Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,193.0,136.0,1.0,16.0,201.0,274.16,223.94
2018,1,11,15,15,221.0,118.0,1.0,16.0,184.0,285.29,233.52
2018,1,11,15,30,249.0,100.0,1.0,16.0,167.0,283.74,232.62
2018,1,11,15,45,304.5,80.5,0.9,15.1,149.0,307.79,252.34
2018,1,11,16,0,360.0,61.0,0.8,14.2,131.0,316.55,258.59
2018,1,11,16,15,251.0,51.0,0.85,13.75,94.0,238.32,192.6
2018,1,11,16,30,142.0,41.0,0.9,13.3,57.0,151.75,117.91
2018,1,11,16,45,86.0,25.5,0.95,12.85,34.0,94.68,48.52
2018,1,11,17,0,30.0,10.0,1.0,12.4,11.0,24.84,0.0
2018,1,11,17,15,15.0,5.0,1.0,12.2,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,12,7,15,21.5,4.5,1.35,9.25,5.0,0.0,0.0
2018,1,12,7,30,43.0,9.0,1.4,9.6,10.0,8.19,0.0
2018,1,12,7,45,129.5,22.5,1.45,9.95,34.0,17.73,1.11
2018,1,12,8,0,216.0,36.0,1.5,10.3,58.0,28.05,18.16
2018,1,12,8,15,370.0,43.0,1.5,10.7,103.0,34.37,24.8
2018,1,12,8,30,524.0,50.0,1.5,11.1,148.0,39.23,29.56
2018,1,12,8,45,628.0,49.5,1.55,11.45,195.0,41.23,31.58
2018,1,12,9,0,732.0,49.0,1.6,11.8,242.0,40.09,30.63
2018,1,12,9,15,764.5,52.0,1.6,12.35,281.0,41.85,32.18
2018,1,12,9,30,797.0,55.0,1.6,12.9,320.0,43.65,33.7
2018,1,12,9,45,817.5,57.5,1.65,13.4,354.5,45.0,34.79
2018,1,12,10,0,838.0,60.0,1.7,13.9,389.0,72.09,41.83
2018,1,12,10,15,843.0,64.0,1.65,14.25,416.0,115.07,59.87
2018,1,12,10,30,848.0,68.0,1.6,14.6,443.0,163.71,94.21
2018,1,12,10,45,846.5,72.5,1.55,14.95,462.5,211.11,133.59
2018,1,12,11,0,845.0,77.0,1.5,15.3,482.0,257.21,174.4
2018,1,12,11,15,877.0,72.5,1.5,15.5,504.5,306.19,217.27
2018,1,12,11,30,909.0,68.0,1.5,15.7,527.0,352.26,257.98
2018,1,12,11,45,912.5,68.0,1.45,15.9,535.0,392.86,294.5
2018,1,12,12,0,916.0,68.0,1.4,16.1,543.0,431.62,328.73
2018,1,12,12,15,914.5,69.0,1.4,16.15,543.5,467.19,360.04
2018,1,12,12,30,913.0,70.0,1.4,16.2,544.0,500.3,388.69
2018,1,12,12,45,883.5,75.5,1.4,16.3,529.5,521.5,407.68
2018,1,12,13,0,854.0,81.0,1.4,16.4,515.0,540.23,424.19
2018,1,12,13,15,842.0,81.0,1.4,16.35,498.5,557.9,439.77
2018,1,12,13,30,830.0,81.0,1.4,16.3,482.0,572.35,452.6
2018,1,12,13,45,782.5,84.5,1.45,16.3,449.5,566.4,450.07
2018,1,12,14,0,735.0,88.0,1.5,16.3,417.0,557.85,445.37
2018,1,12,14,15,719.5,84.0,1.45,16.1,389.0,555.81,445.4
2018,1,12,14,30,704.0,80.0,1.4,15.9,361.0,550.81,442.94
2018,1,12,14,45,692.0,74.5,1.4,15.75,331.0,543.38,438.7
2018,1,12,15,0,680.0,69.0,1.4,15.6,301.0,533.24,432.08
2018,1,12,15,15,623.5,68.0,1.4,15.6,261.5,498.02,405.17
2018,1,12,15,30,567.0,67.0,1.4,15.6,222.0,460.79,376.0
2018,1,12,15,45,480.5,63.0,1.3,14.6,179.5,399.88,327.9
2018,1,12,16,0,394.0,59.0,1.2,13.6,137.0,338.43,277.67
2018,1,12,16,15,312.0,49.5,1.2,13.05,101.5,272.51,221.92
2018,1,12,16,30,230.0,40.0,1.2,12.5,66.0,212.6,167.95
2018,1,12,16,45,167.0,26.5,1.25,11.95,41.0,152.67,89.0
2018,1,12,17,0,104.0,13.0,1.3,11.4,16.0,66.68,0.0
2018,1,12,17,15,52.0,6.5,1.35,11.25,8.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,13,7,15,26.5,5.0,2.35,8.8,5.5,0.0,0.0
2018,1,13,7,30,53.0,10.0,2.4,9.1,11.0,9.1,0.0
2018,1,13,7,45,121.5,23.5,2.4,9.4,34.0,18.51,1.95
2018,1,13,8,0,190.0,37.0,2.4,9.7,57.0,28.78,18.86
2018,1,13,8,15,246.5,50.0,2.35,10.15,88.5,38.35,28.38
2018,1,13,8,30,303.0,63.0,2.3,10.6,120.0,47.66,37.16
2018,1,13,8,45,305.0,78.0,2.3,11.05,147.0,58.01,46.68
2018,1,13,9,0,307.0,93.0,2.3,11.5,174.0,68.01,55.72
2018,1,13,9,15,350.5,103.0,2.2,12.1,209.5,74.28,61.24
2018,1,13,9,30,394.0,113.0,2.1,12.7,245.0,80.44,66.53
2018,1,13,9,45,434.0,119.5,2.05,13.3,279.0,84.03,69.46
2018,1,13,10,0,474.0,126.0,2.0,13.9,313.0,100.58,71.85
2018,1,13,10,15,613.5,108.0,1.85,14.4,368.5,127.33,78.65
2018,1,13,10,30,753.0,90.0,1.7,14.9,424.0,165.54,99.75
2018,1,13,10,45,824.5,79.5,1.55,15.4,462.0,213.57,136.3
2018,1,13,11,0,896.0,69.0,1.4,15.9,500.0,266.31,179.3
2018,1,13,11,15,903.0,69.5,1.35,16.3,516.0,311.32,219.64
2018,1,13,11,30,910.0,70.0,1.3,16.7,532.0,355.17,258.84
2018,1,13,11,45,914.0,70.0,1.2,17.15,540.0,396.13,294.91
2018,1,13,12,0,918.0,70.0,1.1,17.6,548.0,435.29,328.52
2018,1,13,12,15,918.0,70.0,1.05,17.85,548.5,470.75,358.81
2018,1,13,12,30,918.0,70.0,1.0,18.1,549.0,503.8,386.38
2018,1,13,12,45,902.0,72.5,1.0,18.35,538.0,528.9,407.66
2018,1,13,13,0,886.0,75.0,1.0,18.6,527.0,550.54,425.8
2018,1,13,13,15,877.5,74.5,0.95,18.7,512.0,569.75,441.59
2018,1,13,13,30,869.0,74.0,0.9,18.8,497.0,585.82,454.67
2018,1,13,13,45,826.0,78.5,0.9,18.85,466.0,587.08,457.01
2018,1,13,14,0,783.0,83.0,0.9,18.9,435.0,581.41,454.22
2018,1,13,14,15,806.5,74.0,0.85,18.7,417.0,598.16,468.13
2018,1,13,14,30,830.0,65.0,0.8,18.5,399.0,612.1,479.57
2018,1,13,14,45,815.0,62.0,0.75,18.3,366.5,605.83,475.84
2018,1,13,15,0,800.0,59.0,0.7,18.1,334.0,596.5,469.78
2018,1,13,15,15,739.5,59.0,0.7,18.1,290.5,558.98,442.5
2018,1,13,15,30,679.0,59.0,0.7,18.1,247.0,518.89,412.63
2018,1,13,15,45,606.0,55.0,0.7,16.8,202.5,469.37,376.15
2018,1,13,16,0,533.0,51.0,0.7,15.5,158.0,415.21,334.23
2018,1,13,16,15,428.5,44.5,0.75,14.95,117.0,339.23,272.29
2018,1,13,16,30,324.0,38.0,0.8,14.4,76.0,264.85,207.97
2018,1,13,16,45,232.0,27.0,0.8,13.85,48.0,190.22,118.09
2018,1,13,17,0,140.0,16.0,0.8,13.3,20.0,88.76,0.0
2018,1,13,17,15,70.0,8.0,0.85,13.25,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,14,7,15,13.5,4.0,1.55,10.95,4.5,0.0,0.0
2018,1,14,7,30,27.0,8.0,1.5,11.2,9.0,7.28,0.0
2018,1,14,7,45,72.0,23.0,1.45,11.45,29.5,18.66,2.5
2018,1,14,8,0,117.0,38.0,1.4,11.7,50.0,30.32,20.06
2018,1,14,8,15,222.5,50.5,1.35,12.05,87.5,38.66,28.46
2018,1,14,8,30,328.0,63.0,1.3,12.4,125.0,47.72,36.97
2018,1,14,8,45,508.0,59.0,1.25,12.8,182.0,45.07,34.84
2018,1,14,9,0,688.0,55.0,1.2,13.2,239.0,45.0,34.85
2018,1,14,9,15,644.0,69.0,1.05,13.65,262.0,50.73,39.95
2018,1,14,9,30,600.0,83.0,0.9,14.1,285.0,60.0,48.09
2018,1,14,9,45,525.5,107.0,0.8,14.6,297.5,75.84,61.89
2018,1,14,10,0,451.0,131.0,0.7,15.1,310.0,103.59,74.18
2018,1,14,10,15,610.5,108.5,0.6,15.55,369.5,127.71,78.39
2018,1,14,10,30,770.0,86.0,0.5,16.0,429.0,169.38,101.16
2018,1,14,10,45,631.5,118.5,0.4,16.45,409.0,207.72,138.08
2018,1,14,11,0,493.0,151.0,0.3,16.9,389.0,235.25,167.15
2018,1,14,11,15,356.0,186.5,0.4,17.05,361.5,253.93,188.83
2018,1,14,11,30,219.0,222.0,0.5,17.2,334.0,258.98,198.21
2018,1,14,11,45,124.5,210.0,0.55,17.4,274.0,228.34,177.24
2018,1,14,12,0,30.0,198.0,0.6,17.6,214.0,186.71,146.26
2018,1,14,12,15,36.0,204.0,0.6,17.6,223.0,197.9,155.45
2018,1,14,12,30,42.0,210.0,0.6,17.6,232.0,209.68,164.89
2018,1,14,12,45,66.5,215.5,0.55,17.65,250.0,230.86,181.68
2018,1,14,13,0,91.0,221.0,0.5,17.7,268.0,253.73,199.77
2018,1,14,13,15,201.0,205.0,0.45,17.65,304.5,311.16,245.41
2018,1,14,13,30,311.0,189.0,0.4,17.6,341.0,374.46,294.79
2018,1,14,13,45,279.5,177.0,0.35,17.6,309.0,353.36,278.72
2018,1,14,14,0,248.0,165.0,0.3,17.6,277.0,329.77,261.26
2018,1,14,14,15,191.5,159.0,0.3,17.5,242.5,285.0,227.13
2018,1,14,14,30,135.0,153.0,0.3,17.4,208.0,247.95,198.3
2018,1,14,14,45,115.0,146.0,0.25,17.3,190.0,231.92,185.94
2018,1,14,15,0,95.0,139.0,0.2,17.2,172.0,215.65,173.03
2018,1,14,15,15,171.0,121.5,0.2,17.2,172.5,247.27,199.92
2018,1,14,15,30,247.0,104.0,0.2,17.2,173.0,288.68,233.38
2018,1,14,15,45,232.5,89.0,0.55,16.2,145.5,263.22,214.42
2018,1,14,16,0,218.0,74.0,0.9,15.2,118.0,236.98,193.76
2018,1,14,16,15,189.0,59.0,0.9,14.8,90.5,201.54,163.08
2018,1,14,16,30,160.0,44.0,0.9,14.4,63.0,166.35,130.93
2018,1,14,16,45,113.0,29.0,0.9,14.05,39.5,118.03,75.64
2018,1,14,17,0,66.0,14.0,0.9,13.7,16.0,47.9,0.0
2018,1,14,17,15,33.0,7.0,0.9,13.75,8.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,9.0,2.5,1.05,11.1,2.5,0.0,0.0
2018,1,15,7,30,18.0,5.0,1.0,11.5,5.0,4.55,0.0
2018,1,15,7,45,9.0,9.0,0.95,11.9,9.0,8.07,0.0
2018,1,15,8,0,0.0,13.0,0.9,12.3,13.0,11.42,4.06
2018,1,15,8,15,0.0,18.0,0.9,12.65,18.0,15.82,8.34
2018,1,15,8,30,0.0,23.0,0.9,13.0,23.0,20.23,12.47
2018,1,15,8,45,21.0,49.5,0.85,13.35,55.0,43.19,33.14
2018,1,15,9,0,42.0,76.0,0.8,13.7,87.0,63.8,51.54
2018,1,15,9,15,56.0,95.0,0.8,14.1,112.5,78.17,64.17
2018,1,15,9,30,70.0,114.0,0.8,14.5,138.0,92.13,76.26
2018,1,15,9,45,62.5,118.0,0.75,14.9,141.0,95.72,79.13
2018,1,15,10,0,55.0,122.0,0.7,15.3,144.0,101.14,78.82
2018,1,15,10,15,148.0,155.0,0.75,15.7,220.0,132.86,100.05
2018,1,15,10,30,241.0,188.0,0.8,16.1,296.0,175.68,129.47
2018,1,15,10,45,358.5,177.0,0.9,16.5,346.5,205.57,148.38
2018,1,15,11,0,476.0,166.0,1.0,16.9,397.0,243.65,175.69
2018,1,15,11,15,489.5,169.5,1.0,16.9,414.0,276.73,204.06
2018,1,15,11,30,503.0,173.0,1.0,16.9,431.0,310.17,232.79
2018,1,15,11,45,435.0,192.0,1.0,16.85,417.5,327.66,250.43
2018,1,15,12,0,367.0,211.0,1.0,16.8,404.0,336.61,260.48
2018,1,15,12,15,342.0,217.0,0.95,16.6,397.0,349.14,272.14
2018,1,15,12,30,317.0,223.0,0.9,16.4,390.0,359.26,281.46
2018,1,15,12,45,323.0,218.5,0.85,16.25,387.0,372.83,293.13
2018,1,15,13,0,329.0,214.0,0.8,16.1,384.0,385.61,304.03
2018,1,15,13,15,300.5,212.5,0.75,15.9,364.5,381.38,301.69
2018,1,15,13,30,272.0,211.0,0.7,15.7,345.0,374.87,297.51
2018,1,15,13,45,224.0,205.5,0.65,15.55,312.5,341.65,272.47
2018,1,15,14,0,176.0,200.0,0.6,15.4,280.0,314.22,251.55
2018,1,15,14,15,137.0,186.5,0.6,15.3,246.5,281.66,226.48
2018,1,15,14,30,98.0,173.0,0.6,15.2,213.0,237.35,191.61
2018,1,15,14,45,178.5,152.0,0.55,15.1,217.5,279.63,227.47
2018,1,15,15,0,259.0,131.0,0.5,15.0,222.0,322.3,262.55
2018,1,15,15,15,250.0,119.0,0.5,15.0,198.5,306.18,249.77
2018,1,15,15,30,241.0,107.0,0.5,15.0,175.0,289.15,236.34
2018,1,15,15,45,200.5,92.5,0.6,14.45,143.0,248.27,203.57
2018,1,15,16,0,160.0,78.0,0.7,13.9,111.0,207.38,169.72
2018,1,15,16,15,135.0,61.0,0.7,13.8,84.5,172.32,139.39
2018,1,15,16,30,110.0,44.0,0.7,13.7,58.0,136.94,107.56
2018,1,15,16,45,74.0,29.0,0.7,13.6,36.5,96.64,63.59
2018,1,15,17,0,38.0,14.0,0.7,13.5,15.0,33.09,0.0
2018,1,15,17,15,19.0,7.0,0.75,13.4,7.5,6.37,0.0
2018,1,15,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,4.5,0.5,13.5,4.5,0.0,0.0
2018,1,16,7,30,12.0,9.0,0.5,13.6,9.0,8.19,0.0
2018,1,16,7,45,14.0,23.5,0.45,13.75,24.5,19.98,4.25
2018,1,16,8,0,16.0,38.0,0.4,13.9,40.0,31.81,21.29
2018,1,16,8,15,31.0,54.5,0.35,14.05,60.0,44.9,33.77
2018,1,16,8,30,46.0,71.0,0.3,14.2,80.0,57.8,45.63
2018,1,16,8,45,46.5,85.5,0.25,14.35,96.5,69.11,55.89
2018,1,16,9,0,47.0,100.0,0.2,14.5,113.0,80.21,65.75
2018,1,16,9,15,67.0,110.5,0.25,14.95,132.0,88.62,73.0
2018,1,16,9,30,87.0,121.0,0.3,15.4,151.0,92.92,76.54
2018,1,16,9,45,89.5,135.0,0.35,15.85,168.5,102.45,84.55
2018,1,16,10,0,92.0,149.0,0.4,16.3,186.0,115.7,89.7
2018,1,16,10,15,105.0,150.5,0.35,16.65,195.5,126.43,95.75
2018,1,16,10,30,118.0,152.0,0.3,17.0,205.0,137.87,103.46
2018,1,16,10,45,120.5,175.0,0.25,17.3,231.5,164.16,124.24
2018,1,16,11,0,123.0,198.0,0.2,17.6,258.0,191.23,145.68
2018,1,16,11,15,77.0,185.0,0.2,17.65,223.0,178.57,137.54
2018,1,16,11,30,31.0,172.0,0.2,17.7,188.0,158.8,123.41
2018,1,16,11,45,42.5,193.5,0.25,17.75,216.0,184.08,143.54
2018,1,16,12,0,54.0,215.0,0.3,17.8,244.0,210.95,164.64
2018,1,16,12,15,31.0,191.5,0.35,17.8,208.0,184.68,144.35
2018,1,16,12,30,8.0,168.0,0.4,17.8,172.0,152.91,119.5
2018,1,16,12,45,43.5,189.0,0.45,17.8,211.5,194.67,153.17
2018,1,16,13,0,79.0,210.0,0.5,17.8,251.0,236.88,186.7
2018,1,16,13,15,65.0,189.5,0.55,17.7,222.5,213.68,168.71
2018,1,16,13,30,51.0,169.0,0.6,17.6,194.0,188.91,149.57
2018,1,16,13,45,52.5,162.0,0.6,17.55,187.0,185.72,147.53
2018,1,16,14,0,54.0,155.0,0.6,17.5,180.0,182.35,145.24
2018,1,16,14,15,48.5,140.0,0.6,17.3,161.5,165.93,132.41
2018,1,16,14,30,43.0,125.0,0.6,17.1,143.0,148.89,118.98
2018,1,16,14,45,154.0,129.0,0.6,16.9,185.0,237.26,192.9
2018,1,16,15,0,265.0,133.0,0.6,16.7,227.0,329.03,266.96
2018,1,16,15,15,158.0,107.5,0.6,16.7,162.0,221.63,180.23
2018,1,16,15,30,51.0,82.0,0.6,16.7,97.0,114.85,91.85
2018,1,16,15,45,25.5,60.0,0.7,15.85,67.5,74.79,58.37
2018,1,16,16,0,0.0,38.0,0.8,15.0,38.0,33.5,22.91
2018,1,16,16,15,7.5,32.0,0.85,14.55,33.0,32.72,22.2
2018,1,16,16,30,15.0,26.0,0.9,14.1,28.0,32.87,21.89
2018,1,16,16,45,13.5,18.5,0.95,13.65,19.5,24.52,12.61
2018,1,16,17,0,12.0,11.0,1.0,13.2,11.0,16.47,0.0
2018,1,16,17,15,6.0,5.5,1.05,13.05,5.5,5.0,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,7,15,14.0,4.0,0.95,11.65,4.5,0.0,0.0
2018,1,17,7,30,28.0,8.0,0.9,12.0,9.0,7.28,0.0
2018,1,17,7,45,52.0,18.5,0.85,12.4,23.0,15.23,2.41
2018,1,17,8,0,76.0,29.0,0.8,12.8,37.0,23.56,14.44
2018,1,17,8,15,38.0,26.0,0.8,13.1,30.0,22.62,14.33
2018,1,17,8,30,0.0,23.0,0.8,13.4,23.0,20.23,12.46
2018,1,17,8,45,12.5,45.5,0.8,13.7,49.0,40.03,30.29
2018,1,17,9,0,25.0,68.0,0.8,14.0,75.0,57.93,46.29
2018,1,17,9,15,39.0,100.5,0.75,14.35,113.0,81.93,67.43
2018,1,17,9,30,53.0,133.0,0.7,14.7,151.0,104.32,86.81
2018,1,17,9,45,31.0,133.5,0.7,15.0,144.5,105.8,87.81
2018,1,17,10,0,9.0,134.0,0.7,15.3,138.0,112.3,88.83
2018,1,17,10,15,7.0,140.5,0.65,15.55,143.5,119.11,94.06
2018,1,17,10,30,5.0,147.0,0.6,15.8,149.0,125.6,99.13
2018,1,17,10,45,40.5,176.5,0.55,16.05,196.0,153.34,119.87
2018,1,17,11,0,76.0,206.0,0.5,16.3,243.0,188.3,146.36
2018,1,17,11,15,118.0,218.0,0.5,16.5,278.0,214.89,166.23
2018,1,17,11,30,160.0,230.0,0.5,16.7,313.0,247.19,191.0
2018,1,17,11,45,260.5,221.5,0.5,16.9,359.0,288.68,222.16
2018,1,17,12,0,361.0,213.0,0.5,17.1,405.0,336.88,259.01
2018,1,17,12,15,440.5,195.5,0.55,17.15,430.0,377.9,291.29
2018,1,17,12,30,520.0,178.0,0.6,17.2,455.0,419.96,324.61
2018,1,17,12,45,564.0,162.5,0.65,17.3,460.0,448.83,348.15
2018,1,17,13,0,608.0,147.0,0.7,17.4,465.0,482.04,374.87
2018,1,17,13,15,545.5,159.5,0.7,17.4,439.0,475.07,370.89
2018,1,17,13,30,483.0,172.0,0.7,17.4,413.0,467.84,366.56
2018,1,17,13,45,428.0,174.5,0.7,17.35,381.5,451.1,355.05
2018,1,17,14,0,373.0,177.0,0.7,17.3,350.0,421.11,333.44
2018,1,17,14,15,341.0,170.5,0.7,17.15,321.0,402.87,320.75
2018,1,17,14,30,309.0,164.0,0.7,17.0,292.0,382.72,306.22
2018,1,17,14,45,309.5,149.0,0.65,16.8,268.5,372.05,299.11
2018,1,17,15,0,310.0,134.0,0.6,16.6,245.0,359.82,290.52
2018,1,17,15,15,318.5,118.0,0.6,16.6,221.0,349.96,283.66
2018,1,17,15,30,327.0,102.0,0.6,16.6,197.0,351.23,284.86
2018,1,17,15,45,300.5,88.5,0.6,15.65,165.5,319.26,260.08
2018,1,17,16,0,274.0,75.0,0.6,14.7,134.0,286.48,233.79
2018,1,17,16,15,234.5,61.0,0.7,14.3,103.0,244.8,198.71
2018,1,17,16,30,195.0,47.0,0.8,13.9,72.0,203.73,162.3
2018,1,17,16,45,135.0,31.5,0.9,13.5,45.5,150.28,107.3
2018,1,17,17,0,75.0,16.0,1.0,13.1,19.0,77.3,0.0
2018,1,17,17,15,37.5,8.0,1.0,13.1,9.5,26.71,0.0
2018,1,17,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.35,11.8,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.5,1.2,11.45,3.5,0.0,0.0
2018,1,18,7,30,20.0,7.0,1.2,11.9,7.0,6.37,0.0
2018,1,18,7,45,10.0,17.0,1.25,12.35,17.0,15.11,2.81
2018,1,18,8,0,0.0,27.0,1.3,12.8,27.0,23.81,14.68
2018,1,18,8,15,0.0,39.5,1.3,13.05,39.5,34.52,24.8
2018,1,18,8,30,0.0,52.0,1.3,13.3,52.0,45.11,34.58
2018,1,18,8,45,0.5,68.0,1.35,13.55,68.0,58.28,46.51
2018,1,18,9,0,1.0,84.0,1.4,13.8,84.0,71.26,58.12
2018,1,18,9,15,1.5,94.0,1.35,14.05,94.5,79.68,65.53
2018,1,18,9,30,2.0,104.0,1.3,14.3,105.0,88.01,72.73
2018,1,18,9,45,5.5,122.0,1.3,14.55,124.5,102.08,84.86
2018,1,18,10,0,9.0,140.0,1.3,14.8,144.0,116.72,92.79
2018,1,18,10,15,4.5,125.0,1.35,15.0,127.0,107.17,84.61
2018,1,18,10,30,0.0,110.0,1.4,15.2,110.0,95.68,75.05
2018,1,18,10,45,16.5,137.0,1.45,15.35,145.0,121.19,95.33
2018,1,18,11,0,33.0,164.0,1.5,15.5,180.0,146.45,115.29
2018,1,18,11,15,45.0,191.0,1.5,15.55,214.0,174.66,137.89
2018,1,18,11,30,57.0,218.0,1.5,15.6,248.0,204.66,161.88
2018,1,18,11,45,51.0,212.0,1.55,15.65,239.0,202.74,160.63
2018,1,18,12,0,45.0,206.0,1.6,15.7,230.0,199.73,158.55
2018,1,18,12,15,25.0,182.0,1.6,15.65,195.5,173.68,137.91
2018,1,18,12,30,5.0,158.0,1.6,15.6,161.0,142.58,112.85
2018,1,18,12,45,7.0,162.0,1.6,15.6,166.0,147.95,117.37
2018,1,18,13,0,9.0,166.0,1.6,15.6,171.0,153.56,122.05
2018,1,18,13,15,10.0,163.5,1.6,15.55,169.0,152.83,121.61
2018,1,18,13,30,11.0,161.0,1.6,15.5,167.0,152.15,121.26
2018,1,18,13,45,11.0,145.0,1.6,15.4,150.5,138.0,109.9
2018,1,18,14,0,11.0,129.0,1.6,15.3,134.0,123.6,98.3
2018,1,18,14,15,8.0,116.0,1.65,15.15,119.5,109.98,87.22
2018,1,18,14,30,5.0,103.0,1.7,15.0,105.0,96.15,75.85
2018,1,18,14,45,32.0,110.5,1.7,14.8,122.0,128.23,103.57
2018,1,18,15,0,59.0,118.0,1.7,14.6,139.0,156.55,127.95
2018,1,18,15,15,39.0,88.0,1.7,14.6,101.5,111.76,90.27
2018,1,18,15,30,19.0,58.0,1.7,14.6,64.0,67.05,52.17
2018,1,18,15,45,23.5,60.5,1.65,14.1,66.5,73.94,58.19
2018,1,18,16,0,28.0,63.0,1.6,13.6,69.0,82.54,65.36
2018,1,18,16,15,17.0,43.0,1.55,13.35,46.5,53.08,39.75
2018,1,18,16,30,6.0,23.0,1.5,13.1,24.0,23.79,14.36
2018,1,18,16,45,5.0,14.5,1.5,12.85,15.0,15.84,6.64
2018,1,18,17,0,4.0,6.0,1.5,12.6,6.0,7.55,0.0
2018,1,18,17,15,2.0,3.0,1.55,12.5,3.0,3.77,0.0
2018,1,18,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,19,7,15,8.0,5.0,1.5,8.8,5.0,0.0,0.0
2018,1,19,7,30,16.0,10.0,1.4,9.3,10.0,9.1,0.0
2018,1,19,7,45,39.5,25.5,1.3,9.8,29.0,21.14,6.93
2018,1,19,8,0,63.0,41.0,1.2,10.3,48.0,33.4,23.16
2018,1,19,8,15,126.0,57.0,1.25,10.6,79.0,44.54,33.96
2018,1,19,8,30,189.0,73.0,1.3,10.9,110.0,56.34,44.97
2018,1,19,8,45,393.0,72.0,1.35,11.15,172.5,53.66,42.83
2018,1,19,9,0,597.0,71.0,1.4,11.4,235.0,53.34,42.63
2018,1,19,9,15,676.0,69.5,1.4,11.6,282.0,50.92,40.44
2018,1,19,9,30,755.0,68.0,1.4,11.8,329.0,53.65,42.82
2018,1,19,9,45,781.0,70.5,1.4,11.95,365.0,54.69,43.66
2018,1,19,10,0,807.0,73.0,1.4,12.1,401.0,78.8,46.21
2018,1,19,10,15,804.5,79.0,1.4,12.2,426.5,127.93,71.61
2018,1,19,10,30,802.0,85.0,1.4,12.3,452.0,176.11,107.01
2018,1,19,10,45,808.0,88.0,1.4,12.35,473.5,222.19,145.69
2018,1,19,11,0,814.0,91.0,1.4,12.4,495.0,267.72,186.28
2018,1,19,11,15,792.5,100.5,1.45,12.45,504.0,310.6,226.33
2018,1,19,11,30,771.0,110.0,1.5,12.5,513.0,347.35,261.07
2018,1,19,11,45,593.5,152.0,1.55,12.55,465.5,356.14,275.62
2018,1,19,12,0,416.0,194.0,1.6,12.6,418.0,346.47,273.29
2018,1,19,12,15,340.5,204.0,1.65,12.55,387.5,338.91,270.16
2018,1,19,12,30,265.0,214.0,1.7,12.5,357.0,328.16,263.51
2018,1,19,12,45,314.5,208.0,1.75,12.5,375.5,360.71,290.71
2018,1,19,13,0,364.0,202.0,1.8,12.5,394.0,395.08,319.17
2018,1,19,13,15,595.0,146.0,1.85,12.4,450.5,496.3,401.03
2018,1,19,13,30,826.0,90.0,1.9,12.3,507.0,591.17,476.94
2018,1,19,13,45,762.0,98.0,1.95,12.2,470.5,581.23,470.52
2018,1,19,14,0,698.0,106.0,2.0,12.1,434.0,565.96,460.48
2018,1,19,14,15,735.5,94.5,2.0,11.95,421.5,589.38,480.75
2018,1,19,14,30,773.0,83.0,2.0,11.8,409.0,608.05,497.05
2018,1,19,14,45,763.5,78.0,2.05,11.65,378.5,603.24,495.06
2018,1,19,15,0,754.0,73.0,2.1,11.5,348.0,595.42,490.67
2018,1,19,15,15,688.0,72.5,2.1,11.5,302.5,556.86,460.96
2018,1,19,15,30,622.0,72.0,2.1,11.5,257.0,513.08,426.53
2018,1,19,15,45,565.0,66.0,2.05,10.95,214.5,466.85,389.88
2018,1,19,16,0,508.0,60.0,2.0,10.4,172.0,419.49,350.77
2018,1,19,16,15,480.5,51.0,2.0,10.0,138.0,386.24,321.37
2018,1,19,16,30,453.0,42.0,2.0,9.6,104.0,352.11,288.55
2018,1,19,16,45,323.0,32.0,1.95,9.2,68.0,258.11,197.31
2018,1,19,17,0,193.0,22.0,1.9,8.8,32.0,151.32,0.0
2018,1,19,17,15,96.5,11.0,1.95,8.75,16.0,60.55,0.0
2018,1,19,17,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,1,20,7,15,48.5,5.5,2.0,6.75,7.0,0.0,0.0
2018,1,20,7,30,97.0,11.0,2.0,7.4,14.0,10.01,0.0
2018,1,20,7,45,232.5,24.0,2.0,8.0,46.5,19.83,6.8
2018,1,20,8,0,368.0,37.0,2.0,8.6,79.0,30.35,20.74
2018,1,20,8,15,498.5,41.5,2.05,8.95,125.0,32.9,23.83
2018,1,20,8,30,629.0,46.0,2.1,9.3,171.0,39.01,29.68
2018,1,20,8,45,674.0,50.5,2.15,9.65,213.0,41.89,32.46
2018,1,20,9,0,719.0,55.0,2.2,10.0,255.0,44.79,35.13
2018,1,20,9,15,762.0,57.0,2.2,10.3,297.0,45.6,35.83
2018,1,20,9,30,805.0,59.0,2.2,10.6,339.0,46.52,36.59
2018,1,20,9,45,830.0,60.5,2.2,10.85,375.5,47.02,36.94
2018,1,20,10,0,855.0,62.0,2.2,11.1,412.0,78.78,44.96
2018,1,20,10,15,870.0,64.0,2.2,11.3,442.5,128.12,69.31
2018,1,20,10,30,885.0,66.0,2.2,11.5,473.0,177.99,105.39
2018,1,20,10,45,895.0,67.0,2.2,11.65,496.5,226.41,146.36
2018,1,20,11,0,905.0,68.0,2.2,11.8,520.0,274.4,189.61
2018,1,20,11,15,910.0,70.0,2.25,11.9,536.5,321.21,232.97
2018,1,20,11,30,915.0,72.0,2.3,12.0,553.0,366.76,275.15
2018,1,20,11,45,917.0,72.5,2.3,12.1,561.5,408.39,313.56
2018,1,20,12,0,919.0,73.0,2.3,12.2,570.0,448.08,349.6
2018,1,20,12,15,915.5,74.5,2.3,12.25,570.5,484.19,382.07
2018,1,20,12,30,912.0,76.0,2.3,12.3,571.0,517.72,411.72
2018,1,20,12,45,892.0,80.5,2.3,12.3,560.0,543.12,434.49
2018,1,20,13,0,872.0,85.0,2.3,12.3,549.0,566.61,455.16
2018,1,20,13,15,878.0,81.0,2.3,12.3,538.0,591.32,476.48
2018,1,20,13,30,884.0,77.0,2.3,12.3,527.0,610.55,493.37
2018,1,20,13,45,873.5,76.5,2.3,12.3,505.5,626.43,507.23
2018,1,20,14,0,863.0,76.0,2.3,12.3,484.0,636.18,516.32
2018,1,20,14,15,849.5,73.5,2.3,12.2,455.5,638.45,519.85
2018,1,20,14,30,836.0,71.0,2.3,12.1,427.0,637.37,520.71
2018,1,20,14,45,816.5,68.5,2.3,11.95,393.0,629.12,515.98
2018,1,20,15,0,797.0,66.0,2.3,11.8,359.0,617.72,508.59
2018,1,20,15,15,766.5,62.5,2.3,11.8,319.5,594.94,491.7
2018,1,20,15,30,736.0,59.0,2.3,11.8,280.0,569.46,472.09
2018,1,20,15,45,687.0,55.0,2.1,11.15,237.0,529.1,440.02
2018,1,20,16,0,638.0,51.0,1.9,10.5,194.0,486.94,405.13
2018,1,20,16,15,574.0,45.0,1.85,9.95,152.5,438.09,363.22
2018,1,20,16,30,510.0,39.0,1.8,9.4,111.0,384.4,314.83
2018,1,20,16,45,379.5,30.5,1.75,8.85,73.0,290.55,225.03
2018,1,20,17,0,249.0,22.0,1.7,8.3,35.0,184.8,1.28
2018,1,20,17,15,124.5,11.0,1.65,8.15,17.5,75.58,0.0
2018,1,20,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,21,7,15,62.0,7.0,0.75,8.05,8.5,0.0,0.0
2018,1,21,7,30,124.0,14.0,0.6,8.4,17.0,12.73,0.0
2018,1,21,7,45,256.0,25.5,0.5,8.75,49.5,21.23,8.26
2018,1,21,8,0,388.0,37.0,0.4,9.1,82.0,30.31,20.8
2018,1,21,8,15,489.5,43.0,0.35,9.5,125.0,34.13,24.98
2018,1,21,8,30,591.0,49.0,0.3,9.9,168.0,38.06,28.86
2018,1,21,8,45,644.0,53.5,0.3,10.3,210.5,44.38,34.73
2018,1,21,9,0,697.0,58.0,0.3,10.7,253.0,47.21,37.3
2018,1,21,9,15,733.0,61.5,0.3,11.1,293.5,49.13,38.97
2018,1,21,9,30,769.0,65.0,0.3,11.5,334.0,51.09,40.62
2018,1,21,9,45,771.0,71.0,0.35,11.9,364.5,54.85,43.84
2018,1,21,10,0,773.0,77.0,0.4,12.3,395.0,82.48,48.99
2018,1,21,10,15,811.5,75.0,0.5,12.55,430.5,127.08,69.9
2018,1,21,10,30,850.0,73.0,0.6,12.8,466.0,174.72,103.05
2018,1,21,10,45,859.5,75.0,0.65,13.0,489.5,222.95,143.21
2018,1,21,11,0,869.0,77.0,0.7,13.2,513.0,270.87,185.42
2018,1,21,11,15,863.0,81.0,0.75,13.25,526.0,315.64,226.37
2018,1,21,11,30,857.0,85.0,0.8,13.3,539.0,358.36,265.37
2018,1,21,11,45,833.5,93.5,0.9,13.35,541.0,396.6,300.62
2018,1,21,12,0,810.0,102.0,1.0,13.4,543.0,431.27,332.19
2018,1,21,12,15,583.0,161.5,1.0,13.3,479.0,414.18,324.14
2018,1,21,12,30,356.0,221.0,1.0,13.2,415.0,379.32,300.23
2018,1,21,12,45,336.0,223.0,1.05,13.15,404.5,387.05,308.13
2018,1,21,13,0,316.0,225.0,1.1,13.1,394.0,392.7,313.84
2018,1,21,13,15,307.0,219.5,1.1,13.05,380.5,395.29,316.98
2018,1,21,13,30,298.0,214.0,1.1,13.0,367.0,396.29,318.79
2018,1,21,13,45,293.0,205.0,1.1,12.9,350.0,394.58,318.58
2018,1,21,14,0,288.0,196.0,1.1,12.8,333.0,391.42,317.21
2018,1,21,14,15,356.5,174.0,1.05,12.7,333.5,419.66,341.19
2018,1,21,14,30,425.0,152.0,1.0,12.6,334.0,459.08,373.23
2018,1,21,14,45,376.0,146.0,0.95,12.5,297.5,426.94,348.3
2018,1,21,15,0,327.0,140.0,0.9,12.4,261.0,380.92,312.81
2018,1,21,15,15,218.0,131.5,0.9,12.4,208.5,303.47,250.5
2018,1,21,15,30,109.0,123.0,0.9,12.4,156.0,214.51,177.05
2018,1,21,15,45,65.5,104.0,0.9,11.9,123.0,155.79,128.24
2018,1,21,16,0,22.0,85.0,0.9,11.4,90.0,108.14,87.33
2018,1,21,16,15,11.5,66.0,0.9,11.35,68.5,74.04,57.83
2018,1,21,16,30,1.0,47.0,0.9,11.3,47.0,47.81,34.75
2018,1,21,16,45,15.0,31.0,0.95,11.2,32.0,43.86,29.87
2018,1,21,17,0,29.0,15.0,1.0,11.1,17.0,35.93,2.0
2018,1,21,17,15,14.5,7.5,0.95,11.15,8.5,14.5,0.0
2018,1,21,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
