Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,22,7,15,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,1,22,7,30,0.0,2.0,1.5,11.8,2.0,1.82,0.0
2018,1,22,7,45,0.0,4.0,1.5,12.05,4.0,3.5,0.0
2018,1,22,8,0,0.0,6.0,1.5,12.3,6.0,5.26,0.0
2018,1,22,8,15,21.0,10.0,1.5,12.45,14.5,8.35,1.77
2018,1,22,8,30,42.0,14.0,1.5,12.6,23.0,11.58,4.76
2018,1,22,8,45,21.0,15.5,1.45,12.8,20.0,13.8,6.82
2018,1,22,9,0,0.0,17.0,1.4,13.0,17.0,14.94,7.87
2018,1,22,9,15,0.0,22.5,1.4,13.2,22.5,19.8,12.25
2018,1,22,9,30,0.0,28.0,1.4,13.4,28.0,24.66,16.59
2018,1,22,9,45,0.0,53.5,1.35,13.6,53.5,47.23,36.73
2018,1,22,10,0,0.0,79.0,1.3,13.8,79.0,69.75,53.94
2018,1,22,10,15,0.0,81.0,1.3,14.0,81.0,71.61,55.33
2018,1,22,10,30,0.0,83.0,1.3,14.2,83.0,73.43,56.71
2018,1,22,10,45,0.5,104.5,1.3,14.4,105.0,91.74,71.85
2018,1,22,11,0,1.0,126.0,1.3,14.6,127.0,110.15,86.92
2018,1,22,11,15,8.5,154.0,1.3,14.7,159.0,136.16,107.94
2018,1,22,11,30,16.0,182.0,1.3,14.8,191.0,163.16,129.64
2018,1,22,11,45,43.0,199.0,1.35,14.85,222.5,189.31,150.35
2018,1,22,12,0,70.0,216.0,1.4,14.9,254.0,218.87,173.99
2018,1,22,12,15,256.0,201.0,1.4,14.9,341.5,300.23,238.22
2018,1,22,12,30,442.0,186.0,1.4,14.9,429.0,394.57,312.38
2018,1,22,12,45,491.0,173.5,1.4,14.85,440.5,427.32,338.97
2018,1,22,13,0,540.0,161.0,1.4,14.8,452.0,460.97,366.58
2018,1,22,13,15,504.0,162.0,1.4,14.7,428.0,459.93,367.17
2018,1,22,13,30,468.0,163.0,1.4,14.6,404.0,455.53,365.15
2018,1,22,13,45,450.5,164.5,1.4,14.5,389.0,459.94,369.76
2018,1,22,14,0,433.0,166.0,1.4,14.4,374.0,462.19,372.53
2018,1,22,14,15,456.0,148.5,1.4,14.2,356.0,468.37,379.19
2018,1,22,14,30,479.0,131.0,1.4,14.0,338.0,472.56,384.29
2018,1,22,14,45,627.0,101.0,1.4,13.75,350.0,549.13,446.17
2018,1,22,15,0,775.0,71.0,1.4,13.5,362.0,613.81,497.7
2018,1,22,15,15,743.5,68.0,1.4,13.5,323.0,590.9,480.42
2018,1,22,15,30,712.0,65.0,1.4,13.5,284.0,565.29,461.28
2018,1,22,15,45,666.5,61.0,1.3,12.7,242.0,531.78,435.68
2018,1,22,16,0,621.0,57.0,1.2,11.9,200.0,492.78,404.59
2018,1,22,16,15,551.5,50.0,1.25,11.35,157.0,434.02,356.56
2018,1,22,16,30,482.0,43.0,1.3,10.8,114.0,375.47,306.02
2018,1,22,16,45,359.0,34.0,1.3,10.25,76.5,284.64,223.01
2018,1,22,17,0,236.0,25.0,1.3,9.7,39.0,184.36,58.55
2018,1,22,17,15,118.0,12.5,1.3,9.5,19.5,74.22,0.0
2018,1,22,17,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,7,15,30.5,6.5,0.95,8.05,7.5,0.0,0.0
2018,1,23,7,30,61.0,13.0,0.9,8.2,15.0,11.82,0.0
2018,1,23,7,45,190.5,27.5,0.85,8.4,47.5,21.64,9.6
2018,1,23,8,0,320.0,42.0,0.8,8.6,80.0,34.72,24.79
2018,1,23,8,15,367.5,52.5,0.8,8.85,114.0,40.33,30.6
2018,1,23,8,30,415.0,63.0,0.8,9.1,148.0,49.46,39.22
2018,1,23,8,45,440.0,74.5,0.8,9.35,183.0,55.52,44.88
2018,1,23,9,0,465.0,86.0,0.8,9.6,218.0,63.09,51.76
2018,1,23,9,15,570.0,84.5,0.75,10.0,270.5,61.87,50.58
2018,1,23,9,30,675.0,83.0,0.7,10.4,323.0,59.48,48.29
2018,1,23,9,45,751.0,78.0,0.7,10.85,370.5,60.21,48.78
2018,1,23,10,0,827.0,73.0,0.7,11.3,418.0,83.24,47.53
2018,1,23,10,15,844.0,75.0,0.65,11.7,449.0,132.18,72.66
2018,1,23,10,30,861.0,77.0,0.6,12.1,480.0,182.01,108.73
2018,1,23,10,45,873.5,78.0,0.6,12.5,504.5,230.79,149.26
2018,1,23,11,0,886.0,79.0,0.6,12.9,529.0,279.48,191.87
2018,1,23,11,15,893.5,79.5,0.5,13.2,546.0,329.33,235.66
2018,1,23,11,30,901.0,80.0,0.4,13.5,563.0,374.15,274.79
2018,1,23,11,45,905.5,80.0,0.35,13.8,572.0,416.12,311.07
2018,1,23,12,0,910.0,80.0,0.3,14.1,581.0,456.37,344.95
2018,1,23,12,15,911.0,80.5,0.3,14.25,583.0,493.61,376.18
2018,1,23,12,30,912.0,81.0,0.3,14.4,585.0,528.55,404.87
2018,1,23,12,45,911.0,79.5,0.3,14.55,578.5,558.03,428.91
2018,1,23,13,0,910.0,78.0,0.3,14.7,572.0,584.74,450.39
2018,1,23,13,15,904.0,78.0,0.35,14.75,558.0,607.28,469.18
2018,1,23,13,30,898.0,78.0,0.4,14.8,544.0,626.7,485.48
2018,1,23,13,45,889.0,76.5,0.45,14.85,522.5,639.5,496.89
2018,1,23,14,0,880.0,75.0,0.5,14.9,501.0,652.87,508.53
2018,1,23,14,15,866.0,73.5,0.55,14.8,472.5,656.27,513.25
2018,1,23,14,30,852.0,72.0,0.6,14.7,444.0,656.26,515.51
2018,1,23,14,45,832.0,69.0,0.65,14.65,409.0,647.22,511.05
2018,1,23,15,0,812.0,66.0,0.7,14.6,374.0,634.94,504.04
2018,1,23,15,15,782.5,63.5,0.7,14.6,334.5,613.89,489.48
2018,1,23,15,30,753.0,61.0,0.7,14.6,295.0,590.05,472.34
2018,1,23,15,45,711.5,57.0,0.75,14.05,252.5,554.1,446.67
2018,1,23,16,0,670.0,53.0,0.8,13.5,210.0,516.1,417.95
2018,1,23,16,15,599.0,47.0,0.85,13.2,165.5,461.78,374.05
2018,1,23,16,30,528.0,41.0,0.9,12.9,121.0,402.76,323.99
2018,1,23,16,45,420.0,32.5,0.9,12.6,82.5,320.26,249.22
2018,1,23,17,0,312.0,24.0,0.9,12.3,44.0,229.49,96.59
2018,1,23,17,15,167.0,13.5,0.9,12.15,23.0,101.74,0.0
2018,1,23,17,30,22.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,1,23,17,45,11.0,1.5,0.9,11.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,7,15,10.0,4.0,1.55,8.55,4.5,0.0,0.0
2018,1,24,7,30,20.0,8.0,1.5,9.0,9.0,7.28,0.0
2018,1,24,7,45,10.0,17.5,1.4,9.45,18.0,15.67,5.69
2018,1,24,8,0,0.0,27.0,1.3,9.9,27.0,23.8,15.17
2018,1,24,8,15,0.0,39.0,1.35,10.3,39.0,34.33,25.08
2018,1,24,8,30,0.0,51.0,1.4,10.7,51.0,44.57,34.58
2018,1,24,8,45,8.0,72.0,1.4,11.15,74.5,61.65,50.06
2018,1,24,9,0,16.0,93.0,1.4,11.6,98.0,78.34,64.97
2018,1,24,9,15,13.0,106.0,1.45,11.85,110.5,88.93,74.3
2018,1,24,9,30,10.0,119.0,1.5,12.1,123.0,99.4,83.39
2018,1,24,9,45,171.5,137.5,1.5,12.3,209.5,104.95,88.05
2018,1,24,10,0,333.0,156.0,1.5,12.5,296.0,125.7,93.64
2018,1,24,10,15,394.0,160.5,1.6,12.8,337.5,151.94,106.78
2018,1,24,10,30,455.0,165.0,1.7,13.1,379.0,189.07,132.57
2018,1,24,10,45,396.5,186.5,1.8,13.45,380.0,221.82,162.38
2018,1,24,11,0,338.0,208.0,1.9,13.8,381.0,250.18,189.15
2018,1,24,11,15,297.0,223.0,2.0,13.95,378.5,270.76,208.82
2018,1,24,11,30,256.0,238.0,2.1,14.1,376.0,287.57,224.93
2018,1,24,11,45,243.5,241.0,2.2,14.25,374.0,301.61,237.76
2018,1,24,12,0,231.0,244.0,2.3,14.4,372.0,311.92,247.37
2018,1,24,12,15,139.5,237.0,2.4,14.35,314.5,277.29,221.54
2018,1,24,12,30,48.0,230.0,2.5,14.3,257.0,231.02,185.18
2018,1,24,12,45,53.0,230.0,2.55,14.2,259.5,237.95,191.3
2018,1,24,13,0,58.0,230.0,2.6,14.1,262.0,245.12,197.51
2018,1,24,13,15,37.5,194.5,2.65,13.95,215.0,203.18,163.81
2018,1,24,13,30,17.0,159.0,2.7,13.8,168.0,153.7,123.42
2018,1,24,13,45,8.5,136.0,2.7,13.7,140.5,127.78,102.14
2018,1,24,14,0,0.0,113.0,2.7,13.6,113.0,101.3,80.1
2018,1,24,14,15,0.5,115.0,2.65,13.45,115.0,103.96,82.56
2018,1,24,14,30,1.0,117.0,2.6,13.3,117.0,106.89,85.23
2018,1,24,14,45,0.5,104.0,2.6,13.15,104.0,94.55,75.03
2018,1,24,15,0,0.0,91.0,2.6,13.0,91.0,82.1,64.68
2018,1,24,15,15,4.0,91.5,2.6,13.0,93.0,86.23,68.43
2018,1,24,15,30,8.0,92.0,2.6,13.0,95.0,91.01,72.66
2018,1,24,15,45,4.0,79.5,2.45,12.7,81.0,76.8,60.51
2018,1,24,16,0,0.0,67.0,2.3,12.4,67.0,62.6,48.2
2018,1,24,16,15,0.0,53.0,2.25,12.3,53.0,49.13,36.44
2018,1,24,16,30,0.0,39.0,2.2,12.2,39.0,35.36,24.3
2018,1,24,16,45,5.0,27.5,2.2,12.05,28.0,27.22,16.75
2018,1,24,17,0,10.0,16.0,2.2,11.9,17.0,20.39,5.3
2018,1,24,17,15,10.0,9.0,2.15,11.7,9.5,13.57,0.0
2018,1,24,17,30,10.0,2.0,2.1,11.5,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,2.05,11.3,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,7,15,13.5,7.0,1.5,8.35,7.5,0.0,0.0
2018,1,25,7,30,27.0,14.0,1.5,8.7,15.0,12.73,0.0
2018,1,25,7,45,63.0,29.5,1.5,9.1,36.0,24.33,12.45
2018,1,25,8,0,99.0,45.0,1.5,9.5,57.0,35.57,25.52
2018,1,25,8,15,245.0,58.0,1.5,9.7,105.0,44.11,33.88
2018,1,25,8,30,391.0,71.0,1.5,9.9,153.0,53.54,42.76
2018,1,25,8,45,355.5,86.5,1.5,10.05,174.0,63.9,52.3
2018,1,25,9,0,320.0,102.0,1.5,10.2,195.0,73.82,61.28
2018,1,25,9,15,308.5,118.0,1.55,10.4,218.0,87.75,73.67
2018,1,25,9,30,297.0,134.0,1.6,10.6,241.0,97.98,82.61
2018,1,25,9,45,238.5,157.5,1.65,10.75,249.0,112.28,95.05
2018,1,25,10,0,180.0,181.0,1.7,10.9,257.0,141.25,110.62
2018,1,25,10,15,195.5,194.0,1.7,11.1,282.0,165.66,126.84
2018,1,25,10,30,211.0,207.0,1.7,11.3,307.0,191.64,146.4
2018,1,25,10,45,242.5,213.5,1.75,11.45,334.0,214.82,164.27
2018,1,25,11,0,274.0,220.0,1.8,11.6,361.0,244.38,188.26
2018,1,25,11,15,244.0,222.0,1.85,11.7,350.5,255.22,199.5
2018,1,25,11,30,214.0,224.0,1.9,11.8,340.0,262.93,207.89
2018,1,25,11,45,139.0,219.5,1.9,11.9,295.5,243.96,194.95
2018,1,25,12,0,64.0,215.0,1.9,12.0,251.0,215.97,173.69
2018,1,25,12,15,65.0,199.5,1.95,12.05,236.0,207.59,167.34
2018,1,25,12,30,66.0,184.0,2.0,12.1,221.0,198.4,160.25
2018,1,25,12,45,222.5,198.0,2.0,12.15,320.5,307.23,249.46
2018,1,25,13,0,379.0,212.0,2.0,12.2,420.0,417.93,338.22
2018,1,25,13,15,364.5,208.5,2.0,12.2,404.5,420.62,340.89
2018,1,25,13,30,350.0,205.0,2.0,12.2,389.0,421.34,342.51
2018,1,25,13,45,437.5,180.0,2.0,12.2,401.0,471.36,383.77
2018,1,25,14,0,525.0,155.0,2.0,12.2,413.0,513.23,418.39
2018,1,25,14,15,359.0,155.5,2.0,12.1,327.5,416.57,342.14
2018,1,25,14,30,193.0,156.0,2.0,12.0,242.0,302.68,250.17
2018,1,25,14,45,180.5,123.5,2.0,11.9,199.0,262.17,218.51
2018,1,25,15,0,168.0,91.0,2.0,11.8,156.0,219.3,183.96
2018,1,25,15,15,296.0,95.5,2.0,11.8,195.5,327.58,275.67
2018,1,25,15,30,424.0,100.0,2.0,11.8,235.0,420.74,352.2
2018,1,25,15,45,447.0,85.0,1.8,11.2,209.5,417.71,349.77
2018,1,25,16,0,470.0,70.0,1.6,10.6,184.0,416.54,348.36
2018,1,25,16,15,353.0,61.5,1.55,10.25,137.0,324.27,271.08
2018,1,25,16,30,236.0,53.0,1.5,9.9,90.0,239.67,198.2
2018,1,25,16,45,161.0,39.0,1.45,9.5,60.5,176.37,140.84
2018,1,25,17,0,86.0,25.0,1.4,9.1,31.0,96.27,52.8
2018,1,25,17,15,46.0,13.5,1.4,9.1,16.5,37.22,0.0
2018,1,25,17,30,6.0,2.0,1.4,9.1,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.4,9.1,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,26,7,15,51.0,8.0,1.05,8.5,10.0,0.0,0.0
2018,1,26,7,30,102.0,16.0,1.0,8.9,20.0,14.55,0.0
2018,1,26,7,45,207.0,28.5,0.9,9.3,50.0,22.38,11.42
2018,1,26,8,0,312.0,41.0,0.8,9.7,80.0,33.37,23.68
2018,1,26,8,15,406.0,50.0,0.85,10.1,122.5,39.64,29.91
2018,1,26,8,30,500.0,59.0,0.9,10.5,165.0,45.83,35.79
2018,1,26,8,45,595.5,60.0,0.95,10.85,214.0,45.25,35.41
2018,1,26,9,0,691.0,61.0,1.0,11.2,263.0,49.34,39.1
2018,1,26,9,15,731.0,64.5,1.0,11.35,305.5,51.19,40.73
2018,1,26,9,30,771.0,68.0,1.0,11.5,348.0,53.09,42.35
2018,1,26,9,45,810.5,67.0,1.0,11.65,388.0,51.49,40.8
2018,1,26,10,0,850.0,66.0,1.0,11.8,428.0,82.46,44.24
2018,1,26,10,15,840.0,73.0,1.0,11.95,452.0,134.23,73.74
2018,1,26,10,30,830.0,80.0,1.0,12.1,476.0,184.3,112.15
2018,1,26,10,45,757.5,102.5,1.0,12.3,478.0,228.95,153.46
2018,1,26,11,0,685.0,125.0,1.0,12.5,480.0,270.34,193.2
2018,1,26,11,15,801.0,98.5,1.0,12.65,526.0,321.01,234.4
2018,1,26,11,30,917.0,72.0,1.0,12.8,572.0,378.08,281.53
2018,1,26,11,45,920.5,72.0,1.0,12.9,581.5,420.45,319.36
2018,1,26,12,0,924.0,72.0,1.0,13.0,591.0,460.97,354.91
2018,1,26,12,15,923.0,72.5,1.05,13.05,592.0,497.91,387.19
2018,1,26,12,30,922.0,73.0,1.1,13.1,593.0,532.36,416.83
2018,1,26,12,45,917.0,73.5,1.15,13.15,586.0,562.12,442.31
2018,1,26,13,0,912.0,74.0,1.2,13.2,579.0,588.92,465.09
2018,1,26,13,15,906.5,73.0,1.2,13.15,564.5,610.83,483.65
2018,1,26,13,30,901.0,72.0,1.2,13.1,550.0,629.59,499.58
2018,1,26,13,45,892.0,71.5,1.2,13.05,529.0,643.53,511.71
2018,1,26,14,0,883.0,71.0,1.2,13.0,508.0,654.17,521.27
2018,1,26,14,15,684.5,107.0,1.25,12.8,434.5,584.77,469.84
2018,1,26,14,30,486.0,143.0,1.3,12.6,361.0,496.24,402.83
2018,1,26,14,45,457.0,134.0,1.3,12.45,326.5,473.74,387.34
2018,1,26,15,0,428.0,125.0,1.3,12.3,292.0,449.04,369.22
2018,1,26,15,15,373.0,120.0,1.3,12.3,255.0,409.64,338.48
2018,1,26,15,30,318.0,115.0,1.3,12.3,218.0,355.92,295.87
2018,1,26,15,45,272.0,100.5,1.3,11.55,180.0,309.34,258.84
2018,1,26,16,0,226.0,86.0,1.3,10.8,142.0,262.43,220.22
2018,1,26,16,15,219.5,70.5,1.35,10.25,116.0,239.33,200.57
2018,1,26,16,30,213.0,55.0,1.4,9.7,90.0,228.84,189.76
2018,1,26,16,45,189.5,41.0,1.45,9.15,64.5,196.56,158.4
2018,1,26,17,0,166.0,27.0,1.5,8.6,39.0,158.34,98.21
2018,1,26,17,15,85.0,14.0,1.55,8.4,20.0,59.09,0.0
2018,1,26,17,30,4.0,1.0,1.6,8.2,1.0,0.0,0.0
2018,1,26,17,45,2.0,0.5,1.6,8.0,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,27,7,15,22.0,7.0,1.4,6.85,8.0,6.37,0.0
2018,1,27,7,30,44.0,14.0,1.4,7.5,16.0,12.73,0.0
2018,1,27,7,45,87.5,30.0,1.35,8.15,39.5,24.14,13.21
2018,1,27,8,0,131.0,46.0,1.3,8.8,63.0,36.41,26.48
2018,1,27,8,15,315.5,52.5,1.35,9.3,114.5,40.01,30.35
2018,1,27,8,30,500.0,59.0,1.4,9.8,166.0,45.7,35.77
2018,1,27,8,45,609.0,57.0,1.4,10.25,216.5,42.78,33.25
2018,1,27,9,0,718.0,55.0,1.4,10.7,267.0,44.24,34.57
2018,1,27,9,15,647.0,75.5,1.45,11.15,287.0,54.59,43.8
2018,1,27,9,30,576.0,96.0,1.5,11.6,307.0,68.42,56.03
2018,1,27,9,45,570.5,109.0,1.55,12.05,335.5,76.51,63.0
2018,1,27,10,0,565.0,122.0,1.6,12.5,364.0,109.49,73.39
2018,1,27,10,15,606.5,122.0,1.65,12.8,398.5,146.86,93.43
2018,1,27,10,30,648.0,122.0,1.7,13.1,433.0,188.08,123.13
2018,1,27,10,45,636.0,131.5,1.75,13.4,449.5,229.95,159.29
2018,1,27,11,0,624.0,141.0,1.8,13.7,466.0,270.02,195.31
2018,1,27,11,15,610.0,150.0,1.8,13.9,476.0,307.2,229.19
2018,1,27,11,30,596.0,159.0,1.8,14.1,486.0,342.22,260.86
2018,1,27,11,45,642.0,147.5,1.85,14.3,505.5,379.99,293.27
2018,1,27,12,0,688.0,136.0,1.9,14.5,525.0,419.72,327.05
2018,1,27,12,15,741.5,120.5,1.9,14.6,540.5,460.56,361.4
2018,1,27,12,30,795.0,105.0,1.9,14.7,556.0,503.37,396.9
2018,1,27,12,45,835.0,92.5,1.9,14.85,562.0,541.35,428.25
2018,1,27,13,0,875.0,80.0,1.9,15.0,568.0,576.97,457.49
2018,1,27,13,15,850.5,85.0,1.85,15.0,549.5,595.65,473.13
2018,1,27,13,30,826.0,90.0,1.8,15.0,531.0,608.9,484.47
2018,1,27,13,45,827.0,84.5,1.8,15.0,511.5,623.16,496.99
2018,1,27,14,0,828.0,79.0,1.8,15.0,492.0,634.4,507.11
2018,1,27,14,15,796.5,81.0,1.8,14.9,460.5,629.7,505.07
2018,1,27,14,30,765.0,83.0,1.8,14.8,429.0,621.42,500.31
2018,1,27,14,45,736.5,82.5,1.75,14.7,395.0,609.02,492.08
2018,1,27,15,0,708.0,82.0,1.7,14.6,361.0,596.91,483.77
2018,1,27,15,15,690.5,74.5,1.7,14.6,324.0,578.39,470.79
2018,1,27,15,30,673.0,67.0,1.7,14.6,287.0,557.19,455.32
2018,1,27,15,45,616.5,64.5,1.55,13.85,244.5,514.09,422.23
2018,1,27,16,0,560.0,62.0,1.4,13.1,202.0,469.66,386.95
2018,1,27,16,15,444.0,58.0,1.45,12.5,155.0,384.41,317.91
2018,1,27,16,30,328.0,54.0,1.5,11.9,108.0,299.18,246.34
2018,1,27,16,45,282.5,40.5,1.55,11.3,76.5,251.62,202.68
2018,1,27,17,0,237.0,27.0,1.6,10.7,45.0,200.86,132.53
2018,1,27,17,15,144.5,16.5,1.6,10.6,25.0,94.29,0.0
2018,1,27,17,30,52.0,6.0,1.6,10.5,5.0,0.0,0.0
2018,1,27,17,45,26.0,3.0,1.65,10.4,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,28,7,15,99.5,9.5,1.8,8.4,13.5,8.64,0.0
2018,1,28,7,30,199.0,19.0,1.8,8.8,27.0,17.28,0.0
2018,1,28,7,45,346.0,28.0,1.85,9.25,64.5,23.1,12.65
2018,1,28,8,0,493.0,37.0,1.9,9.7,102.0,29.87,20.68
2018,1,28,8,15,572.5,43.0,1.9,10.25,146.5,33.78,24.68
2018,1,28,8,30,652.0,49.0,1.9,10.8,191.0,41.19,31.58
2018,1,28,8,45,702.5,53.0,1.85,11.35,236.0,43.58,33.82
2018,1,28,9,0,753.0,57.0,1.8,11.9,281.0,46.04,36.0
2018,1,28,9,15,789.0,59.0,1.7,12.55,323.5,46.79,36.56
2018,1,28,9,30,825.0,61.0,1.6,13.2,366.0,47.65,37.18
2018,1,28,9,45,851.5,62.5,1.5,13.9,404.5,54.63,43.19
2018,1,28,10,0,878.0,64.0,1.4,14.6,443.0,91.68,49.32
2018,1,28,10,15,893.5,65.0,1.35,15.1,474.5,142.31,76.83
2018,1,28,10,30,909.0,66.0,1.3,15.6,506.0,193.48,114.76
2018,1,28,10,45,919.5,67.0,1.2,16.15,531.0,243.96,157.12
2018,1,28,11,0,930.0,68.0,1.1,16.7,556.0,294.05,200.93
2018,1,28,11,15,937.0,68.5,1.1,17.05,573.5,342.06,243.74
2018,1,28,11,30,944.0,69.0,1.1,17.4,591.0,388.88,285.07
2018,1,28,11,45,947.5,69.0,1.1,17.8,600.5,432.51,323.04
2018,1,28,12,0,951.0,69.0,1.1,18.2,610.0,474.24,358.51
2018,1,28,12,15,951.5,69.5,1.05,18.35,612.0,512.99,390.79
2018,1,28,12,30,952.0,70.0,1.0,18.5,614.0,549.29,420.28
2018,1,28,12,45,950.0,69.5,1.0,18.7,607.5,580.66,445.68
2018,1,28,13,0,948.0,69.0,1.0,18.9,601.0,609.12,468.38
2018,1,28,13,15,943.0,68.5,1.0,18.9,587.0,632.81,487.54
2018,1,28,13,30,938.0,68.0,1.0,18.9,573.0,653.26,504.07
2018,1,28,13,45,929.0,67.5,1.0,18.95,551.5,667.91,516.14
2018,1,28,14,0,920.0,67.0,1.0,19.0,530.0,679.14,525.64
2018,1,28,14,15,907.0,66.0,1.0,18.8,501.5,683.75,530.83
2018,1,28,14,30,894.0,65.0,1.0,18.6,473.0,684.92,533.52
2018,1,28,14,45,874.5,64.0,1.0,18.4,438.0,678.36,530.25
2018,1,28,15,0,855.0,63.0,1.0,18.2,403.0,673.94,528.58
2018,1,28,15,15,826.5,60.0,1.0,18.2,361.5,652.65,514.19
2018,1,28,15,30,798.0,57.0,1.0,18.2,320.0,628.44,497.48
2018,1,28,15,45,729.5,53.5,0.95,16.9,269.0,574.26,459.53
2018,1,28,16,0,661.0,50.0,0.9,15.6,218.0,518.66,418.76
2018,1,28,16,15,588.0,46.5,0.9,15.0,174.0,459.31,372.22
2018,1,28,16,30,515.0,43.0,0.9,14.4,130.0,406.27,327.86
2018,1,28,16,45,414.0,35.5,0.95,13.8,91.5,327.48,260.2
2018,1,28,17,0,313.0,28.0,1.0,13.2,53.0,248.54,169.62
2018,1,28,17,15,183.5,17.0,1.0,13.0,29.0,116.75,0.0
2018,1,28,17,30,54.0,6.0,1.0,12.8,5.0,0.0,0.0
2018,1,28,17,45,27.0,3.0,1.05,12.6,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.35,6.5,5.91,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.6,13.0,11.82,0.0
2018,1,29,7,45,9.5,30.0,1.95,9.9,30.5,25.45,14.79
2018,1,29,8,0,10.0,47.0,1.9,10.2,48.0,39.66,29.27
2018,1,29,8,15,22.0,65.0,1.85,10.55,69.0,53.1,41.89
2018,1,29,8,30,34.0,83.0,1.8,10.9,90.0,66.91,54.61
2018,1,29,8,45,60.0,101.5,1.75,11.25,118.0,80.83,67.21
2018,1,29,9,0,86.0,120.0,1.7,11.6,146.0,91.26,76.46
2018,1,29,9,15,72.5,136.0,1.55,12.2,160.0,106.09,89.33
2018,1,29,9,30,59.0,152.0,1.4,12.8,174.0,117.41,98.87
2018,1,29,9,45,53.0,165.0,1.25,13.4,186.0,126.72,106.5
2018,1,29,10,0,47.0,178.0,1.1,14.0,198.0,140.38,111.26
2018,1,29,10,15,71.5,195.0,1.0,14.7,228.5,160.6,125.48
2018,1,29,10,30,96.0,212.0,0.9,15.4,259.0,183.65,142.14
2018,1,29,10,45,67.0,212.0,0.8,16.05,245.5,186.55,145.18
2018,1,29,11,0,38.0,212.0,0.7,16.7,232.0,185.88,145.37
2018,1,29,11,15,31.5,210.0,0.65,17.1,227.0,187.11,146.35
2018,1,29,11,30,25.0,208.0,0.6,17.5,222.0,188.36,147.26
2018,1,29,11,45,54.5,230.5,0.55,17.95,261.5,220.86,172.14
2018,1,29,12,0,84.0,253.0,0.5,18.4,301.0,257.63,200.07
2018,1,29,12,15,67.0,234.0,0.5,18.55,272.5,239.52,186.22
2018,1,29,12,30,50.0,215.0,0.5,18.7,244.0,218.96,170.59
2018,1,29,12,45,41.0,198.0,0.45,18.85,221.5,202.4,157.82
2018,1,29,13,0,32.0,181.0,0.4,19.0,199.0,184.52,143.88
2018,1,29,13,15,72.5,207.5,0.45,18.6,247.0,236.6,185.8
2018,1,29,13,30,113.0,234.0,0.5,18.2,295.0,300.41,235.98
2018,1,29,13,45,116.0,223.5,0.55,17.75,284.0,298.11,234.95
2018,1,29,14,0,119.0,213.0,0.6,17.3,273.0,295.23,233.98
2018,1,29,14,15,215.0,197.5,0.65,17.1,299.0,348.23,277.7
2018,1,29,14,30,311.0,182.0,0.7,16.9,325.0,413.58,329.95
2018,1,29,14,45,291.5,171.5,0.7,16.65,297.5,395.09,316.25
2018,1,29,15,0,272.0,161.0,0.7,16.4,270.0,375.21,301.99
2018,1,29,15,15,201.0,142.0,0.7,16.4,218.0,308.56,249.89
2018,1,29,15,30,130.0,123.0,0.7,16.4,166.0,228.49,185.95
2018,1,29,15,45,139.5,105.5,0.7,15.7,146.0,216.55,177.64
2018,1,29,16,0,149.0,88.0,0.7,15.0,126.0,215.6,177.32
2018,1,29,16,15,138.5,75.0,0.75,14.55,105.0,194.59,159.56
2018,1,29,16,30,128.0,62.0,0.8,14.1,84.0,173.69,141.1
2018,1,29,16,45,96.5,46.0,0.85,13.6,59.5,135.33,106.92
2018,1,29,17,0,65.0,30.0,0.9,13.1,35.0,85.51,57.85
2018,1,29,17,15,45.5,17.0,0.9,12.9,19.5,40.73,0.0
2018,1,29,17,30,26.0,4.0,0.9,12.7,4.0,3.64,0.0
2018,1,29,17,45,13.0,2.0,0.95,12.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,7,15,28.0,8.0,1.1,10.6,9.5,7.28,0.0
2018,1,30,7,30,56.0,16.0,1.1,11.1,19.0,13.17,0.0
2018,1,30,7,45,188.5,30.5,1.15,11.6,54.0,23.82,13.66
2018,1,30,8,0,321.0,45.0,1.2,12.1,89.0,34.84,24.91
2018,1,30,8,15,491.0,46.0,1.15,12.45,142.0,35.91,26.39
2018,1,30,8,30,661.0,47.0,1.1,12.8,195.0,39.21,29.6
2018,1,30,8,45,710.0,50.5,1.1,13.2,240.0,41.26,31.52
2018,1,30,9,0,759.0,54.0,1.1,13.6,285.0,43.37,33.39
2018,1,30,9,15,792.0,57.0,1.05,14.1,327.5,45.02,34.76
2018,1,30,9,30,825.0,60.0,1.0,14.6,370.0,46.7,36.12
2018,1,30,9,45,849.0,61.0,1.0,15.15,407.5,53.52,41.98
2018,1,30,10,0,873.0,62.0,1.0,15.7,445.0,93.48,49.15
2018,1,30,10,15,888.5,63.5,0.95,16.2,477.0,144.38,77.73
2018,1,30,10,30,904.0,65.0,0.9,16.7,509.0,195.85,116.17
2018,1,30,10,45,915.0,66.0,0.9,17.15,534.0,246.36,158.58
2018,1,30,11,0,926.0,67.0,0.9,17.6,559.0,296.54,202.42
2018,1,30,11,15,934.0,67.0,0.9,18.0,577.0,344.39,244.73
2018,1,30,11,30,942.0,67.0,0.9,18.4,595.0,391.13,285.57
2018,1,30,11,45,945.5,67.5,0.85,18.75,605.0,435.27,323.34
2018,1,30,12,0,949.0,68.0,0.8,19.1,615.0,477.54,358.5
2018,1,30,12,15,949.5,68.5,0.8,19.4,617.0,516.34,390.42
2018,1,30,12,30,950.0,69.0,0.8,19.7,619.0,552.71,419.64
2018,1,30,12,45,948.0,68.5,0.75,20.0,612.5,584.13,444.07
2018,1,30,13,0,946.0,68.0,0.7,20.3,606.0,612.64,465.72
2018,1,30,13,15,941.5,67.5,0.65,20.35,592.5,636.65,484.07
2018,1,30,13,30,937.0,67.0,0.6,20.4,579.0,657.45,499.77
2018,1,30,13,45,928.5,66.5,0.6,20.45,557.5,672.44,511.76
2018,1,30,14,0,920.0,66.0,0.6,20.5,536.0,684.02,521.27
2018,1,30,14,15,908.0,64.0,0.65,20.5,507.0,688.1,526.29
2018,1,30,14,30,896.0,62.0,0.7,20.5,478.0,688.7,528.41
2018,1,30,14,45,879.0,61.0,0.8,20.45,444.0,683.73,527.31
2018,1,30,15,0,862.0,60.0,0.9,20.4,410.0,675.53,523.91
2018,1,30,15,15,837.0,57.5,0.9,20.4,369.5,656.89,511.71
2018,1,30,15,30,812.0,55.0,0.9,20.4,329.0,641.14,501.37
2018,1,30,15,45,774.0,52.0,1.05,18.5,285.0,607.66,482.46
2018,1,30,16,0,736.0,49.0,1.2,16.6,241.0,572.06,460.17
2018,1,30,16,15,677.5,44.5,1.25,15.8,195.5,519.49,419.93
2018,1,30,16,30,619.0,40.0,1.3,15.0,150.0,466.21,376.53
2018,1,30,16,45,492.5,35.0,1.3,14.15,106.0,377.7,301.63
2018,1,30,17,0,366.0,30.0,1.3,13.3,62.0,287.47,208.78
2018,1,30,17,15,202.5,17.5,1.25,13.05,33.5,129.08,0.0
2018,1,30,17,30,39.0,5.0,1.2,12.8,5.0,4.55,0.0
2018,1,30,17,45,19.5,2.5,1.15,12.5,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,31,7,15,130.5,10.0,1.25,9.95,16.5,9.1,0.0
2018,1,31,7,30,261.0,20.0,1.2,10.6,33.0,16.93,0.0
2018,1,31,7,45,399.0,28.0,1.2,11.25,72.0,22.88,13.14
2018,1,31,8,0,537.0,36.0,1.2,11.9,111.0,31.44,22.01
2018,1,31,8,15,586.5,43.0,1.1,12.35,152.5,36.63,27.08
2018,1,31,8,30,636.0,50.0,1.0,12.8,194.0,41.73,31.86
2018,1,31,8,45,688.5,54.5,0.9,13.25,240.0,44.53,34.45
2018,1,31,9,0,741.0,59.0,0.8,13.7,286.0,47.37,36.95
2018,1,31,9,15,705.5,72.5,0.75,14.25,313.0,52.12,41.06
2018,1,31,9,30,670.0,86.0,0.7,14.8,340.0,60.56,48.35
2018,1,31,9,45,686.0,93.0,0.65,15.35,375.0,64.25,51.37
2018,1,31,10,0,702.0,100.0,0.6,15.9,410.0,103.76,61.63
2018,1,31,10,15,751.5,95.5,0.6,16.25,448.5,146.28,84.53
2018,1,31,10,30,801.0,91.0,0.6,16.6,487.0,197.47,121.72
2018,1,31,10,45,865.5,79.5,0.65,17.0,526.5,244.56,158.98
2018,1,31,11,0,930.0,68.0,0.7,17.4,566.0,300.72,205.49
2018,1,31,11,15,936.5,69.0,0.75,17.55,584.0,349.3,248.61
2018,1,31,11,30,943.0,70.0,0.8,17.7,602.0,396.68,290.31
2018,1,31,11,45,945.5,70.5,0.85,17.9,611.5,440.63,328.55
2018,1,31,12,0,948.0,71.0,0.9,18.1,621.0,482.62,364.36
2018,1,31,12,15,945.0,72.5,0.9,18.2,622.0,520.84,396.3
2018,1,31,12,30,942.0,74.0,0.9,18.3,623.0,556.43,425.4
2018,1,31,12,45,935.0,75.0,0.95,18.4,615.5,586.58,450.28
2018,1,31,13,0,928.0,76.0,1.0,18.5,608.0,613.61,472.39
2018,1,31,13,15,923.5,75.0,1.05,18.55,594.0,636.86,491.54
2018,1,31,13,30,919.0,74.0,1.1,18.6,580.0,656.92,508.14
2018,1,31,13,45,866.5,82.0,1.1,18.6,544.5,656.45,509.01
2018,1,31,14,0,814.0,90.0,1.1,18.6,509.0,648.29,504.41
2018,1,31,14,15,752.5,97.0,1.1,18.45,468.0,630.68,493.04
2018,1,31,14,30,691.0,104.0,1.1,18.3,427.0,607.7,477.58
2018,1,31,14,45,713.0,89.5,1.1,18.15,401.5,613.96,484.49
2018,1,31,15,0,735.0,75.0,1.1,18.0,376.0,614.36,486.83
2018,1,31,15,15,706.0,72.0,1.1,18.0,338.0,592.68,471.74
2018,1,31,15,30,677.0,69.0,1.1,18.0,300.0,571.99,457.04
2018,1,31,15,45,667.5,62.0,1.0,16.95,264.5,554.23,445.23
2018,1,31,16,0,658.0,55.0,0.9,15.9,229.0,529.96,427.58
2018,1,31,16,15,580.0,51.0,0.95,15.2,183.5,471.18,382.0
2018,1,31,16,30,502.0,47.0,1.0,14.5,138.0,408.62,331.31
2018,1,31,16,45,407.5,38.5,1.05,13.8,98.5,331.57,266.12
2018,1,31,17,0,313.0,30.0,1.1,13.1,59.0,257.81,191.25
2018,1,31,17,15,183.5,18.5,1.1,12.9,33.0,145.67,0.0
2018,1,31,17,30,54.0,7.0,1.1,12.7,7.0,35.32,0.0
2018,1,31,17,45,27.0,3.5,1.1,12.5,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
