Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,7,15,56.5,9.5,0.85,11.8,12.5,8.64,0.0
2018,2,1,7,30,113.0,19.0,0.8,12.2,25.0,14.99,0.0
2018,2,1,7,45,175.0,34.0,0.75,12.65,54.0,26.5,16.25
2018,2,1,8,0,237.0,49.0,0.7,13.1,83.0,37.65,27.38
2018,2,1,8,15,276.0,63.5,0.7,13.55,116.5,47.99,37.03
2018,2,1,8,30,315.0,78.0,0.7,14.0,150.0,58.0,46.16
2018,2,1,8,45,388.5,86.0,0.7,14.45,193.5,63.08,50.73
2018,2,1,9,0,462.0,94.0,0.7,14.9,237.0,68.1,55.1
2018,2,1,9,15,516.5,98.5,0.7,15.45,279.5,71.35,57.76
2018,2,1,9,30,571.0,103.0,0.7,16.0,322.0,72.9,58.89
2018,2,1,9,45,572.0,115.0,0.7,16.5,352.0,80.04,64.85
2018,2,1,10,0,573.0,127.0,0.7,17.0,382.0,119.26,77.21
2018,2,1,10,15,563.5,139.5,0.75,17.5,405.0,161.28,103.91
2018,2,1,10,30,554.0,152.0,0.8,18.0,428.0,202.7,135.98
2018,2,1,10,45,585.0,151.5,0.8,18.5,455.5,242.73,167.82
2018,2,1,11,0,616.0,151.0,0.8,19.0,483.0,283.47,201.42
2018,2,1,11,15,594.0,162.5,0.85,19.25,491.0,320.18,233.93
2018,2,1,11,30,572.0,174.0,0.9,19.5,499.0,351.81,261.94
2018,2,1,11,45,571.0,178.0,0.9,19.75,507.0,384.43,289.47
2018,2,1,12,0,570.0,182.0,0.9,20.0,515.0,415.79,315.39
2018,2,1,12,15,609.5,169.5,0.95,20.1,526.5,453.19,345.56
2018,2,1,12,30,649.0,157.0,1.0,20.2,538.0,488.75,374.11
2018,2,1,12,45,689.0,142.5,1.05,20.3,543.5,522.99,401.5
2018,2,1,13,0,729.0,128.0,1.1,20.4,549.0,556.93,428.46
2018,2,1,13,15,716.5,128.0,1.1,20.35,533.5,573.3,441.95
2018,2,1,13,30,704.0,128.0,1.1,20.3,518.0,586.69,453.19
2018,2,1,13,45,719.5,117.5,1.15,20.25,503.5,604.15,468.01
2018,2,1,14,0,735.0,107.0,1.2,20.2,489.0,619.12,480.98
2018,2,1,14,15,715.5,105.0,1.2,19.95,460.5,617.36,481.37
2018,2,1,14,30,696.0,103.0,1.2,19.7,432.0,612.48,479.55
2018,2,1,14,45,704.5,92.5,1.15,19.45,404.5,614.18,482.51
2018,2,1,15,0,713.0,82.0,1.1,19.2,377.0,612.84,483.07
2018,2,1,15,15,658.0,83.0,1.1,19.2,335.0,578.5,458.45
2018,2,1,15,30,603.0,84.0,1.1,19.2,293.0,541.79,431.73
2018,2,1,15,45,571.5,75.5,1.05,18.0,252.5,508.06,408.48
2018,2,1,16,0,540.0,67.0,1.0,16.8,212.0,472.61,382.7
2018,2,1,16,15,498.5,59.0,1.0,16.15,173.5,429.86,349.21
2018,2,1,16,30,457.0,51.0,1.0,15.5,135.0,386.53,313.33
2018,2,1,16,45,369.0,41.5,1.05,14.85,97.0,312.71,250.9
2018,2,1,17,0,281.0,32.0,1.1,14.2,59.0,241.83,181.64
2018,2,1,17,15,179.0,20.5,1.1,14.0,34.0,146.75,0.0
2018,2,1,17,30,77.0,9.0,1.1,13.8,9.0,49.72,0.0
2018,2,1,17,45,38.5,4.5,1.1,13.6,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,7,15,64.0,10.0,0.9,11.6,13.5,9.1,0.0
2018,2,2,7,30,128.0,20.0,0.9,12.2,27.0,15.79,0.0
2018,2,2,7,45,193.0,35.0,0.9,12.8,57.0,27.28,17.08
2018,2,2,8,0,258.0,50.0,0.9,13.4,87.0,38.42,28.06
2018,2,2,8,15,370.5,58.0,0.9,13.85,132.5,44.07,33.53
2018,2,2,8,30,483.0,66.0,0.9,14.3,178.0,50.81,39.75
2018,2,2,8,45,544.5,70.0,0.9,14.8,221.0,52.33,41.15
2018,2,2,9,0,606.0,74.0,0.9,15.3,264.0,54.01,42.57
2018,2,2,9,15,540.5,98.0,0.9,15.85,284.5,70.85,57.26
2018,2,2,9,30,475.0,122.0,0.9,16.4,305.0,85.19,69.51
2018,2,2,9,45,451.5,141.0,0.95,16.95,328.5,96.58,79.04
2018,2,2,10,0,428.0,160.0,1.0,17.5,352.0,134.96,93.73
2018,2,2,10,15,423.0,173.5,1.05,17.85,374.5,171.82,118.08
2018,2,2,10,30,418.0,187.0,1.1,18.2,397.0,208.13,146.23
2018,2,2,10,45,425.0,196.0,1.1,18.6,418.5,242.95,174.52
2018,2,2,11,0,432.0,205.0,1.1,19.0,440.0,278.12,203.77
2018,2,2,11,15,464.0,203.0,1.15,19.25,462.5,312.48,232.06
2018,2,2,11,30,496.0,201.0,1.2,19.5,485.0,348.8,261.96
2018,2,2,11,45,506.0,201.0,1.2,19.75,494.5,379.72,287.78
2018,2,2,12,0,516.0,201.0,1.2,20.0,504.0,410.3,312.9
2018,2,2,12,15,547.5,191.5,1.2,20.15,514.0,442.19,338.69
2018,2,2,12,30,579.0,182.0,1.2,20.3,524.0,474.48,364.49
2018,2,2,12,45,546.0,191.5,1.2,20.45,511.5,489.39,376.83
2018,2,2,13,0,513.0,201.0,1.2,20.6,499.0,500.88,386.34
2018,2,2,13,15,540.0,186.5,1.2,20.55,494.0,522.2,403.81
2018,2,2,13,30,567.0,172.0,1.2,20.5,489.0,542.4,420.32
2018,2,2,13,45,629.0,146.0,1.2,20.45,485.5,577.41,447.93
2018,2,2,14,0,691.0,120.0,1.2,20.4,482.0,606.56,471.21
2018,2,2,14,15,746.0,99.5,1.15,20.1,471.0,634.45,493.45
2018,2,2,14,30,801.0,79.0,1.1,19.8,460.0,657.7,512.34
2018,2,2,14,45,793.0,74.5,1.1,19.5,429.0,654.82,511.82
2018,2,2,15,0,785.0,70.0,1.1,19.2,398.0,648.81,509.16
2018,2,2,15,15,634.5,88.0,1.1,19.2,336.5,570.52,451.91
2018,2,2,15,30,484.0,106.0,1.1,19.2,275.0,481.18,384.83
2018,2,2,15,45,427.0,98.0,1.05,18.2,233.0,432.29,349.23
2018,2,2,16,0,370.0,90.0,1.0,17.2,191.0,382.94,311.54
2018,2,2,16,15,322.0,77.0,1.0,16.75,153.5,333.3,271.91
2018,2,2,16,30,274.0,64.0,1.0,16.3,116.0,284.05,230.96
2018,2,2,16,45,219.5,50.0,1.0,15.85,84.0,230.49,184.74
2018,2,2,17,0,165.0,36.0,1.0,15.4,52.0,179.48,135.22
2018,2,2,17,15,102.5,22.0,1.0,15.2,30.0,108.56,0.0
2018,2,2,17,30,40.0,8.0,1.0,15.0,8.0,28.98,0.0
2018,2,2,17,45,20.0,4.0,1.0,14.75,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,3,7,15,135.0,11.5,1.1,12.15,19.0,10.46,0.0
2018,2,3,7,30,270.0,23.0,1.1,12.9,38.0,19.52,0.0
2018,2,3,7,45,402.0,31.5,1.1,13.6,78.5,25.78,15.94
2018,2,3,8,0,534.0,40.0,1.1,14.3,119.0,32.01,22.4
2018,2,3,8,15,605.0,45.5,1.05,14.85,164.5,38.7,28.69
2018,2,3,8,30,676.0,51.0,1.0,15.4,210.0,42.46,32.2
2018,2,3,8,45,720.0,55.0,0.95,15.9,255.5,44.8,34.31
2018,2,3,9,0,764.0,59.0,0.9,16.4,301.0,47.18,36.36
2018,2,3,9,15,796.0,61.0,0.85,17.05,343.5,47.89,36.83
2018,2,3,9,30,828.0,63.0,0.8,17.7,386.0,48.68,37.35
2018,2,3,9,45,851.0,64.5,0.75,18.4,424.0,56.02,43.55
2018,2,3,10,0,874.0,66.0,0.7,19.1,462.0,104.58,54.35
2018,2,3,10,15,888.0,68.0,0.65,19.55,494.0,156.26,85.11
2018,2,3,10,30,902.0,70.0,0.6,20.0,526.0,208.41,124.53
2018,2,3,10,45,911.5,71.0,0.6,20.45,551.0,259.01,166.78
2018,2,3,11,0,921.0,72.0,0.6,20.9,576.0,309.15,209.93
2018,2,3,11,15,926.0,73.0,0.55,21.2,593.0,357.2,251.43
2018,2,3,11,30,931.0,74.0,0.5,21.5,610.0,403.94,291.05
2018,2,3,11,45,933.5,74.5,0.45,21.8,619.5,447.7,327.34
2018,2,3,12,0,936.0,75.0,0.4,22.1,629.0,489.53,360.99
2018,2,3,12,15,936.5,75.0,0.4,22.3,631.0,527.81,391.6
2018,2,3,12,30,937.0,75.0,0.4,22.5,633.0,563.65,419.61
2018,2,3,12,45,934.5,75.0,0.35,22.7,627.0,595.26,443.35
2018,2,3,13,0,932.0,75.0,0.3,22.9,621.0,623.98,464.42
2018,2,3,13,15,927.0,74.5,0.3,22.9,607.0,647.67,482.54
2018,2,3,13,30,922.0,74.0,0.3,22.9,593.0,668.15,498.2
2018,2,3,13,45,913.5,73.5,0.3,22.95,571.5,683.09,509.79
2018,2,3,14,0,905.0,73.0,0.3,23.0,550.0,694.65,518.98
2018,2,3,14,15,892.0,71.5,0.35,22.95,521.0,698.62,523.68
2018,2,3,14,30,879.0,70.0,0.4,22.9,492.0,699.14,525.79
2018,2,3,14,45,861.0,67.5,0.45,22.8,456.5,691.61,522.62
2018,2,3,15,0,843.0,65.0,0.5,22.7,421.0,686.42,521.16
2018,2,3,15,15,818.0,62.5,0.5,22.7,381.0,667.78,509.37
2018,2,3,15,30,793.0,60.0,0.5,22.7,341.0,646.22,495.44
2018,2,3,15,45,756.5,57.0,0.65,21.45,297.0,613.42,477.13
2018,2,3,16,0,720.0,54.0,0.8,20.2,253.0,578.44,455.81
2018,2,3,16,15,665.0,49.5,0.85,19.6,207.5,527.48,418.33
2018,2,3,16,30,610.0,45.0,0.9,19.0,162.0,475.55,377.64
2018,2,3,16,45,517.5,38.5,1.0,18.4,118.5,404.88,319.54
2018,2,3,17,0,425.0,32.0,1.1,17.8,75.0,330.89,250.31
2018,2,3,17,15,263.0,21.0,1.1,17.6,43.0,200.42,30.22
2018,2,3,17,30,101.0,10.0,1.1,17.4,11.0,64.22,0.0
2018,2,3,17,45,50.5,5.0,1.15,17.15,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,7,15,49.0,10.0,0.9,12.7,13.0,9.1,0.0
2018,2,4,7,30,98.0,20.0,0.8,13.3,26.0,15.7,0.0
2018,2,4,7,45,88.5,38.0,0.7,13.9,47.0,30.26,19.85
2018,2,4,8,0,79.0,56.0,0.6,14.5,68.0,44.96,33.74
2018,2,4,8,15,107.0,75.0,0.6,14.95,97.0,59.2,46.74
2018,2,4,8,30,135.0,94.0,0.6,15.4,126.0,73.1,59.2
2018,2,4,8,45,223.0,105.5,0.55,15.8,171.5,79.02,64.42
2018,2,4,9,0,311.0,117.0,0.5,16.2,217.0,87.12,71.38
2018,2,4,9,15,371.5,125.0,0.55,16.75,260.0,87.82,71.72
2018,2,4,9,30,432.0,133.0,0.6,17.3,303.0,92.19,75.2
2018,2,4,9,45,510.5,130.5,0.6,17.85,350.0,89.54,72.58
2018,2,4,10,0,589.0,128.0,0.6,18.4,397.0,124.97,79.28
2018,2,4,10,15,475.0,160.5,0.65,18.9,387.0,170.62,113.94
2018,2,4,10,30,361.0,193.0,0.7,19.4,377.0,208.9,148.19
2018,2,4,10,45,266.0,219.5,0.75,19.9,358.5,230.76,169.8
2018,2,4,11,0,171.0,246.0,0.8,20.4,340.0,245.86,185.57
2018,2,4,11,15,223.0,249.0,0.85,20.65,375.5,277.52,209.52
2018,2,4,11,30,275.0,252.0,0.9,20.9,411.0,313.19,236.9
2018,2,4,11,45,377.5,234.5,0.9,21.1,457.0,357.59,270.5
2018,2,4,12,0,480.0,217.0,0.9,21.3,503.0,411.28,311.37
2018,2,4,12,15,437.5,228.5,0.9,21.45,490.0,425.05,323.13
2018,2,4,12,30,395.0,240.0,0.9,21.6,477.0,430.32,328.36
2018,2,4,12,45,486.0,212.0,0.9,21.7,500.5,478.85,365.72
2018,2,4,13,0,577.0,184.0,0.9,21.8,524.0,525.59,401.36
2018,2,4,13,15,440.5,213.5,0.9,21.7,469.5,491.25,376.41
2018,2,4,13,30,304.0,243.0,0.9,21.6,415.0,441.13,339.7
2018,2,4,13,45,424.0,202.5,0.9,21.5,433.0,499.73,385.96
2018,2,4,14,0,544.0,162.0,0.9,21.4,451.0,551.02,425.86
2018,2,4,14,15,654.0,128.5,0.85,21.15,458.0,608.59,469.43
2018,2,4,14,30,764.0,95.0,0.8,20.9,465.0,655.79,505.3
2018,2,4,14,45,776.5,87.5,0.8,20.65,440.5,664.07,512.69
2018,2,4,15,0,789.0,80.0,0.8,20.4,416.0,669.31,517.9
2018,2,4,15,15,786.5,72.5,0.8,20.4,381.0,660.78,512.86
2018,2,4,15,30,784.0,65.0,0.8,20.4,346.0,649.09,505.55
2018,2,4,15,45,750.0,61.0,0.8,19.25,302.0,616.72,485.12
2018,2,4,16,0,716.0,57.0,0.8,18.1,258.0,582.1,462.15
2018,2,4,16,15,664.0,51.5,0.9,17.55,212.0,531.74,425.37
2018,2,4,16,30,612.0,46.0,1.0,17.0,166.0,480.4,385.21
2018,2,4,16,45,522.0,39.0,1.1,16.45,122.0,410.26,327.14
2018,2,4,17,0,432.0,32.0,1.2,15.9,78.0,336.82,259.11
2018,2,4,17,15,268.5,21.0,1.2,15.65,45.0,206.45,61.95
2018,2,4,17,30,105.0,10.0,1.2,15.4,12.0,66.75,0.0
2018,2,4,17,45,52.5,5.0,1.2,15.2,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,7,15,138.5,12.0,0.6,13.65,20.5,10.91,0.0
2018,2,5,7,30,277.0,24.0,0.5,14.0,41.0,20.23,3.28
2018,2,5,7,45,409.5,31.5,0.4,14.35,82.0,25.55,16.01
2018,2,5,8,0,542.0,39.0,0.3,14.7,123.0,33.77,24.05
2018,2,5,8,15,610.5,44.5,0.35,15.05,169.0,37.54,27.74
2018,2,5,8,30,679.0,50.0,0.4,15.4,215.0,41.35,31.28
2018,2,5,8,45,721.5,54.5,0.45,15.8,260.5,44.16,33.8
2018,2,5,9,0,764.0,59.0,0.5,16.2,306.0,46.96,36.21
2018,2,5,9,15,795.0,61.0,0.6,16.6,348.5,47.67,36.71
2018,2,5,9,30,826.0,63.0,0.7,17.0,391.0,48.47,37.26
2018,2,5,9,45,848.5,65.0,0.75,17.45,429.5,58.49,45.86
2018,2,5,10,0,871.0,67.0,0.8,17.9,468.0,109.65,57.31
2018,2,5,10,15,885.0,68.5,0.9,18.2,500.0,161.01,89.16
2018,2,5,10,30,899.0,70.0,1.0,18.5,532.0,212.82,129.42
2018,2,5,10,45,908.0,71.5,1.05,18.8,557.0,263.76,172.87
2018,2,5,11,0,917.0,73.0,1.1,19.1,582.0,314.22,217.2
2018,2,5,11,15,924.5,73.0,1.15,19.35,600.0,362.2,259.67
2018,2,5,11,30,932.0,73.0,1.2,19.6,618.0,409.05,300.63
2018,2,5,11,45,926.5,77.0,1.2,19.8,626.0,452.92,338.4
2018,2,5,12,0,921.0,81.0,1.2,20.0,634.0,494.33,373.19
2018,2,5,12,15,868.5,97.0,1.25,20.15,620.0,521.36,396.84
2018,2,5,12,30,816.0,113.0,1.3,20.3,606.0,543.82,416.18
2018,2,5,12,45,845.0,103.5,1.3,20.4,609.5,581.31,445.89
2018,2,5,13,0,874.0,94.0,1.3,20.5,613.0,617.64,474.15
2018,2,5,13,15,891.0,86.0,1.3,20.5,605.0,643.99,495.12
2018,2,5,13,30,908.0,78.0,1.3,20.5,597.0,670.03,515.63
2018,2,5,13,45,806.5,102.0,1.3,20.5,550.5,653.75,504.41
2018,2,5,14,0,705.0,126.0,1.3,20.5,504.0,630.08,487.88
2018,2,5,14,15,668.0,125.5,1.3,20.3,468.5,617.57,480.6
2018,2,5,14,30,631.0,125.0,1.3,20.1,433.0,601.6,470.52
2018,2,5,14,45,596.0,123.0,1.3,19.85,397.5,582.26,457.95
2018,2,5,15,0,561.0,121.0,1.3,19.6,362.0,560.05,443.02
2018,2,5,15,15,674.5,91.0,1.3,19.6,354.0,609.79,482.7
2018,2,5,15,30,788.0,61.0,1.3,19.6,346.0,650.0,513.12
2018,2,5,15,45,756.5,57.5,1.15,18.5,303.0,619.85,492.11
2018,2,5,16,0,725.0,54.0,1.0,17.4,260.0,587.45,469.19
2018,2,5,16,15,672.0,49.0,1.1,16.75,214.0,536.8,432.34
2018,2,5,16,30,619.0,44.0,1.2,16.1,168.0,485.28,391.93
2018,2,5,16,45,531.5,37.5,1.25,15.5,124.0,409.82,329.52
2018,2,5,17,0,444.0,31.0,1.3,14.9,80.0,344.62,268.31
2018,2,5,17,15,289.5,22.0,1.3,14.8,47.5,222.36,92.12
2018,2,5,17,30,135.0,13.0,1.3,14.7,15.0,86.41,0.0
2018,2,5,17,45,67.5,6.5,1.3,14.65,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.3,10.55,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,2,6,7,15,216.0,13.0,1.25,11.3,25.5,11.82,0.0
2018,2,6,7,30,399.0,23.0,1.2,11.9,49.0,21.07,5.51
2018,2,6,7,45,514.0,29.5,1.15,12.5,92.0,26.0,16.61
2018,2,6,8,0,629.0,36.0,1.1,13.1,135.0,31.03,21.79
2018,2,6,8,15,693.5,40.0,1.05,13.55,183.0,33.66,24.45
2018,2,6,8,30,758.0,44.0,1.0,14.0,231.0,36.38,27.01
2018,2,6,8,45,799.0,47.5,0.9,14.45,278.5,42.97,32.92
2018,2,6,9,0,840.0,51.0,0.8,14.9,326.0,46.02,35.56
2018,2,6,9,15,868.0,53.0,0.8,15.4,370.0,47.79,36.99
2018,2,6,9,30,896.0,55.0,0.8,15.9,414.0,49.51,38.34
2018,2,6,9,45,916.5,57.0,0.85,16.35,454.0,55.85,43.74
2018,2,6,10,0,937.0,59.0,0.9,16.8,494.0,110.44,55.24
2018,2,6,10,15,950.0,60.0,0.9,17.2,527.0,164.69,89.49
2018,2,6,10,30,963.0,61.0,0.9,17.6,560.0,219.21,132.25
2018,2,6,10,45,971.5,62.0,0.95,17.95,585.5,272.76,178.21
2018,2,6,11,0,980.0,63.0,1.0,18.3,611.0,325.67,224.85
2018,2,6,11,15,984.0,64.0,1.05,18.55,628.5,376.26,269.76
2018,2,6,11,30,988.0,65.0,1.1,18.8,646.0,425.34,312.7
2018,2,6,11,45,990.0,65.5,1.1,19.05,656.0,471.41,352.11
2018,2,6,12,0,992.0,66.0,1.1,19.3,666.0,515.37,388.77
2018,2,6,12,15,990.5,66.5,1.1,19.45,667.5,555.32,421.59
2018,2,6,12,30,989.0,67.0,1.1,19.6,669.0,592.55,451.52
2018,2,6,12,45,985.0,68.0,1.15,19.7,662.5,626.04,478.47
2018,2,6,13,0,981.0,69.0,1.2,19.8,656.0,656.42,502.68
2018,2,6,13,15,975.5,69.0,1.2,19.85,641.5,681.63,522.45
2018,2,6,13,30,970.0,69.0,1.2,19.9,627.0,703.45,539.54
2018,2,6,13,45,961.5,67.5,1.2,19.9,604.0,718.19,551.59
2018,2,6,14,0,953.0,66.0,1.2,19.9,581.0,729.31,560.55
2018,2,6,14,15,941.0,65.5,1.15,19.75,552.0,735.57,565.5
2018,2,6,14,30,929.0,65.0,1.1,19.6,523.0,738.25,568.1
2018,2,6,14,45,912.5,63.0,1.1,19.45,486.5,732.44,565.48
2018,2,6,15,0,896.0,61.0,1.1,19.3,450.0,723.19,560.57
2018,2,6,15,15,873.0,59.0,1.1,19.3,409.0,706.04,549.73
2018,2,6,15,30,850.0,57.0,1.1,19.3,368.0,685.92,536.63
2018,2,6,15,45,815.5,54.5,0.95,18.2,322.5,660.39,519.8
2018,2,6,16,0,781.0,52.0,0.8,17.1,277.0,626.45,496.02
2018,2,6,16,15,728.5,47.5,0.95,16.5,229.0,575.78,460.66
2018,2,6,16,30,676.0,43.0,1.1,15.9,181.0,524.1,421.5
2018,2,6,16,45,590.5,37.5,1.2,15.25,135.0,449.6,360.81
2018,2,6,17,0,505.0,32.0,1.3,14.6,89.0,375.89,294.29
2018,2,6,17,15,337.0,22.5,1.3,14.6,53.0,253.54,126.97
2018,2,6,17,30,169.0,13.0,1.3,14.6,17.0,105.77,0.0
2018,2,6,17,45,84.5,6.5,1.35,14.6,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,7,6,45,13.5,1.5,1.1,10.8,1.0,0.0,0.0
2018,2,7,7,0,27.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,2,7,7,15,189.0,14.0,1.0,11.75,25.5,12.73,0.0
2018,2,7,7,30,351.0,25.0,1.0,12.5,49.0,20.99,6.88
2018,2,7,7,45,464.5,32.0,0.95,13.25,90.5,25.88,16.56
2018,2,7,8,0,578.0,39.0,0.9,14.0,132.0,33.62,24.02
2018,2,7,8,15,643.0,44.0,0.85,14.45,179.0,36.97,27.32
2018,2,7,8,30,708.0,49.0,0.8,14.9,226.0,40.38,30.48
2018,2,7,8,45,749.0,52.5,0.75,15.4,272.0,42.4,32.28
2018,2,7,9,0,790.0,56.0,0.7,15.9,318.0,44.46,34.02
2018,2,7,9,15,818.0,58.5,0.65,16.5,360.5,45.66,34.93
2018,2,7,9,30,846.0,61.0,0.6,17.1,403.0,53.51,41.65
2018,2,7,9,45,866.0,63.0,0.6,17.75,441.5,61.91,48.75
2018,2,7,10,0,886.0,65.0,0.6,18.4,480.0,114.02,58.7
2018,2,7,10,15,899.0,66.5,0.6,18.9,512.0,166.2,91.92
2018,2,7,10,30,912.0,68.0,0.6,19.4,544.0,218.72,132.86
2018,2,7,10,45,921.0,69.0,0.6,19.85,569.0,270.05,176.3
2018,2,7,11,0,930.0,70.0,0.6,20.3,594.0,320.85,220.24
2018,2,7,11,15,935.5,70.5,0.65,20.55,611.5,369.34,262.59
2018,2,7,11,30,941.0,71.0,0.7,20.8,629.0,416.52,303.19
2018,2,7,11,45,943.5,72.0,0.75,21.05,639.0,461.41,341.14
2018,2,7,12,0,946.0,73.0,0.8,21.3,649.0,504.36,376.62
2018,2,7,12,15,943.5,74.5,0.8,21.3,650.5,543.2,408.2
2018,2,7,12,30,941.0,76.0,0.8,21.3,652.0,579.42,437.05
2018,2,7,12,45,935.0,77.5,0.8,21.3,645.5,610.91,461.85
2018,2,7,13,0,929.0,79.0,0.8,21.3,639.0,639.33,483.95
2018,2,7,13,15,924.0,78.0,0.8,21.2,624.5,662.64,502.31
2018,2,7,13,30,919.0,77.0,0.8,21.1,610.0,682.7,518.17
2018,2,7,13,45,910.5,76.5,0.8,21.0,588.5,697.7,530.31
2018,2,7,14,0,902.0,76.0,0.8,20.9,567.0,709.29,539.89
2018,2,7,14,15,890.0,74.0,0.8,20.7,538.0,713.35,543.87
2018,2,7,14,30,878.0,72.0,0.8,20.5,509.0,713.93,545.65
2018,2,7,14,45,861.0,70.5,0.75,20.25,474.0,708.17,542.61
2018,2,7,15,0,844.0,69.0,0.7,20.0,439.0,704.96,541.46
2018,2,7,15,15,820.0,66.0,0.7,20.0,398.5,686.14,529.5
2018,2,7,15,30,796.0,63.0,0.7,20.0,358.0,664.35,515.39
2018,2,7,15,45,760.5,60.0,0.65,18.9,313.5,631.7,494.56
2018,2,7,16,0,725.0,57.0,0.6,17.8,269.0,596.82,471.28
2018,2,7,16,15,671.5,52.5,0.7,17.05,222.5,545.95,435.73
2018,2,7,16,30,618.0,48.0,0.8,16.3,176.0,494.04,396.37
2018,2,7,16,45,531.0,41.5,0.9,15.55,131.5,425.09,340.48
2018,2,7,17,0,444.0,35.0,1.0,14.8,87.0,352.54,276.53
2018,2,7,17,15,290.5,24.5,1.0,14.6,52.0,231.07,130.24
2018,2,7,17,30,137.0,14.0,1.0,14.4,17.0,89.36,0.0
2018,2,7,17,45,68.5,7.0,1.0,14.15,8.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,1.15,11.45,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,1.1,11.5,2.0,0.0,0.0
2018,2,8,7,15,183.0,14.5,1.0,12.15,26.5,13.19,0.0
2018,2,8,7,30,340.0,26.0,0.9,12.8,51.0,21.8,8.55
2018,2,8,7,45,453.5,33.5,0.8,13.45,93.0,27.08,17.68
2018,2,8,8,0,567.0,41.0,0.7,14.1,135.0,35.37,25.6
2018,2,8,8,15,632.5,46.5,0.65,14.55,182.0,39.1,29.22
2018,2,8,8,30,698.0,52.0,0.6,15.0,229.0,42.85,32.69
2018,2,8,8,45,740.0,56.0,0.55,15.45,275.5,45.19,34.76
2018,2,8,9,0,782.0,60.0,0.5,15.9,322.0,47.56,36.77
2018,2,8,9,15,813.0,62.0,0.5,16.55,365.5,48.26,37.22
2018,2,8,9,30,844.0,64.0,0.5,17.2,409.0,49.05,37.72
2018,2,8,9,45,867.0,65.0,0.45,17.85,448.0,65.82,42.2
2018,2,8,10,0,890.0,66.0,0.4,18.5,487.0,117.62,60.67
2018,2,8,10,15,903.5,67.5,0.4,19.15,519.0,170.2,94.5
2018,2,8,10,30,917.0,69.0,0.4,19.8,551.0,223.17,135.75
2018,2,8,10,45,926.5,70.0,0.45,20.45,576.5,274.98,179.39
2018,2,8,11,0,936.0,71.0,0.5,21.1,602.0,326.32,223.48
2018,2,8,11,15,942.0,72.0,0.5,21.4,620.5,375.8,266.02
2018,2,8,11,30,948.0,73.0,0.5,21.7,639.0,424.03,306.67
2018,2,8,11,45,951.0,73.5,0.5,22.0,649.0,469.09,343.91
2018,2,8,12,0,954.0,74.0,0.5,22.3,659.0,512.21,378.58
2018,2,8,12,15,955.5,73.5,0.55,22.35,661.0,551.5,410.37
2018,2,8,12,30,957.0,73.0,0.6,22.4,663.0,588.35,439.68
2018,2,8,12,45,955.5,72.5,0.65,22.45,657.0,620.88,465.37
2018,2,8,13,0,954.0,72.0,0.7,22.5,651.0,650.48,488.54
2018,2,8,13,15,949.5,71.5,0.7,22.45,637.0,675.17,507.55
2018,2,8,13,30,945.0,71.0,0.7,22.4,623.0,696.57,524.03
2018,2,8,13,45,937.5,70.0,0.75,22.3,601.0,712.08,537.07
2018,2,8,14,0,930.0,69.0,0.8,22.2,579.0,724.1,547.03
2018,2,8,14,15,918.5,68.0,0.8,22.1,550.5,729.85,551.94
2018,2,8,14,30,907.0,67.0,0.8,22.0,522.0,732.07,554.64
2018,2,8,14,45,891.0,65.0,0.85,21.9,486.5,726.43,552.74
2018,2,8,15,0,875.0,63.0,0.9,21.8,451.0,717.41,548.62
2018,2,8,15,15,852.5,61.0,0.9,21.8,410.5,700.5,538.15
2018,2,8,15,30,830.0,59.0,0.9,21.8,370.0,686.81,529.83
2018,2,8,15,45,797.0,56.0,0.85,20.25,325.0,655.54,511.11
2018,2,8,16,0,764.0,53.0,0.8,18.7,280.0,621.94,489.9
2018,2,8,16,15,714.5,48.5,0.9,17.85,232.5,573.15,456.28
2018,2,8,16,30,665.0,44.0,1.0,17.0,185.0,523.31,419.35
2018,2,8,16,45,583.5,39.0,1.1,16.2,139.5,451.52,361.76
2018,2,8,17,0,502.0,34.0,1.2,15.4,94.0,380.12,299.23
2018,2,8,17,15,339.0,24.5,1.2,15.1,57.0,262.93,161.45
2018,2,8,17,30,176.0,15.0,1.2,14.8,20.0,112.7,0.0
2018,2,8,17,45,88.0,7.5,1.2,14.55,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.85,13.2,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.8,13.3,3.0,0.0,0.0
2018,2,9,7,15,220.5,14.0,0.7,13.75,29.0,12.73,0.0
2018,2,9,7,30,405.0,24.0,0.6,14.2,55.0,21.68,9.37
2018,2,9,7,45,511.5,30.5,0.5,14.7,98.0,26.62,17.28
2018,2,9,8,0,618.0,37.0,0.4,15.2,141.0,31.61,22.24
2018,2,9,8,15,679.5,41.5,0.4,15.6,189.0,34.66,25.21
2018,2,9,8,30,741.0,46.0,0.4,16.0,237.0,37.75,28.05
2018,2,9,8,45,781.0,49.0,0.35,16.45,283.5,39.49,29.59
2018,2,9,9,0,821.0,52.0,0.3,16.9,330.0,46.69,35.87
2018,2,9,9,15,848.0,54.5,0.35,17.5,374.0,48.79,37.53
2018,2,9,9,30,875.0,57.0,0.4,18.1,418.0,50.81,39.11
2018,2,9,9,45,894.0,58.0,0.4,18.65,456.0,63.85,38.33
2018,2,9,10,0,913.0,59.0,0.4,19.2,494.0,116.72,58.21
2018,2,9,10,15,925.5,61.0,0.5,19.65,527.0,170.71,93.69
2018,2,9,10,30,938.0,63.0,0.6,20.1,560.0,225.0,136.61
2018,2,9,10,45,947.0,63.5,0.7,20.5,585.5,277.3,181.28
2018,2,9,11,0,956.0,64.0,0.8,20.9,611.0,329.02,226.44
2018,2,9,11,15,961.0,65.5,0.85,21.1,629.5,379.5,270.52
2018,2,9,11,30,966.0,67.0,0.9,21.3,648.0,428.62,312.71
2018,2,9,11,45,968.5,68.0,1.0,21.45,658.5,474.65,351.92
2018,2,9,12,0,971.0,69.0,1.1,21.6,669.0,518.69,388.7
2018,2,9,12,15,970.5,69.5,1.15,21.65,671.0,558.56,421.43
2018,2,9,12,30,970.0,70.0,1.2,21.7,673.0,595.82,451.5
2018,2,9,12,45,953.5,74.5,1.25,21.75,662.5,625.25,475.25
2018,2,9,13,0,937.0,79.0,1.3,21.8,652.0,650.98,495.9
2018,2,9,13,15,857.0,98.0,1.3,21.7,613.0,650.9,497.19
2018,2,9,13,30,777.0,117.0,1.3,21.6,574.0,642.11,492.14
2018,2,9,13,45,806.5,104.0,1.35,21.5,564.0,668.13,513.38
2018,2,9,14,0,836.0,91.0,1.4,21.4,554.0,691.7,532.5
2018,2,9,14,15,848.0,84.0,1.35,21.1,533.0,706.9,544.47
2018,2,9,14,30,860.0,77.0,1.3,20.8,512.0,718.99,554.0
2018,2,9,14,45,826.5,75.0,1.3,20.55,470.0,700.92,542.77
2018,2,9,15,0,793.0,73.0,1.3,20.3,428.0,679.41,529.34
2018,2,9,15,15,742.0,75.0,1.3,20.3,383.0,646.9,507.33
2018,2,9,15,30,691.0,77.0,1.3,20.3,338.0,615.46,485.81
2018,2,9,15,45,660.5,71.0,1.15,19.15,296.0,583.72,464.44
2018,2,9,16,0,630.0,65.0,1.0,18.0,254.0,550.03,440.7
2018,2,9,16,15,589.5,58.0,1.05,17.3,211.5,506.57,408.75
2018,2,9,16,30,549.0,51.0,1.1,16.6,169.0,462.3,374.21
2018,2,9,16,45,461.5,44.5,1.15,15.85,126.5,387.89,313.5
2018,2,9,17,0,374.0,38.0,1.2,15.1,84.0,315.64,250.62
2018,2,9,17,15,246.0,26.0,1.25,14.95,51.0,212.11,138.34
2018,2,9,17,30,118.0,14.0,1.3,14.8,18.0,79.56,0.0
2018,2,9,17,45,59.0,7.0,1.35,14.65,9.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,6,45,13.0,2.0,1.35,9.8,1.5,0.0,0.0
2018,2,10,7,0,26.0,4.0,1.3,10.1,3.0,0.0,0.0
2018,2,10,7,15,175.0,16.0,1.3,10.6,28.5,14.55,0.0
2018,2,10,7,30,324.0,28.0,1.3,11.1,54.0,23.39,11.56
2018,2,10,7,45,463.0,34.0,1.35,11.6,99.0,27.3,18.17
2018,2,10,8,0,602.0,40.0,1.4,12.1,144.0,34.25,24.88
2018,2,10,8,15,665.0,44.5,1.45,12.65,191.5,37.17,27.75
2018,2,10,8,30,728.0,49.0,1.5,13.2,239.0,40.15,30.5
2018,2,10,8,45,766.5,52.5,1.55,13.7,285.5,42.19,32.3
2018,2,10,9,0,805.0,56.0,1.6,14.2,332.0,44.25,34.04
2018,2,10,9,15,830.0,59.0,1.65,14.75,375.0,45.83,35.29
2018,2,10,9,30,855.0,62.0,1.7,15.3,418.0,54.27,42.58
2018,2,10,9,45,872.0,64.5,1.75,15.8,456.5,70.71,42.91
2018,2,10,10,0,889.0,67.0,1.8,16.3,495.0,123.66,64.95
2018,2,10,10,15,901.5,69.0,1.8,16.6,527.0,176.67,101.09
2018,2,10,10,30,914.0,71.0,1.8,16.9,559.0,229.99,144.46
2018,2,10,10,45,911.5,75.0,1.8,17.15,581.0,281.5,190.02
2018,2,10,11,0,909.0,79.0,1.8,17.4,603.0,331.46,235.06
2018,2,10,11,15,809.5,112.5,1.8,17.55,589.5,369.45,272.52
2018,2,10,11,30,710.0,146.0,1.8,17.7,576.0,398.5,301.11
2018,2,10,11,45,652.5,167.5,1.8,17.85,567.5,428.78,328.36
2018,2,10,12,0,595.0,189.0,1.8,18.0,559.0,450.65,347.97
2018,2,10,12,15,585.5,193.5,1.8,18.05,558.5,478.27,371.11
2018,2,10,12,30,576.0,198.0,1.8,18.1,558.0,503.76,392.07
2018,2,10,12,45,689.0,159.0,1.8,18.15,586.0,560.49,436.77
2018,2,10,13,0,802.0,120.0,1.8,18.2,614.0,616.08,480.26
2018,2,10,13,15,818.0,111.5,1.85,18.15,606.0,643.3,502.25
2018,2,10,13,30,834.0,103.0,1.9,18.1,598.0,668.26,522.66
2018,2,10,13,45,879.5,87.5,1.95,18.05,593.0,699.01,547.62
2018,2,10,14,0,925.0,72.0,2.0,18.0,588.0,731.22,572.5
2018,2,10,14,15,913.0,70.5,2.0,17.8,558.5,735.99,577.01
2018,2,10,14,30,901.0,69.0,2.0,17.6,529.0,737.2,579.36
2018,2,10,14,45,884.5,67.0,2.0,17.45,493.0,731.1,576.47
2018,2,10,15,0,868.0,65.0,2.0,17.3,457.0,721.62,571.24
2018,2,10,15,15,819.5,64.0,2.0,17.3,407.5,693.0,551.67
2018,2,10,15,30,771.0,63.0,2.0,17.3,358.0,655.65,525.47
2018,2,10,15,45,739.5,59.5,1.9,16.55,315.0,625.02,504.62
2018,2,10,16,0,708.0,56.0,1.8,15.8,272.0,592.2,481.26
2018,2,10,16,15,609.0,56.0,1.8,15.3,220.0,519.66,426.06
2018,2,10,16,30,510.0,56.0,1.8,14.8,168.0,444.52,365.65
2018,2,10,16,45,535.5,44.5,1.75,14.25,136.5,437.94,357.69
2018,2,10,17,0,561.0,33.0,1.7,13.7,105.0,421.11,336.99
2018,2,10,17,15,402.5,25.5,1.7,13.4,65.5,298.6,206.1
2018,2,10,17,30,244.0,18.0,1.7,13.1,26.0,155.41,0.0
2018,2,10,17,45,122.0,9.0,1.7,12.75,13.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,11,6,45,32.5,3.5,1.15,9.1,3.0,0.0,0.0
2018,2,11,7,0,65.0,7.0,1.1,9.4,6.0,0.0,0.0
2018,2,11,7,15,241.0,17.5,1.05,10.05,34.0,15.92,0.0
2018,2,11,7,30,417.0,28.0,1.0,10.7,62.0,23.36,12.24
2018,2,11,7,45,523.0,34.5,0.9,11.3,107.0,30.31,20.91
2018,2,11,8,0,629.0,41.0,0.8,11.9,152.0,35.15,25.76
2018,2,11,8,15,689.0,46.0,0.85,12.4,200.5,38.49,29.01
2018,2,11,8,30,749.0,51.0,0.9,12.9,249.0,41.86,32.11
2018,2,11,8,45,786.0,54.0,0.95,13.45,296.0,43.44,33.47
2018,2,11,9,0,823.0,57.0,1.0,14.0,343.0,45.06,34.8
2018,2,11,9,15,846.5,60.5,1.15,14.3,386.5,47.0,36.4
2018,2,11,9,30,870.0,64.0,1.3,14.6,430.0,55.81,44.05
2018,2,11,9,45,774.0,90.0,1.4,14.9,437.5,83.06,53.05
2018,2,11,10,0,678.0,116.0,1.5,15.2,445.0,134.38,81.29
2018,2,11,10,15,598.5,146.5,1.65,15.2,451.0,187.89,123.86
2018,2,11,10,30,519.0,177.0,1.8,15.2,457.0,231.09,162.83
2018,2,11,10,45,488.5,193.0,1.95,15.2,466.0,267.69,195.85
2018,2,11,11,0,458.0,209.0,2.1,15.2,475.0,301.04,226.41
2018,2,11,11,15,345.5,245.5,2.15,14.95,449.5,320.52,247.34
2018,2,11,11,30,233.0,282.0,2.2,14.7,424.0,328.19,257.25
2018,2,11,11,45,142.5,268.5,2.2,14.5,356.0,293.8,232.48
2018,2,11,12,0,52.0,255.0,2.2,14.3,288.0,248.35,197.6
2018,2,11,12,15,33.0,235.5,2.15,14.2,256.5,226.55,180.56
2018,2,11,12,30,14.0,216.0,2.1,14.1,225.0,199.32,158.79
2018,2,11,12,45,151.0,236.0,2.05,13.95,330.0,308.12,247.6
2018,2,11,13,0,288.0,256.0,2.0,13.8,435.0,425.62,340.96
2018,2,11,13,15,439.0,218.0,2.1,13.65,484.0,506.49,405.88
2018,2,11,13,30,590.0,180.0,2.2,13.5,533.0,584.85,468.78
2018,2,11,13,45,419.5,208.0,2.3,13.3,454.5,513.87,413.92
2018,2,11,14,0,249.0,236.0,2.4,13.1,376.0,425.24,344.44
