Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,20,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,22,6,45,1.0,4.0,2.05,7.0,4.0,0.0,0.0
2018,2,22,7,0,2.0,8.0,2.1,7.1,8.0,7.28,0.0
2018,2,22,7,15,13.0,22.0,2.15,7.4,23.5,19.24,8.55
2018,2,22,7,30,24.0,36.0,2.2,7.7,39.0,30.98,21.75
2018,2,22,7,45,42.0,53.0,2.3,8.0,61.0,44.77,34.8
2018,2,22,8,0,60.0,70.0,2.4,8.3,83.0,56.37,45.68
2018,2,22,8,15,197.0,86.0,2.4,8.55,144.5,65.63,54.23
2018,2,22,8,30,334.0,102.0,2.4,8.8,206.0,73.05,60.93
2018,2,22,8,45,457.5,104.5,2.45,9.1,271.5,74.07,61.69
2018,2,22,9,0,581.0,107.0,2.5,9.4,337.0,75.25,62.53
2018,2,22,9,15,681.0,100.0,2.5,9.6,398.5,68.17,55.98
2018,2,22,9,30,781.0,93.0,2.5,9.8,460.0,68.86,56.4
2018,2,22,9,45,829.0,88.5,2.5,10.0,506.5,114.98,64.92
2018,2,22,10,0,877.0,84.0,2.5,10.2,553.0,165.99,96.26
2018,2,22,10,15,890.0,85.5,2.55,10.35,586.0,226.25,145.3
2018,2,22,10,30,903.0,87.0,2.6,10.5,619.0,280.13,193.04
2018,2,22,10,45,911.0,88.5,2.65,10.65,644.5,332.74,241.37
2018,2,22,11,0,919.0,90.0,2.7,10.8,670.0,384.75,289.16
2018,2,22,11,15,886.5,103.5,2.75,10.8,676.0,427.64,329.83
2018,2,22,11,30,854.0,117.0,2.8,10.8,682.0,470.31,368.91
2018,2,22,11,45,628.5,180.5,2.9,10.85,599.5,459.4,365.61
2018,2,22,12,0,403.0,244.0,3.0,10.9,517.0,428.5,343.97
2018,2,22,12,15,229.5,264.5,3.05,10.9,420.0,369.01,297.91
2018,2,22,12,30,56.0,285.0,3.1,10.9,323.0,290.03,233.95
2018,2,22,12,45,56.5,283.5,3.15,10.85,321.5,294.19,237.88
2018,2,22,13,0,57.0,282.0,3.2,10.8,320.0,298.2,241.47
2018,2,22,13,15,34.0,238.5,3.3,10.75,261.0,245.49,198.99
2018,2,22,13,30,11.0,195.0,3.4,10.7,202.0,183.81,148.53
2018,2,22,13,45,33.0,206.5,3.45,10.65,227.0,219.64,178.96
2018,2,22,14,0,55.0,218.0,3.5,10.6,252.0,250.59,205.18
2018,2,22,14,15,74.5,207.5,3.55,10.45,251.0,257.98,212.36
2018,2,22,14,30,94.0,197.0,3.6,10.3,250.0,277.53,229.57
2018,2,22,14,45,100.5,178.5,3.65,10.2,232.0,266.35,221.35
2018,2,22,15,0,107.0,160.0,3.7,10.1,214.0,254.31,212.47
2018,2,22,15,15,245.0,146.0,3.7,10.1,255.5,362.63,306.05
2018,2,22,15,30,383.0,132.0,3.7,10.1,297.0,472.03,398.14
2018,2,22,15,45,302.0,126.0,3.7,9.75,247.5,387.08,328.71
2018,2,22,16,0,221.0,120.0,3.7,9.4,198.0,319.46,272.29
2018,2,22,16,15,124.0,80.5,3.65,9.1,123.0,196.7,167.68
2018,2,22,16,30,27.0,41.0,3.6,8.8,48.0,57.0,45.03
2018,2,22,16,45,44.0,30.0,3.55,8.55,38.5,64.18,51.66
2018,2,22,17,0,61.0,19.0,3.5,8.3,29.0,69.2,55.8
2018,2,22,17,15,30.5,12.0,3.5,8.15,17.0,39.23,28.22
2018,2,22,17,30,0.0,5.0,3.5,8.0,5.0,4.38,0.0
2018,2,22,17,45,0.0,2.5,3.45,7.85,2.5,2.27,0.0
2018,2,22,18,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,22,18,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.2,4.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.15,3.65,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.1,3.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,23,6,45,24.5,3.0,1.95,4.5,4.0,0.0,0.0
2018,2,23,7,0,49.0,6.0,1.9,4.9,8.0,5.46,0.0
2018,2,23,7,15,91.5,11.0,2.0,5.4,21.0,8.1,0.67
2018,2,23,7,30,134.0,16.0,2.1,5.9,34.0,11.57,4.7
2018,2,23,7,45,306.5,30.0,2.15,6.35,93.5,22.16,14.57
2018,2,23,8,0,479.0,44.0,2.2,6.8,153.0,32.73,24.43
2018,2,23,8,15,637.5,51.0,2.25,7.1,231.5,41.1,32.17
2018,2,23,8,30,796.0,58.0,2.3,7.4,310.0,46.53,37.11
2018,2,23,8,45,830.5,61.0,2.3,7.75,360.0,47.96,38.31
2018,2,23,9,0,865.0,64.0,2.3,8.1,410.0,49.43,39.49
2018,2,23,9,15,888.0,66.5,2.3,8.3,456.0,57.67,46.8
2018,2,23,9,30,911.0,69.0,2.3,8.5,502.0,63.4,51.77
2018,2,23,9,45,927.5,71.0,2.3,8.75,542.5,119.31,64.4
2018,2,23,10,0,944.0,73.0,2.3,9.0,583.0,176.39,102.12
2018,2,23,10,15,955.5,74.0,2.3,9.2,616.5,232.72,148.46
2018,2,23,10,30,967.0,75.0,2.3,9.4,650.0,289.17,198.94
2018,2,23,10,45,974.0,77.0,2.3,9.6,676.5,345.05,250.35
2018,2,23,11,0,981.0,79.0,2.3,9.8,703.0,400.16,300.85
2018,2,23,11,15,984.0,80.0,2.3,9.95,720.5,451.87,347.84
2018,2,23,11,30,987.0,81.0,2.3,10.1,738.0,501.93,392.29
2018,2,23,11,45,988.0,81.5,2.3,10.25,747.5,548.74,432.98
2018,2,23,12,0,989.0,82.0,2.3,10.4,757.0,593.32,470.78
2018,2,23,12,15,987.0,83.5,2.3,10.5,758.5,634.76,505.23
2018,2,23,12,30,985.0,85.0,2.3,10.6,760.0,673.44,536.74
2018,2,23,12,45,979.5,86.5,2.35,10.7,752.5,707.02,564.06
2018,2,23,13,0,974.0,88.0,2.4,10.8,745.0,737.36,588.51
2018,2,23,13,15,969.5,87.0,2.4,10.85,730.0,762.5,608.66
2018,2,23,13,30,965.0,86.0,2.4,10.9,715.0,784.2,624.84
2018,2,23,13,45,957.5,85.5,2.4,10.95,692.0,800.75,637.3
2018,2,23,14,0,950.0,85.0,2.4,11.0,669.0,813.69,647.31
2018,2,23,14,15,939.5,83.5,2.35,11.0,638.5,819.61,652.16
2018,2,23,14,30,929.0,82.0,2.3,11.0,608.0,821.86,654.55
2018,2,23,14,45,914.0,80.0,2.3,10.95,570.5,816.42,652.09
2018,2,23,15,0,899.0,78.0,2.3,10.9,533.0,807.43,647.23
2018,2,23,15,15,878.0,76.0,2.3,10.9,490.0,797.21,641.44
2018,2,23,15,30,857.0,74.0,2.3,10.9,447.0,777.05,628.33
2018,2,23,15,45,826.5,70.0,2.2,10.55,398.5,744.05,605.57
2018,2,23,16,0,796.0,66.0,2.1,10.2,350.0,708.45,580.41
2018,2,23,16,15,751.5,62.0,2.05,9.5,299.0,660.15,545.74
2018,2,23,16,30,707.0,58.0,2.0,8.8,248.0,610.34,508.36
2018,2,23,16,45,639.0,52.5,1.9,8.15,197.5,547.6,458.22
2018,2,23,17,0,571.0,47.0,1.8,7.5,147.0,480.45,401.14
2018,2,23,17,15,450.0,38.0,1.8,7.05,101.0,376.21,309.41
2018,2,23,17,30,329.0,29.0,1.8,6.6,55.0,273.03,189.03
2018,2,23,17,45,177.0,16.5,1.8,6.15,29.0,118.34,0.0
2018,2,23,18,0,25.0,4.0,1.8,5.7,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.8,5.6,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.8,4.35,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,24,6,45,71.0,9.0,1.4,5.45,12.0,0.0,0.0
2018,2,24,7,0,142.0,18.0,1.3,5.9,24.0,16.37,0.0
2018,2,24,7,15,269.5,30.5,1.3,6.5,60.5,25.33,14.73
2018,2,24,7,30,397.0,43.0,1.3,7.1,97.0,34.94,25.53
2018,2,24,7,45,504.0,50.5,1.25,7.75,148.0,39.73,30.42
2018,2,24,8,0,611.0,58.0,1.2,8.4,199.0,44.55,35.04
2018,2,24,8,15,662.5,63.0,1.25,8.75,248.5,47.06,37.4
2018,2,24,8,30,714.0,68.0,1.3,9.1,298.0,49.59,39.65
2018,2,24,8,45,731.0,75.0,1.35,9.45,341.5,53.36,42.94
2018,2,24,9,0,748.0,82.0,1.4,9.8,385.0,62.67,51.14
2018,2,24,9,15,661.5,109.5,1.45,10.15,399.0,74.49,61.47
2018,2,24,9,30,575.0,137.0,1.5,10.5,413.0,97.28,81.38
2018,2,24,9,45,581.0,147.0,1.55,10.8,445.0,141.32,93.44
2018,2,24,10,0,587.0,157.0,1.6,11.1,477.0,186.02,124.55
2018,2,24,10,15,545.0,180.0,1.7,11.3,490.5,231.49,163.64
2018,2,24,10,30,503.0,203.0,1.8,11.5,504.0,272.85,201.15
2018,2,24,10,45,613.0,178.5,1.85,11.7,560.5,318.08,237.3
2018,2,24,11,0,723.0,154.0,1.9,11.9,617.0,371.26,281.14
2018,2,24,11,15,552.5,213.0,2.0,11.9,572.5,392.63,304.94
2018,2,24,11,30,382.0,272.0,2.1,11.9,528.0,398.12,313.7
2018,2,24,11,45,429.0,257.5,2.15,11.85,549.0,432.54,342.55
2018,2,24,12,0,476.0,243.0,2.2,11.8,570.0,469.38,373.12
2018,2,24,12,15,388.5,271.5,2.25,11.75,539.0,466.62,372.16
2018,2,24,12,30,301.0,300.0,2.3,11.7,508.0,459.94,367.49
2018,2,24,12,45,511.0,233.5,2.35,11.65,582.5,554.13,443.77
2018,2,24,13,0,721.0,167.0,2.4,11.6,657.0,655.78,524.31
2018,2,24,13,15,661.0,179.0,2.45,11.5,621.0,651.1,521.27
2018,2,24,13,30,601.0,191.0,2.5,11.4,585.0,641.08,514.74
2018,2,24,13,45,323.5,203.0,2.55,11.35,414.0,449.91,366.3
2018,2,24,14,0,46.0,215.0,2.6,11.3,243.0,241.03,195.41
2018,2,24,14,15,32.5,207.0,2.6,11.2,226.5,225.61,183.53
2018,2,24,14,30,19.0,199.0,2.6,11.1,210.0,199.35,162.1
2018,2,24,14,45,30.0,185.0,2.65,10.95,201.0,206.21,168.72
2018,2,24,15,0,41.0,171.0,2.7,10.8,192.0,202.5,166.61
2018,2,24,15,15,80.5,170.5,2.7,10.8,207.5,236.34,196.38
2018,2,24,15,30,120.0,170.0,2.7,10.8,223.0,284.38,237.48
2018,2,24,15,45,223.0,147.5,2.65,10.55,232.5,355.0,298.79
2018,2,24,16,0,326.0,125.0,2.6,10.3,242.0,407.38,344.48
2018,2,24,16,15,306.5,111.5,2.55,10.1,209.0,375.42,318.43
2018,2,24,16,30,287.0,98.0,2.5,9.9,176.0,343.08,291.63
2018,2,24,16,45,270.5,79.0,2.4,9.7,141.0,319.52,270.8
2018,2,24,17,0,254.0,60.0,2.3,9.5,106.0,280.33,235.83
2018,2,24,17,15,206.0,45.5,2.25,9.25,75.0,227.12,186.71
2018,2,24,17,30,158.0,31.0,2.2,9.0,44.0,174.73,123.64
2018,2,24,17,45,89.5,18.0,2.2,8.75,24.5,68.91,0.0
2018,2,24,18,0,21.0,5.0,2.2,8.5,5.0,0.0,0.0
2018,2,24,18,15,10.5,2.5,2.2,8.45,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,25,6,45,75.0,9.5,1.3,5.15,12.5,8.64,0.0
2018,2,25,7,0,150.0,19.0,1.3,5.7,25.0,17.28,0.0
2018,2,25,7,15,254.0,31.5,1.25,6.25,59.5,26.04,15.87
2018,2,25,7,30,358.0,44.0,1.2,6.8,94.0,35.54,26.19
2018,2,25,7,45,433.5,55.5,1.2,7.35,140.5,43.71,34.12
2018,2,25,8,0,509.0,67.0,1.2,7.9,187.0,51.6,41.54
2018,2,25,8,15,632.0,66.0,1.25,8.6,249.0,49.13,39.3
2018,2,25,8,30,755.0,65.0,1.3,9.3,311.0,51.85,41.66
2018,2,25,8,45,789.5,68.0,1.3,9.95,360.0,53.02,42.53
2018,2,25,9,0,824.0,71.0,1.3,10.6,409.0,54.26,43.42
2018,2,25,9,15,848.5,74.0,1.3,11.1,454.5,55.45,44.26
2018,2,25,9,30,873.0,77.0,1.3,11.6,500.0,67.75,43.64
2018,2,25,9,45,891.5,78.0,1.3,12.05,539.5,129.09,70.79
2018,2,25,10,0,910.0,79.0,1.3,12.5,579.0,184.04,107.81
2018,2,25,10,15,922.0,80.5,1.25,12.8,612.5,239.29,152.99
2018,2,25,10,30,934.0,82.0,1.2,13.1,646.0,294.76,201.51
2018,2,25,10,45,942.0,82.5,1.15,13.4,671.5,348.25,249.3
2018,2,25,11,0,950.0,83.0,1.1,13.7,697.0,401.04,295.97
2018,2,25,11,15,955.0,84.5,1.1,13.9,715.5,452.6,340.86
2018,2,25,11,30,960.0,86.0,1.1,14.1,734.0,502.78,383.39
2018,2,25,11,45,963.5,86.0,1.1,14.25,744.5,549.31,422.01
2018,2,25,12,0,967.0,86.0,1.1,14.4,755.0,593.84,458.0
2018,2,25,12,15,966.0,87.0,1.15,14.45,756.5,634.59,490.82
2018,2,25,12,30,965.0,88.0,1.2,14.5,758.0,672.68,520.99
2018,2,25,12,45,960.5,88.5,1.25,14.6,750.5,705.25,546.55
2018,2,25,13,0,956.0,89.0,1.3,14.7,743.0,734.66,569.45
2018,2,25,13,15,952.0,88.5,1.4,14.65,728.5,760.13,589.93
2018,2,25,13,30,948.0,88.0,1.5,14.6,714.0,782.27,606.94
2018,2,25,13,45,941.0,87.0,1.55,14.5,691.0,798.25,619.39
2018,2,25,14,0,934.0,86.0,1.6,14.4,668.0,810.66,629.56
2018,2,25,14,15,924.5,84.0,1.65,14.2,638.0,816.46,635.54
2018,2,25,14,30,915.0,82.0,1.7,14.0,608.0,818.63,639.2
2018,2,25,14,45,900.5,80.0,1.75,13.85,571.0,813.29,637.62
2018,2,25,15,0,886.0,78.0,1.8,13.7,534.0,804.47,633.74
2018,2,25,15,15,865.5,76.0,1.8,13.7,491.5,794.51,628.29
2018,2,25,15,30,845.0,74.0,1.8,13.7,449.0,774.56,615.65
2018,2,25,15,45,816.5,70.5,1.95,12.95,401.5,743.52,597.72
2018,2,25,16,0,788.0,67.0,2.1,12.2,354.0,709.88,577.07
2018,2,25,16,15,745.0,63.0,2.1,11.6,303.5,662.41,543.56
2018,2,25,16,30,702.0,59.0,2.1,11.0,253.0,613.43,507.39
2018,2,25,16,45,634.0,53.5,2.05,10.35,202.5,550.11,457.69
2018,2,25,17,0,566.0,48.0,2.0,9.7,152.0,482.53,401.37
2018,2,25,17,15,445.0,39.5,2.0,9.3,105.5,378.03,310.59
2018,2,25,17,30,324.0,31.0,2.0,8.9,59.0,278.19,204.36
2018,2,25,17,45,181.0,18.5,1.95,8.45,32.0,123.67,0.0
2018,2,25,18,0,38.0,6.0,1.9,8.0,5.0,0.0,0.0
2018,2,25,18,15,19.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.05,9.15,1.5,1.36,0.0
2018,2,26,7,0,0.0,3.0,2.1,9.2,3.0,2.63,0.0
2018,2,26,7,15,0.0,4.5,2.15,9.25,4.5,3.94,0.0
2018,2,26,7,30,0.0,6.0,2.2,9.3,6.0,5.26,0.0
2018,2,26,7,45,0.0,8.5,2.2,9.35,8.5,7.46,1.11
2018,2,26,8,0,0.0,11.0,2.2,9.4,11.0,9.66,3.17
2018,2,26,8,15,0.0,13.0,2.25,9.4,13.0,11.42,4.81
2018,2,26,8,30,0.0,15.0,2.3,9.4,15.0,13.19,6.42
2018,2,26,8,45,0.0,17.5,2.35,9.35,17.5,15.4,8.42
2018,2,26,9,0,0.0,20.0,2.4,9.3,20.0,17.61,10.41
2018,2,26,9,15,0.0,30.5,2.45,9.35,30.5,26.89,18.78
2018,2,26,9,30,0.0,41.0,2.5,9.4,41.0,36.19,25.72
2018,2,26,9,45,1.0,85.5,2.5,9.45,86.0,75.79,59.54
2018,2,26,10,0,2.0,130.0,2.5,9.5,131.0,112.97,90.74
2018,2,26,10,15,1.5,122.0,2.55,9.6,123.0,106.95,85.42
2018,2,26,10,30,1.0,114.0,2.6,9.7,115.0,100.52,79.86
2018,2,26,10,45,51.5,179.5,2.6,9.75,213.0,167.39,134.01
2018,2,26,11,0,102.0,245.0,2.6,9.8,311.0,238.65,191.4
2018,2,26,11,15,243.5,265.5,2.6,9.9,429.5,317.89,253.75
2018,2,26,11,30,385.0,286.0,2.6,10.0,548.0,414.31,329.99
2018,2,26,11,45,353.5,296.5,2.6,10.05,539.5,430.88,344.4
2018,2,26,12,0,322.0,307.0,2.6,10.1,531.0,444.28,356.12
2018,2,26,12,15,236.0,316.0,2.65,10.1,480.5,419.03,337.06
2018,2,26,12,30,150.0,325.0,2.7,10.1,430.0,388.84,313.34
2018,2,26,12,45,144.5,321.5,2.7,10.1,422.0,392.68,316.99
2018,2,26,13,0,139.0,318.0,2.7,10.1,414.0,395.57,319.7
2018,2,26,13,15,149.0,301.0,2.75,10.05,402.0,395.33,320.54
2018,2,26,13,30,159.0,284.0,2.8,10.0,390.0,394.38,320.91
2018,2,26,13,45,376.5,230.5,2.8,9.95,470.0,532.04,434.26
2018,2,26,14,0,594.0,177.0,2.8,9.9,550.0,660.35,537.11
2018,2,26,14,15,567.5,181.5,2.8,9.8,524.5,651.61,530.64
2018,2,26,14,30,541.0,186.0,2.8,9.7,499.0,646.0,527.37
2018,2,26,14,45,443.5,193.0,2.8,9.65,439.0,584.3,479.69
2018,2,26,15,0,346.0,200.0,2.8,9.6,379.0,505.78,418.43
2018,2,26,15,15,421.0,170.0,2.8,9.6,370.5,550.39,456.84
2018,2,26,15,30,496.0,140.0,2.8,9.6,362.0,577.11,480.69
2018,2,26,15,45,407.0,138.0,2.75,9.3,307.5,504.82,423.41
2018,2,26,16,0,318.0,136.0,2.7,9.0,253.0,417.61,353.41
2018,2,26,16,15,372.0,111.0,2.6,8.7,229.0,441.99,375.44
2018,2,26,16,30,426.0,86.0,2.5,8.4,205.0,446.57,380.34
2018,2,26,16,45,353.0,74.0,2.4,8.1,159.5,373.22,318.18
2018,2,26,17,0,280.0,62.0,2.3,7.8,114.0,302.39,256.36
2018,2,26,17,15,197.5,47.0,2.25,7.5,78.0,224.38,186.46
2018,2,26,17,30,115.0,32.0,2.2,7.2,42.0,137.14,102.13
2018,2,26,17,45,66.5,18.0,2.15,6.85,23.0,55.84,0.0
2018,2,26,18,0,18.0,4.0,2.1,6.5,4.0,0.0,0.0
2018,2,26,18,15,9.0,2.0,2.05,6.35,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.85,5.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.45,5.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.2,4.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,27,6,45,49.5,9.5,2.25,5.2,12.0,8.64,0.0
2018,2,27,7,0,99.0,19.0,2.3,5.5,24.0,14.98,0.0
2018,2,27,7,15,251.5,32.0,2.3,5.9,64.5,26.06,16.63
2018,2,27,7,30,404.0,45.0,2.3,6.3,105.0,36.11,26.88
2018,2,27,7,45,556.5,47.5,2.35,6.7,164.5,36.76,27.95
2018,2,27,8,0,709.0,50.0,2.4,7.1,224.0,41.39,32.37
2018,2,27,8,15,756.0,54.0,2.35,7.5,276.0,43.7,34.51
2018,2,27,8,30,803.0,58.0,2.3,7.9,328.0,46.03,36.56
2018,2,27,8,45,834.5,61.5,2.2,8.3,378.0,47.86,38.09
2018,2,27,9,0,866.0,65.0,2.1,8.7,428.0,56.49,45.73
2018,2,27,9,15,888.0,67.5,2.05,9.05,474.0,58.3,47.15
2018,2,27,9,30,910.0,70.0,2.0,9.4,520.0,78.85,47.87
2018,2,27,9,45,926.0,72.5,1.95,9.75,561.0,135.43,73.58
2018,2,27,10,0,942.0,75.0,1.9,10.1,602.0,193.13,114.79
2018,2,27,10,15,952.0,77.0,1.9,10.35,635.5,250.18,162.99
2018,2,27,10,30,962.0,79.0,1.9,10.6,669.0,307.23,214.15
2018,2,27,10,45,968.5,80.5,1.85,10.85,695.0,362.58,264.6
2018,2,27,11,0,975.0,82.0,1.8,11.1,721.0,417.09,313.7
2018,2,27,11,15,980.0,82.5,1.85,11.3,739.5,469.07,360.0
2018,2,27,11,30,985.0,83.0,1.9,11.5,758.0,519.58,403.92
2018,2,27,11,45,987.0,84.0,1.9,11.65,768.0,567.36,444.4
2018,2,27,12,0,989.0,85.0,1.9,11.8,778.0,613.01,482.07
2018,2,27,12,15,989.0,85.5,1.9,11.9,780.0,654.71,515.89
2018,2,27,12,30,989.0,86.0,1.9,12.0,782.0,693.74,546.9
2018,2,27,12,45,986.5,86.0,1.9,12.05,775.0,727.84,573.76
2018,2,27,13,0,984.0,86.0,1.9,12.1,768.0,758.79,597.86
2018,2,27,13,15,979.0,85.5,1.9,12.15,752.5,784.22,616.76
2018,2,27,13,30,974.0,85.0,1.9,12.2,737.0,806.15,632.62
2018,2,27,13,45,966.0,84.5,1.9,12.25,713.5,822.29,644.48
2018,2,27,14,0,958.0,84.0,1.9,12.3,690.0,834.76,653.93
2018,2,27,14,15,947.5,83.0,1.85,12.25,659.5,841.05,658.94
2018,2,27,14,30,937.0,82.0,1.8,12.2,629.0,843.64,661.54
2018,2,27,14,45,922.5,80.0,1.8,12.15,591.0,838.25,659.22
2018,2,27,15,0,908.0,78.0,1.8,12.1,553.0,829.28,654.56
2018,2,27,15,15,888.0,76.0,1.8,12.1,509.5,812.5,644.31
2018,2,27,15,30,868.0,74.0,1.8,12.1,466.0,799.66,636.94
2018,2,27,15,45,839.5,71.0,1.7,11.7,417.5,768.74,616.22
2018,2,27,16,0,811.0,68.0,1.6,11.3,369.0,735.15,593.26
2018,2,27,16,15,768.5,64.0,1.6,10.55,317.5,687.3,560.53
2018,2,27,16,30,726.0,60.0,1.6,9.8,266.0,637.85,525.12
2018,2,27,16,45,661.5,54.0,1.6,9.05,214.0,569.05,472.5
2018,2,27,17,0,597.0,48.0,1.6,8.3,162.0,508.11,422.95
2018,2,27,17,15,486.5,40.0,1.65,7.9,114.5,409.45,337.99
2018,2,27,17,30,376.0,32.0,1.7,7.5,67.0,315.58,242.04
2018,2,27,17,45,214.5,19.0,1.75,7.1,36.5,171.4,0.0
2018,2,27,18,0,53.0,6.0,1.8,6.7,6.0,5.46,0.0
2018,2,27,18,15,26.5,3.0,1.8,6.6,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,28,6,45,85.0,11.0,1.2,6.35,16.0,10.01,0.0
2018,2,28,7,0,170.0,22.0,1.1,6.8,32.0,17.41,0.0
2018,2,28,7,15,187.5,31.5,1.1,7.35,52.5,24.44,15.41
2018,2,28,7,30,205.0,41.0,1.1,7.9,73.0,31.19,22.41
2018,2,28,7,45,236.0,53.5,1.1,8.45,103.0,39.96,30.71
2018,2,28,8,0,267.0,66.0,1.1,9.0,133.0,48.38,38.51
2018,2,28,8,15,149.5,89.0,1.1,9.35,128.0,67.38,55.7
2018,2,28,8,30,32.0,112.0,1.1,9.7,123.0,90.66,76.43
2018,2,28,8,45,61.5,135.5,1.15,10.05,160.5,107.67,91.23
2018,2,28,9,0,91.0,159.0,1.2,10.4,198.0,124.21,105.39
2018,2,28,9,15,192.0,181.5,1.2,10.7,274.0,133.27,112.84
2018,2,28,9,30,293.0,204.0,1.2,11.0,350.0,149.14,115.19
2018,2,28,9,45,249.5,229.5,1.25,11.3,360.5,183.79,138.64
2018,2,28,10,0,206.0,255.0,1.3,11.6,371.0,220.55,168.53
2018,2,28,10,15,154.0,267.0,1.3,11.8,356.5,235.36,182.54
2018,2,28,10,30,102.0,279.0,1.3,12.0,342.0,249.45,196.06
2018,2,28,10,45,132.0,294.5,1.35,12.2,379.5,275.69,216.41
2018,2,28,11,0,162.0,310.0,1.4,12.4,417.0,310.23,243.54
2018,2,28,11,15,164.0,319.5,1.4,12.4,430.0,332.03,261.25
2018,2,28,11,30,166.0,329.0,1.4,12.4,443.0,353.93,278.92
2018,2,28,11,45,169.5,333.0,1.45,12.45,451.0,372.2,293.74
2018,2,28,12,0,173.0,337.0,1.5,12.5,459.0,390.42,308.43
2018,2,28,12,15,178.0,335.0,1.45,12.45,461.0,404.26,319.55
2018,2,28,12,30,183.0,333.0,1.4,12.4,463.0,417.82,330.43
2018,2,28,12,45,183.0,330.5,1.4,12.4,459.5,427.39,338.26
2018,2,28,13,0,183.0,328.0,1.4,12.4,456.0,436.29,345.58
2018,2,28,13,15,150.5,318.0,1.4,12.25,421.5,414.25,328.97
2018,2,28,13,30,118.0,308.0,1.4,12.1,387.0,389.62,310.32
2018,2,28,13,45,135.0,293.5,1.35,12.0,381.5,395.48,316.05
2018,2,28,14,0,152.0,279.0,1.3,11.9,376.0,401.01,321.41
2018,2,28,14,15,118.0,267.5,1.3,11.8,340.5,369.23,296.76
2018,2,28,14,30,84.0,256.0,1.3,11.7,305.0,322.89,260.63
2018,2,28,14,45,73.5,236.5,1.25,11.6,277.5,297.86,241.51
2018,2,28,15,0,63.0,217.0,1.2,11.5,250.0,272.05,221.43
2018,2,28,15,15,72.5,199.5,1.2,11.5,234.5,264.04,216.14
2018,2,28,15,30,82.0,182.0,1.2,11.5,219.0,255.48,210.27
2018,2,28,15,45,63.0,155.5,1.15,11.25,182.5,212.54,175.47
2018,2,28,16,0,44.0,129.0,1.1,11.0,146.0,169.07,139.64
2018,2,28,16,15,42.5,106.0,1.05,10.75,120.5,143.06,118.35
2018,2,28,16,30,41.0,83.0,1.0,10.5,95.0,116.33,95.93
2018,2,28,16,45,30.5,61.5,0.95,10.2,69.5,84.33,68.25
2018,2,28,17,0,20.0,40.0,0.9,9.9,44.0,52.25,40.09
2018,2,28,17,15,10.0,23.5,0.95,9.75,25.5,27.76,18.3
2018,2,28,17,30,0.0,7.0,1.0,9.6,7.0,6.14,0.0
2018,2,28,17,45,1.5,4.5,1.0,9.45,4.5,4.92,0.0
2018,2,28,18,0,3.0,2.0,1.0,9.3,2.0,3.52,0.0
2018,2,28,18,15,1.5,1.0,1.05,9.3,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,3.15,11.15,1.5,1.36,0.0
2018,3,1,7,0,0.0,3.0,3.2,11.2,3.0,2.63,0.0
2018,3,1,7,15,0.0,5.5,3.25,11.3,5.5,4.82,0.0
2018,3,1,7,30,0.0,8.0,3.3,11.4,8.0,7.02,0.59
2018,3,1,7,45,0.0,11.0,3.35,11.5,11.0,9.66,3.05
2018,3,1,8,0,0.0,14.0,3.4,11.6,14.0,12.3,5.5
2018,3,1,8,15,0.0,18.0,3.4,11.7,18.0,15.83,8.71
2018,3,1,8,30,0.0,22.0,3.4,11.8,22.0,19.36,11.9
2018,3,1,8,45,0.0,26.5,3.45,11.85,26.5,23.34,15.45
2018,3,1,9,0,0.0,31.0,3.5,11.9,31.0,27.32,18.97
2018,3,1,9,15,0.0,35.5,3.5,12.0,35.5,31.31,22.47
2018,3,1,9,30,0.0,40.0,3.5,12.1,40.0,35.31,24.62
2018,3,1,9,45,0.0,47.0,3.5,12.15,47.0,41.52,29.83
2018,3,1,10,0,0.0,54.0,3.5,12.2,54.0,47.74,35.01
2018,3,1,10,15,0.0,67.0,3.5,12.25,67.0,59.3,44.68
2018,3,1,10,30,0.0,80.0,3.5,12.3,80.0,70.88,54.3
2018,3,1,10,45,0.0,92.0,3.5,12.35,92.0,81.59,63.15
2018,3,1,11,0,0.0,104.0,3.5,12.4,104.0,92.05,71.75
2018,3,1,11,15,0.0,104.5,3.45,12.4,104.5,92.55,72.07
2018,3,1,11,30,0.0,105.0,3.4,12.4,105.0,93.04,72.41
2018,3,1,11,45,0.5,119.5,3.35,12.35,120.0,106.04,83.16
2018,3,1,12,0,1.0,134.0,3.3,12.3,135.0,119.19,93.99
2018,3,1,12,15,1.0,129.0,3.25,12.3,130.0,114.98,90.48
2018,3,1,12,30,1.0,124.0,3.2,12.3,125.0,110.72,86.97
2018,3,1,12,45,2.0,144.0,3.15,12.35,145.5,129.41,102.42
2018,3,1,13,0,3.0,164.0,3.1,12.4,166.0,148.44,118.07
2018,3,1,13,15,2.5,153.5,3.1,12.4,155.0,138.98,110.36
2018,3,1,13,30,2.0,143.0,3.1,12.4,144.0,129.37,102.56
2018,3,1,13,45,1.0,126.5,3.05,12.4,127.0,113.74,89.76
2018,3,1,14,0,0.0,110.0,3.0,12.4,110.0,97.98,76.78
2018,3,1,14,15,0.0,106.0,3.0,12.35,106.0,94.38,73.95
2018,3,1,14,30,0.0,102.0,3.0,12.3,102.0,90.78,71.1
2018,3,1,14,45,0.5,100.0,2.95,12.25,100.5,89.44,70.17
2018,3,1,15,0,1.0,98.0,2.9,12.2,99.0,88.13,69.29
2018,3,1,15,15,7.0,117.0,2.9,12.2,120.5,111.71,89.57
2018,3,1,15,30,13.0,136.0,2.9,12.2,142.0,136.91,111.17
2018,3,1,15,45,17.5,127.5,2.75,12.1,134.5,133.39,108.69
2018,3,1,16,0,22.0,119.0,2.6,12.0,127.0,139.42,114.26
2018,3,1,16,15,104.0,110.0,2.55,11.8,141.0,208.19,175.04
2018,3,1,16,30,186.0,101.0,2.5,11.6,155.0,275.38,232.98
2018,3,1,16,45,339.5,78.5,2.45,11.4,154.0,372.94,315.34
2018,3,1,17,0,493.0,56.0,2.4,11.2,153.0,449.43,376.16
2018,3,1,17,15,389.0,46.0,2.4,11.0,108.5,354.21,292.78
2018,3,1,17,30,285.0,36.0,2.4,10.8,64.0,263.41,205.68
2018,3,1,17,45,167.0,22.5,2.4,10.6,36.5,153.19,0.0
2018,3,1,18,0,49.0,9.0,2.4,10.4,9.0,36.11,0.0
2018,3,1,18,15,24.5,4.5,2.4,10.35,4.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,1.5,1.2,8.05,1.5,1.36,0.0
2018,3,2,7,0,0.0,3.0,1.2,8.4,3.0,2.63,0.0
2018,3,2,7,15,0.0,5.5,1.3,8.6,5.5,4.82,0.0
2018,3,2,7,30,0.0,8.0,1.4,8.8,8.0,7.02,0.67
2018,3,2,7,45,0.0,12.5,1.5,9.05,12.5,10.98,4.36
2018,3,2,8,0,0.0,17.0,1.6,9.3,17.0,14.94,8.03
2018,3,2,8,15,0.0,28.0,1.7,9.45,28.0,24.65,16.92
2018,3,2,8,30,0.0,39.0,1.8,9.6,39.0,34.38,25.74
2018,3,2,8,45,27.0,66.5,1.9,9.75,78.0,57.93,46.93
2018,3,2,9,0,54.0,94.0,2.0,9.9,117.0,74.95,61.99
2018,3,2,9,15,196.0,146.0,2.1,10.1,243.5,103.31,86.92
2018,3,2,9,30,338.0,198.0,2.2,10.3,370.0,150.4,114.41
2018,3,2,9,45,225.5,222.5,2.25,10.45,341.0,187.26,142.87
2018,3,2,10,0,113.0,247.0,2.3,10.6,312.0,203.78,160.11
2018,3,2,10,15,115.0,267.0,2.35,10.65,336.0,229.3,180.85
2018,3,2,10,30,117.0,287.0,2.4,10.7,360.0,255.46,202.32
2018,3,2,10,45,181.5,299.5,2.45,10.75,418.5,296.58,234.21
2018,3,2,11,0,246.0,312.0,2.5,10.8,477.0,344.36,272.01
2018,3,2,11,15,242.5,319.5,2.55,10.85,485.5,366.47,290.79
2018,3,2,11,30,239.0,327.0,2.6,10.9,494.0,387.9,308.85
2018,3,2,11,45,151.5,295.5,2.65,10.95,402.0,334.1,267.7
2018,3,2,12,0,64.0,264.0,2.7,11.0,310.0,268.04,215.44
2018,3,2,12,15,35.5,223.0,2.7,11.0,248.5,220.28,177.18
2018,3,2,12,30,7.0,182.0,2.7,11.0,187.0,166.06,132.84
2018,3,2,12,45,16.5,211.0,2.75,11.0,222.5,199.13,160.2
2018,3,2,13,0,26.0,240.0,2.8,11.0,258.0,239.16,192.9
2018,3,2,13,15,16.5,212.0,2.85,11.0,223.5,202.63,163.2
2018,3,2,13,30,7.0,184.0,2.9,11.0,189.0,170.84,137.24
2018,3,2,13,45,9.0,181.0,2.9,10.95,187.0,170.36,137.19
2018,3,2,14,0,11.0,178.0,2.9,10.9,185.0,169.95,137.17
2018,3,2,14,15,8.5,164.0,2.9,10.75,169.5,155.51,125.5
2018,3,2,14,30,6.0,150.0,2.9,10.6,154.0,140.86,113.59
2018,3,2,14,45,9.0,154.0,2.9,10.5,159.0,147.98,119.97
2018,3,2,15,0,12.0,158.0,2.9,10.4,164.0,155.55,126.73
2018,3,2,15,15,57.5,169.0,2.9,10.4,196.0,216.64,179.58
2018,3,2,15,30,103.0,180.0,2.9,10.4,228.0,284.22,237.05
2018,3,2,15,45,109.0,167.5,2.8,10.1,213.5,278.17,232.94
2018,3,2,16,0,115.0,155.0,2.7,9.8,199.0,271.81,228.69
2018,3,2,16,15,148.0,131.0,2.6,9.65,179.5,270.27,229.05
2018,3,2,16,30,181.0,107.0,2.5,9.5,160.0,280.38,238.54
2018,3,2,16,45,174.5,89.0,2.45,9.35,132.5,252.85,214.99
2018,3,2,17,0,168.0,71.0,2.4,9.2,105.0,224.65,189.97
2018,3,2,17,15,121.5,53.0,2.4,9.1,74.0,168.87,139.81
2018,3,2,17,30,75.0,35.0,2.4,9.0,43.0,102.43,78.83
2018,3,2,17,45,41.5,20.0,2.35,8.9,24.0,56.0,0.0
2018,3,2,18,0,8.0,5.0,2.3,8.8,5.0,9.13,0.0
2018,3,2,18,15,4.0,2.5,2.3,8.75,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.3,6.9,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,7.2,2.0,0.0,0.0
2018,3,3,6,45,88.0,16.0,1.1,7.5,22.0,14.55,0.0
2018,3,3,7,0,171.0,30.0,1.0,7.8,42.0,23.69,9.15
2018,3,3,7,15,132.5,34.5,1.05,8.15,48.5,27.89,18.83
2018,3,3,7,30,94.0,39.0,1.1,8.5,55.0,31.33,22.63
2018,3,3,7,45,56.5,54.0,1.1,8.85,64.5,44.82,35.15
2018,3,3,8,0,19.0,69.0,1.1,9.2,74.0,58.52,47.69
2018,3,3,8,15,11.5,52.5,1.15,9.3,55.5,46.23,36.57
2018,3,3,8,30,4.0,36.0,1.2,9.4,37.0,31.75,23.37
2018,3,3,8,45,3.0,49.0,1.25,9.45,50.0,43.26,33.75
2018,3,3,9,0,2.0,62.0,1.3,9.5,63.0,54.8,44.02
2018,3,3,9,15,50.5,95.5,1.3,9.6,121.5,75.83,62.64
2018,3,3,9,30,99.0,129.0,1.3,9.7,180.0,104.7,81.47
2018,3,3,9,45,305.5,154.5,1.35,9.8,328.5,136.29,97.17
2018,3,3,10,0,512.0,180.0,1.4,9.9,477.0,208.38,146.21
2018,3,3,10,15,326.5,189.5,1.45,9.95,382.5,208.92,155.72
2018,3,3,10,30,141.0,199.0,1.5,10.0,288.0,199.39,156.2
2018,3,3,10,45,130.0,181.0,1.55,10.05,265.5,192.39,151.79
2018,3,3,11,0,119.0,163.0,1.6,10.1,243.0,182.92,145.21
2018,3,3,11,15,264.0,223.0,1.65,10.05,407.0,298.43,237.71
2018,3,3,11,30,409.0,283.0,1.7,10.0,571.0,432.08,342.45
2018,3,3,11,45,290.0,312.5,1.75,9.95,518.0,420.2,334.32
2018,3,3,12,0,171.0,342.0,1.8,9.9,465.0,396.31,316.35
2018,3,3,12,15,152.0,335.5,1.8,9.9,445.0,392.05,313.67
2018,3,3,12,30,133.0,329.0,1.8,9.9,425.0,385.52,308.93
2018,3,3,12,45,146.5,319.0,1.85,9.85,424.0,395.24,317.51
2018,3,3,13,0,160.0,309.0,1.9,9.8,423.0,404.91,326.04
2018,3,3,13,15,99.5,259.0,1.9,9.75,329.5,322.19,260.74
2018,3,3,13,30,39.0,209.0,1.9,9.7,236.0,224.88,182.2
2018,3,3,13,45,19.5,148.0,1.95,9.6,161.5,153.13,123.68
2018,3,3,14,0,0.0,87.0,2.0,9.5,87.0,77.14,59.96
2018,3,3,14,15,94.5,144.0,2.0,9.4,200.5,221.41,183.63
2018,3,3,14,30,189.0,201.0,2.0,9.3,314.0,374.6,309.66
2018,3,3,14,45,189.5,215.0,2.0,9.15,322.5,382.2,315.71
2018,3,3,15,0,190.0,229.0,2.0,9.0,331.0,403.81,333.57
2018,3,3,15,15,147.5,199.0,2.0,9.0,274.5,338.92,281.55
2018,3,3,15,30,105.0,169.0,2.0,9.0,218.0,272.7,227.69
2018,3,3,15,45,89.0,140.5,1.9,8.65,179.0,228.75,192.11
2018,3,3,16,0,73.0,112.0,1.8,8.3,140.0,183.88,154.93
2018,3,3,16,15,79.5,102.5,1.75,8.05,129.5,179.7,152.16
2018,3,3,16,30,86.0,93.0,1.7,7.8,119.0,175.33,148.86
2018,3,3,16,45,128.0,63.5,1.6,7.55,94.0,181.79,155.46
2018,3,3,17,0,170.0,34.0,1.5,7.3,69.0,183.58,157.13
2018,3,3,17,15,162.5,30.0,1.45,7.15,55.5,172.36,144.93
2018,3,3,17,30,155.0,26.0,1.4,7.0,42.0,163.6,130.9
2018,3,3,17,45,99.5,16.0,1.35,6.85,24.0,102.22,16.82
2018,3,3,18,0,44.0,6.0,1.3,6.7,6.0,30.78,0.0
2018,3,3,18,15,22.0,3.0,1.3,6.55,3.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
