Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,5,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,4,6,15,8.5,1.5,0.55,6.75,1.0,0.0,0.0
2018,3,4,6,30,17.0,3.0,0.5,7.0,2.0,0.0,0.0
2018,3,4,6,45,125.0,14.5,0.45,7.25,22.5,13.19,0.0
2018,3,4,7,0,233.0,26.0,0.4,7.5,43.0,21.55,9.4
2018,3,4,7,15,373.0,36.0,0.35,8.0,89.0,28.97,19.98
2018,3,4,7,30,513.0,46.0,0.3,8.5,135.0,36.25,27.17
2018,3,4,7,45,616.5,50.0,0.3,9.05,191.5,38.25,29.27
2018,3,4,8,0,720.0,54.0,0.3,9.6,248.0,44.17,34.72
2018,3,4,8,15,764.0,57.5,0.3,9.7,300.0,45.96,36.34
2018,3,4,8,30,808.0,61.0,0.3,9.8,352.0,47.79,37.92
2018,3,4,8,45,839.5,63.0,0.3,9.9,402.0,48.39,38.34
2018,3,4,9,0,871.0,65.0,0.3,10.0,452.0,56.46,45.44
2018,3,4,9,15,889.0,67.5,0.3,10.3,496.5,58.19,46.77
2018,3,4,9,30,907.0,70.0,0.3,10.6,541.0,98.19,53.61
2018,3,4,9,45,902.0,78.0,0.3,10.85,575.5,156.81,87.9
2018,3,4,10,0,897.0,86.0,0.3,11.1,610.0,214.42,132.41
2018,3,4,10,15,844.0,108.5,0.3,11.35,623.0,265.78,178.51
2018,3,4,10,30,791.0,131.0,0.3,11.6,636.0,318.2,226.22
2018,3,4,10,45,688.0,170.5,0.35,11.8,622.0,357.06,263.88
2018,3,4,11,0,585.0,210.0,0.4,12.0,608.0,389.76,294.8
2018,3,4,11,15,557.5,224.5,0.45,12.15,611.5,424.0,324.26
2018,3,4,11,30,530.0,239.0,0.5,12.3,615.0,455.05,350.29
2018,3,4,11,45,567.0,222.5,0.55,12.45,629.5,490.01,378.66
2018,3,4,12,0,604.0,206.0,0.6,12.6,644.0,527.9,408.83
2018,3,4,12,15,616.5,206.0,0.65,12.7,653.5,565.27,437.96
2018,3,4,12,30,629.0,206.0,0.7,12.8,663.0,601.9,466.1
2018,3,4,12,45,577.5,220.5,0.75,12.85,637.5,605.1,469.32
2018,3,4,13,0,526.0,235.0,0.8,12.9,612.0,606.51,471.19
2018,3,4,13,15,464.0,248.0,0.8,12.9,575.5,594.51,462.63
2018,3,4,13,30,402.0,261.0,0.8,12.9,539.0,577.99,450.64
2018,3,4,13,45,328.5,256.5,0.85,12.9,479.0,520.11,408.92
2018,3,4,14,0,255.0,252.0,0.9,12.9,419.0,468.38,370.85
2018,3,4,14,15,500.0,191.5,0.9,12.8,500.0,622.97,491.92
2018,3,4,14,30,745.0,131.0,0.9,12.7,581.0,772.63,601.26
2018,3,4,14,45,824.5,104.0,0.95,12.65,574.5,811.68,628.58
2018,3,4,15,0,904.0,77.0,1.0,12.6,568.0,843.01,652.11
2018,3,4,15,15,885.0,75.0,1.0,12.6,524.5,826.35,641.81
2018,3,4,15,30,866.0,73.0,1.0,12.6,481.0,813.94,635.12
2018,3,4,15,45,839.5,70.0,1.1,12.15,433.0,783.84,618.24
2018,3,4,16,0,813.0,67.0,1.2,11.7,385.0,751.07,598.98
2018,3,4,16,15,773.0,63.5,1.25,11.1,333.5,704.78,568.6
2018,3,4,16,30,733.0,60.0,1.3,10.5,282.0,656.88,535.64
2018,3,4,16,45,673.0,55.5,1.3,9.9,230.0,591.76,487.08
2018,3,4,17,0,613.0,51.0,1.3,9.3,178.0,533.85,441.31
2018,3,4,17,15,513.5,43.5,1.35,8.95,129.5,440.61,363.47
2018,3,4,17,30,414.0,36.0,1.4,8.6,81.0,351.29,280.74
2018,3,4,17,45,252.0,23.5,1.45,8.25,46.5,209.94,67.59
2018,3,4,18,0,90.0,11.0,1.5,7.9,12.0,62.05,0.0
2018,3,4,18,15,45.0,5.5,1.5,7.85,6.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.8,3.75,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.8,4.4,3.0,0.0,0.0
2018,3,5,6,45,165.5,17.0,1.8,5.05,28.5,15.46,0.0
2018,3,5,7,0,307.0,30.0,1.8,5.7,54.0,25.31,13.38
2018,3,5,7,15,447.0,38.0,1.75,6.2,102.5,30.76,21.75
2018,3,5,7,30,587.0,46.0,1.7,6.7,151.0,36.29,27.37
2018,3,5,7,45,655.0,51.5,1.7,7.2,203.5,43.14,33.89
2018,3,5,8,0,723.0,57.0,1.7,7.7,256.0,46.64,37.16
2018,3,5,8,15,766.0,61.0,1.65,8.35,308.5,48.73,38.98
2018,3,5,8,30,809.0,65.0,1.6,9.0,361.0,50.85,40.73
2018,3,5,8,45,838.5,68.0,1.6,9.65,411.0,52.08,41.62
2018,3,5,9,0,868.0,71.0,1.6,10.3,461.0,53.33,42.51
2018,3,5,9,15,890.5,72.5,1.55,10.8,507.0,61.63,49.69
2018,3,5,9,30,913.0,74.0,1.5,11.3,553.0,105.35,57.66
2018,3,5,9,45,929.5,75.0,1.4,11.8,593.0,161.64,90.31
2018,3,5,10,0,946.0,76.0,1.3,12.3,633.0,219.04,134.55
2018,3,5,10,15,956.5,77.0,1.2,12.7,666.5,276.0,183.53
2018,3,5,10,30,967.0,78.0,1.1,13.1,700.0,332.96,233.95
2018,3,5,10,45,974.0,79.0,1.0,13.45,726.0,388.54,283.04
2018,3,5,11,0,981.0,80.0,0.9,13.8,752.0,443.28,330.15
2018,3,5,11,15,984.5,81.0,0.85,14.05,769.5,495.47,374.14
2018,3,5,11,30,988.0,82.0,0.8,14.3,787.0,546.02,415.3
2018,3,5,11,45,989.5,82.5,0.75,14.6,796.5,593.26,452.46
2018,3,5,12,0,991.0,83.0,0.7,14.9,806.0,638.27,486.64
2018,3,5,12,15,992.5,82.5,0.65,15.05,807.5,679.91,517.58
2018,3,5,12,30,994.0,82.0,0.6,15.2,809.0,718.92,545.72
2018,3,5,12,45,993.0,80.5,0.55,15.4,801.5,752.46,569.25
2018,3,5,13,0,992.0,79.0,0.5,15.6,794.0,782.83,589.11
2018,3,5,13,15,988.0,78.5,0.5,15.65,778.5,808.76,606.36
2018,3,5,13,30,984.0,78.0,0.5,15.7,763.0,831.21,621.37
2018,3,5,13,45,977.0,77.5,0.5,15.8,739.0,847.77,632.49
2018,3,5,14,0,970.0,77.0,0.5,15.9,715.0,860.64,641.37
2018,3,5,14,15,959.5,76.0,0.5,15.85,683.5,866.41,646.14
2018,3,5,14,30,949.0,75.0,0.5,15.8,652.0,868.43,648.71
2018,3,5,14,45,935.5,73.5,0.5,15.8,614.0,863.7,646.93
2018,3,5,15,0,922.0,72.0,0.5,15.8,576.0,855.35,642.99
2018,3,5,15,15,904.0,70.0,0.5,15.8,532.5,839.23,634.0
2018,3,5,15,30,886.0,68.0,0.5,15.8,489.0,819.86,622.92
2018,3,5,15,45,860.0,65.5,0.5,15.4,440.5,790.35,605.75
2018,3,5,16,0,834.0,63.0,0.5,15.0,392.0,765.69,591.66
2018,3,5,16,15,782.0,61.0,0.6,14.35,337.0,711.46,558.15
2018,3,5,16,30,730.0,59.0,0.7,13.7,282.0,656.03,522.21
2018,3,5,16,45,650.5,55.0,0.75,13.0,227.0,577.0,465.72
2018,3,5,17,0,571.0,51.0,0.8,12.3,172.0,505.98,412.0
2018,3,5,17,15,473.0,43.0,0.85,11.8,124.5,414.03,337.15
2018,3,5,17,30,375.0,35.0,0.9,11.3,77.0,326.56,258.95
2018,3,5,17,45,228.0,23.0,1.0,10.85,44.5,197.67,82.6
2018,3,5,18,0,81.0,11.0,1.1,10.4,12.0,57.07,0.0
2018,3,5,18,15,40.5,5.5,1.1,10.1,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,6,6,15,19.0,2.5,1.4,6.85,2.0,0.0,0.0
2018,3,6,6,30,38.0,5.0,1.4,7.5,4.0,0.0,0.0
2018,3,6,6,45,97.5,18.0,1.4,8.1,24.0,16.37,0.0
2018,3,6,7,0,157.0,31.0,1.4,8.7,44.0,24.27,13.3
2018,3,6,7,15,238.0,45.0,1.35,9.25,81.0,34.68,25.03
2018,3,6,7,30,319.0,59.0,1.3,9.8,118.0,44.77,34.67
2018,3,6,7,45,407.0,69.0,1.25,10.3,168.0,51.6,41.11
2018,3,6,8,0,495.0,79.0,1.2,10.8,218.0,59.32,48.13
2018,3,6,8,15,619.5,76.0,1.15,11.45,283.5,55.08,44.19
2018,3,6,8,30,744.0,73.0,1.1,12.1,349.0,56.75,45.49
2018,3,6,8,45,703.0,90.5,1.0,12.7,379.0,62.45,50.33
2018,3,6,9,0,662.0,108.0,0.9,13.3,409.0,72.69,59.07
2018,3,6,9,15,721.5,107.0,0.9,13.85,464.0,70.11,56.47
2018,3,6,9,30,781.0,106.0,0.9,14.4,519.0,117.64,69.42
2018,3,6,9,45,856.0,92.0,0.9,14.9,575.0,162.44,92.35
2018,3,6,10,0,931.0,78.0,0.9,15.4,631.0,222.21,135.97
2018,3,6,10,15,941.5,79.0,0.9,15.8,664.0,278.44,183.84
2018,3,6,10,30,952.0,80.0,0.9,16.2,697.0,334.68,233.06
2018,3,6,10,45,959.5,81.0,0.9,16.55,723.0,389.71,281.16
2018,3,6,11,0,967.0,82.0,0.9,16.9,749.0,443.98,327.58
2018,3,6,11,15,971.0,83.5,0.9,17.15,767.0,496.17,371.22
2018,3,6,11,30,975.0,85.0,0.9,17.4,785.0,546.83,412.29
2018,3,6,11,45,976.5,85.0,0.9,17.6,794.0,593.09,448.97
2018,3,6,12,0,978.0,85.0,0.9,17.8,803.0,637.13,482.93
2018,3,6,12,15,969.5,89.0,0.9,17.9,801.5,676.48,512.72
2018,3,6,12,30,961.0,93.0,0.9,18.0,800.0,712.67,539.53
2018,3,6,12,45,837.0,140.0,0.9,18.1,752.0,712.0,538.68
2018,3,6,13,0,713.0,187.0,0.9,18.2,704.0,701.59,530.85
2018,3,6,13,15,699.0,187.5,0.85,18.15,685.5,716.94,542.23
2018,3,6,13,30,685.0,188.0,0.8,18.1,667.0,729.1,550.92
2018,3,6,13,45,685.0,179.0,0.8,18.1,645.5,739.5,559.32
2018,3,6,14,0,685.0,170.0,0.8,18.1,624.0,746.95,565.74
2018,3,6,14,15,703.0,154.0,0.8,17.95,601.5,758.56,575.54
2018,3,6,14,30,721.0,138.0,0.8,17.8,579.0,767.03,582.59
2018,3,6,14,45,653.0,149.0,0.8,17.7,530.5,731.29,559.31
2018,3,6,15,0,585.0,160.0,0.8,17.6,482.0,691.72,532.87
2018,3,6,15,15,565.5,151.5,0.8,17.6,443.0,662.48,514.27
2018,3,6,15,30,546.0,143.0,0.8,17.6,404.0,637.46,498.1
2018,3,6,15,45,549.0,125.0,0.85,17.15,365.5,617.13,486.95
2018,3,6,16,0,552.0,107.0,0.9,16.7,327.0,601.47,478.38
2018,3,6,16,15,557.5,91.5,0.95,15.9,288.5,580.93,466.26
2018,3,6,16,30,563.0,76.0,1.0,15.1,250.0,557.51,451.22
2018,3,6,16,45,496.5,68.5,1.1,14.25,201.5,487.76,399.64
2018,3,6,17,0,430.0,61.0,1.2,13.4,153.0,419.14,345.52
2018,3,6,17,15,382.5,49.0,1.25,13.0,114.5,360.44,295.61
2018,3,6,17,30,335.0,37.0,1.3,12.6,76.0,303.66,242.26
2018,3,6,17,45,213.0,24.0,1.35,12.2,44.5,191.71,94.97
2018,3,6,18,0,91.0,11.0,1.4,11.8,13.0,63.14,0.0
2018,3,6,18,15,45.5,5.5,1.4,11.7,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,6,15,13.0,2.0,1.25,10.0,2.0,0.0,0.0
2018,3,7,6,30,26.0,4.0,1.2,10.0,4.0,0.0,0.0
2018,3,7,6,45,81.5,17.5,1.15,10.05,23.5,15.92,0.0
2018,3,7,7,0,137.0,31.0,1.1,10.1,43.0,24.17,13.79
2018,3,7,7,15,187.0,45.5,1.1,10.6,74.0,34.86,25.14
2018,3,7,7,30,237.0,60.0,1.1,11.1,105.0,45.15,34.88
2018,3,7,7,45,181.5,81.0,1.1,11.6,121.5,62.07,50.29
2018,3,7,8,0,126.0,102.0,1.1,12.1,138.0,79.6,65.96
2018,3,7,8,15,67.0,89.5,1.1,12.65,109.0,71.57,58.63
2018,3,7,8,30,8.0,77.0,1.1,13.2,80.0,67.78,55.05
2018,3,7,8,45,12.5,115.0,1.1,13.7,120.5,98.11,81.45
2018,3,7,9,0,17.0,153.0,1.1,14.2,161.0,127.02,106.04
2018,3,7,9,15,47.0,177.0,1.15,14.7,201.5,137.54,114.47
2018,3,7,9,30,77.0,201.0,1.2,15.2,242.0,160.95,125.46
2018,3,7,9,45,194.0,228.0,1.25,15.65,341.5,193.79,145.35
2018,3,7,10,0,311.0,255.0,1.3,16.1,441.0,241.04,177.14
2018,3,7,10,15,436.5,226.5,1.35,16.4,503.0,267.46,194.24
2018,3,7,10,30,562.0,198.0,1.4,16.7,565.0,311.08,227.23
2018,3,7,10,45,758.0,139.5,1.45,16.95,654.0,365.13,268.56
2018,3,7,11,0,954.0,81.0,1.5,17.2,743.0,442.42,329.35
2018,3,7,11,15,959.0,81.5,1.5,17.3,761.0,493.55,372.73
2018,3,7,11,30,964.0,82.0,1.5,17.4,779.0,543.21,413.87
2018,3,7,11,45,967.5,82.5,1.5,17.55,789.5,590.42,451.88
2018,3,7,12,0,971.0,83.0,1.5,17.7,800.0,635.61,487.33
2018,3,7,12,15,973.0,82.0,1.5,17.7,801.5,676.27,518.91
2018,3,7,12,30,975.0,81.0,1.5,17.7,803.0,714.36,547.96
2018,3,7,12,45,975.5,79.0,1.55,17.75,796.0,747.68,573.49
2018,3,7,13,0,976.0,77.0,1.6,17.8,789.0,777.96,595.16
2018,3,7,13,15,972.5,77.0,1.55,17.7,774.0,804.2,613.13
2018,3,7,13,30,969.0,77.0,1.5,17.6,759.0,827.04,628.77
2018,3,7,13,45,962.5,75.5,1.5,17.55,735.0,842.42,639.87
2018,3,7,14,0,956.0,74.0,1.5,17.5,711.0,854.11,648.67
2018,3,7,14,15,945.5,73.5,1.5,17.3,680.0,860.01,654.09
2018,3,7,14,30,935.0,73.0,1.5,17.1,649.0,862.21,657.25
2018,3,7,14,45,922.0,71.5,1.5,16.9,611.5,857.54,655.91
2018,3,7,15,0,909.0,70.0,1.5,16.7,574.0,849.3,652.33
2018,3,7,15,15,891.5,68.0,1.5,16.7,531.0,833.29,643.03
2018,3,7,15,30,874.0,66.0,1.5,16.7,488.0,814.06,631.57
2018,3,7,15,45,847.5,63.5,1.4,16.0,439.5,783.86,612.79
2018,3,7,16,0,821.0,61.0,1.3,15.3,391.0,758.7,597.34
2018,3,7,16,15,783.5,58.0,1.25,14.65,339.5,714.34,567.88
2018,3,7,16,30,746.0,55.0,1.2,14.0,288.0,668.42,536.3
2018,3,7,16,45,691.5,50.5,1.15,13.35,236.5,606.66,491.19
2018,3,7,17,0,637.0,46.0,1.1,12.7,185.0,544.96,443.65
2018,3,7,17,15,546.5,40.0,1.15,12.25,136.5,457.01,372.77
2018,3,7,17,30,456.0,34.0,1.2,11.8,88.0,381.33,304.5
2018,3,7,17,45,296.5,23.5,1.2,11.4,52.0,245.97,138.2
2018,3,7,18,0,137.0,13.0,1.2,11.0,16.0,92.2,0.0
2018,3,7,18,15,68.5,6.5,1.2,10.95,8.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.8,11.4,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,0.7,11.8,2.0,1.82,0.0
2018,3,8,6,45,0.0,12.5,0.6,12.2,12.5,11.01,0.0
2018,3,8,7,0,0.0,23.0,0.5,12.6,23.0,20.28,10.95
2018,3,8,7,15,0.0,39.5,0.5,13.05,39.5,34.31,24.53
2018,3,8,7,30,0.0,56.0,0.5,13.5,56.0,48.13,37.25
2018,3,8,7,45,5.0,76.0,0.45,13.95,77.5,64.45,51.96
2018,3,8,8,0,10.0,96.0,0.4,14.4,99.0,80.58,66.18
2018,3,8,8,15,37.5,122.5,0.45,14.7,136.5,97.39,80.74
2018,3,8,8,30,65.0,149.0,0.5,15.0,174.0,116.02,96.58
2018,3,8,8,45,88.0,168.5,0.5,15.3,207.0,129.92,108.05
2018,3,8,9,0,111.0,188.0,0.5,15.6,240.0,136.41,113.08
2018,3,8,9,15,84.0,204.0,0.5,15.85,245.5,154.38,127.78
2018,3,8,9,30,57.0,220.0,0.5,16.1,251.0,172.23,134.0
2018,3,8,9,45,111.0,247.5,0.5,16.35,313.0,197.05,150.18
2018,3,8,10,0,165.0,275.0,0.5,16.6,375.0,236.48,178.18
2018,3,8,10,15,294.0,263.5,0.55,16.8,452.5,267.69,197.98
2018,3,8,10,30,423.0,252.0,0.6,17.0,530.0,313.87,231.33
2018,3,8,10,45,340.5,280.5,0.65,17.25,509.5,339.01,254.58
2018,3,8,11,0,258.0,309.0,0.7,17.5,489.0,351.74,267.12
2018,3,8,11,15,269.0,314.5,0.7,17.7,506.5,380.1,289.35
2018,3,8,11,30,280.0,320.0,0.7,17.9,524.0,409.15,311.68
2018,3,8,11,45,306.5,305.5,0.75,18.15,531.5,430.35,328.43
2018,3,8,12,0,333.0,291.0,0.8,18.4,539.0,452.33,345.79
2018,3,8,12,15,355.0,292.5,0.85,18.4,557.0,486.3,371.88
2018,3,8,12,30,377.0,294.0,0.9,18.4,575.0,521.02,398.2
2018,3,8,12,45,427.5,275.5,0.9,18.45,591.5,563.89,430.26
2018,3,8,13,0,478.0,257.0,0.9,18.5,608.0,602.66,459.17
2018,3,8,13,15,572.5,222.0,0.9,18.4,634.0,658.42,500.98
2018,3,8,13,30,667.0,187.0,0.9,18.3,660.0,720.4,546.34
2018,3,8,13,45,777.5,144.0,0.9,18.25,678.0,782.09,590.61
2018,3,8,14,0,888.0,101.0,0.9,18.2,696.0,832.94,625.03
2018,3,8,14,15,909.0,89.5,0.9,18.05,675.5,852.08,638.5
2018,3,8,14,30,930.0,78.0,0.9,17.9,655.0,867.65,650.17
2018,3,8,14,45,916.5,77.0,0.85,17.7,617.5,863.15,647.96
2018,3,8,15,0,903.0,76.0,0.8,17.5,580.0,855.11,643.81
2018,3,8,15,15,873.5,75.5,0.8,17.5,533.0,830.97,629.34
2018,3,8,15,30,844.0,75.0,0.8,17.5,486.0,811.48,618.18
2018,3,8,15,45,830.5,71.0,0.8,16.95,442.0,790.37,606.99
2018,3,8,16,0,817.0,67.0,0.8,16.4,398.0,766.33,593.5
2018,3,8,16,15,745.0,67.0,0.75,15.75,339.0,698.25,547.79
2018,3,8,16,30,673.0,67.0,0.7,15.1,280.0,634.87,504.27
2018,3,8,16,45,558.5,65.0,0.7,14.5,220.5,533.4,430.49
2018,3,8,17,0,444.0,63.0,0.7,13.9,161.0,434.67,354.47
2018,3,8,17,15,321.0,49.5,0.7,13.3,110.5,316.55,258.78
2018,3,8,17,30,198.0,36.0,0.7,12.7,60.0,210.5,168.24
2018,3,8,17,45,170.5,25.5,0.7,12.1,39.0,171.19,103.18
2018,3,8,18,0,143.0,15.0,0.7,11.5,18.0,97.93,0.0
2018,3,8,18,15,71.5,7.5,0.75,11.3,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,6,15,2.0,2.0,1.0,9.25,2.0,0.0,0.0
2018,3,9,6,30,4.0,4.0,0.9,9.6,4.0,3.64,0.0
2018,3,9,6,45,92.0,20.5,0.85,10.0,29.5,16.21,0.0
2018,3,9,7,0,180.0,37.0,0.8,10.4,55.0,28.86,18.54
2018,3,9,7,15,360.0,44.5,0.8,10.75,107.0,35.57,25.94
2018,3,9,7,30,540.0,52.0,0.8,11.1,159.0,40.53,30.86
2018,3,9,7,45,587.5,59.0,0.85,11.45,206.0,44.63,34.75
2018,3,9,8,0,635.0,66.0,0.9,11.8,253.0,48.62,38.36
2018,3,9,8,15,433.0,108.0,0.95,12.25,246.0,76.87,63.48
2018,3,9,8,30,231.0,150.0,1.0,12.7,239.0,107.57,90.22
2018,3,9,8,45,229.5,174.5,1.0,13.1,272.5,122.3,102.57
2018,3,9,9,0,228.0,199.0,1.0,13.5,306.0,143.8,120.6
2018,3,9,9,15,247.5,215.5,0.95,13.85,341.5,147.21,122.9
2018,3,9,9,30,267.0,232.0,0.9,14.2,377.0,179.09,133.53
2018,3,9,9,45,400.0,216.5,0.85,14.55,451.0,200.21,141.53
2018,3,9,10,0,533.0,201.0,0.8,14.9,525.0,241.63,168.55
2018,3,9,10,15,462.5,233.5,0.8,15.15,525.5,282.98,205.77
2018,3,9,10,30,392.0,266.0,0.8,15.4,526.0,321.45,240.06
2018,3,9,10,45,338.5,289.0,0.8,15.65,519.5,346.38,262.34
2018,3,9,11,0,285.0,312.0,0.8,15.9,513.0,366.1,279.61
2018,3,9,11,15,354.5,306.5,0.85,15.95,562.5,413.28,316.15
2018,3,9,11,30,424.0,301.0,0.9,16.0,612.0,465.85,356.56
2018,3,9,11,45,451.0,295.5,0.95,16.1,629.5,502.2,384.82
2018,3,9,12,0,478.0,290.0,1.0,16.2,647.0,539.58,413.69
2018,3,9,12,15,511.0,277.0,1.0,16.2,659.5,574.87,440.68
2018,3,9,12,30,544.0,264.0,1.0,16.2,672.0,610.62,467.75
2018,3,9,12,45,524.0,268.5,1.0,16.25,658.5,626.03,479.22
2018,3,9,13,0,504.0,273.0,1.0,16.3,645.0,638.6,488.65
2018,3,9,13,15,484.0,274.0,0.95,16.2,625.5,645.08,493.52
2018,3,9,13,30,464.0,275.0,0.9,16.1,606.0,648.79,496.4
2018,3,9,13,45,461.5,265.5,0.9,16.05,586.0,653.37,500.81
2018,3,9,14,0,459.0,256.0,0.9,16.0,566.0,655.69,503.64
2018,3,9,14,15,421.5,255.0,0.95,15.9,530.0,635.64,490.54
2018,3,9,14,30,384.0,254.0,1.0,15.8,494.0,599.78,466.4
2018,3,9,14,45,354.0,245.0,1.0,15.65,456.0,572.37,447.86
2018,3,9,15,0,324.0,236.0,1.0,15.5,418.0,543.23,427.69
2018,3,9,15,15,371.5,206.5,1.0,15.5,400.0,553.58,438.35
2018,3,9,15,30,419.0,177.0,1.0,15.5,382.0,577.42,458.24
2018,3,9,15,45,451.5,151.5,1.0,14.95,353.0,574.77,459.4
2018,3,9,16,0,484.0,126.0,1.0,14.4,324.0,568.43,457.99
2018,3,9,16,15,455.5,112.5,1.0,13.95,280.0,524.77,426.68
2018,3,9,16,30,427.0,99.0,1.0,13.5,236.0,480.18,393.9
2018,3,9,16,45,401.5,84.0,0.95,13.05,195.0,435.31,359.28
2018,3,9,17,0,376.0,69.0,0.9,12.6,154.0,390.07,322.62
2018,3,9,17,15,315.5,55.5,0.9,12.3,114.0,322.76,265.78
2018,3,9,17,30,255.0,42.0,0.9,12.0,74.0,258.84,208.58
2018,3,9,17,45,166.0,27.5,0.9,11.65,44.5,173.65,111.54
2018,3,9,18,0,77.0,13.0,0.9,11.3,15.0,57.42,0.0
2018,3,9,18,15,38.5,6.5,0.9,11.2,7.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,10,6,15,5.0,1.0,0.75,10.7,1.0,0.0,0.0
2018,3,10,6,30,10.0,2.0,0.8,10.8,2.0,1.82,0.0
2018,3,10,6,45,5.0,4.0,0.9,10.9,4.0,3.69,0.0
2018,3,10,7,0,0.0,6.0,1.0,11.0,6.0,5.26,0.0
2018,3,10,7,15,0.0,7.5,0.95,11.2,7.5,6.58,0.21
2018,3,10,7,30,0.0,9.0,0.9,11.4,9.0,7.9,1.49
2018,3,10,7,45,0.0,10.5,0.85,11.55,10.5,9.22,2.74
2018,3,10,8,0,0.0,12.0,0.8,11.7,12.0,10.54,3.95
2018,3,10,8,15,0.0,20.0,0.8,11.8,20.0,17.6,10.35
2018,3,10,8,30,0.0,28.0,0.8,11.9,28.0,24.66,16.7
2018,3,10,8,45,0.0,29.5,0.75,12.0,29.5,26.0,17.83
2018,3,10,9,0,0.0,31.0,0.7,12.1,31.0,27.34,18.96
2018,3,10,9,15,0.0,34.0,0.7,12.3,34.0,30.0,20.12
2018,3,10,9,30,0.0,37.0,0.7,12.5,37.0,32.67,22.3
2018,3,10,9,45,0.0,53.5,0.7,12.7,53.5,47.31,34.6
2018,3,10,10,0,0.0,70.0,0.7,12.9,70.0,61.98,46.78
2018,3,10,10,15,0.0,73.5,0.7,13.25,73.5,65.11,49.2
2018,3,10,10,30,0.0,77.0,0.7,13.6,77.0,68.25,51.63
2018,3,10,10,45,0.0,74.5,0.65,14.0,74.5,66.04,49.63
2018,3,10,11,0,0.0,72.0,0.6,14.4,72.0,63.84,47.66
2018,3,10,11,15,2.0,117.5,0.65,14.45,119.0,104.82,81.2
2018,3,10,11,30,4.0,163.0,0.7,14.5,166.0,145.51,113.89
2018,3,10,11,45,5.5,180.5,0.7,14.55,184.5,162.07,126.92
2018,3,10,12,0,7.0,198.0,0.7,14.6,203.0,178.96,140.24
2018,3,10,12,15,6.5,194.5,0.7,14.55,199.5,176.44,138.19
2018,3,10,12,30,6.0,191.0,0.7,14.5,196.0,173.78,136.15
2018,3,10,12,45,5.0,182.5,0.7,14.45,186.5,166.18,130.17
2018,3,10,13,0,4.0,174.0,0.7,14.4,177.0,158.37,124.06
2018,3,10,13,15,3.0,166.0,0.7,14.3,168.0,150.85,118.19
2018,3,10,13,30,2.0,158.0,0.7,14.2,159.0,143.17,112.18
2018,3,10,13,45,1.0,141.0,0.7,14.15,141.5,127.07,99.34
2018,3,10,14,0,0.0,124.0,0.7,14.1,124.0,110.82,86.3
2018,3,10,14,15,1.0,141.5,0.7,14.0,142.0,128.12,100.68
2018,3,10,14,30,2.0,159.0,0.7,13.9,160.0,146.04,115.45
2018,3,10,14,45,1.5,154.5,0.7,13.8,155.5,142.01,112.39
2018,3,10,15,0,1.0,150.0,0.7,13.7,151.0,138.05,109.48
2018,3,10,15,15,0.5,141.5,0.7,13.7,142.0,130.2,103.35
2018,3,10,15,30,0.0,133.0,0.7,13.7,133.0,122.39,97.23
2018,3,10,15,45,0.0,123.0,0.6,13.45,123.0,113.53,90.27
2018,3,10,16,0,0.0,113.0,0.5,13.2,113.0,104.73,83.29
2018,3,10,16,15,0.5,91.5,0.5,13.0,91.5,84.13,66.31
2018,3,10,16,30,1.0,70.0,0.5,12.8,70.0,63.39,48.95
2018,3,10,16,45,6.0,68.0,0.55,12.6,69.5,66.65,52.0
2018,3,10,17,0,11.0,66.0,0.6,12.4,69.0,71.0,55.69
2018,3,10,17,15,10.5,50.5,0.65,12.25,52.5,55.46,41.97
2018,3,10,17,30,10.0,35.0,0.7,12.1,36.0,44.09,31.46
2018,3,10,17,45,5.0,21.0,0.7,11.9,21.5,21.68,9.73
2018,3,10,18,0,0.0,7.0,0.7,11.7,7.0,6.37,0.0
2018,3,10,18,15,0.0,3.5,0.7,11.6,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,1.2,8.75,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,1.2,9.1,11.0,9.1,0.0
2018,3,11,6,45,231.0,22.5,1.15,9.45,43.5,18.89,0.08
2018,3,11,7,0,380.0,35.0,1.1,9.8,76.0,28.75,19.06
2018,3,11,7,15,481.0,43.0,1.05,10.25,124.0,34.11,24.82
2018,3,11,7,30,582.0,51.0,1.0,10.7,172.0,39.43,29.98
2018,3,11,7,45,641.5,56.5,1.0,11.15,224.0,42.47,32.87
2018,3,11,8,0,701.0,62.0,1.0,11.6,276.0,49.77,39.43
2018,3,11,8,15,740.0,66.5,0.9,12.2,327.5,52.1,41.37
2018,3,11,8,30,779.0,71.0,0.8,12.8,379.0,54.41,43.23
2018,3,11,8,45,807.0,73.5,0.75,13.35,427.5,55.07,43.57
2018,3,11,9,0,835.0,76.0,0.7,13.9,476.0,55.76,43.94
2018,3,11,9,15,856.5,77.5,0.65,14.55,521.0,68.41,42.41
2018,3,11,9,30,878.0,79.0,0.6,15.2,566.0,130.88,70.81
2018,3,11,9,45,894.5,80.0,0.55,15.85,605.5,185.72,107.51
2018,3,11,10,0,911.0,81.0,0.5,16.5,645.0,241.7,152.12
2018,3,11,10,15,899.5,90.0,0.45,16.95,670.5,297.83,200.61
2018,3,11,10,30,888.0,99.0,0.4,17.4,696.0,351.85,247.45
2018,3,11,10,45,895.5,101.0,0.4,17.85,721.5,404.82,292.27
2018,3,11,11,0,903.0,103.0,0.4,18.3,747.0,457.15,335.36
2018,3,11,11,15,908.5,104.0,0.4,18.55,765.0,506.89,375.45
2018,3,11,11,30,914.0,105.0,0.4,18.8,783.0,555.33,413.29
2018,3,11,11,45,907.5,110.0,0.4,19.05,790.0,599.2,446.64
2018,3,11,12,0,901.0,115.0,0.4,19.3,797.0,640.49,477.12
2018,3,11,12,15,884.5,123.0,0.4,19.45,793.0,675.49,502.52
2018,3,11,12,30,868.0,131.0,0.4,19.6,789.0,710.16,526.94
2018,3,11,12,45,811.0,153.5,0.4,19.75,764.0,725.05,537.0
2018,3,11,13,0,754.0,176.0,0.4,19.9,739.0,736.75,544.71
2018,3,11,13,15,773.0,164.5,0.45,19.9,731.5,765.62,566.26
2018,3,11,13,30,792.0,153.0,0.5,19.9,724.0,788.96,583.54
2018,3,11,13,45,747.0,163.0,0.5,19.9,688.0,787.64,583.0
2018,3,11,14,0,702.0,173.0,0.5,19.9,652.0,778.72,577.72
2018,3,11,14,15,741.0,150.0,0.55,19.8,636.0,800.63,594.59
2018,3,11,14,30,780.0,127.0,0.6,19.7,620.0,814.89,605.94
2018,3,11,14,45,778.0,117.5,0.65,19.55,585.0,810.68,605.42
2018,3,11,15,0,776.0,108.0,0.7,19.4,550.0,803.03,602.97
2018,3,11,15,15,782.0,96.0,0.7,19.4,513.0,795.84,599.8
2018,3,11,15,30,788.0,84.0,0.7,19.4,476.0,784.98,594.21
2018,3,11,15,45,745.5,82.5,0.8,18.8,425.0,743.06,570.12
2018,3,11,16,0,703.0,81.0,0.9,18.2,374.0,703.51,547.12
2018,3,11,16,15,676.5,77.5,0.95,17.45,330.0,669.06,526.45
2018,3,11,16,30,650.0,74.0,1.0,16.7,286.0,632.98,503.46
2018,3,11,16,45,604.0,67.0,1.05,15.95,237.5,576.18,463.54
2018,3,11,17,0,558.0,60.0,1.1,15.2,189.0,519.37,421.27
2018,3,11,17,15,464.5,52.0,1.05,14.65,141.0,428.28,347.95
2018,3,11,17,30,371.0,44.0,1.0,14.1,93.0,340.57,272.9
2018,3,11,17,45,214.0,28.5,0.95,13.5,54.0,209.07,145.28
2018,3,11,18,0,57.0,13.0,0.9,12.9,15.0,45.89,0.0
2018,3,11,18,15,28.5,6.5,0.85,12.7,7.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,6,15,39.0,5.5,1.2,11.65,6.0,0.0,0.0
2018,3,12,6,30,78.0,11.0,1.2,12.2,12.0,10.01,0.0
2018,3,12,6,45,222.0,23.5,1.25,12.75,45.0,19.63,3.54
2018,3,12,7,0,366.0,36.0,1.3,13.3,78.0,29.43,19.52
2018,3,12,7,15,414.0,46.5,1.3,13.8,117.0,36.81,26.86
2018,3,12,7,30,462.0,57.0,1.3,14.3,156.0,43.88,33.49
2018,3,12,7,45,428.0,78.5,1.3,14.85,189.0,58.0,46.14
2018,3,12,8,0,394.0,100.0,1.3,15.4,222.0,72.03,58.46
2018,3,12,8,15,416.5,112.5,1.4,15.9,261.5,79.37,64.69
2018,3,12,8,30,439.0,125.0,1.5,16.4,301.0,86.38,70.5
2018,3,12,8,45,598.0,107.5,1.6,16.95,379.0,72.48,58.05
2018,3,12,9,0,757.0,90.0,1.7,17.5,457.0,65.33,51.56
2018,3,12,9,15,808.5,84.5,1.75,17.8,508.5,76.06,46.09
2018,3,12,9,30,860.0,79.0,1.8,18.1,560.0,133.4,71.94
2018,3,12,9,45,704.0,124.5,1.9,18.4,536.0,182.58,112.69
2018,3,12,10,0,548.0,170.0,2.0,18.7,512.0,229.28,157.43
2018,3,12,10,15,341.0,235.0,2.0,18.85,451.5,265.71,195.94
2018,3,12,10,30,134.0,300.0,2.0,19.0,391.0,278.3,213.04
2018,3,12,10,45,197.5,310.5,2.05,19.15,449.5,321.39,245.69
2018,3,12,11,0,261.0,321.0,2.1,19.3,508.0,367.63,281.09
2018,3,12,11,15,413.0,274.0,2.1,19.35,578.5,418.38,320.12
2018,3,12,11,30,565.0,227.0,2.1,19.4,649.0,482.78,370.19
2018,3,12,11,45,745.0,161.5,2.1,19.5,724.5,557.51,428.19
2018,3,12,12,0,925.0,96.0,2.1,19.6,800.0,641.7,492.74
2018,3,12,12,15,671.5,184.0,2.1,19.55,695.5,602.72,463.76
2018,3,12,12,30,418.0,272.0,2.1,19.5,591.0,541.16,417.18
2018,3,12,12,45,235.5,282.5,2.1,19.45,462.0,436.58,338.7
2018,3,12,13,0,53.0,293.0,2.1,19.4,333.0,310.18,240.41
2018,3,12,13,15,37.0,246.0,2.05,19.3,273.5,257.44,200.41
2018,3,12,13,30,21.0,199.0,2.0,19.2,214.0,202.55,157.7
2018,3,12,13,45,18.5,216.0,2.0,19.05,229.0,211.07,164.74
2018,3,12,14,0,16.0,233.0,2.0,18.9,244.0,226.74,177.23
2018,3,12,14,15,9.5,201.5,2.0,18.75,208.0,192.31,150.29
2018,3,12,14,30,3.0,170.0,2.0,18.6,172.0,157.41,122.75
2018,3,12,14,45,5.0,153.5,2.0,18.5,156.5,143.94,112.42
2018,3,12,15,0,7.0,137.0,2.0,18.4,141.0,130.33,101.87
2018,3,12,15,15,11.0,126.5,2.0,18.4,132.5,124.16,97.34
2018,3,12,15,30,15.0,116.0,2.0,18.4,124.0,117.88,92.68
2018,3,12,15,45,18.5,112.0,1.9,17.85,120.5,125.33,99.43
2018,3,12,16,0,22.0,108.0,1.8,17.3,117.0,125.41,100.12
2018,3,12,16,15,40.0,95.5,1.8,16.9,109.5,127.52,103.0
2018,3,12,16,30,58.0,83.0,1.8,16.5,102.0,140.75,114.95
2018,3,12,16,45,123.0,83.5,1.75,16.1,115.0,193.82,160.93
2018,3,12,17,0,188.0,84.0,1.7,15.7,128.0,260.15,215.84
2018,3,12,17,15,149.0,65.0,1.65,15.45,94.5,206.11,169.05
2018,3,12,17,30,110.0,46.0,1.6,15.2,61.0,153.27,122.42
2018,3,12,17,45,66.5,29.5,1.6,14.95,37.5,103.23,71.33
2018,3,12,18,0,23.0,13.0,1.6,14.7,14.0,25.63,0.0
2018,3,12,18,15,11.5,6.5,1.55,14.6,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,13,6,15,2.5,1.0,1.5,13.65,1.0,0.0,0.0
2018,3,13,6,30,5.0,2.0,1.5,13.7,2.0,1.82,0.0
2018,3,13,6,45,2.5,4.0,1.5,13.75,4.0,3.58,0.0
2018,3,13,7,0,0.0,6.0,1.5,13.8,6.0,5.26,0.0
2018,3,13,7,15,0.0,7.5,1.5,13.85,7.5,6.58,0.18
2018,3,13,7,30,0.0,9.0,1.5,13.9,9.0,7.9,1.43
2018,3,13,7,45,0.0,11.0,1.5,13.9,11.0,9.66,3.06
2018,3,13,8,0,0.0,13.0,1.5,13.9,13.0,11.43,4.66
2018,3,13,8,15,0.0,16.0,1.5,13.9,16.0,14.07,7.03
2018,3,13,8,30,0.0,19.0,1.5,13.9,19.0,16.73,9.38
2018,3,13,8,45,0.0,21.5,1.5,13.9,21.5,18.94,11.31
2018,3,13,9,0,0.0,24.0,1.5,13.9,24.0,21.16,13.24
2018,3,13,9,15,0.0,27.5,1.55,13.95,27.5,24.26,15.03
2018,3,13,9,30,0.0,31.0,1.6,14.0,31.0,27.37,17.6
2018,3,13,9,45,0.0,47.0,1.65,14.05,47.0,41.55,29.49
2018,3,13,10,0,0.0,63.0,1.7,14.1,63.0,55.77,41.3
2018,3,13,10,15,0.0,78.5,1.75,14.2,78.5,69.57,52.67
2018,3,13,10,30,0.0,94.0,1.8,14.3,94.0,83.4,63.97
2018,3,13,10,45,1.0,111.0,1.8,14.4,111.5,98.49,76.22
2018,3,13,11,0,2.0,128.0,1.8,14.5,129.0,113.72,88.52
2018,3,13,11,15,10.0,192.0,1.8,14.55,199.5,172.59,135.98
2018,3,13,11,30,18.0,256.0,1.8,14.6,270.0,232.29,183.23
2018,3,13,11,45,25.0,273.5,1.8,14.65,293.0,253.19,199.46
2018,3,13,12,0,32.0,291.0,1.8,14.7,316.0,276.35,217.58
2018,3,13,12,15,47.5,296.0,1.8,14.75,332.5,294.96,232.31
2018,3,13,12,30,63.0,301.0,1.8,14.8,349.0,314.79,248.06
2018,3,13,12,45,128.0,316.5,1.75,14.85,413.5,387.12,304.97
2018,3,13,13,0,193.0,332.0,1.7,14.9,478.0,458.63,360.13
2018,3,13,13,15,159.5,316.5,1.7,14.95,435.5,428.6,336.97
2018,3,13,13,30,126.0,301.0,1.7,15.0,393.0,395.67,311.96
2018,3,13,13,45,137.5,297.5,1.65,15.05,395.0,408.83,322.83
2018,3,13,14,0,149.0,294.0,1.6,15.1,397.0,421.94,333.41
2018,3,13,14,15,107.5,269.5,1.6,15.1,342.0,368.0,291.84
2018,3,13,14,30,66.0,245.0,1.6,15.1,287.0,297.97,237.36
2018,3,13,14,45,53.5,223.5,1.6,15.05,256.5,267.83,214.26
2018,3,13,15,0,41.0,202.0,1.6,15.0,226.0,236.92,190.04
2018,3,13,15,15,51.5,199.0,1.6,15.0,226.5,245.98,198.32
2018,3,13,15,30,62.0,196.0,1.6,15.0,227.0,255.47,206.82
2018,3,13,15,45,70.5,178.0,1.55,14.7,210.0,245.38,199.86
2018,3,13,16,0,79.0,160.0,1.5,14.4,193.0,234.65,192.37
2018,3,13,16,15,202.5,133.5,1.4,14.05,204.5,335.15,277.81
2018,3,13,16,30,326.0,107.0,1.3,13.7,216.0,416.12,344.93
2018,3,13,16,45,401.0,85.5,1.2,13.3,196.5,441.64,366.07
2018,3,13,17,0,476.0,64.0,1.1,12.9,177.0,467.2,385.8
2018,3,13,17,15,288.0,53.5,1.05,12.4,117.0,302.76,250.58
2018,3,13,17,30,100.0,43.0,1.0,11.9,57.0,140.52,113.06
2018,3,13,17,45,60.5,27.5,0.95,11.35,35.0,94.55,67.35
2018,3,13,18,0,21.0,12.0,0.9,10.8,13.0,23.58,0.0
2018,3,13,18,15,10.5,6.0,0.95,10.7,6.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.7,2.0,1.82,0.0
2018,3,14,6,45,0.0,4.0,1.45,10.2,4.0,3.5,0.0
2018,3,14,7,0,0.0,6.0,1.5,10.7,6.0,5.26,0.0
2018,3,14,7,15,0.0,7.5,1.6,10.85,7.5,6.58,0.25
2018,3,14,7,30,0.0,9.0,1.7,11.0,9.0,7.9,1.51
2018,3,14,7,45,0.0,11.0,1.75,11.1,11.0,9.66,3.15
2018,3,14,8,0,0.0,13.0,1.8,11.2,13.0,11.43,4.75
2018,3,14,8,15,0.0,18.5,1.85,11.2,18.5,16.28,9.14
2018,3,14,8,30,0.0,24.0,1.9,11.2,24.0,21.14,13.5
2018,3,14,8,45,0.0,26.5,1.9,11.15,26.5,23.36,15.45
2018,3,14,9,0,0.0,29.0,1.9,11.1,29.0,25.58,17.39
2018,3,14,9,15,0.0,47.0,1.85,11.1,47.0,41.52,30.0
2018,3,14,9,30,0.0,65.0,1.8,11.1,65.0,57.51,43.49
2018,3,14,9,45,0.0,61.0,1.8,11.1,61.0,53.98,40.37
2018,3,14,10,0,0.0,57.0,1.8,11.1,57.0,50.45,37.28
2018,3,14,10,15,0.0,56.0,1.75,11.2,56.0,49.58,36.46
2018,3,14,10,30,0.0,55.0,1.7,11.3,55.0,48.71,35.64
2018,3,14,10,45,0.0,58.5,1.7,11.4,58.5,51.84,38.19
2018,3,14,11,0,0.0,62.0,1.7,11.5,62.0,54.96,40.74
2018,3,14,11,15,0.0,68.0,1.65,11.5,68.0,60.31,45.17
2018,3,14,11,30,0.0,74.0,1.6,11.5,74.0,65.67,49.6
2018,3,14,11,45,4.5,132.0,1.6,11.55,135.5,119.4,94.06
