Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,12,0,9.0,190.0,1.6,11.6,197.0,173.4,137.96
2018,3,14,12,15,28.5,252.5,1.55,11.55,274.5,244.46,195.08
2018,3,14,12,30,48.0,315.0,1.5,11.5,352.0,317.66,252.68
2018,3,14,12,45,66.0,332.5,1.5,11.5,383.0,351.82,279.36
2018,3,14,13,0,84.0,350.0,1.5,11.5,414.0,387.82,307.52
2018,3,14,13,15,71.5,336.0,1.5,11.45,389.5,371.31,294.78
2018,3,14,13,30,59.0,322.0,1.5,11.4,365.0,353.47,281.25
2018,3,14,13,45,94.0,319.5,1.5,11.4,386.0,384.81,307.09
2018,3,14,14,0,129.0,317.0,1.5,11.4,407.0,430.02,343.11
2018,3,14,14,15,301.5,263.0,1.5,11.35,460.5,538.58,430.99
2018,3,14,14,30,474.0,209.0,1.5,11.3,514.0,650.32,518.47
2018,3,14,14,45,352.5,222.0,1.5,11.3,441.5,551.89,443.08
2018,3,14,15,0,231.0,235.0,1.5,11.3,369.0,467.91,377.97
2018,3,14,15,15,280.5,212.5,1.5,11.3,363.5,489.02,397.48
2018,3,14,15,30,330.0,190.0,1.5,11.3,358.0,507.89,414.5
2018,3,14,15,45,273.0,179.5,1.5,11.15,309.5,449.06,368.99
2018,3,14,16,0,216.0,169.0,1.5,11.0,261.0,390.56,323.21
2018,3,14,16,15,427.5,123.0,1.45,10.75,276.5,522.73,433.73
2018,3,14,16,30,639.0,77.0,1.4,10.5,292.0,634.59,521.3
2018,3,14,16,45,471.5,79.5,1.4,10.2,223.5,495.38,412.95
2018,3,14,17,0,304.0,82.0,1.4,9.9,155.0,359.7,302.31
2018,3,14,17,15,334.5,61.5,1.4,9.45,124.0,348.64,292.8
2018,3,14,17,30,365.0,41.0,1.4,9.0,93.0,337.57,279.28
2018,3,14,17,45,279.0,30.0,1.45,8.55,60.0,257.47,196.18
2018,3,14,18,0,193.0,19.0,1.5,8.1,27.0,134.21,0.0
2018,3,14,18,15,96.5,9.5,1.5,7.95,13.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,15,6,15,43.0,7.0,1.4,7.25,8.0,0.0,0.0
2018,3,15,6,30,86.0,14.0,1.3,7.8,16.0,12.73,0.0
2018,3,15,6,45,234.5,27.0,1.2,8.35,52.5,22.33,10.79
2018,3,15,7,0,383.0,40.0,1.1,8.9,89.0,32.47,23.01
2018,3,15,7,15,435.0,50.0,1.2,9.3,130.5,39.28,29.78
2018,3,15,7,30,487.0,60.0,1.3,9.7,172.0,45.83,35.99
2018,3,15,7,45,306.0,88.5,1.35,10.05,165.0,64.29,52.75
2018,3,15,8,0,125.0,117.0,1.4,10.4,158.0,90.27,75.93
2018,3,15,8,15,160.0,142.0,1.45,10.7,203.0,107.29,90.76
2018,3,15,8,30,195.0,167.0,1.5,11.0,248.0,123.72,104.84
2018,3,15,8,45,117.0,173.0,1.6,11.3,223.0,127.53,107.71
2018,3,15,9,0,39.0,179.0,1.7,11.6,198.0,138.76,117.02
2018,3,15,9,15,21.0,161.0,1.75,11.8,171.5,136.21,108.83
2018,3,15,9,30,3.0,143.0,1.8,12.0,145.0,123.19,98.03
2018,3,15,9,45,1.5,131.5,1.9,12.15,132.5,114.62,90.73
2018,3,15,10,0,0.0,120.0,2.0,12.3,120.0,105.29,82.83
2018,3,15,10,15,0.0,125.5,2.1,12.4,125.5,110.17,86.69
2018,3,15,10,30,0.0,131.0,2.2,12.5,131.0,115.07,90.54
2018,3,15,10,45,1.0,146.0,2.25,12.6,146.5,128.44,101.33
2018,3,15,11,0,2.0,161.0,2.3,12.7,162.0,142.02,112.24
2018,3,15,11,15,3.0,168.5,2.4,12.65,170.5,149.41,118.18
2018,3,15,11,30,4.0,176.0,2.5,12.6,179.0,156.95,124.27
2018,3,15,11,45,4.0,175.5,2.55,12.55,178.5,157.14,124.39
2018,3,15,12,0,4.0,175.0,2.6,12.5,178.0,157.28,124.52
2018,3,15,12,15,4.0,171.0,2.65,12.35,174.0,154.3,122.17
2018,3,15,12,30,4.0,167.0,2.7,12.2,170.0,151.24,119.79
2018,3,15,12,45,4.5,171.5,2.75,12.05,175.0,156.1,123.9
2018,3,15,13,0,5.0,176.0,2.8,11.9,180.0,161.05,128.09
2018,3,15,13,15,3.0,150.0,2.8,11.8,152.5,136.37,108.0
2018,3,15,13,30,1.0,124.0,2.8,11.7,125.0,111.39,87.55
2018,3,15,13,45,1.0,128.0,2.8,11.6,129.0,115.17,90.85
2018,3,15,14,0,1.0,132.0,2.8,11.5,133.0,119.01,94.19
2018,3,15,14,15,4.0,135.0,2.8,11.45,138.0,124.56,99.09
2018,3,15,14,30,7.0,138.0,2.8,11.4,143.0,130.27,104.16
2018,3,15,14,45,10.5,141.5,2.8,11.4,148.0,137.07,110.18
2018,3,15,15,0,14.0,145.0,2.8,11.4,153.0,144.12,116.45
2018,3,15,15,15,23.5,142.0,2.8,11.4,154.5,159.01,129.55
2018,3,15,15,30,33.0,139.0,2.8,11.4,156.0,165.58,135.76
2018,3,15,15,45,57.5,131.0,2.7,11.3,157.0,179.3,148.63
2018,3,15,16,0,82.0,123.0,2.6,11.2,158.0,205.98,172.21
2018,3,15,16,15,104.0,119.5,2.5,11.15,158.5,222.02,186.67
2018,3,15,16,30,126.0,116.0,2.4,11.1,159.0,237.92,200.82
2018,3,15,16,45,90.0,97.0,2.3,11.0,125.0,187.21,157.37
2018,3,15,17,0,54.0,78.0,2.2,10.9,91.0,124.97,103.5
2018,3,15,17,15,39.5,58.5,2.15,10.85,67.0,91.85,74.29
2018,3,15,17,30,25.0,39.0,2.1,10.8,43.0,58.41,44.47
2018,3,15,17,45,15.0,24.5,2.05,10.75,26.5,35.21,22.52
2018,3,15,18,0,5.0,10.0,2.0,10.7,10.0,12.01,0.0
2018,3,15,18,15,2.5,5.0,2.05,10.7,5.0,4.55,0.0
2018,3,15,18,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,6,15,0.5,1.5,1.65,9.85,1.5,0.0,0.0
2018,3,16,6,30,1.0,3.0,1.7,9.9,3.0,2.73,0.0
2018,3,16,6,45,0.5,6.0,1.75,10.0,6.0,5.26,0.0
2018,3,16,7,0,0.0,9.0,1.8,10.1,9.0,7.9,1.32
2018,3,16,7,15,0.0,14.5,1.85,10.05,14.5,12.74,5.85
2018,3,16,7,30,0.0,20.0,1.9,10.0,20.0,17.58,10.37
2018,3,16,7,45,19.5,62.5,1.95,10.0,69.0,53.91,43.42
2018,3,16,8,0,39.0,105.0,2.0,10.0,118.0,85.68,71.96
2018,3,16,8,15,29.0,107.5,2.05,10.0,118.0,88.47,74.28
2018,3,16,8,30,19.0,110.0,2.1,10.0,118.0,90.94,76.26
2018,3,16,8,45,11.0,103.5,2.15,10.0,108.5,89.99,75.17
2018,3,16,9,0,3.0,97.0,2.2,10.0,99.0,85.15,70.65
2018,3,16,9,15,12.5,146.5,2.25,10.1,154.0,125.19,100.62
2018,3,16,9,30,22.0,196.0,2.3,10.2,209.0,165.61,133.21
2018,3,16,9,45,15.5,173.5,2.35,10.3,183.0,150.43,120.44
2018,3,16,10,0,9.0,151.0,2.4,10.4,157.0,132.84,105.95
2018,3,16,10,15,8.0,135.0,2.45,10.45,140.5,120.33,95.48
2018,3,16,10,30,7.0,119.0,2.5,10.5,124.0,107.16,84.49
2018,3,16,10,45,47.5,177.5,2.55,10.55,212.5,169.84,135.53
2018,3,16,11,0,88.0,236.0,2.6,10.6,301.0,236.58,189.45
2018,3,16,11,15,123.0,296.5,2.6,10.65,389.5,309.72,247.9
2018,3,16,11,30,158.0,357.0,2.6,10.7,478.0,387.49,309.07
2018,3,16,11,45,119.5,326.0,2.6,10.75,418.0,352.98,282.16
2018,3,16,12,0,81.0,295.0,2.6,10.8,358.0,310.42,248.8
2018,3,16,12,15,54.5,270.0,2.6,10.85,312.5,277.27,222.49
2018,3,16,12,30,28.0,245.0,2.6,10.9,267.0,241.01,193.23
2018,3,16,12,45,28.5,253.5,2.65,10.9,275.5,252.33,202.57
2018,3,16,13,0,29.0,262.0,2.7,10.9,284.0,263.9,211.99
2018,3,16,13,15,51.0,296.0,2.65,10.95,334.0,317.1,254.94
2018,3,16,13,30,73.0,330.0,2.6,11.0,384.0,373.08,299.47
2018,3,16,13,45,94.5,319.5,2.6,11.0,387.0,385.84,310.4
2018,3,16,14,0,116.0,309.0,2.6,11.0,390.0,411.72,331.73
2018,3,16,14,15,184.5,296.0,2.6,10.95,419.0,462.96,374.31
2018,3,16,14,30,253.0,283.0,2.6,10.9,448.0,529.41,427.93
2018,3,16,14,45,239.0,265.5,2.55,10.8,414.0,505.13,409.73
2018,3,16,15,0,225.0,248.0,2.5,10.7,380.0,463.47,378.68
2018,3,16,15,15,259.5,230.0,2.5,10.7,372.0,493.29,404.15
2018,3,16,15,30,294.0,212.0,2.5,10.7,364.0,505.59,415.85
2018,3,16,15,45,291.5,189.5,2.4,10.45,328.0,478.75,396.35
2018,3,16,16,0,289.0,167.0,2.3,10.2,292.0,450.15,375.4
2018,3,16,16,15,351.0,137.5,2.2,10.0,271.0,480.57,402.35
2018,3,16,16,30,413.0,108.0,2.1,9.8,250.0,489.88,412.07
2018,3,16,16,45,484.0,85.0,2.0,9.6,225.0,514.47,433.0
2018,3,16,17,0,555.0,62.0,1.9,9.4,200.0,528.44,443.08
2018,3,16,17,15,477.5,54.5,1.8,8.95,153.0,448.01,375.95
2018,3,16,17,30,400.0,47.0,1.7,8.5,106.0,370.15,307.36
2018,3,16,17,45,267.5,33.5,1.65,8.05,66.0,254.76,199.51
2018,3,16,18,0,135.0,20.0,1.6,7.6,26.0,130.59,0.0
2018,3,16,18,15,67.5,10.0,1.6,7.5,13.0,47.88,0.0
2018,3,16,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,15,3.0,5.5,0.85,7.85,5.5,0.0,0.0
2018,3,17,6,30,6.0,11.0,0.9,8.0,11.0,10.01,0.0
2018,3,17,6,45,3.0,27.0,0.9,8.2,27.0,23.4,13.25
2018,3,17,7,0,0.0,43.0,0.9,8.4,43.0,36.86,27.18
2018,3,17,7,15,8.5,64.5,0.9,8.5,66.5,54.33,43.53
2018,3,17,7,30,17.0,86.0,0.9,8.6,90.0,71.6,59.49
2018,3,17,7,45,57.0,107.0,0.95,8.7,125.5,85.56,72.17
2018,3,17,8,0,97.0,128.0,1.0,8.8,161.0,97.31,82.6
2018,3,17,8,15,130.0,149.0,1.0,8.95,200.0,111.61,95.07
2018,3,17,8,30,163.0,170.0,1.0,9.1,239.0,125.49,106.96
2018,3,17,8,45,117.0,163.5,1.0,9.25,216.0,121.87,103.34
2018,3,17,9,0,71.0,157.0,1.0,9.4,193.0,125.18,105.86
2018,3,17,9,15,49.5,164.5,1.0,9.45,190.5,134.16,106.95
2018,3,17,9,30,28.0,172.0,1.0,9.5,188.0,142.36,113.54
2018,3,17,9,45,15.0,138.5,1.0,9.6,147.0,122.66,97.42
2018,3,17,10,0,2.0,105.0,1.0,9.7,106.0,93.16,73.26
2018,3,17,10,15,1.5,100.0,1.0,9.75,101.0,88.97,69.69
2018,3,17,10,30,1.0,95.0,1.0,9.8,96.0,84.62,65.95
2018,3,17,10,45,70.5,195.0,1.0,9.9,247.5,190.36,151.76
2018,3,17,11,0,140.0,295.0,1.0,10.0,399.0,305.85,242.74
2018,3,17,11,15,255.0,316.0,1.0,10.0,510.5,387.13,305.37
2018,3,17,11,30,370.0,337.0,1.0,10.0,622.0,483.35,378.83
2018,3,17,11,45,350.5,346.0,1.0,10.0,618.0,503.1,393.92
2018,3,17,12,0,331.0,355.0,1.0,10.0,614.0,520.69,407.67
2018,3,17,12,15,265.5,346.5,1.05,10.05,554.5,490.74,385.79
2018,3,17,12,30,200.0,338.0,1.1,10.1,495.0,449.62,355.24
2018,3,17,12,45,179.0,339.5,1.15,10.1,479.0,447.9,354.65
2018,3,17,13,0,158.0,341.0,1.2,10.1,463.0,444.36,352.24
2018,3,17,13,15,175.0,351.0,1.25,10.15,483.5,477.17,377.98
2018,3,17,13,30,192.0,361.0,1.3,10.2,504.0,510.86,404.0
2018,3,17,13,45,132.0,327.5,1.35,10.2,424.5,437.19,347.83
2018,3,17,14,0,72.0,294.0,1.4,10.2,345.0,346.58,277.79
2018,3,17,14,15,240.0,271.0,1.4,10.15,430.0,498.19,400.73
2018,3,17,14,30,408.0,248.0,1.4,10.1,515.0,640.52,510.71
2018,3,17,14,45,405.0,234.5,1.4,10.05,487.0,630.91,503.66
2018,3,17,15,0,402.0,221.0,1.4,10.0,459.0,619.13,496.57
2018,3,17,15,15,377.5,212.0,1.4,10.0,422.5,575.45,465.31
2018,3,17,15,30,353.0,203.0,1.4,10.0,386.0,546.53,444.7
2018,3,17,15,45,397.5,173.5,1.35,9.9,361.5,567.3,463.13
2018,3,17,16,0,442.0,144.0,1.3,9.8,337.0,568.28,466.37
2018,3,17,16,15,450.5,124.5,1.25,9.6,300.5,547.57,452.22
2018,3,17,16,30,459.0,105.0,1.2,9.4,264.0,524.14,435.67
2018,3,17,16,45,480.5,86.5,1.15,9.2,229.0,509.39,425.22
2018,3,17,17,0,502.0,68.0,1.1,9.0,194.0,497.6,415.32
2018,3,17,17,15,471.5,57.0,1.15,8.6,153.5,448.04,374.12
2018,3,17,17,30,441.0,46.0,1.2,8.2,113.0,398.76,329.91
2018,3,17,17,45,310.0,34.5,1.25,7.85,72.5,284.28,224.2
2018,3,17,18,0,179.0,23.0,1.3,7.5,32.0,163.99,0.0
2018,3,17,18,15,89.5,11.5,1.3,7.4,16.0,62.08,0.0
2018,3,17,18,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,6,15,33.0,8.5,0.85,6.75,10.0,7.73,0.0
2018,3,18,6,30,66.0,17.0,0.8,7.0,20.0,15.46,0.0
2018,3,18,6,45,111.0,34.5,0.75,7.25,47.0,27.6,17.3
2018,3,18,7,0,156.0,52.0,0.7,7.5,74.0,40.95,31.03
2018,3,18,7,15,191.0,70.5,0.75,7.9,109.0,54.59,43.93
2018,3,18,7,30,226.0,89.0,0.8,8.3,144.0,67.8,56.16
2018,3,18,7,45,258.5,107.5,0.8,8.65,184.5,80.55,67.69
2018,3,18,8,0,291.0,126.0,0.8,9.0,225.0,92.85,78.54
2018,3,18,8,15,404.5,129.0,0.85,9.5,290.0,89.52,75.22
2018,3,18,8,30,518.0,132.0,0.9,10.0,355.0,90.39,75.64
2018,3,18,8,45,537.5,143.0,0.9,10.5,398.0,95.86,80.07
2018,3,18,9,0,557.0,154.0,0.9,11.0,441.0,101.07,84.21
2018,3,18,9,15,445.5,197.5,0.9,11.35,439.5,151.85,109.17
2018,3,18,9,30,334.0,241.0,0.9,11.7,438.0,206.43,151.43
2018,3,18,9,45,242.0,273.5,0.9,12.1,421.0,236.93,178.53
2018,3,18,10,0,150.0,306.0,0.9,12.5,404.0,264.93,204.51
2018,3,18,10,15,181.5,321.0,0.9,12.75,445.0,298.52,230.15
2018,3,18,10,30,213.0,336.0,0.9,13.0,486.0,335.65,258.75
2018,3,18,10,45,198.5,348.5,0.85,13.2,492.0,356.63,275.64
2018,3,18,11,0,184.0,361.0,0.8,13.4,498.0,376.1,290.98
2018,3,18,11,15,264.0,356.0,0.8,13.35,557.5,424.38,327.91
2018,3,18,11,30,344.0,351.0,0.8,13.3,617.0,482.69,372.11
2018,3,18,11,45,339.0,356.0,0.8,13.25,620.5,506.52,390.29
2018,3,18,12,0,334.0,361.0,0.8,13.2,624.0,529.29,407.68
2018,3,18,12,15,218.5,367.5,0.85,13.05,539.5,476.0,368.54
2018,3,18,12,30,103.0,374.0,0.9,12.9,455.0,410.51,319.36
2018,3,18,12,45,70.5,348.0,0.9,12.8,403.0,370.83,289.92
2018,3,18,13,0,38.0,322.0,0.9,12.7,351.0,327.79,257.12
2018,3,18,13,15,29.5,298.5,0.95,12.6,321.0,303.07,238.73
2018,3,18,13,30,21.0,275.0,1.0,12.5,291.0,267.56,211.57
2018,3,18,13,45,17.5,257.0,1.0,12.4,270.0,249.48,197.87
2018,3,18,14,0,14.0,239.0,1.0,12.3,249.0,230.94,183.6
2018,3,18,14,15,11.5,220.5,1.0,12.15,228.5,212.39,169.28
2018,3,18,14,30,9.0,202.0,1.0,12.0,208.0,193.52,154.59
2018,3,18,14,45,12.5,205.5,0.95,11.9,213.5,201.49,161.58
2018,3,18,15,0,16.0,209.0,0.9,11.8,219.0,209.99,168.93
2018,3,18,15,15,17.5,196.0,0.9,11.8,206.0,200.03,161.39
2018,3,18,15,30,19.0,183.0,0.9,11.8,193.0,190.02,153.86
2018,3,18,15,45,42.5,176.5,0.75,11.45,196.0,219.39,179.26
2018,3,18,16,0,66.0,170.0,0.6,11.1,199.0,235.91,193.88
2018,3,18,16,15,75.5,154.0,0.6,10.9,183.5,228.46,188.81
2018,3,18,16,30,85.0,138.0,0.6,10.7,168.0,220.55,183.32
2018,3,18,16,45,46.5,99.0,0.65,10.55,115.0,142.33,117.66
2018,3,18,17,0,8.0,60.0,0.7,10.4,62.0,60.29,46.86
2018,3,18,17,15,11.5,46.0,0.8,10.25,48.0,53.68,41.16
2018,3,18,17,30,15.0,32.0,0.9,10.1,34.0,40.82,29.68
2018,3,18,17,45,30.0,26.5,0.95,9.95,28.5,56.99,41.5
2018,3,18,18,0,45.0,21.0,1.0,9.8,23.0,60.95,0.0
2018,3,18,18,15,22.5,10.5,1.05,9.75,11.5,22.58,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,19,6,15,101.0,10.0,1.45,6.15,15.0,9.1,0.0
2018,3,19,6,30,202.0,20.0,1.4,6.9,30.0,16.89,0.0
2018,3,19,6,45,350.5,31.0,1.4,7.65,73.0,25.4,15.82
2018,3,19,7,0,499.0,42.0,1.4,8.4,116.0,33.66,24.48
2018,3,19,7,15,522.5,53.0,1.4,8.95,158.0,41.28,31.8
2018,3,19,7,30,546.0,64.0,1.4,9.5,200.0,48.51,38.53
2018,3,19,7,45,547.5,79.0,1.45,10.1,242.0,58.51,47.55
2018,3,19,8,0,549.0,94.0,1.5,10.7,284.0,67.97,55.87
2018,3,19,8,15,513.5,116.0,1.55,11.2,315.5,81.1,67.32
2018,3,19,8,30,478.0,138.0,1.6,11.7,347.0,93.89,78.27
2018,3,19,8,45,530.0,144.5,1.65,12.25,400.0,96.53,80.16
2018,3,19,9,0,582.0,151.0,1.7,12.8,453.0,98.73,81.65
2018,3,19,9,15,625.5,151.5,1.6,13.15,501.0,133.06,86.82
2018,3,19,9,30,669.0,152.0,1.5,13.5,549.0,177.96,113.3
2018,3,19,9,45,678.5,160.0,1.4,13.85,584.5,227.43,151.8
2018,3,19,10,0,688.0,168.0,1.3,14.2,620.0,277.81,194.18
2018,3,19,10,15,702.5,173.0,1.25,14.55,653.5,328.04,237.24
2018,3,19,10,30,717.0,178.0,1.2,14.9,687.0,379.29,280.84
2018,3,19,10,45,621.0,223.5,1.2,15.25,675.0,420.51,317.51
2018,3,19,11,0,525.0,269.0,1.2,15.6,663.0,451.07,343.93
2018,3,19,11,15,545.5,269.0,1.2,15.85,686.0,493.38,377.37
2018,3,19,11,30,566.0,269.0,1.2,16.1,709.0,536.57,410.68
2018,3,19,11,45,623.5,249.0,1.25,16.35,738.5,585.67,448.32
2018,3,19,12,0,681.0,229.0,1.3,16.6,768.0,637.11,487.14
2018,3,19,12,15,666.0,236.0,1.25,16.65,763.5,666.53,508.43
2018,3,19,12,30,651.0,243.0,1.2,16.7,759.0,693.11,527.39
2018,3,19,12,45,545.0,281.5,1.1,16.7,710.5,677.29,514.42
2018,3,19,13,0,439.0,320.0,1.0,16.7,662.0,655.66,497.28
2018,3,19,13,15,393.0,329.0,1.0,16.8,630.5,638.82,485.63
2018,3,19,13,30,347.0,338.0,1.0,16.9,599.0,626.32,476.64
2018,3,19,13,45,336.0,325.5,0.95,17.0,572.0,618.15,471.2
2018,3,19,14,0,325.0,313.0,0.9,17.1,545.0,607.83,464.2
2018,3,19,14,15,413.0,272.0,0.85,16.9,554.0,663.76,506.75
2018,3,19,14,30,501.0,231.0,0.8,16.7,563.0,706.83,539.43
2018,3,19,14,45,331.5,249.5,0.8,16.5,464.0,570.73,441.14
2018,3,19,15,0,162.0,268.0,0.8,16.3,365.0,433.22,338.85
2018,3,19,15,15,224.0,241.5,0.8,16.3,365.0,461.92,364.49
2018,3,19,15,30,286.0,215.0,0.8,16.3,365.0,504.87,398.87
2018,3,19,15,45,341.0,185.0,0.75,15.55,348.0,518.2,412.06
2018,3,19,16,0,396.0,155.0,0.7,14.8,331.0,545.36,435.38
2018,3,19,16,15,405.5,132.0,0.7,14.45,293.5,522.29,420.25
2018,3,19,16,30,415.0,109.0,0.7,14.1,256.0,496.36,402.98
2018,3,19,16,45,431.5,86.5,0.7,13.75,218.0,473.49,387.33
2018,3,19,17,0,448.0,64.0,0.7,13.4,180.0,454.77,373.38
2018,3,19,17,15,406.0,55.5,0.8,13.0,142.5,401.43,330.25
2018,3,19,17,30,364.0,47.0,0.9,12.6,105.0,349.09,285.17
2018,3,19,17,45,257.0,34.5,1.0,12.25,68.0,250.0,196.65
2018,3,19,18,0,150.0,22.0,1.1,11.9,31.0,146.93,27.89
2018,3,19,18,15,75.0,11.0,1.15,11.75,15.5,53.59,0.0
2018,3,19,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.7,10.4,3.0,2.27,0.0
2018,3,20,6,30,10.0,5.0,1.7,10.4,6.0,4.59,0.0
2018,3,20,6,45,5.0,7.5,1.7,10.45,8.0,6.72,0.05
2018,3,20,7,0,0.0,10.0,1.7,10.5,10.0,8.77,2.18
2018,3,20,7,15,0.0,12.5,1.75,10.5,12.5,10.98,4.29
2018,3,20,7,30,0.0,15.0,1.8,10.5,15.0,13.18,6.36
2018,3,20,7,45,0.0,22.5,1.85,10.5,22.5,19.79,12.41
2018,3,20,8,0,0.0,30.0,1.9,10.5,30.0,26.42,18.41
2018,3,20,8,15,0.0,40.5,1.95,10.6,40.5,35.72,26.75
2018,3,20,8,30,0.0,51.0,2.0,10.7,51.0,45.03,35.02
2018,3,20,8,45,0.0,49.0,2.0,10.8,49.0,43.27,33.3
2018,3,20,9,0,0.0,47.0,2.0,10.9,47.0,41.52,31.6
2018,3,20,9,15,0.0,61.5,2.05,11.0,61.5,54.4,40.88
2018,3,20,9,30,0.0,76.0,2.1,11.1,76.0,67.3,51.65
2018,3,20,9,45,0.0,77.0,2.2,11.2,77.0,68.22,52.25
2018,3,20,10,0,0.0,78.0,2.3,11.3,78.0,69.13,52.88
2018,3,20,10,15,0.5,108.0,2.3,11.4,108.5,95.57,74.81
2018,3,20,10,30,1.0,138.0,2.3,11.5,139.0,121.46,96.03
2018,3,20,10,45,1.0,135.5,2.35,11.6,136.5,119.64,94.33
2018,3,20,11,0,1.0,133.0,2.4,11.7,134.0,117.76,92.64
2018,3,20,11,15,0.5,132.5,2.45,11.85,133.0,117.31,92.14
2018,3,20,11,30,0.0,132.0,2.5,12.0,132.0,116.79,91.6
2018,3,20,11,45,0.0,123.5,2.5,12.15,123.5,109.49,85.5
2018,3,20,12,0,0.0,115.0,2.5,12.3,115.0,102.09,79.35
2018,3,20,12,15,0.0,92.0,2.5,12.3,92.0,81.76,62.59
2018,3,20,12,30,0.0,69.0,2.5,12.3,69.0,61.27,45.62
2018,3,20,12,45,0.0,70.0,2.5,12.3,70.0,62.15,46.39
2018,3,20,13,0,0.0,71.0,2.5,12.3,71.0,63.03,47.15
2018,3,20,13,15,0.0,72.5,2.45,12.35,72.5,64.35,48.28
2018,3,20,13,30,0.0,74.0,2.4,12.4,74.0,65.67,49.41
2018,3,20,13,45,0.0,80.5,2.35,12.45,80.5,71.44,54.26
2018,3,20,14,0,0.0,87.0,2.3,12.5,87.0,77.2,59.12
2018,3,20,14,15,0.0,84.5,2.3,12.5,84.5,74.95,57.34
2018,3,20,14,30,0.0,82.0,2.3,12.5,82.0,72.7,55.58
2018,3,20,14,45,0.0,85.0,2.35,12.5,85.0,75.34,57.92
2018,3,20,15,0,0.0,88.0,2.4,12.5,88.0,77.99,60.29
2018,3,20,15,15,0.0,94.5,2.4,12.5,94.5,83.93,65.45
2018,3,20,15,30,0.0,101.0,2.4,12.5,101.0,90.3,70.99
2018,3,20,15,45,0.0,95.5,2.4,12.45,95.5,85.37,67.07
2018,3,20,16,0,0.0,90.0,2.4,12.4,90.0,80.5,63.19
2018,3,20,16,15,0.0,82.5,2.4,12.35,82.5,73.72,57.64
2018,3,20,16,30,0.0,75.0,2.4,12.3,75.0,67.0,52.07
2018,3,20,16,45,0.0,66.0,2.4,12.25,66.0,58.82,45.15
2018,3,20,17,0,0.0,57.0,2.4,12.2,57.0,50.71,38.15
2018,3,20,17,15,0.0,44.5,2.35,12.15,44.5,39.27,28.14
2018,3,20,17,30,0.0,32.0,2.3,12.1,32.0,28.21,18.33
2018,3,20,17,45,0.5,21.5,2.25,12.05,21.5,19.26,10.14
2018,3,20,18,0,1.0,11.0,2.2,12.0,11.0,10.29,0.0
2018,3,20,18,15,0.5,5.5,2.25,12.0,5.5,5.29,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,3,21,6,15,0.0,1.5,1.4,13.25,1.5,1.36,0.0
2018,3,21,6,30,0.0,3.0,1.5,13.4,3.0,2.63,0.0
2018,3,21,6,45,0.0,4.5,1.55,13.55,4.5,3.94,0.0
2018,3,21,7,0,0.0,6.0,1.6,13.7,6.0,5.26,0.0
2018,3,21,7,15,0.0,8.0,1.65,13.8,8.0,7.02,0.64
2018,3,21,7,30,0.0,10.0,1.7,13.9,10.0,8.78,2.26
2018,3,21,7,45,0.0,19.0,1.75,14.0,19.0,16.71,9.41
2018,3,21,8,0,0.0,28.0,1.8,14.1,28.0,24.66,16.52
2018,3,21,8,15,0.0,40.5,1.8,14.2,40.5,35.72,26.33
2018,3,21,8,30,0.0,53.0,1.8,14.3,53.0,46.8,36.06
2018,3,21,8,45,0.0,56.5,1.75,14.4,56.5,49.92,38.66
2018,3,21,9,0,0.0,60.0,1.7,14.5,60.0,53.05,41.25
2018,3,21,9,15,0.0,75.5,1.75,14.65,75.5,66.84,50.66
2018,3,21,9,30,0.0,91.0,1.8,14.8,91.0,80.66,61.96
2018,3,21,9,45,0.0,96.5,1.8,14.9,96.5,85.46,65.72
2018,3,21,10,0,0.0,102.0,1.8,15.0,102.0,90.22,69.46
2018,3,21,10,15,0.0,117.0,1.9,15.15,117.0,103.11,79.84
2018,3,21,10,30,0.0,132.0,2.0,15.3,132.0,116.05,90.19
2018,3,21,10,45,1.0,145.0,2.05,15.5,146.0,127.77,99.46
2018,3,21,11,0,2.0,158.0,2.1,15.7,160.0,139.69,108.87
2018,3,21,11,15,4.0,172.0,2.15,15.75,175.5,153.17,119.58
2018,3,21,11,30,6.0,186.0,2.2,15.8,191.0,166.97,130.53
2018,3,21,11,45,7.5,201.5,2.2,15.9,207.5,182.09,142.48
2018,3,21,12,0,9.0,217.0,2.2,16.0,224.0,197.53,154.64
2018,3,21,12,15,9.0,216.0,2.2,16.0,223.0,197.7,154.75
2018,3,21,12,30,9.0,215.0,2.2,16.0,222.0,197.81,154.88
2018,3,21,12,45,8.5,212.5,2.2,16.05,219.0,196.15,153.61
2018,3,21,13,0,8.0,210.0,2.2,16.1,216.0,194.41,152.28
2018,3,21,13,15,10.0,214.0,2.15,16.1,221.5,200.55,157.33
2018,3,21,13,30,12.0,218.0,2.1,16.1,227.0,206.89,162.55
2018,3,21,13,45,17.5,238.0,2.1,16.05,251.0,231.51,182.4
2018,3,21,14,0,23.0,258.0,2.1,16.0,275.0,257.06,202.9
2018,3,21,14,15,27.5,259.0,2.1,15.95,278.0,276.65,218.72
2018,3,21,14,30,32.0,260.0,2.1,15.9,281.0,285.3,226.06
2018,3,21,14,45,72.0,259.0,2.15,15.9,303.5,323.61,258.06
2018,3,21,15,0,112.0,258.0,2.2,15.9,326.0,378.24,302.37
2018,3,21,15,15,97.0,239.0,2.2,15.9,295.0,332.15,266.75
2018,3,21,15,30,82.0,220.0,2.2,15.9,264.0,301.24,242.95
2018,3,21,15,45,57.0,182.0,2.15,15.65,211.0,238.23,192.95
2018,3,21,16,0,32.0,144.0,2.1,15.4,158.0,174.92,141.59
2018,3,21,16,15,37.0,118.5,2.1,15.2,133.0,151.71,123.4
2018,3,21,16,30,42.0,93.0,2.1,15.0,108.0,127.75,104.14
2018,3,21,16,45,29.0,85.0,2.05,14.85,94.5,109.9,88.88
2018,3,21,17,0,16.0,77.0,2.0,14.7,81.0,85.61,67.89
2018,3,21,17,15,10.5,61.5,2.05,14.6,64.0,66.44,51.21
2018,3,21,17,30,5.0,46.0,2.1,14.5,47.0,47.32,34.35
2018,3,21,17,45,3.0,31.5,2.1,14.35,32.0,31.77,20.32
2018,3,21,18,0,1.0,17.0,2.1,14.2,17.0,15.61,1.18
2018,3,21,18,15,0.5,8.5,2.1,14.15,8.5,8.02,0.0
2018,3,21,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,5.0,2.35,12.95,5.0,4.55,0.0
2018,3,22,6,30,0.0,10.0,2.4,13.0,10.0,8.78,0.0
2018,3,22,6,45,0.0,18.0,2.4,13.0,18.0,15.83,7.91
2018,3,22,7,0,0.0,26.0,2.4,13.0,26.0,22.89,14.64
2018,3,22,7,15,0.0,31.5,2.4,13.1,31.5,27.74,19.24
2018,3,22,7,30,0.0,37.0,2.4,13.2,37.0,32.6,23.73
2018,3,22,7,45,0.0,29.5,2.4,13.25,29.5,25.97,17.78
2018,3,22,8,0,0.0,22.0,2.4,13.3,22.0,19.36,11.8
2018,3,22,8,15,0.0,23.0,2.35,13.35,23.0,20.25,12.56
2018,3,22,8,30,0.0,24.0,2.3,13.4,24.0,21.15,13.3
2018,3,22,8,45,0.0,29.5,2.3,13.5,29.5,26.02,17.58
2018,3,22,9,0,0.0,35.0,2.3,13.6,35.0,30.9,21.82
2018,3,22,9,15,0.0,39.5,2.25,13.6,39.5,34.89,23.97
2018,3,22,9,30,0.0,44.0,2.2,13.6,44.0,38.9,27.27
2018,3,22,9,45,0.0,53.0,2.15,13.55,53.0,46.9,33.92
2018,3,22,10,0,0.0,62.0,2.1,13.5,62.0,54.91,40.54
2018,3,22,10,15,2.0,105.0,2.1,13.45,106.5,93.48,72.41
2018,3,22,10,30,4.0,148.0,2.1,13.4,151.0,131.03,103.03
2018,3,22,10,45,4.5,166.5,2.1,13.3,170.0,147.46,116.24
2018,3,22,11,0,5.0,185.0,2.1,13.2,189.0,164.08,129.59
2018,3,22,11,15,10.5,222.5,2.15,13.05,231.0,199.57,158.1
2018,3,22,11,30,16.0,260.0,2.2,12.9,273.0,235.97,187.09
2018,3,22,11,45,21.5,282.0,2.25,12.75,299.5,260.08,206.23
2018,3,22,12,0,27.0,304.0,2.3,12.6,326.0,286.56,227.25
2018,3,22,12,15,58.5,336.5,2.4,12.4,383.5,340.92,270.61
2018,3,22,12,30,90.0,369.0,2.5,12.2,441.0,398.79,316.29
2018,3,22,12,45,219.0,347.0,2.6,12.0,520.5,488.83,388.87
2018,3,22,13,0,348.0,325.0,2.7,11.8,600.0,588.02,467.26
2018,3,22,13,15,232.5,335.5,2.8,11.65,517.5,521.62,415.26
2018,3,22,13,30,117.0,346.0,2.9,11.5,435.0,438.02,349.61
2018,3,22,13,45,148.5,332.0,2.95,11.4,441.5,458.33,367.53
2018,3,22,14,0,180.0,318.0,3.0,11.3,448.0,478.75,385.13
2018,3,22,14,15,301.0,272.5,3.0,11.3,479.5,557.6,450.06
2018,3,22,14,30,422.0,227.0,3.0,11.3,511.0,638.6,515.39
2018,3,22,14,45,465.5,214.5,3.0,11.3,511.5,670.63,541.22
2018,3,22,15,0,509.0,202.0,3.0,11.3,512.0,700.62,565.87
2018,3,22,15,15,582.0,168.0,3.0,11.3,498.5,736.3,595.83
2018,3,22,15,30,655.0,134.0,3.0,11.3,485.0,762.55,617.1
2018,3,22,15,45,685.5,115.0,2.95,11.15,453.0,763.23,619.31
2018,3,22,16,0,716.0,96.0,2.9,11.0,421.0,759.47,618.45
2018,3,22,16,15,685.5,90.0,2.9,10.75,371.5,716.7,588.5
2018,3,22,16,30,655.0,84.0,2.9,10.5,322.0,672.39,556.84
2018,3,22,16,45,546.5,82.0,2.85,10.25,259.5,569.81,477.92
2018,3,22,17,0,438.0,80.0,2.8,10.0,197.0,465.29,394.11
2018,3,22,17,15,347.0,68.5,2.75,9.7,148.5,373.53,316.91
2018,3,22,17,30,256.0,57.0,2.7,9.4,100.0,287.06,241.18
2018,3,22,17,45,172.0,40.5,2.65,9.05,65.0,204.05,165.48
2018,3,22,18,0,88.0,24.0,2.6,8.7,30.0,103.29,49.2
2018,3,22,18,15,44.0,12.0,2.55,8.5,15.0,36.78,0.0
2018,3,22,18,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.95,7.5,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.7,2.0,0.0,0.0
2018,3,23,6,15,92.5,14.5,0.75,8.15,20.0,13.19,0.0
2018,3,23,6,30,171.0,26.0,0.7,8.6,38.0,20.5,6.43
2018,3,23,6,45,340.5,36.0,0.65,9.1,85.5,29.13,19.85
2018,3,23,7,0,510.0,46.0,0.6,9.6,133.0,36.4,27.1
2018,3,23,7,15,597.0,51.5,0.6,9.9,187.5,39.49,30.23
2018,3,23,7,30,684.0,57.0,0.6,10.2,242.0,46.62,36.81
2018,3,23,7,45,730.5,61.5,0.65,10.5,296.0,49.03,38.95
2018,3,23,8,0,777.0,66.0,0.7,10.8,350.0,51.43,40.98
2018,3,23,8,15,790.0,73.0,0.7,11.1,398.0,55.49,44.45
2018,3,23,8,30,803.0,80.0,0.7,11.4,446.0,59.33,47.66
2018,3,23,8,45,756.5,102.0,0.65,11.7,476.5,66.63,53.89
2018,3,23,9,0,710.0,124.0,0.6,12.0,507.0,87.51,62.05
2018,3,23,9,15,566.0,176.5,0.65,12.25,497.5,158.76,106.33
2018,3,23,9,30,422.0,229.0,0.7,12.5,488.0,211.98,150.51
2018,3,23,9,45,415.5,247.5,0.75,12.75,515.5,253.02,183.42
2018,3,23,10,0,409.0,266.0,0.8,13.0,543.0,293.63,217.35
2018,3,23,10,15,373.0,295.0,0.9,13.2,556.0,337.68,254.98
2018,3,23,10,30,337.0,324.0,1.0,13.4,569.0,372.09,284.29
2018,3,23,10,45,278.0,345.5,1.1,13.6,552.0,388.3,299.24
2018,3,23,11,0,219.0,367.0,1.2,13.8,535.0,402.27,311.51
2018,3,23,11,15,204.0,374.5,1.3,13.85,533.5,417.56,324.18
2018,3,23,11,30,189.0,382.0,1.4,13.9,532.0,431.2,335.28
2018,3,23,11,45,190.5,389.0,1.5,13.95,541.5,452.75,352.22
2018,3,23,12,0,192.0,396.0,1.6,14.0,551.0,474.21,368.91
2018,3,23,12,15,215.0,392.5,1.7,14.0,566.5,500.95,389.97
2018,3,23,12,30,238.0,389.0,1.8,14.0,582.0,528.6,411.67
2018,3,23,12,45,325.0,353.0,1.85,14.0,613.5,581.46,453.21
2018,3,23,13,0,412.0,317.0,1.9,14.0,645.0,639.73,498.26
2018,3,23,13,15,679.5,207.5,1.95,13.9,735.5,771.77,600.06
2018,3,23,13,30,947.0,98.0,2.0,13.8,826.0,893.28,686.68
2018,3,23,13,45,953.0,92.0,2.0,13.7,805.5,913.19,700.07
2018,3,23,14,0,959.0,86.0,2.0,13.6,785.0,929.61,712.31
2018,3,23,14,15,949.5,85.0,2.0,13.45,752.5,934.46,716.97
2018,3,23,14,30,940.0,84.0,2.0,13.3,720.0,935.59,719.39
2018,3,23,14,45,926.0,83.0,2.0,13.15,680.5,929.05,716.78
2018,3,23,15,0,912.0,82.0,2.0,13.0,641.0,918.95,711.93
2018,3,23,15,15,895.5,80.0,2.0,13.0,596.5,902.01,702.09
2018,3,23,15,30,879.0,78.0,2.0,13.0,552.0,881.83,690.1
2018,3,23,15,45,855.5,75.5,2.0,12.6,502.5,860.32,678.17
2018,3,23,16,0,832.0,73.0,2.0,12.2,453.0,827.71,658.12
2018,3,23,16,15,798.5,70.0,1.95,11.95,400.0,783.59,628.52
2018,3,23,16,30,765.0,67.0,1.9,11.7,347.0,737.71,596.92
2018,3,23,16,45,717.0,62.5,1.85,11.4,293.0,676.96,553.07
2018,3,23,17,0,669.0,58.0,1.8,11.1,239.0,615.87,507.1
2018,3,23,17,15,594.0,52.0,1.75,10.6,186.5,540.12,447.42
2018,3,23,17,30,519.0,46.0,1.7,10.1,134.0,461.35,381.82
2018,3,23,17,45,392.0,36.5,1.6,9.6,89.5,346.96,281.08
2018,3,23,18,0,265.0,27.0,1.5,9.1,45.0,230.37,128.83
2018,3,23,18,15,139.5,15.0,1.5,8.9,23.5,95.94,0.0
2018,3,23,18,30,14.0,3.0,1.5,8.7,2.0,0.0,0.0
2018,3,23,18,45,7.0,1.5,1.45,8.55,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,1.1,8.75,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,3,24,6,15,4.0,7.5,1.1,9.1,7.5,6.82,0.0
2018,3,24,6,30,4.0,13.0,1.1,9.4,13.0,11.66,2.19
2018,3,24,6,45,2.0,24.0,1.1,9.65,24.0,21.14,12.92
2018,3,24,7,0,0.0,35.0,1.1,9.9,35.0,30.86,22.13
2018,3,24,7,15,16.0,60.0,1.1,10.05,64.5,51.06,40.65
2018,3,24,7,30,32.0,85.0,1.1,10.2,94.0,70.28,58.09
2018,3,24,7,45,32.0,87.5,1.15,10.35,98.0,73.22,60.68
2018,3,24,8,0,32.0,90.0,1.2,10.5,102.0,75.82,62.85
2018,3,24,8,15,16.0,63.5,1.2,10.55,69.5,55.5,44.49
2018,3,24,8,30,0.0,37.0,1.2,10.6,37.0,32.64,23.85
2018,3,24,8,45,0.0,46.0,1.2,10.7,46.0,40.62,30.92
2018,3,24,9,0,0.0,55.0,1.2,10.8,55.0,48.62,36.08
2018,3,24,9,15,0.5,64.5,1.25,11.0,65.0,57.11,43.11
2018,3,24,9,30,1.0,74.0,1.3,11.2,75.0,65.68,50.14
2018,3,24,9,45,26.5,125.5,1.35,11.45,143.5,111.64,87.2
2018,3,24,10,0,52.0,177.0,1.4,11.7,212.0,160.94,126.55
2018,3,24,10,15,65.5,237.0,1.5,11.85,283.5,215.67,170.36
2018,3,24,10,30,79.0,297.0,1.6,12.0,355.0,272.18,214.99
2018,3,24,10,45,55.0,292.5,1.7,12.2,333.5,266.67,210.95
2018,3,24,11,0,31.0,288.0,1.8,12.4,312.0,258.12,204.4
2018,3,24,11,15,81.0,325.5,1.85,12.45,390.0,318.76,252.12
2018,3,24,11,30,131.0,363.0,1.9,12.5,468.0,384.54,303.22
2018,3,24,11,45,157.5,375.0,2.0,12.5,502.5,422.28,332.61
2018,3,24,12,0,184.0,387.0,2.1,12.5,537.0,462.38,363.85
2018,3,24,12,15,158.5,382.0,2.15,12.5,511.0,454.2,357.68
2018,3,24,12,30,133.0,377.0,2.2,12.5,485.0,443.37,349.59
2018,3,24,12,45,204.5,377.5,2.3,12.45,542.0,508.19,401.0
2018,3,24,13,0,276.0,378.0,2.4,12.4,599.0,585.25,460.54
2018,3,24,13,15,316.5,356.5,2.4,12.3,605.0,612.07,481.91
2018,3,24,13,30,357.0,335.0,2.4,12.2,611.0,638.76,503.57
2018,3,24,13,45,598.0,235.5,2.45,12.15,680.5,772.89,608.59
2018,3,24,14,0,839.0,136.0,2.5,12.1,750.0,890.38,695.16
2018,3,24,14,15,814.5,137.5,2.5,12.0,713.0,884.51,691.21
2018,3,24,14,30,790.0,139.0,2.5,11.9,676.0,874.93,686.0
2018,3,24,14,45,735.0,148.5,2.5,11.75,626.5,849.44,669.72
2018,3,24,15,0,680.0,158.0,2.5,11.6,577.0,815.48,647.42
2018,3,24,15,15,475.5,192.0,2.5,11.6,475.0,665.89,536.63
2018,3,24,15,30,271.0,226.0,2.5,11.6,373.0,508.81,414.5
2018,3,24,15,45,289.5,203.0,2.4,11.25,347.5,499.9,410.88
