Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,16,0,308.0,180.0,2.3,10.9,322.0,488.76,404.51
2018,3,24,16,15,323.0,155.5,2.25,10.65,289.0,470.28,392.16
2018,3,24,16,30,338.0,131.0,2.2,10.4,256.0,449.2,377.41
2018,3,24,16,45,320.0,113.0,2.15,10.1,217.0,407.96,344.97
2018,3,24,17,0,302.0,95.0,2.1,9.8,178.0,382.67,324.12
2018,3,24,17,15,361.0,72.0,2.0,9.3,150.0,390.28,330.58
2018,3,24,17,30,420.0,49.0,1.9,8.8,122.0,396.2,332.66
2018,3,24,17,45,350.0,39.0,1.8,8.3,85.5,322.3,264.07
2018,3,24,18,0,280.0,29.0,1.7,7.8,49.0,243.28,148.83
2018,3,24,18,15,147.5,16.0,1.7,7.65,25.5,101.89,0.0
2018,3,24,18,30,15.0,3.0,1.7,7.5,2.0,0.0,0.0
2018,3,24,18,45,7.5,1.5,1.65,7.3,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,1.0,1.65,6.75,1.0,0.0,0.0
2018,3,25,6,0,11.0,2.0,1.6,6.9,2.0,0.0,0.0
2018,3,25,6,15,63.5,13.5,1.55,7.4,18.0,12.28,0.0
2018,3,25,6,30,116.0,25.0,1.5,7.9,34.0,19.51,8.69
2018,3,25,6,45,92.0,36.0,1.4,8.4,46.5,28.97,19.98
2018,3,25,7,0,68.0,47.0,1.3,8.9,59.0,39.2,29.76
2018,3,25,7,15,46.5,68.5,1.35,9.1,78.0,57.47,46.6
2018,3,25,7,30,25.0,90.0,1.4,9.3,97.0,73.84,61.5
2018,3,25,7,45,101.5,117.0,1.45,9.55,154.0,90.21,76.1
2018,3,25,8,0,178.0,144.0,1.5,9.8,211.0,108.75,92.35
2018,3,25,8,15,178.5,165.5,1.55,10.05,240.5,122.84,104.41
2018,3,25,8,30,179.0,187.0,1.6,10.3,270.0,136.44,115.86
2018,3,25,8,45,345.0,176.0,1.65,10.55,357.5,122.58,103.26
2018,3,25,9,0,511.0,165.0,1.7,10.8,445.0,118.19,86.46
2018,3,25,9,15,633.5,149.5,1.75,10.95,524.5,150.06,95.96
2018,3,25,9,30,756.0,134.0,1.8,11.1,604.0,196.49,124.56
2018,3,25,9,45,606.0,189.0,1.8,11.3,580.5,253.76,178.78
2018,3,25,10,0,456.0,244.0,1.8,11.5,557.0,294.15,219.48
2018,3,25,10,15,494.0,243.0,1.9,11.6,595.5,336.07,254.81
2018,3,25,10,30,532.0,242.0,2.0,11.7,634.0,381.52,293.17
2018,3,25,10,45,427.0,296.5,2.05,11.8,617.5,412.96,321.67
2018,3,25,11,0,322.0,351.0,2.1,11.9,601.0,437.19,342.61
2018,3,25,11,15,322.0,359.5,2.15,11.9,614.0,466.71,366.59
2018,3,25,11,30,322.0,368.0,2.2,11.9,627.0,495.92,389.92
2018,3,25,11,45,316.0,366.0,2.25,11.95,622.0,512.37,403.32
2018,3,25,12,0,310.0,364.0,2.3,12.0,617.0,527.41,415.52
2018,3,25,12,15,380.0,342.5,2.35,12.0,653.0,575.99,454.05
2018,3,25,12,30,450.0,321.0,2.4,12.0,689.0,633.12,498.42
2018,3,25,12,45,605.0,252.0,2.45,12.05,741.0,711.43,559.9
2018,3,25,13,0,760.0,183.0,2.5,12.1,793.0,792.77,622.77
2018,3,25,13,15,759.5,179.5,2.55,12.05,779.0,814.55,639.22
2018,3,25,13,30,759.0,176.0,2.6,12.0,765.0,833.46,653.61
2018,3,25,13,45,825.0,145.0,2.65,11.95,767.0,873.47,683.14
2018,3,25,14,0,891.0,114.0,2.7,11.9,769.0,907.32,708.13
2018,3,25,14,15,913.0,100.5,2.7,11.85,747.5,926.01,722.2
2018,3,25,14,30,935.0,87.0,2.7,11.8,726.0,940.92,733.92
2018,3,25,14,45,923.0,85.5,2.7,11.7,687.0,935.4,731.68
2018,3,25,15,0,911.0,84.0,2.7,11.6,648.0,926.31,727.29
2018,3,25,15,15,895.0,81.5,2.7,11.6,603.5,909.0,716.97
2018,3,25,15,30,879.0,79.0,2.7,11.6,559.0,888.44,704.44
2018,3,25,15,45,846.0,77.0,2.7,11.35,505.0,859.05,686.17
2018,3,25,16,0,813.0,75.0,2.7,11.1,451.0,818.73,659.7
2018,3,25,16,15,773.0,74.0,2.65,10.85,398.5,771.65,627.39
2018,3,25,16,30,733.0,73.0,2.6,10.6,346.0,723.01,593.09
2018,3,25,16,45,693.5,66.5,2.55,10.35,293.5,672.21,555.97
2018,3,25,17,0,654.0,60.0,2.5,10.1,241.0,616.23,513.14
2018,3,25,17,15,586.0,54.0,2.4,9.7,190.0,539.84,451.88
2018,3,25,17,30,518.0,48.0,2.3,9.3,139.0,465.72,389.17
2018,3,25,17,45,384.5,38.5,2.25,8.9,93.5,346.08,284.07
2018,3,25,18,0,251.0,29.0,2.2,8.5,48.0,227.84,147.81
2018,3,25,18,15,133.0,15.5,2.2,8.4,25.0,93.13,0.0
2018,3,25,18,30,15.0,2.0,2.2,8.3,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.0,2.2,8.2,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,2.0,6.95,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,2.0,7.1,3.0,0.0,0.0
2018,3,26,6,15,126.0,17.0,2.05,7.65,26.0,15.46,0.0
2018,3,26,6,30,228.0,30.0,2.1,8.2,49.0,23.59,12.63
2018,3,26,6,45,370.0,39.5,2.15,8.7,96.5,31.73,22.46
2018,3,26,7,0,512.0,49.0,2.2,9.2,144.0,38.4,29.03
2018,3,26,7,15,616.0,52.5,2.25,9.6,202.5,39.87,30.62
2018,3,26,7,30,720.0,56.0,2.3,10.0,261.0,45.41,35.7
2018,3,26,7,45,763.5,59.5,2.35,10.4,316.0,47.08,37.14
2018,3,26,8,0,807.0,63.0,2.4,10.8,371.0,48.78,38.52
2018,3,26,8,15,835.5,66.0,2.4,11.2,423.5,49.99,39.42
2018,3,26,8,30,864.0,69.0,2.4,11.6,476.0,59.09,47.32
2018,3,26,8,45,883.5,72.0,2.45,11.95,525.5,61.04,48.81
2018,3,26,9,0,903.0,75.0,2.5,12.3,575.0,85.99,50.5
2018,3,26,9,15,917.5,76.5,2.5,12.6,618.5,142.17,77.12
2018,3,26,9,30,932.0,78.0,2.5,12.9,662.0,199.65,118.75
2018,3,26,9,45,943.5,79.5,2.5,13.2,701.0,257.6,167.72
2018,3,26,10,0,955.0,81.0,2.5,13.5,740.0,316.08,219.85
2018,3,26,10,15,962.0,82.0,2.5,13.7,771.0,373.04,271.45
2018,3,26,10,30,969.0,83.0,2.5,13.9,802.0,429.55,322.0
2018,3,26,10,45,972.5,85.0,2.5,14.15,825.5,484.75,370.22
2018,3,26,11,0,976.0,87.0,2.5,14.4,849.0,538.72,416.04
2018,3,26,11,15,979.5,87.0,2.45,14.55,865.0,589.55,458.07
2018,3,26,11,30,983.0,87.0,2.4,14.7,881.0,638.66,497.49
2018,3,26,11,45,984.5,87.5,2.4,14.85,889.5,685.09,533.99
2018,3,26,12,0,986.0,88.0,2.4,15.0,898.0,729.23,567.9
2018,3,26,12,15,985.0,88.0,2.35,15.1,897.0,768.73,597.47
2018,3,26,12,30,984.0,88.0,2.3,15.2,896.0,805.39,622.68
2018,3,26,12,45,981.0,88.0,2.3,15.3,886.5,837.55,644.84
2018,3,26,13,0,978.0,88.0,2.3,15.4,877.0,866.48,664.74
2018,3,26,13,15,972.5,88.0,2.25,15.4,859.5,890.03,680.74
2018,3,26,13,30,967.0,88.0,2.2,15.4,842.0,910.05,694.38
2018,3,26,13,45,958.5,88.5,2.2,15.45,816.5,924.44,704.66
2018,3,26,14,0,950.0,89.0,2.2,15.5,791.0,935.15,712.63
2018,3,26,14,15,938.5,88.5,2.2,15.4,757.5,938.42,716.14
2018,3,26,14,30,927.0,88.0,2.2,15.3,724.0,937.99,717.38
2018,3,26,14,45,912.0,87.5,2.2,15.25,685.0,930.8,714.07
2018,3,26,15,0,897.0,87.0,2.2,15.2,646.0,920.12,708.58
2018,3,26,15,15,881.0,84.5,2.2,15.2,601.5,902.8,698.51
2018,3,26,15,30,865.0,82.0,2.2,15.2,557.0,882.28,686.32
2018,3,26,15,45,840.5,79.5,2.2,14.85,507.0,859.87,673.68
2018,3,26,16,0,816.0,77.0,2.2,14.5,457.0,826.22,652.86
2018,3,26,16,15,782.0,74.0,2.15,14.1,404.5,781.47,623.36
2018,3,26,16,30,748.0,71.0,2.1,13.7,352.0,735.02,591.87
2018,3,26,16,45,700.5,66.0,2.1,13.3,298.0,673.86,548.52
2018,3,26,17,0,653.0,61.0,2.1,12.9,244.0,618.46,507.69
2018,3,26,17,15,581.5,54.5,2.1,12.25,192.0,538.57,445.68
2018,3,26,17,30,510.0,48.0,2.1,11.6,140.0,461.29,382.18
2018,3,26,17,45,391.0,39.0,2.05,10.95,95.5,352.01,287.16
2018,3,26,18,0,272.0,30.0,2.0,10.3,51.0,244.37,165.0
2018,3,26,18,15,144.0,16.0,2.0,10.1,26.5,100.42,0.0
2018,3,26,18,30,16.0,2.0,2.0,9.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,5,45,20.0,3.0,1.35,8.35,2.5,0.0,0.0
2018,3,27,6,0,40.0,6.0,1.3,8.6,5.0,0.0,0.0
2018,3,27,6,15,184.5,18.5,1.35,9.35,32.5,16.83,0.0
2018,3,27,6,30,329.0,31.0,1.4,10.1,60.0,25.86,15.02
2018,3,27,6,45,443.0,39.0,1.4,10.8,106.5,31.24,21.93
2018,3,27,7,0,557.0,47.0,1.4,11.5,153.0,36.63,27.23
2018,3,27,7,15,623.0,53.0,1.35,11.95,206.0,40.13,30.6
2018,3,27,7,30,689.0,59.0,1.3,12.4,259.0,47.66,37.4
2018,3,27,7,45,731.5,63.0,1.3,12.85,312.5,49.6,39.04
2018,3,27,8,0,774.0,67.0,1.3,13.3,366.0,51.55,40.6
2018,3,27,8,15,802.5,71.0,1.3,13.75,418.0,53.36,42.0
2018,3,27,8,30,831.0,75.0,1.3,14.2,470.0,55.12,43.32
2018,3,27,8,45,851.5,77.5,1.25,14.65,518.5,55.67,43.57
2018,3,27,9,0,872.0,80.0,1.2,15.1,567.0,92.47,53.59
2018,3,27,9,15,887.5,82.5,1.25,15.45,611.0,147.81,81.08
2018,3,27,9,30,903.0,85.0,1.3,15.8,655.0,204.59,122.21
2018,3,27,9,45,841.0,114.0,1.3,16.15,669.5,258.86,170.35
2018,3,27,10,0,779.0,143.0,1.3,16.5,684.0,314.77,220.96
2018,3,27,10,15,805.5,140.5,1.3,16.75,721.5,367.17,265.86
2018,3,27,10,30,832.0,138.0,1.3,17.0,759.0,421.53,311.81
2018,3,27,10,45,890.0,117.0,1.3,17.25,800.0,479.46,359.24
2018,3,27,11,0,948.0,96.0,1.3,17.5,841.0,537.06,405.61
2018,3,27,11,15,944.0,100.5,1.3,17.7,854.5,586.52,444.99
2018,3,27,11,30,940.0,105.0,1.3,17.9,868.0,633.78,481.52
2018,3,27,11,45,909.5,121.5,1.3,18.15,865.5,672.74,510.66
2018,3,27,12,0,879.0,138.0,1.3,18.4,863.0,709.53,537.28
2018,3,27,12,15,782.5,187.0,1.3,18.5,832.5,726.3,548.41
2018,3,27,12,30,686.0,236.0,1.3,18.6,802.0,734.55,553.17
2018,3,27,12,45,652.0,250.0,1.3,18.7,783.5,750.49,564.27
2018,3,27,13,0,618.0,264.0,1.3,18.8,765.0,762.33,572.27
2018,3,27,13,15,643.0,245.5,1.3,18.8,757.5,788.76,591.81
2018,3,27,13,30,668.0,227.0,1.3,18.8,750.0,813.21,609.8
2018,3,27,13,45,672.5,215.0,1.3,18.8,728.0,824.09,618.26
2018,3,27,14,0,677.0,203.0,1.3,18.8,706.0,832.02,624.95
2018,3,27,14,15,708.0,179.0,1.35,18.75,685.5,847.88,637.5
2018,3,27,14,30,739.0,155.0,1.4,18.7,665.0,860.15,647.49
2018,3,27,14,45,757.0,137.0,1.4,18.6,634.5,863.56,651.23
2018,3,27,15,0,775.0,119.0,1.4,18.5,604.0,858.48,649.51
2018,3,27,15,15,811.5,100.0,1.4,18.5,576.5,870.18,659.17
2018,3,27,15,30,848.0,81.0,1.4,18.5,549.0,868.35,659.64
2018,3,27,15,45,834.0,76.0,1.4,18.05,502.5,852.06,651.63
2018,3,27,16,0,820.0,71.0,1.4,17.6,456.0,824.23,635.74
2018,3,27,16,15,796.5,67.5,1.35,17.05,406.5,787.58,613.08
2018,3,27,16,30,773.0,64.0,1.3,16.5,357.0,748.87,588.4
2018,3,27,16,45,730.0,60.0,1.3,15.95,303.5,691.98,550.08
2018,3,27,17,0,687.0,56.0,1.3,15.4,250.0,634.63,509.65
2018,3,27,17,15,617.5,50.5,1.3,14.7,197.5,555.45,450.4
2018,3,27,17,30,548.0,45.0,1.3,14.0,145.0,485.78,394.85
2018,3,27,17,45,431.5,37.0,1.3,13.3,99.5,378.22,304.26
2018,3,27,18,0,315.0,29.0,1.3,12.6,54.0,274.24,189.62
2018,3,27,18,15,169.0,16.5,1.3,12.35,28.5,116.14,0.0
2018,3,27,18,30,23.0,4.0,1.3,12.1,3.0,0.0,0.0
2018,3,27,18,45,11.5,2.0,1.3,11.85,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,5,45,20.5,3.0,0.85,10.9,3.0,0.0,0.0
2018,3,28,6,0,41.0,6.0,0.9,10.9,6.0,5.46,0.0
2018,3,28,6,15,180.5,19.0,0.8,11.4,34.0,17.28,0.0
2018,3,28,6,30,320.0,32.0,0.7,11.9,62.0,26.55,16.04
2018,3,28,6,45,428.5,40.5,0.65,12.45,108.0,32.34,22.85
2018,3,28,7,0,537.0,49.0,0.6,13.0,154.0,38.08,28.42
2018,3,28,7,15,603.5,55.0,0.55,13.45,206.5,41.5,31.68
2018,3,28,7,30,670.0,61.0,0.5,13.9,259.0,44.88,34.72
2018,3,28,7,45,715.0,65.5,0.5,14.4,313.0,51.4,40.41
2018,3,28,8,0,760.0,70.0,0.5,14.9,367.0,53.66,42.21
2018,3,28,8,15,790.5,73.0,0.55,15.5,419.0,54.63,42.81
2018,3,28,8,30,821.0,76.0,0.6,16.1,471.0,55.6,43.4
2018,3,28,8,45,843.0,78.5,0.6,16.75,519.5,56.12,43.58
2018,3,28,9,0,865.0,81.0,0.6,17.4,568.0,96.96,54.81
2018,3,28,9,15,884.5,81.5,0.65,17.9,612.5,150.94,82.06
2018,3,28,9,30,904.0,82.0,0.7,18.4,657.0,206.74,122.23
2018,3,28,9,45,920.0,81.5,0.7,18.85,696.0,262.66,168.08
2018,3,28,10,0,936.0,81.0,0.7,19.3,735.0,319.55,216.61
2018,3,28,10,15,944.5,81.5,0.7,19.7,766.0,375.52,264.69
2018,3,28,10,30,953.0,82.0,0.7,20.1,797.0,431.21,311.53
2018,3,28,10,45,958.5,83.0,0.7,20.45,821.0,485.5,355.99
2018,3,28,11,0,964.0,84.0,0.7,20.8,845.0,538.77,398.14
2018,3,28,11,15,967.5,85.0,0.75,21.0,861.5,589.72,437.89
2018,3,28,11,30,971.0,86.0,0.8,21.2,878.0,639.02,475.29
2018,3,28,11,45,972.5,86.5,0.8,21.45,886.0,684.77,508.57
2018,3,28,12,0,974.0,87.0,0.8,21.7,894.0,728.28,539.37
2018,3,28,12,15,974.0,86.5,0.85,21.75,893.5,767.37,567.28
2018,3,28,12,30,974.0,86.0,0.9,21.8,893.0,803.71,591.53
2018,3,28,12,45,972.0,86.0,0.95,21.85,884.0,836.1,613.15
2018,3,28,13,0,970.0,86.0,1.0,21.9,875.0,865.34,632.75
2018,3,28,13,15,966.0,85.5,1.05,21.85,858.0,889.17,649.18
2018,3,28,13,30,962.0,85.0,1.1,21.8,841.0,909.52,663.53
2018,3,28,13,45,956.0,84.0,1.15,21.7,816.5,924.08,674.45
2018,3,28,14,0,950.0,83.0,1.2,21.6,792.0,934.99,683.26
2018,3,28,14,15,941.5,82.0,1.25,21.45,760.0,940.0,688.62
2018,3,28,14,30,933.0,81.0,1.3,21.3,728.0,941.35,691.85
2018,3,28,14,45,921.5,79.5,1.35,21.1,689.5,935.77,690.91
2018,3,28,15,0,910.0,78.0,1.4,20.9,651.0,926.65,687.86
2018,3,28,15,15,894.5,76.5,1.4,20.9,607.0,910.49,679.07
2018,3,28,15,30,879.0,75.0,1.4,20.9,563.0,891.14,668.28
2018,3,28,15,45,857.5,72.5,1.4,20.3,514.0,862.2,652.56
2018,3,28,16,0,836.0,70.0,1.4,19.7,465.0,839.14,640.7
2018,3,28,16,15,806.5,67.0,1.35,19.1,413.0,797.6,615.07
2018,3,28,16,30,777.0,64.0,1.3,18.5,361.0,754.23,587.59
2018,3,28,16,45,734.5,60.0,1.25,17.95,307.5,697.49,549.36
2018,3,28,17,0,692.0,56.0,1.2,17.4,254.0,640.27,509.13
2018,3,28,17,15,627.5,50.5,1.2,16.65,201.5,564.52,453.38
2018,3,28,17,30,563.0,45.0,1.2,15.9,149.0,497.75,400.91
2018,3,28,17,45,453.5,36.5,1.15,15.15,103.0,393.52,314.21
2018,3,28,18,0,344.0,28.0,1.1,14.4,57.0,294.86,207.9
2018,3,28,18,15,194.5,17.0,1.1,14.15,31.0,132.25,0.0
2018,3,28,18,30,45.0,6.0,1.1,13.9,5.0,0.0,0.0
2018,3,28,18,45,22.5,3.0,1.1,13.65,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,13.25,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.3,13.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,3,29,5,45,28.5,3.5,0.3,13.15,3.5,0.0,0.0
2018,3,29,6,0,57.0,7.0,0.3,13.2,7.0,6.37,0.0
2018,3,29,6,15,185.5,19.5,0.3,13.6,35.0,16.4,0.0
2018,3,29,6,30,314.0,32.0,0.3,14.0,63.0,26.3,16.11
2018,3,29,6,45,364.5,43.5,0.3,14.45,100.5,34.66,24.77
2018,3,29,7,0,415.0,55.0,0.3,14.9,138.0,42.62,32.26
2018,3,29,7,15,532.0,60.0,0.3,15.3,199.0,45.07,34.63
2018,3,29,7,30,649.0,65.0,0.3,15.7,260.0,47.71,36.97
2018,3,29,7,45,717.5,65.5,0.25,16.15,318.5,51.24,39.98
2018,3,29,8,0,786.0,66.0,0.2,16.6,377.0,50.54,39.18
2018,3,29,8,15,814.0,69.5,0.25,17.15,429.5,52.01,40.24
2018,3,29,8,30,842.0,73.0,0.3,17.7,482.0,53.45,41.24
2018,3,29,8,45,862.5,75.5,0.3,18.3,530.5,63.09,49.29
2018,3,29,9,0,883.0,78.0,0.3,18.9,579.0,99.84,54.4
2018,3,29,9,15,900.5,79.0,0.35,19.45,623.5,154.97,83.33
2018,3,29,9,30,918.0,80.0,0.4,20.0,668.0,211.71,124.45
2018,3,29,9,45,932.0,80.5,0.4,20.55,707.0,268.71,170.87
2018,3,29,10,0,946.0,81.0,0.4,21.1,746.0,326.48,219.47
2018,3,29,10,15,953.5,82.5,0.45,21.5,777.5,383.44,267.8
2018,3,29,10,30,961.0,84.0,0.5,21.9,809.0,440.03,314.84
2018,3,29,10,45,965.5,85.0,0.55,22.3,832.5,494.3,358.87
2018,3,29,11,0,970.0,86.0,0.6,22.7,856.0,547.43,400.64
2018,3,29,11,15,973.0,86.5,0.6,22.9,871.5,597.96,439.06
2018,3,29,11,30,976.0,87.0,0.6,23.1,887.0,646.76,474.99
2018,3,29,11,45,976.5,88.5,0.65,23.3,895.0,692.96,508.66
2018,3,29,12,0,977.0,90.0,0.7,23.5,903.0,736.86,539.95
2018,3,29,12,15,977.5,89.0,0.75,23.55,902.5,775.94,567.38
2018,3,29,12,30,978.0,88.0,0.8,23.6,902.0,812.28,591.33
2018,3,29,12,45,976.5,87.5,0.85,23.65,893.0,844.66,612.69
2018,3,29,13,0,975.0,87.0,0.9,23.7,884.0,873.88,632.06
2018,3,29,13,15,972.0,86.5,0.95,23.65,867.5,898.6,648.88
2018,3,29,13,30,969.0,86.0,1.0,23.6,851.0,919.87,663.66
2018,3,29,13,45,963.0,85.5,1.0,23.55,826.5,935.03,673.88
2018,3,29,14,0,957.0,85.0,1.0,23.5,802.0,946.54,681.99
2018,3,29,14,15,949.0,83.5,1.05,23.25,769.5,951.47,687.58
2018,3,29,14,30,941.0,82.0,1.1,23.0,737.0,952.68,691.06
2018,3,29,14,45,930.0,80.5,1.15,22.8,698.5,947.51,690.54
2018,3,29,15,0,919.0,79.0,1.2,22.6,660.0,938.76,687.92
2018,3,29,15,15,896.5,78.5,1.2,22.6,613.0,917.36,675.89
2018,3,29,15,30,874.0,78.0,1.2,22.6,566.0,892.86,662.0
2018,3,29,15,45,861.5,74.0,1.25,21.85,520.0,870.03,651.76
2018,3,29,16,0,849.0,70.0,1.3,21.1,474.0,844.25,639.26
2018,3,29,16,15,820.5,67.0,1.25,20.45,421.5,811.74,620.27
2018,3,29,16,30,792.0,64.0,1.2,19.8,369.0,768.78,593.5
2018,3,29,16,45,751.0,60.0,1.2,19.2,315.0,712.74,556.96
2018,3,29,17,0,710.0,56.0,1.2,18.6,261.0,656.11,518.25
2018,3,29,17,15,645.5,51.0,1.15,17.8,208.0,580.23,462.75
2018,3,29,17,30,581.0,46.0,1.1,17.0,155.0,513.31,410.58
2018,3,29,17,45,470.0,37.5,1.05,16.2,107.5,407.02,323.49
2018,3,29,18,0,359.0,29.0,1.0,15.4,60.0,307.99,220.9
2018,3,29,18,15,203.5,17.5,1.0,15.1,32.5,138.53,0.0
2018,3,29,18,30,48.0,6.0,1.0,14.8,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,1.0,14.5,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,14.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,30,5,45,14.0,3.5,1.05,11.9,3.5,0.0,0.0
2018,3,30,6,0,28.0,7.0,1.0,12.0,7.0,6.37,0.0
2018,3,30,6,15,40.5,22.0,0.85,12.6,24.5,18.19,0.0
2018,3,30,6,30,53.0,37.0,0.7,13.2,42.0,30.31,19.8
2018,3,30,6,45,82.0,56.5,0.6,13.85,70.5,45.4,34.27
2018,3,30,7,0,111.0,76.0,0.5,14.5,99.0,60.18,47.8
2018,3,30,7,15,146.0,97.0,0.5,14.95,136.0,75.62,61.61
2018,3,30,7,30,181.0,118.0,0.5,15.4,173.0,90.67,74.73
2018,3,30,7,45,288.0,127.5,0.45,15.8,234.0,93.74,77.13
2018,3,30,8,0,395.0,137.0,0.4,16.2,295.0,94.33,77.29
2018,3,30,8,15,404.0,156.5,0.4,16.8,336.5,105.25,86.23
2018,3,30,8,30,413.0,176.0,0.4,17.4,378.0,115.57,94.47
2018,3,30,8,45,400.5,199.5,0.4,17.95,411.5,127.71,104.14
2018,3,30,9,0,388.0,223.0,0.4,18.5,445.0,170.96,122.84
2018,3,30,9,15,399.0,239.0,0.4,19.0,482.0,209.92,146.44
2018,3,30,9,30,410.0,255.0,0.4,19.5,519.0,242.7,169.69
2018,3,30,9,45,453.0,255.0,0.4,19.95,562.5,281.23,198.39
2018,3,30,10,0,496.0,255.0,0.4,20.4,606.0,324.3,231.64
2018,3,30,10,15,460.0,282.5,0.4,20.75,619.0,365.36,265.45
2018,3,30,10,30,424.0,310.0,0.4,21.1,632.0,402.89,295.47
2018,3,30,10,45,431.5,318.0,0.45,21.45,654.0,441.35,325.04
2018,3,30,11,0,439.0,326.0,0.5,21.8,676.0,480.26,354.31
2018,3,30,11,15,461.5,324.5,0.5,22.0,699.0,520.04,383.48
2018,3,30,11,30,484.0,323.0,0.5,22.2,722.0,561.03,412.94
2018,3,30,11,45,551.5,300.0,0.5,22.4,758.5,613.22,450.08
2018,3,30,12,0,619.0,277.0,0.5,22.6,795.0,668.79,488.84
2018,3,30,12,15,764.5,205.0,0.5,22.75,844.0,739.36,538.54
2018,3,30,12,30,910.0,133.0,0.5,22.9,893.0,807.3,585.2
2018,3,30,12,45,888.5,140.5,0.55,23.0,876.5,830.2,599.8
2018,3,30,13,0,867.0,148.0,0.6,23.1,860.0,856.2,617.08
2018,3,30,13,15,790.0,178.5,0.6,23.15,817.5,848.81,612.3
2018,3,30,13,30,713.0,209.0,0.6,23.2,775.0,841.46,607.79
2018,3,30,13,45,596.0,248.0,0.65,23.2,711.0,796.7,578.42
2018,3,30,14,0,479.0,287.0,0.7,23.2,647.0,744.2,543.69
2018,3,30,14,15,546.5,246.5,0.7,23.35,641.5,774.7,567.21
2018,3,30,14,30,614.0,206.0,0.7,23.5,636.0,808.24,591.51
2018,3,30,14,45,661.0,177.0,0.75,23.65,617.0,827.78,606.16
2018,3,30,15,0,708.0,148.0,0.8,23.8,598.0,842.99,617.69
2018,3,30,15,15,697.5,141.5,0.8,23.8,559.5,827.37,608.84
2018,3,30,15,30,687.0,135.0,0.8,23.8,521.0,808.84,598.53
2018,3,30,15,45,561.0,145.0,0.85,23.45,442.0,703.05,530.6
2018,3,30,16,0,435.0,155.0,0.9,23.1,363.0,592.18,455.3
2018,3,30,16,15,376.0,147.0,0.9,22.15,312.5,527.47,411.77
2018,3,30,16,30,317.0,139.0,0.9,21.2,262.0,446.2,354.01
2018,3,30,16,45,276.0,123.5,0.9,20.3,219.5,389.86,313.09
2018,3,30,17,0,235.0,108.0,0.9,19.4,177.0,334.77,271.22
2018,3,30,17,15,195.5,89.0,0.95,18.45,138.5,277.32,225.92
2018,3,30,17,30,156.0,70.0,1.0,17.5,100.0,221.52,179.91
2018,3,30,17,45,114.5,51.0,1.05,16.55,69.5,166.28,132.4
2018,3,30,18,0,73.0,32.0,1.1,15.6,39.0,113.05,80.6
2018,3,30,18,15,44.0,18.0,1.1,15.25,21.5,42.97,0.0
2018,3,30,18,30,15.0,4.0,1.1,14.9,4.0,0.0,0.0
2018,3,30,18,45,7.5,2.0,1.1,14.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,31,5,45,8.5,3.5,0.8,12.75,3.5,0.0,0.0
2018,3,31,6,0,17.0,7.0,0.8,12.8,7.0,6.37,0.0
2018,3,31,6,15,37.5,21.5,0.75,13.2,24.5,17.96,0.0
2018,3,31,6,30,58.0,36.0,0.7,13.6,42.0,29.75,19.56
2018,3,31,6,45,76.0,55.5,0.65,14.05,68.5,44.86,33.84
2018,3,31,7,0,94.0,75.0,0.6,14.5,95.0,59.61,47.34
2018,3,31,7,15,105.0,96.0,0.6,14.8,124.0,74.93,61.07
2018,3,31,7,30,116.0,117.0,0.6,15.1,153.0,89.83,74.09
2018,3,31,7,45,160.0,140.0,0.6,15.4,199.5,105.71,87.68
2018,3,31,8,0,204.0,163.0,0.6,15.7,246.0,121.14,100.58
2018,3,31,8,15,193.5,188.5,0.6,16.25,275.5,137.09,113.59
2018,3,31,8,30,183.0,214.0,0.6,16.8,305.0,152.39,125.8
2018,3,31,8,45,200.5,235.5,0.65,17.3,344.0,165.16,135.8
2018,3,31,9,0,218.0,257.0,0.7,17.8,383.0,193.35,145.15
2018,3,31,9,15,282.0,265.0,0.7,18.15,440.5,214.92,155.77
2018,3,31,9,30,346.0,273.0,0.7,18.5,498.0,253.24,181.77
2018,3,31,9,45,378.5,282.0,0.75,18.85,541.0,292.14,211.27
2018,3,31,10,0,411.0,291.0,0.8,19.2,584.0,334.53,244.29
2018,3,31,10,15,379.0,315.0,0.8,19.5,594.0,369.18,273.01
2018,3,31,10,30,347.0,339.0,0.8,19.8,604.0,400.76,298.51
2018,3,31,10,45,328.5,356.5,0.85,20.05,613.5,430.5,321.94
2018,3,31,11,0,310.0,374.0,0.9,20.3,623.0,458.5,343.42
2018,3,31,11,15,341.0,371.0,0.95,20.4,649.5,495.45,371.25
2018,3,31,11,30,372.0,368.0,1.0,20.5,676.0,534.44,400.25
2018,3,31,11,45,335.0,385.0,1.0,20.6,664.0,549.07,410.63
2018,3,31,12,0,298.0,402.0,1.0,20.7,652.0,560.48,418.52
2018,3,31,12,15,275.5,405.5,1.05,20.6,636.5,567.33,424.03
2018,3,31,12,30,253.0,409.0,1.1,20.5,621.0,571.87,427.81
2018,3,31,12,45,291.5,395.5,1.15,20.45,637.5,605.98,453.51
2018,3,31,13,0,330.0,382.0,1.2,20.4,654.0,640.84,479.43
2018,3,31,13,15,333.5,370.5,1.25,20.15,640.5,648.82,486.41
2018,3,31,13,30,337.0,359.0,1.3,19.9,627.0,655.23,492.64
2018,3,31,13,45,342.0,347.0,1.3,19.7,612.0,660.85,497.93
2018,3,31,14,0,347.0,335.0,1.3,19.5,597.0,664.86,502.19
2018,3,31,14,15,411.0,297.5,1.35,19.2,595.5,706.85,535.12
2018,3,31,14,30,475.0,260.0,1.4,18.9,594.0,735.39,558.68
2018,3,31,14,45,490.5,238.5,1.4,18.6,567.0,733.81,559.92
2018,3,31,15,0,506.0,217.0,1.4,18.3,540.0,729.44,559.66
2018,3,31,15,15,500.5,202.5,1.4,18.3,503.5,710.9,548.38
2018,3,31,15,30,495.0,188.0,1.4,18.3,467.0,689.95,535.49
2018,3,31,15,45,479.5,174.0,1.4,17.5,425.0,658.34,516.25
2018,3,31,16,0,464.0,160.0,1.4,16.7,383.0,624.88,495.31
2018,3,31,16,15,433.0,145.0,1.35,16.2,335.0,575.2,460.66
2018,3,31,16,30,402.0,130.0,1.3,15.7,287.0,524.79,424.65
2018,3,31,16,45,343.5,118.0,1.3,15.2,238.5,455.41,372.47
2018,3,31,17,0,285.0,106.0,1.3,14.7,190.0,371.58,307.3
2018,3,31,17,15,226.0,88.5,1.3,14.05,146.5,299.69,249.09
2018,3,31,17,30,167.0,71.0,1.3,13.4,103.0,230.91,191.05
2018,3,31,17,45,124.0,52.5,1.3,12.8,72.0,175.06,142.02
2018,3,31,18,0,81.0,34.0,1.3,12.2,41.0,121.75,89.79
2018,3,31,18,15,47.0,19.0,1.3,11.9,22.5,45.79,0.0
2018,3,31,18,30,13.0,4.0,1.3,11.6,4.0,3.64,0.0
2018,3,31,18,45,6.5,2.0,1.3,11.35,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,1,5,45,28.0,5.0,1.5,10.75,5.5,0.0,0.0
2018,4,1,6,0,56.0,10.0,1.5,10.9,11.0,9.1,0.0
2018,4,1,6,15,186.5,25.0,1.55,11.2,43.5,19.78,3.05
2018,4,1,6,30,317.0,40.0,1.6,11.5,76.0,33.18,22.86
2018,4,1,6,45,417.5,50.5,1.6,11.75,124.0,40.44,30.3
2018,4,1,7,0,518.0,61.0,1.6,12.0,172.0,47.52,37.06
2018,4,1,7,15,583.0,67.5,1.55,12.35,225.0,50.86,40.22
2018,4,1,7,30,648.0,74.0,1.5,12.7,278.0,54.18,43.17
2018,4,1,7,45,692.0,78.5,1.45,13.05,331.5,55.78,44.47
2018,4,1,8,0,736.0,83.0,1.4,13.4,385.0,57.38,45.69
2018,4,1,8,15,767.5,87.0,1.35,13.95,437.5,64.46,51.68
2018,4,1,8,30,799.0,91.0,1.3,14.5,490.0,65.74,52.5
2018,4,1,8,45,822.5,93.0,1.25,15.0,538.5,65.47,51.97
2018,4,1,9,0,846.0,95.0,1.2,15.5,587.0,112.82,62.01
2018,4,1,9,15,863.5,97.0,1.25,15.95,631.0,167.3,94.96
2018,4,1,9,30,881.0,99.0,1.3,16.4,675.0,231.4,144.64
2018,4,1,9,45,895.0,100.0,1.3,16.85,713.5,287.07,191.72
2018,4,1,10,0,909.0,101.0,1.3,17.3,752.0,343.54,240.69
2018,4,1,10,15,917.5,102.5,1.35,17.55,783.0,399.08,289.12
2018,4,1,10,30,926.0,104.0,1.4,17.8,814.0,454.38,336.41
2018,4,1,10,45,931.5,105.5,1.5,18.05,838.0,507.9,381.32
2018,4,1,11,0,937.0,107.0,1.6,18.3,862.0,560.44,424.24
2018,4,1,11,15,941.5,107.0,1.65,18.4,878.0,610.0,463.79
2018,4,1,11,30,946.0,107.0,1.7,18.5,894.0,658.02,501.17
2018,4,1,11,45,947.5,107.5,1.8,18.55,901.5,702.82,535.78
2018,4,1,12,0,949.0,108.0,1.9,18.6,909.0,745.45,568.18
2018,4,1,12,15,949.0,108.0,1.95,18.55,908.5,784.2,596.84
2018,4,1,12,30,949.0,108.0,2.0,18.5,908.0,820.3,621.99
2018,4,1,12,45,947.0,108.0,2.1,18.45,899.0,852.03,644.58
2018,4,1,13,0,945.0,108.0,2.2,18.4,890.0,880.7,665.17
2018,4,1,13,15,942.0,107.0,2.25,18.2,873.5,904.36,682.39
2018,4,1,13,30,939.0,106.0,2.3,18.0,857.0,924.66,697.51
2018,4,1,13,45,932.5,105.0,2.4,17.85,832.0,938.45,708.77
2018,4,1,14,0,926.0,104.0,2.5,17.7,807.0,948.66,717.84
2018,4,1,14,15,917.0,102.5,2.55,17.45,774.5,952.47,722.59
2018,4,1,14,30,908.0,101.0,2.6,17.2,742.0,952.67,725.13
2018,4,1,14,45,895.0,99.5,2.6,17.0,703.0,945.64,722.35
2018,4,1,15,0,882.0,98.0,2.6,16.8,664.0,935.16,717.41
2018,4,1,15,15,865.5,95.0,2.6,16.8,619.0,925.45,712.63
2018,4,1,15,30,849.0,92.0,2.6,16.8,574.0,903.51,699.45
2018,4,1,15,45,826.5,89.5,2.65,16.15,525.0,873.74,682.91
2018,4,1,16,0,804.0,87.0,2.7,15.5,476.0,841.29,664.19
2018,4,1,16,15,772.0,83.5,2.7,15.1,423.5,796.95,635.41
2018,4,1,16,30,740.0,80.0,2.7,14.7,371.0,756.19,608.59
2018,4,1,16,45,694.5,74.5,2.7,14.25,316.5,695.79,566.09
2018,4,1,17,0,649.0,69.0,2.7,13.8,262.0,635.3,521.82
2018,4,1,17,15,579.5,62.0,2.6,13.35,209.0,554.92,459.3
2018,4,1,17,30,510.0,55.0,2.5,12.9,156.0,476.89,395.53
2018,4,1,17,45,397.0,45.5,2.4,12.4,109.5,368.76,303.01
2018,4,1,18,0,284.0,36.0,2.3,11.9,63.0,266.8,204.89
2018,4,1,18,15,157.5,21.0,2.25,11.7,34.5,144.94,0.0
2018,4,1,18,30,31.0,6.0,2.2,11.5,6.0,5.46,0.0
2018,4,1,18,45,15.5,3.0,2.15,11.3,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,2,5,45,17.0,5.0,2.1,11.05,5.5,0.0,0.0
2018,4,2,6,0,34.0,10.0,2.1,11.2,11.0,9.1,0.0
2018,4,2,6,15,86.5,24.5,2.15,11.4,33.0,19.86,5.58
2018,4,2,6,30,139.0,39.0,2.2,11.6,55.0,31.23,21.34
2018,4,2,6,45,89.5,56.5,2.3,11.85,69.0,45.86,35.14
2018,4,2,7,0,40.0,74.0,2.4,12.1,83.0,60.93,49.04
2018,4,2,7,15,138.5,89.0,2.4,12.35,131.5,70.72,57.97
2018,4,2,7,30,237.0,104.0,2.4,12.6,180.0,78.01,64.43
2018,4,2,7,45,254.0,120.0,2.4,12.8,214.0,88.47,73.53
2018,4,2,8,0,271.0,136.0,2.4,13.0,248.0,98.52,82.11
2018,4,2,8,15,406.0,137.5,2.35,13.35,330.0,91.79,75.8
2018,4,2,8,30,541.0,139.0,2.3,13.7,412.0,91.81,75.46
2018,4,2,8,45,410.0,188.5,2.3,14.05,406.5,119.68,99.27
2018,4,2,9,0,279.0,238.0,2.3,14.4,401.0,179.23,133.88
2018,4,2,9,15,222.5,273.0,2.25,14.7,409.0,225.36,169.71
2018,4,2,9,30,166.0,308.0,2.2,15.0,417.0,255.72,195.48
2018,4,2,9,45,152.0,324.5,2.15,15.35,428.5,278.94,214.34
2018,4,2,10,0,138.0,341.0,2.1,15.7,440.0,300.79,232.1
2018,4,2,10,15,203.5,350.0,2.1,15.85,503.0,343.72,264.46
2018,4,2,10,30,269.0,359.0,2.1,16.0,566.0,387.53,297.99
2018,4,2,10,45,470.5,289.0,2.1,16.2,664.5,442.88,340.18
2018,4,2,11,0,672.0,219.0,2.1,16.4,763.0,517.88,398.38
2018,4,2,11,15,804.5,160.5,2.1,16.5,824.0,582.12,448.92
2018,4,2,11,30,937.0,102.0,2.1,16.6,885.0,652.08,503.43
2018,4,2,11,45,939.0,102.5,2.1,16.7,892.5,696.64,537.43
2018,4,2,12,0,941.0,103.0,2.1,16.8,900.0,739.1,569.28
2018,4,2,12,15,940.5,103.5,2.15,16.85,899.5,777.46,597.47
2018,4,2,12,30,940.0,104.0,2.2,16.9,899.0,813.18,622.42
2018,4,2,12,45,938.5,103.5,2.2,16.9,890.5,844.36,643.9
2018,4,2,13,0,937.0,103.0,2.2,16.9,882.0,872.52,663.29
2018,4,2,13,15,932.0,103.5,2.25,16.85,865.0,895.59,679.85
2018,4,2,13,30,927.0,104.0,2.3,16.8,848.0,915.31,694.28
2018,4,2,13,45,919.5,103.5,2.3,16.75,823.0,928.38,703.86
2018,4,2,14,0,912.0,103.0,2.3,16.7,798.0,937.89,711.26
2018,4,2,14,15,902.0,102.0,2.3,16.6,765.5,941.05,714.68
2018,4,2,14,30,892.0,101.0,2.3,16.5,733.0,940.65,715.93
2018,4,2,14,45,877.5,100.5,2.3,16.35,694.5,933.2,712.71
2018,4,2,15,0,863.0,100.0,2.3,16.2,656.0,931.49,713.64
2018,4,2,15,15,846.0,97.5,2.3,16.2,612.0,912.92,702.68
2018,4,2,15,30,829.0,95.0,2.3,16.2,568.0,891.18,689.73
2018,4,2,15,45,805.5,92.5,2.25,15.75,519.5,860.62,671.26
2018,4,2,16,0,782.0,90.0,2.2,15.3,471.0,827.46,650.81
2018,4,2,16,15,740.5,86.0,2.2,14.9,415.0,774.49,615.95
2018,4,2,16,30,699.0,82.0,2.2,14.5,359.0,725.84,583.44
2018,4,2,16,45,655.5,76.0,2.2,14.1,306.5,667.28,542.29
2018,4,2,17,0,612.0,70.0,2.2,13.7,254.0,608.64,499.41
2018,4,2,17,15,538.5,64.0,2.1,13.1,202.5,527.41,436.56
2018,4,2,17,30,465.0,58.0,2.0,12.5,151.0,448.64,372.4
2018,4,2,17,45,366.0,48.0,1.95,11.95,107.5,350.67,288.49
2018,4,2,18,0,267.0,38.0,1.9,11.4,64.0,263.69,204.39
2018,4,2,18,15,148.5,22.0,1.85,11.1,35.0,142.23,0.0
2018,4,2,18,30,30.0,6.0,1.8,10.8,6.0,22.58,0.0
2018,4,2,18,45,15.0,3.0,1.8,10.5,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,3,5,45,29.5,7.0,1.3,8.95,7.5,0.0,0.0
2018,4,3,6,0,59.0,14.0,1.3,9.3,15.0,12.73,0.0
2018,4,3,6,15,182.0,30.5,1.3,9.75,49.5,24.08,10.18
2018,4,3,6,30,305.0,47.0,1.3,10.2,84.0,36.6,26.32
2018,4,3,6,45,408.0,56.5,1.3,10.6,132.5,45.39,34.99
2018,4,3,7,0,511.0,66.0,1.3,11.0,181.0,51.36,40.73
2018,4,3,7,15,578.5,72.5,1.25,11.45,235.0,54.52,43.69
2018,4,3,7,30,646.0,79.0,1.2,11.9,289.0,57.69,46.45
2018,4,3,7,45,694.0,83.0,1.2,12.35,343.5,58.77,47.24
2018,4,3,8,0,742.0,87.0,1.2,12.8,398.0,59.9,48.01
2018,4,3,8,15,773.0,90.0,1.15,13.3,450.0,66.4,53.49
2018,4,3,8,30,804.0,93.0,1.1,13.8,502.0,66.85,53.57
2018,4,3,8,45,827.5,95.5,1.05,14.35,551.0,69.82,55.85
2018,4,3,9,0,851.0,98.0,1.0,14.9,600.0,123.11,67.8
2018,4,3,9,15,865.5,101.0,1.0,15.3,643.5,178.32,103.28
2018,4,3,9,30,880.0,104.0,1.0,15.7,687.0,235.0,148.03
2018,4,3,9,45,890.0,107.0,1.0,16.15,724.5,298.84,201.9
2018,4,3,10,0,900.0,110.0,1.0,16.6,762.0,355.44,250.82
2018,4,3,10,15,909.0,111.0,1.0,16.9,793.0,410.38,298.17
2018,4,3,10,30,918.0,112.0,1.0,17.2,824.0,465.13,344.21
2018,4,3,10,45,924.0,113.0,1.0,17.55,847.5,518.1,387.48
2018,4,3,11,0,930.0,114.0,1.0,17.9,871.0,570.14,428.58
2018,4,3,11,15,933.5,114.0,1.0,18.1,885.5,618.83,466.2
2018,4,3,11,30,937.0,114.0,1.0,18.3,900.0,665.9,501.5
2018,4,3,11,45,939.5,113.5,1.0,18.55,907.5,710.09,533.68
2018,4,3,12,0,942.0,113.0,1.0,18.8,915.0,752.16,563.56
2018,4,3,12,15,937.5,115.5,1.0,18.9,913.0,789.61,589.45
2018,4,3,12,30,933.0,118.0,1.0,19.0,911.0,824.2,611.94
2018,4,3,12,45,925.0,120.5,1.05,19.05,899.5,853.08,631.42
2018,4,3,13,0,917.0,123.0,1.1,19.1,888.0,878.7,648.86
2018,4,3,13,15,912.0,122.0,1.15,19.05,870.0,900.12,663.91
2018,4,3,13,30,907.0,121.0,1.2,19.0,852.0,918.19,676.94
2018,4,3,13,45,900.0,119.5,1.25,18.95,826.5,930.57,686.44
2018,4,3,14,0,893.0,118.0,1.3,18.9,801.0,939.44,693.88
2018,4,3,14,15,882.0,116.5,1.35,18.7,768.0,941.16,697.27
2018,4,3,14,30,871.0,115.0,1.4,18.5,735.0,948.48,704.58
2018,4,3,14,45,854.5,113.0,1.45,18.25,694.5,937.81,700.29
2018,4,3,15,0,838.0,111.0,1.5,18.0,654.0,923.67,693.99
2018,4,3,15,15,822.0,107.5,1.5,18.0,610.0,904.94,683.38
2018,4,3,15,30,806.0,104.0,1.5,18.0,566.0,883.07,670.72
2018,4,3,15,45,781.5,101.0,1.55,17.3,517.5,851.13,653.5
2018,4,3,16,0,757.0,98.0,1.6,16.6,469.0,822.01,637.95
2018,4,3,16,15,715.5,93.5,1.65,16.1,413.5,769.23,604.6
2018,4,3,16,30,674.0,89.0,1.7,15.6,358.0,715.33,569.52
2018,4,3,16,45,630.5,83.5,1.7,15.05,307.0,657.84,530.08
2018,4,3,17,0,587.0,78.0,1.7,14.5,256.0,600.17,488.78
