Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,17,15,523.0,69.5,1.65,13.9,205.0,523.37,430.27
2018,4,3,17,30,459.0,61.0,1.6,13.3,154.0,448.56,370.01
2018,4,3,17,45,354.5,50.0,1.6,12.65,109.0,345.0,282.77
2018,4,3,18,0,250.0,39.0,1.6,12.0,64.0,254.09,197.82
2018,4,3,18,15,140.5,23.5,1.55,11.65,36.0,140.93,0.0
2018,4,3,18,30,31.0,8.0,1.5,11.3,8.0,25.02,0.0
2018,4,3,18,45,15.5,4.0,1.45,10.95,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,4,5,45,9.5,4.5,1.05,9.7,5.0,0.0,0.0
2018,4,4,6,0,19.0,9.0,1.0,9.9,10.0,8.19,0.0
2018,4,4,6,15,10.5,24.0,1.05,10.35,24.5,20.71,9.22
2018,4,4,6,30,2.0,39.0,1.1,10.8,39.0,33.54,23.74
2018,4,4,6,45,11.5,58.5,1.15,11.2,61.0,49.61,38.72
2018,4,4,7,0,21.0,78.0,1.2,11.6,83.0,63.93,51.89
2018,4,4,7,15,113.5,99.5,1.2,12.0,136.0,77.78,64.35
2018,4,4,7,30,206.0,121.0,1.2,12.4,189.0,89.11,74.28
2018,4,4,7,45,261.0,135.0,1.2,12.75,236.0,98.25,82.06
2018,4,4,8,0,316.0,149.0,1.2,13.1,283.0,107.08,89.41
2018,4,4,8,15,338.5,165.5,1.15,13.5,325.0,116.89,97.46
2018,4,4,8,30,361.0,182.0,1.1,13.9,367.0,126.27,105.02
2018,4,4,8,45,511.5,167.5,1.05,14.3,457.0,111.69,91.97
2018,4,4,9,0,662.0,153.0,1.0,14.7,547.0,144.58,90.84
2018,4,4,9,15,564.0,195.5,1.0,15.0,548.0,204.47,137.15
2018,4,4,9,30,466.0,238.0,1.0,15.3,549.0,251.81,178.66
2018,4,4,9,45,440.0,261.5,0.95,15.6,568.0,293.51,213.9
2018,4,4,10,0,414.0,285.0,0.9,15.9,587.0,332.72,247.03
2018,4,4,10,15,480.0,278.5,0.85,16.0,642.0,380.28,284.13
2018,4,4,10,30,546.0,272.0,0.8,16.1,697.0,434.2,325.96
2018,4,4,10,45,484.0,302.5,0.75,16.2,687.5,463.55,349.97
2018,4,4,11,0,422.0,333.0,0.7,16.3,678.0,486.85,368.32
2018,4,4,11,15,387.0,357.0,0.7,16.35,678.0,516.17,390.43
2018,4,4,11,30,352.0,381.0,0.7,16.4,678.0,539.56,407.51
2018,4,4,11,45,296.0,396.0,0.65,16.45,647.0,538.94,406.53
2018,4,4,12,0,240.0,411.0,0.6,16.5,616.0,531.39,400.43
2018,4,4,12,15,247.5,404.0,0.65,16.65,615.0,550.45,414.92
2018,4,4,12,30,255.0,397.0,0.7,16.8,614.0,566.83,427.22
2018,4,4,12,45,366.5,365.5,0.7,16.95,674.0,642.15,482.39
2018,4,4,13,0,478.0,334.0,0.7,17.1,734.0,729.99,544.16
2018,4,4,13,15,440.0,335.5,0.85,17.2,698.0,719.22,537.62
2018,4,4,13,30,402.0,337.0,1.0,17.3,662.0,694.46,522.64
2018,4,4,13,45,415.0,324.0,1.1,17.35,651.0,718.59,541.6
2018,4,4,14,0,428.0,311.0,1.2,17.4,640.0,730.45,551.85
2018,4,4,14,15,372.0,315.0,1.2,17.25,592.5,681.29,517.94
2018,4,4,14,30,316.0,319.0,1.2,17.1,545.0,643.0,491.47
2018,4,4,14,45,347.5,292.5,1.25,16.95,529.0,650.21,499.99
2018,4,4,15,0,379.0,266.0,1.3,16.8,513.0,655.2,506.61
2018,4,4,15,15,325.0,257.0,1.3,16.8,458.5,599.07,466.47
2018,4,4,15,30,271.0,248.0,1.3,16.8,404.0,542.23,425.57
2018,4,4,15,45,205.5,230.5,1.25,16.2,343.0,447.19,355.76
2018,4,4,16,0,140.0,213.0,1.2,15.6,282.0,370.34,297.47
2018,4,4,16,15,97.5,179.0,1.15,15.2,224.5,277.43,225.31
2018,4,4,16,30,55.0,145.0,1.1,14.8,167.0,201.57,164.29
2018,4,4,16,45,78.5,127.5,1.05,14.4,154.0,202.96,167.24
2018,4,4,17,0,102.0,110.0,1.0,14.0,141.0,216.87,179.73
2018,4,4,17,15,101.5,93.5,0.95,13.5,119.5,197.31,163.56
2018,4,4,17,30,101.0,77.0,0.9,13.0,98.0,177.74,146.67
2018,4,4,17,45,73.0,57.0,0.85,12.55,70.0,132.73,107.08
2018,4,4,18,0,45.0,37.0,0.8,12.1,42.0,88.24,66.21
2018,4,4,18,15,26.5,21.5,0.8,11.95,24.0,50.58,0.0
2018,4,4,18,30,8.0,6.0,0.8,11.8,6.0,10.05,0.0
2018,4,4,18,45,4.0,3.0,0.8,11.7,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,5,5,45,0.0,1.0,1.05,10.05,1.0,0.0,0.0
2018,4,5,6,0,0.0,2.0,1.0,10.3,2.0,1.82,0.0
2018,4,5,6,15,0.0,4.0,0.95,10.75,4.0,3.5,0.0
2018,4,5,6,30,0.0,6.0,0.9,11.2,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.5,0.85,11.65,8.5,7.46,1.05
2018,4,5,7,0,0.0,11.0,0.8,12.1,11.0,9.66,3.1
2018,4,5,7,15,12.0,50.5,0.75,12.25,54.5,44.46,34.6
2018,4,5,7,30,24.0,90.0,0.7,12.4,98.0,75.17,61.96
2018,4,5,7,45,17.5,112.0,0.6,12.55,118.5,95.05,79.24
2018,4,5,8,0,11.0,134.0,0.5,12.7,139.0,112.41,94.01
2018,4,5,8,15,41.5,173.5,0.5,13.15,194.5,134.57,112.56
2018,4,5,8,30,72.0,213.0,0.5,13.6,250.0,160.01,133.51
2018,4,5,8,45,127.5,239.0,0.5,14.05,312.5,169.56,133.21
2018,4,5,9,0,183.0,265.0,0.5,14.5,375.0,202.62,153.53
2018,4,5,9,15,279.5,271.5,0.5,15.0,452.5,226.73,166.02
2018,4,5,9,30,376.0,278.0,0.5,15.5,530.0,271.49,196.46
2018,4,5,9,45,331.0,301.0,0.5,16.0,532.0,302.71,223.12
2018,4,5,10,0,286.0,324.0,0.5,16.5,534.0,329.38,245.93
2018,4,5,10,15,165.5,288.5,0.45,16.65,411.0,289.87,219.9
2018,4,5,10,30,45.0,253.0,0.4,16.8,288.0,230.73,177.15
2018,4,5,10,45,30.0,237.0,0.4,16.95,260.5,215.63,166.0
2018,4,5,11,0,15.0,221.0,0.4,17.1,233.0,200.62,154.4
2018,4,5,11,15,52.5,308.0,0.55,17.05,352.0,294.25,226.5
2018,4,5,11,30,90.0,395.0,0.7,17.0,471.0,395.12,301.66
2018,4,5,11,45,88.5,395.5,0.8,16.95,471.0,403.36,307.59
2018,4,5,12,0,87.0,396.0,0.9,16.9,471.0,411.2,313.98
2018,4,5,12,15,62.5,374.5,1.0,16.7,428.5,382.23,293.0
2018,4,5,12,30,38.0,353.0,1.1,16.5,386.0,350.36,269.64
2018,4,5,12,45,39.5,350.0,1.15,16.3,383.5,353.86,273.05
2018,4,5,13,0,41.0,347.0,1.2,16.1,381.0,357.25,276.2
2018,4,5,13,15,51.0,355.5,1.2,15.95,397.5,378.99,293.18
2018,4,5,13,30,61.0,364.0,1.2,15.8,414.0,401.56,310.67
2018,4,5,13,45,57.0,347.5,1.15,15.7,393.0,386.84,299.84
2018,4,5,14,0,53.0,331.0,1.1,15.6,372.0,371.33,288.64
2018,4,5,14,15,45.0,301.0,1.1,15.45,335.0,337.15,263.42
2018,4,5,14,30,37.0,271.0,1.1,15.3,298.0,301.87,237.11
2018,4,5,14,45,31.5,255.0,1.05,15.15,277.0,283.1,223.18
2018,4,5,15,0,26.0,239.0,1.0,15.0,256.0,263.93,208.73
2018,4,5,15,15,39.0,238.0,1.0,15.0,261.5,278.57,221.37
2018,4,5,15,30,52.0,237.0,1.0,15.0,267.0,293.73,234.27
2018,4,5,15,45,49.5,215.0,0.9,14.6,241.5,269.86,216.28
2018,4,5,16,0,47.0,193.0,0.8,14.2,216.0,245.5,197.91
2018,4,5,16,15,40.5,167.0,0.8,14.0,185.5,212.14,171.93
2018,4,5,16,30,34.0,141.0,0.8,13.8,155.0,178.32,145.06
2018,4,5,16,45,43.5,128.0,0.75,13.65,143.0,174.39,142.76
2018,4,5,17,0,53.0,115.0,0.7,13.5,131.0,170.38,140.01
2018,4,5,17,15,26.5,86.5,0.7,13.3,94.5,115.58,93.53
2018,4,5,17,30,0.0,58.0,0.7,13.1,58.0,54.91,41.26
2018,4,5,17,45,0.0,42.0,0.65,12.9,42.0,39.16,27.51
2018,4,5,18,0,0.0,26.0,0.6,12.7,26.0,22.93,13.0
2018,4,5,18,15,5.5,15.5,0.6,12.65,15.5,18.46,0.0
2018,4,5,18,30,11.0,5.0,0.6,12.6,5.0,10.88,0.0
2018,4,5,18,45,5.5,2.5,0.6,12.5,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,6,5,45,6.5,3.0,1.55,12.45,3.0,0.0,0.0
2018,4,6,6,0,13.0,6.0,1.6,12.5,6.0,5.46,0.0
2018,4,6,6,15,6.5,6.5,1.65,12.6,6.5,5.82,0.0
2018,4,6,6,30,0.0,7.0,1.7,12.7,7.0,6.14,0.0
2018,4,6,6,45,0.0,11.0,1.75,12.8,11.0,9.66,2.99
2018,4,6,7,0,0.0,15.0,1.8,12.9,15.0,13.18,6.24
2018,4,6,7,15,0.0,29.0,1.85,13.05,29.0,25.53,17.42
2018,4,6,7,30,0.0,43.0,1.9,13.2,43.0,37.92,28.52
2018,4,6,7,45,0.5,69.5,2.0,13.35,69.5,61.45,49.4
2018,4,6,8,0,1.0,96.0,2.1,13.5,96.0,83.59,68.75
2018,4,6,8,15,0.5,104.0,2.1,13.75,104.0,90.47,74.44
2018,4,6,8,30,0.0,112.0,2.1,14.0,112.0,97.29,80.03
2018,4,6,8,45,0.0,90.0,2.1,14.25,90.0,79.74,61.49
2018,4,6,9,0,0.0,68.0,2.1,14.5,68.0,60.19,44.98
2018,4,6,9,15,1.0,86.0,2.15,14.85,86.5,76.38,58.19
2018,4,6,9,30,2.0,104.0,2.2,15.2,105.0,92.29,71.01
2018,4,6,9,45,3.0,115.5,2.2,15.55,117.5,102.52,79.08
2018,4,6,10,0,4.0,127.0,2.2,15.9,130.0,112.91,87.24
2018,4,6,10,15,2.5,123.5,2.2,16.05,125.5,109.78,84.54
2018,4,6,10,30,1.0,120.0,2.2,16.2,121.0,106.42,81.68
2018,4,6,10,45,3.5,152.0,2.25,16.35,155.0,135.33,104.84
2018,4,6,11,0,6.0,184.0,2.3,16.5,189.0,164.58,128.02
2018,4,6,11,15,7.5,198.5,2.25,16.4,205.0,178.67,139.12
2018,4,6,11,30,9.0,213.0,2.2,16.3,221.0,193.04,150.46
2018,4,6,11,45,10.5,231.0,2.2,16.25,240.0,210.75,164.39
2018,4,6,12,0,12.0,249.0,2.2,16.2,259.0,228.81,178.55
2018,4,6,12,15,11.0,235.0,2.15,16.2,244.5,216.99,169.24
2018,4,6,12,30,10.0,221.0,2.1,16.2,230.0,204.83,159.74
2018,4,6,12,45,9.5,212.0,2.05,16.2,220.5,197.26,153.86
2018,4,6,13,0,9.0,203.0,2.0,16.2,211.0,189.51,147.84
2018,4,6,13,15,11.0,222.0,2.0,16.2,231.5,209.42,163.75
2018,4,6,13,30,13.0,241.0,2.0,16.2,252.0,229.82,179.93
2018,4,6,13,45,10.0,217.0,1.95,16.25,225.0,205.74,161.01
2018,4,6,14,0,7.0,193.0,1.9,16.3,198.0,181.27,141.79
2018,4,6,14,15,7.0,191.5,1.9,16.25,196.5,180.54,141.53
2018,4,6,14,30,7.0,190.0,1.9,16.2,195.0,179.87,141.29
2018,4,6,14,45,6.0,180.0,1.9,16.15,184.0,170.08,133.76
2018,4,6,15,0,5.0,170.0,1.9,16.1,173.0,160.23,126.16
2018,4,6,15,15,11.0,178.0,1.9,16.1,184.5,174.76,138.5
2018,4,6,15,30,17.0,186.0,1.9,16.1,196.0,189.97,151.38
2018,4,6,15,45,31.5,182.5,1.85,15.9,199.0,214.94,172.63
2018,4,6,16,0,46.0,179.0,1.8,15.7,202.0,227.38,183.82
2018,4,6,16,15,32.0,133.5,1.75,15.6,148.5,163.91,132.41
2018,4,6,16,30,18.0,88.0,1.7,15.5,95.0,101.44,80.78
2018,4,6,16,45,38.0,69.5,1.65,15.4,82.0,98.5,79.5
2018,4,6,17,0,58.0,51.0,1.6,15.3,69.0,103.64,84.72
2018,4,6,17,15,75.0,61.0,1.55,15.2,79.5,129.99,107.12
2018,4,6,17,30,92.0,71.0,1.5,15.1,90.0,160.51,131.94
2018,4,6,17,45,63.5,54.5,1.45,15.0,66.0,120.25,96.17
2018,4,6,18,0,35.0,38.0,1.4,14.9,42.0,70.79,52.23
2018,4,6,18,15,22.0,22.0,1.4,14.85,24.0,40.73,7.95
2018,4,6,18,30,9.0,6.0,1.4,14.8,6.0,10.65,0.0
2018,4,6,18,45,4.5,3.0,1.35,14.75,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,4,7,5,45,1.0,3.0,1.45,13.65,3.0,0.0,0.0
2018,4,7,6,0,2.0,6.0,1.4,13.6,6.0,5.46,0.0
2018,4,7,6,15,1.0,10.0,1.35,13.65,10.0,8.78,1.41
2018,4,7,6,30,0.0,14.0,1.3,13.7,14.0,12.3,5.14
2018,4,7,6,45,0.0,20.0,1.3,13.75,20.0,17.58,10.06
2018,4,7,7,0,0.0,26.0,1.3,13.8,26.0,22.88,14.93
2018,4,7,7,15,1.5,43.0,1.35,14.0,43.5,37.92,28.46
2018,4,7,7,30,3.0,60.0,1.4,14.2,61.0,53.02,41.86
2018,4,7,7,45,8.5,102.5,1.4,14.4,106.0,88.03,72.6
2018,4,7,8,0,14.0,145.0,1.4,14.6,151.0,120.62,100.6
2018,4,7,8,15,18.5,160.5,1.45,14.85,169.5,133.11,110.84
2018,4,7,8,30,23.0,176.0,1.5,15.1,188.0,145.48,120.91
2018,4,7,8,45,28.0,204.0,1.5,15.3,220.0,157.71,124.51
2018,4,7,9,0,33.0,232.0,1.5,15.5,252.0,181.61,142.43
2018,4,7,9,15,39.0,253.5,1.5,15.7,279.0,202.59,158.13
2018,4,7,9,30,45.0,275.0,1.5,15.9,306.0,224.64,174.84
2018,4,7,9,45,64.0,302.0,1.5,16.1,348.0,254.88,197.57
2018,4,7,10,0,83.0,329.0,1.5,16.3,390.0,287.82,222.46
2018,4,7,10,15,95.0,343.5,1.5,16.4,416.5,311.93,240.84
2018,4,7,10,30,107.0,358.0,1.5,16.5,443.0,331.67,255.96
2018,4,7,10,45,214.0,369.5,1.55,16.6,545.0,402.29,309.27
2018,4,7,11,0,321.0,381.0,1.6,16.7,647.0,479.81,367.49
2018,4,7,11,15,453.5,328.5,1.6,16.75,711.5,534.55,409.46
2018,4,7,11,30,586.0,276.0,1.6,16.8,776.0,600.52,459.8
2018,4,7,11,45,455.5,322.5,1.65,16.85,713.0,586.9,449.38
2018,4,7,12,0,325.0,369.0,1.7,16.9,650.0,559.71,428.79
2018,4,7,12,15,288.5,389.0,1.75,16.85,638.0,570.41,436.86
2018,4,7,12,30,252.0,409.0,1.8,16.8,626.0,578.46,442.49
2018,4,7,12,45,263.5,403.5,1.8,16.75,628.5,598.98,458.08
2018,4,7,13,0,275.0,398.0,1.8,16.7,631.0,619.03,473.23
2018,4,7,13,15,322.0,370.5,1.85,16.6,638.0,647.35,495.84
2018,4,7,13,30,369.0,343.0,1.9,16.5,645.0,675.43,518.28
2018,4,7,13,45,407.5,314.5,1.95,16.4,639.0,706.72,542.67
2018,4,7,14,0,446.0,286.0,2.0,16.3,633.0,725.81,558.71
2018,4,7,14,15,592.0,228.0,2.0,16.15,668.5,816.04,627.09
2018,4,7,14,30,738.0,170.0,2.0,16.0,704.0,900.62,687.53
2018,4,7,14,45,598.0,200.5,2.0,15.85,618.5,809.31,624.69
2018,4,7,15,0,458.0,231.0,2.0,15.7,533.0,709.94,553.71
2018,4,7,15,15,599.5,182.5,2.0,15.7,550.0,796.65,621.41
2018,4,7,15,30,741.0,134.0,2.0,15.7,567.0,872.1,675.33
2018,4,7,15,45,707.5,130.0,2.0,15.25,515.5,831.55,649.18
2018,4,7,16,0,674.0,126.0,2.0,14.8,464.0,788.89,622.29
2018,4,7,16,15,665.0,116.0,2.0,14.55,419.5,759.05,603.7
2018,4,7,16,30,656.0,106.0,2.0,14.3,375.0,726.82,582.81
2018,4,7,16,45,607.0,99.0,2.0,14.0,321.5,662.49,537.33
2018,4,7,17,0,558.0,92.0,2.0,13.7,268.0,598.14,490.32
2018,4,7,17,15,487.5,83.0,1.9,13.3,215.5,512.24,424.0
2018,4,7,17,30,417.0,74.0,1.8,12.9,163.0,435.4,361.02
2018,4,7,17,45,314.5,60.5,1.75,12.5,117.0,334.16,275.33
2018,4,7,18,0,212.0,47.0,1.7,12.1,71.0,241.2,191.86
2018,4,7,18,15,118.0,28.5,1.65,11.85,40.5,131.52,51.13
2018,4,7,18,30,24.0,10.0,1.6,11.6,10.0,22.99,0.0
2018,4,7,18,45,12.0,5.0,1.6,11.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,8,5,45,28.0,8.5,2.0,9.9,10.0,7.73,0.0
2018,4,8,6,0,56.0,17.0,2.0,10.2,20.0,13.94,0.0
2018,4,8,6,15,177.5,34.5,2.1,10.5,58.0,26.91,16.66
2018,4,8,6,30,299.0,52.0,2.2,10.8,96.0,40.05,29.8
2018,4,8,6,45,385.5,63.5,2.3,11.15,144.0,48.12,37.58
2018,4,8,7,0,472.0,75.0,2.4,11.5,192.0,57.7,46.43
2018,4,8,7,15,555.5,80.0,2.4,11.8,249.5,59.37,47.97
2018,4,8,7,30,639.0,85.0,2.4,12.1,307.0,61.2,49.51
2018,4,8,7,45,681.0,90.0,2.45,12.4,361.0,62.82,50.76
2018,4,8,8,0,723.0,95.0,2.5,12.7,415.0,64.41,51.93
2018,4,8,8,15,753.0,99.0,2.45,13.0,467.0,65.14,52.33
2018,4,8,8,30,783.0,103.0,2.4,13.3,519.0,72.98,58.97
2018,4,8,8,45,805.5,106.0,2.35,13.65,567.0,95.39,59.36
2018,4,8,9,0,828.0,109.0,2.3,14.0,615.0,148.04,84.78
2018,4,8,9,15,846.0,110.5,2.3,14.25,658.5,201.51,123.09
2018,4,8,9,30,864.0,112.0,2.3,14.5,702.0,256.82,169.01
2018,4,8,9,45,878.0,112.5,2.25,14.8,739.5,318.7,222.68
2018,4,8,10,0,892.0,113.0,2.2,15.1,777.0,374.01,271.53
2018,4,8,10,15,898.5,115.5,2.2,15.3,807.0,428.59,319.52
2018,4,8,10,30,905.0,118.0,2.2,15.5,837.0,482.75,366.02
2018,4,8,10,45,909.0,120.0,2.2,15.7,859.5,534.72,409.54
2018,4,8,11,0,913.0,122.0,2.2,15.9,882.0,585.6,450.91
2018,4,8,11,15,916.0,123.5,2.2,16.0,897.0,634.24,489.55
2018,4,8,11,30,919.0,125.0,2.2,16.1,912.0,681.3,525.99
2018,4,8,11,45,919.5,126.0,2.15,16.25,919.0,724.53,558.33
2018,4,8,12,0,920.0,127.0,2.1,16.4,926.0,765.6,588.3
2018,4,8,12,15,921.0,127.0,2.1,16.45,925.5,803.84,615.52
2018,4,8,12,30,922.0,127.0,2.1,16.5,925.0,839.59,639.9
2018,4,8,12,45,922.0,125.0,2.1,16.55,916.0,870.03,660.54
2018,4,8,13,0,922.0,123.0,2.1,16.6,907.0,897.52,679.18
2018,4,8,13,15,917.0,122.5,2.1,16.6,889.0,919.11,694.0
2018,4,8,13,30,912.0,122.0,2.1,16.6,871.0,937.35,706.7
2018,4,8,13,45,904.5,120.5,2.1,16.6,845.0,948.92,715.07
2018,4,8,14,0,897.0,119.0,2.1,16.6,819.0,956.96,721.28
2018,4,8,14,15,886.5,118.0,2.1,16.5,786.0,959.23,724.09
2018,4,8,14,30,876.0,117.0,2.1,16.4,753.0,967.44,731.14
2018,4,8,14,45,862.0,115.5,2.1,16.3,714.0,959.17,727.22
2018,4,8,15,0,848.0,114.0,2.1,16.2,675.0,947.45,721.29
2018,4,8,15,15,831.0,110.5,2.1,16.2,630.0,927.28,709.47
2018,4,8,15,30,814.0,107.0,2.1,16.2,585.0,903.95,695.61
2018,4,8,15,45,788.5,104.5,2.2,15.8,535.5,871.05,677.03
2018,4,8,16,0,763.0,102.0,2.3,15.4,486.0,841.25,660.32
2018,4,8,16,15,727.5,98.0,2.3,15.1,433.0,793.59,629.24
2018,4,8,16,30,692.0,94.0,2.3,14.8,380.0,744.55,596.5
2018,4,8,16,45,643.5,88.5,2.35,14.45,326.0,681.73,552.79
2018,4,8,17,0,595.0,83.0,2.4,14.1,272.0,618.94,507.39
2018,4,8,17,15,524.5,75.0,2.35,13.6,219.0,536.54,444.27
2018,4,8,17,30,454.0,67.0,2.3,13.1,166.0,456.39,379.6
2018,4,8,17,45,349.5,56.0,2.25,12.6,119.5,352.35,291.59
2018,4,8,18,0,245.0,45.0,2.2,12.1,73.0,259.9,208.41
2018,4,8,18,15,140.0,27.0,2.15,11.85,41.5,152.35,71.52
2018,4,8,18,30,35.0,9.0,2.1,11.6,10.0,28.51,0.0
2018,4,8,18,45,17.5,4.5,2.1,11.3,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,9,5,45,16.5,9.0,1.15,10.1,10.0,8.19,0.0
2018,4,9,6,0,33.0,18.0,1.1,10.4,20.0,15.23,0.0
2018,4,9,6,15,23.0,32.5,1.1,11.0,34.5,27.67,17.62
2018,4,9,6,30,13.0,47.0,1.1,11.6,49.0,39.68,29.49
2018,4,9,6,45,13.0,68.0,1.1,12.2,70.5,57.35,45.69
2018,4,9,7,0,13.0,89.0,1.1,12.8,92.0,74.26,60.94
2018,4,9,7,15,7.5,87.0,1.0,13.35,89.0,74.33,60.95
2018,4,9,7,30,2.0,85.0,0.9,13.9,86.0,73.77,60.25
2018,4,9,7,45,22.0,124.5,0.85,14.4,134.5,100.64,83.5
2018,4,9,8,0,42.0,164.0,0.8,14.9,183.0,127.75,106.38
2018,4,9,8,15,195.5,186.5,0.75,15.45,289.5,136.71,113.32
2018,4,9,8,30,349.0,209.0,0.7,16.0,396.0,141.72,116.87
2018,4,9,8,45,436.5,204.5,0.7,16.55,459.5,144.76,104.31
2018,4,9,9,0,524.0,200.0,0.7,17.1,523.0,179.95,120.15
2018,4,9,9,15,513.5,220.0,0.7,17.65,554.5,226.29,154.21
2018,4,9,9,30,503.0,240.0,0.7,18.2,586.0,271.87,190.73
2018,4,9,9,45,495.5,258.5,0.65,18.75,614.0,316.37,226.98
2018,4,9,10,0,488.0,277.0,0.6,19.3,642.0,360.26,262.4
2018,4,9,10,15,658.5,216.5,0.55,19.75,730.0,410.31,299.05
2018,4,9,10,30,829.0,156.0,0.5,20.2,818.0,479.92,350.83
2018,4,9,10,45,808.0,172.0,0.45,20.65,831.5,528.85,388.18
2018,4,9,11,0,787.0,188.0,0.4,21.1,845.0,572.34,420.26
2018,4,9,11,15,829.0,169.5,0.35,21.4,872.5,625.31,458.16
2018,4,9,11,30,871.0,151.0,0.3,21.7,900.0,677.46,494.35
2018,4,9,11,45,849.0,164.0,0.25,22.05,899.0,715.72,519.35
2018,4,9,12,0,827.0,177.0,0.2,22.4,898.0,750.46,541.34
2018,4,9,12,15,848.5,165.0,0.25,22.6,903.5,791.57,569.49
2018,4,9,12,30,870.0,153.0,0.3,22.8,909.0,831.29,595.42
2018,4,9,12,45,899.0,134.5,0.3,23.0,908.5,863.06,614.6
2018,4,9,13,0,928.0,116.0,0.3,23.2,908.0,898.61,636.15
2018,4,9,13,15,887.0,133.5,0.35,23.25,878.0,906.57,641.84
2018,4,9,13,30,846.0,151.0,0.4,23.3,848.0,919.16,651.0
2018,4,9,13,45,748.0,188.5,0.45,23.35,791.5,894.34,636.96
2018,4,9,14,0,650.0,226.0,0.5,23.4,735.0,858.99,616.13
2018,4,9,14,15,658.0,210.5,0.6,23.2,708.0,863.1,623.17
2018,4,9,14,30,666.0,195.0,0.7,23.0,681.0,864.04,627.12
2018,4,9,14,45,712.0,165.0,0.75,22.8,660.0,881.53,641.0
2018,4,9,15,0,758.0,135.0,0.8,22.6,639.0,894.2,651.76
2018,4,9,15,15,656.5,157.0,0.8,22.6,572.5,825.27,608.33
2018,4,9,15,30,555.0,179.0,0.8,22.6,506.0,746.39,558.03
2018,4,9,15,45,499.5,175.5,0.95,21.75,451.5,688.85,524.04
2018,4,9,16,0,444.0,172.0,1.1,20.9,397.0,630.74,487.62
2018,4,9,16,15,275.0,156.0,1.15,20.2,290.5,438.27,347.44
2018,4,9,16,30,106.0,140.0,1.2,19.5,184.0,253.75,203.88
2018,4,9,16,45,174.5,117.5,1.25,18.8,178.5,300.16,244.88
2018,4,9,17,0,243.0,95.0,1.3,18.1,173.0,324.85,267.29
2018,4,9,17,15,262.0,82.0,1.25,17.35,152.0,336.83,277.08
2018,4,9,17,30,281.0,69.0,1.2,16.6,131.0,328.18,269.66
2018,4,9,17,45,210.0,53.5,1.2,15.9,92.5,250.21,203.88
2018,4,9,18,0,139.0,38.0,1.2,15.2,54.0,161.41,127.32
2018,4,9,18,15,87.5,23.5,1.1,14.8,32.0,101.49,51.46
2018,4,9,18,30,36.0,9.0,1.0,14.4,10.0,29.14,0.0
2018,4,9,18,45,18.0,4.5,0.95,14.05,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,5,45,58.5,11.5,1.2,12.25,14.5,10.46,0.0
2018,4,10,6,0,117.0,23.0,1.2,12.5,29.0,18.18,0.0
2018,4,10,6,15,231.0,37.0,1.2,12.8,67.0,28.85,18.72
2018,4,10,6,30,345.0,51.0,1.2,13.1,105.0,39.23,28.97
2018,4,10,6,45,364.0,65.5,1.25,13.4,142.0,49.35,38.43
2018,4,10,7,0,383.0,80.0,1.3,13.7,179.0,59.01,47.23
2018,4,10,7,15,407.5,95.5,1.25,14.05,222.0,68.95,56.05
2018,4,10,7,30,432.0,111.0,1.2,14.4,265.0,78.4,64.22
2018,4,10,7,45,373.0,142.5,1.2,14.7,290.5,97.77,80.9
2018,4,10,8,0,314.0,174.0,1.2,15.0,316.0,122.29,101.73
2018,4,10,8,15,374.0,183.5,1.2,15.3,371.5,127.72,105.85
2018,4,10,8,30,434.0,193.0,1.2,15.6,427.0,123.3,101.58
2018,4,10,8,45,475.5,193.0,1.2,15.85,470.0,141.21,100.1
2018,4,10,9,0,517.0,193.0,1.2,16.1,513.0,177.1,118.54
2018,4,10,9,15,528.5,207.5,1.25,16.35,554.0,222.61,152.04
2018,4,10,9,30,540.0,222.0,1.3,16.6,595.0,269.69,189.97
2018,4,10,9,45,429.5,280.5,1.3,16.8,587.0,316.15,232.32
2018,4,10,10,0,319.0,339.0,1.3,17.0,579.0,357.67,268.93
2018,4,10,10,15,265.0,364.0,1.3,17.15,568.5,378.89,287.36
2018,4,10,10,30,211.0,389.0,1.3,17.3,558.0,401.06,305.45
2018,4,10,10,45,181.0,401.5,1.3,17.45,549.5,413.37,315.27
2018,4,10,11,0,151.0,414.0,1.3,17.6,541.0,422.75,322.45
2018,4,10,11,15,112.5,408.0,1.3,17.65,503.5,409.88,313.01
2018,4,10,11,30,74.0,402.0,1.3,17.7,466.0,393.38,300.61
2018,4,10,11,45,60.0,389.0,1.3,17.75,441.0,381.06,291.49
2018,4,10,12,0,46.0,376.0,1.3,17.8,416.0,366.77,280.78
2018,4,10,12,15,68.5,399.0,1.35,17.7,458.5,410.16,313.83
2018,4,10,12,30,91.0,422.0,1.4,17.6,501.0,455.95,348.08
2018,4,10,12,45,85.0,414.0,1.4,17.55,487.5,451.72,344.9
2018,4,10,13,0,79.0,406.0,1.4,17.5,474.0,446.56,341.41
2018,4,10,13,15,81.5,398.5,1.45,17.3,467.0,448.42,343.73
2018,4,10,13,30,84.0,391.0,1.5,17.1,460.0,449.93,345.81
2018,4,10,13,45,87.5,380.5,1.55,16.95,450.5,448.95,346.1
2018,4,10,14,0,91.0,370.0,1.6,16.8,441.0,447.58,346.19
2018,4,10,14,15,54.5,273.0,1.65,16.55,315.0,317.02,248.19
2018,4,10,14,30,18.0,176.0,1.7,16.3,189.0,185.78,145.88
2018,4,10,14,45,12.0,165.5,1.7,16.05,174.0,161.73,127.22
2018,4,10,15,0,6.0,155.0,1.7,15.8,159.0,146.54,115.19
2018,4,10,15,15,40.5,200.5,1.7,15.8,224.5,237.95,190.27
2018,4,10,15,30,75.0,246.0,1.7,15.8,290.0,325.31,260.32
2018,4,10,15,45,71.5,227.0,1.8,15.3,266.5,303.94,244.51
2018,4,10,16,0,68.0,208.0,1.9,14.8,243.0,282.23,228.7
2018,4,10,16,15,45.0,168.0,1.95,14.6,190.0,216.49,176.09
2018,4,10,16,30,22.0,128.0,2.0,14.4,137.0,150.99,122.36
2018,4,10,16,45,11.0,83.5,2.05,14.15,88.0,84.69,67.01
2018,4,10,17,0,0.0,39.0,2.1,13.9,39.0,34.37,23.93
2018,4,10,17,15,0.0,24.0,2.05,13.6,24.0,21.11,12.57
2018,4,10,17,30,0.0,9.0,2.0,13.3,9.0,7.9,1.15
2018,4,10,17,45,30.5,16.5,2.0,13.05,20.0,39.88,29.29
2018,4,10,18,0,61.0,24.0,2.0,12.8,31.0,82.23,63.78
2018,4,10,18,15,50.0,17.0,2.0,12.55,21.0,64.15,34.13
2018,4,10,18,30,39.0,10.0,2.0,12.3,11.0,31.86,0.0
2018,4,10,18,45,19.5,5.0,1.95,12.05,5.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,11,5,45,23.0,11.0,1.65,10.2,12.5,10.01,0.0
2018,4,11,6,0,46.0,22.0,1.6,10.3,25.0,18.4,0.87
2018,4,11,6,15,104.5,39.5,1.55,10.55,54.0,31.44,21.34
2018,4,11,6,30,163.0,57.0,1.5,10.8,83.0,44.7,34.16
2018,4,11,6,45,216.0,74.5,1.5,11.05,123.0,57.59,46.2
2018,4,11,7,0,269.0,92.0,1.5,11.3,163.0,70.1,57.63
2018,4,11,7,15,364.5,102.0,1.4,11.55,220.5,73.23,60.42
2018,4,11,7,30,460.0,112.0,1.3,11.8,278.0,79.12,65.5
2018,4,11,7,45,441.5,129.5,1.2,12.05,309.0,89.12,74.09
2018,4,11,8,0,423.0,147.0,1.1,12.3,340.0,98.51,81.98
2018,4,11,8,15,307.5,186.0,1.0,12.6,334.5,128.54,107.64
2018,4,11,8,30,192.0,225.0,0.9,12.9,329.0,159.44,133.45
2018,4,11,8,45,317.0,227.5,0.8,13.15,417.5,167.32,125.15
2018,4,11,9,0,442.0,230.0,0.7,13.4,506.0,195.92,137.2
2018,4,11,9,15,464.5,239.5,0.75,13.75,546.5,236.15,166.43
2018,4,11,9,30,487.0,249.0,0.8,14.1,587.0,279.07,200.42
2018,4,11,9,45,435.5,283.5,0.85,14.45,597.5,321.8,237.65
2018,4,11,10,0,384.0,318.0,0.9,14.8,608.0,366.01,274.98
2018,4,11,10,15,292.5,355.5,1.05,14.9,581.5,384.68,293.02
2018,4,11,10,30,201.0,393.0,1.2,15.0,555.0,400.67,307.52
2018,4,11,10,45,195.5,405.0,1.4,15.1,566.0,423.96,326.28
2018,4,11,11,0,190.0,417.0,1.6,15.2,577.0,446.74,344.32
2018,4,11,11,15,241.0,415.0,1.75,15.05,621.5,491.0,378.78
2018,4,11,11,30,292.0,413.0,1.9,14.9,666.0,538.16,415.31
2018,4,11,11,45,392.0,381.5,2.05,14.75,724.0,599.69,463.23
2018,4,11,12,0,492.0,350.0,2.2,14.6,782.0,669.53,516.93
2018,4,11,12,15,500.0,345.0,2.25,14.5,783.5,698.18,538.52
2018,4,11,12,30,508.0,340.0,2.3,14.4,785.0,725.72,559.49
2018,4,11,12,45,490.0,342.5,2.35,14.35,768.0,737.59,568.58
2018,4,11,13,0,472.0,345.0,2.4,14.3,751.0,746.74,575.81
2018,4,11,13,15,434.5,351.0,2.35,14.25,719.0,739.58,570.37
2018,4,11,13,30,397.0,357.0,2.3,14.2,687.0,718.95,555.63
2018,4,11,13,45,309.5,361.5,2.3,14.2,614.0,658.13,510.85
2018,4,11,14,0,222.0,366.0,2.3,14.2,541.0,579.01,452.21
2018,4,11,14,15,187.0,345.5,2.3,14.05,489.0,532.8,418.82
2018,4,11,14,30,152.0,325.0,2.3,13.9,437.0,484.56,383.1
2018,4,11,14,45,191.0,312.5,2.3,13.75,445.5,513.63,407.75
2018,4,11,15,0,230.0,300.0,2.3,13.6,454.0,541.94,431.39
2018,4,11,15,15,367.5,247.0,2.3,13.6,474.5,632.31,504.23
2018,4,11,15,30,505.0,194.0,2.3,13.6,495.0,719.6,573.05
2018,4,11,15,45,415.0,198.0,2.25,13.3,431.5,639.23,512.88
2018,4,11,16,0,325.0,202.0,2.2,13.0,368.0,542.48,440.36
2018,4,11,16,15,389.0,166.5,2.2,12.9,345.0,572.24,467.21
2018,4,11,16,30,453.0,131.0,2.2,12.8,322.0,579.12,475.95
2018,4,11,16,45,329.0,122.5,2.2,12.7,251.5,455.85,378.71
2018,4,11,17,0,205.0,114.0,2.2,12.6,181.0,320.88,269.06
2018,4,11,17,15,144.0,99.5,2.2,12.4,142.5,237.66,199.82
2018,4,11,17,30,83.0,85.0,2.2,12.2,104.0,174.33,144.88
2018,4,11,17,45,103.0,64.0,2.25,12.05,81.0,162.16,133.9
2018,4,11,18,0,123.0,43.0,2.3,11.9,58.0,159.41,128.39
2018,4,11,18,15,74.5,27.0,2.4,11.75,35.0,101.58,61.15
2018,4,11,18,30,26.0,11.0,2.5,11.6,12.0,25.23,0.0
2018,4,11,18,45,13.0,5.5,2.65,11.45,6.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,12,5,45,44.5,12.5,2.1,8.5,15.5,11.37,0.0
2018,4,12,6,0,89.0,25.0,2.1,8.8,31.0,20.2,4.5
2018,4,12,6,15,232.0,40.5,2.15,9.2,74.5,31.46,21.67
2018,4,12,6,30,375.0,56.0,2.2,9.6,118.0,43.0,32.87
2018,4,12,6,45,437.5,66.5,2.3,9.95,164.0,52.01,41.42
2018,4,12,7,0,500.0,77.0,2.4,10.3,210.0,58.43,47.37
2018,4,12,7,15,511.0,90.5,2.45,10.5,252.5,66.78,54.89
2018,4,12,7,30,522.0,104.0,2.5,10.7,295.0,74.6,61.75
2018,4,12,7,45,596.0,107.0,2.5,10.95,356.5,74.12,61.08
2018,4,12,8,0,670.0,110.0,2.5,11.2,418.0,73.87,60.59
2018,4,12,8,15,700.0,115.0,2.5,11.4,469.0,74.79,61.14
2018,4,12,8,30,730.0,120.0,2.5,11.6,520.0,75.64,61.62
2018,4,12,8,45,646.0,156.5,2.5,11.8,533.0,128.86,85.1
2018,4,12,9,0,562.0,193.0,2.5,12.0,546.0,186.74,126.17
2018,4,12,9,15,700.0,161.0,2.5,12.2,630.0,221.22,146.58
2018,4,12,9,30,838.0,129.0,2.5,12.4,714.0,278.17,189.85
2018,4,12,9,45,752.5,169.0,2.45,12.55,715.0,327.86,237.48
2018,4,12,10,0,667.0,209.0,2.4,12.7,716.0,374.97,281.62
2018,4,12,10,15,516.5,274.5,2.4,12.85,676.0,408.11,313.74
2018,4,12,10,30,366.0,340.0,2.4,13.0,636.0,429.19,333.68
2018,4,12,10,45,481.0,308.5,2.4,13.15,708.5,482.78,376.11
2018,4,12,11,0,596.0,277.0,2.4,13.3,781.0,549.57,428.47
2018,4,12,11,15,722.5,223.0,2.4,13.4,844.0,614.68,479.7
2018,4,12,11,30,849.0,169.0,2.4,13.5,907.0,687.98,536.52
2018,4,12,11,45,865.5,162.0,2.4,13.6,919.5,733.71,571.15
2018,4,12,12,0,882.0,155.0,2.4,13.7,932.0,778.43,604.59
2018,4,12,12,15,877.0,157.5,2.45,13.7,929.0,814.36,631.42
2018,4,12,12,30,872.0,160.0,2.5,13.7,926.0,847.55,654.95
2018,4,12,12,45,853.5,167.5,2.6,13.7,910.5,871.56,672.44
2018,4,12,13,0,835.0,175.0,2.7,13.7,895.0,891.94,687.58
2018,4,12,13,15,840.5,169.0,2.75,13.65,881.5,916.6,705.55
2018,4,12,13,30,846.0,163.0,2.8,13.6,868.0,938.32,721.55
2018,4,12,13,45,839.5,161.0,2.85,13.5,843.0,950.07,730.95
2018,4,12,14,0,833.0,159.0,2.9,13.4,818.0,958.38,738.23
2018,4,12,14,15,821.0,156.5,2.9,13.3,784.0,957.58,739.0
2018,4,12,14,30,809.0,154.0,2.9,13.2,750.0,953.26,737.57
2018,4,12,14,45,801.0,148.0,2.95,13.05,712.5,945.59,734.56
2018,4,12,15,0,793.0,142.0,3.0,12.9,675.0,940.92,733.81
2018,4,12,15,15,774.0,138.5,3.0,12.9,630.5,919.32,720.43
2018,4,12,15,30,755.0,135.0,3.0,12.9,586.0,894.78,705.13
2018,4,12,15,45,734.5,128.5,3.0,12.6,537.5,862.53,685.03
2018,4,12,16,0,714.0,122.0,3.0,12.3,489.0,827.81,662.94
2018,4,12,16,15,687.0,114.5,2.95,12.1,438.0,783.86,633.13
2018,4,12,16,30,660.0,107.0,2.9,11.9,387.0,738.24,601.54
2018,4,12,16,45,619.0,99.0,2.85,11.7,334.0,678.84,558.59
2018,4,12,17,0,578.0,91.0,2.8,11.5,281.0,619.14,514.09
2018,4,12,17,15,515.0,82.5,2.7,11.2,229.0,541.66,453.68
2018,4,12,17,30,452.0,74.0,2.6,10.9,177.0,464.32,390.37
2018,4,12,17,45,351.5,61.5,2.5,10.55,129.0,363.18,304.06
2018,4,12,18,0,251.0,49.0,2.4,10.2,81.0,269.85,220.73
2018,4,12,18,15,142.5,31.0,2.35,9.95,47.5,165.7,108.78
2018,4,12,18,30,34.0,13.0,2.3,9.7,14.0,31.79,0.0
2018,4,12,18,45,17.0,6.5,2.2,9.5,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.7,7.15,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,13,5,45,76.0,15.5,1.7,8.05,20.5,14.1,0.0
2018,4,13,6,0,148.0,29.0,1.7,8.5,39.0,22.87,8.21
2018,4,13,6,15,268.0,42.5,1.7,9.05,80.5,33.04,23.22
2018,4,13,6,30,388.0,56.0,1.7,9.6,122.0,42.96,32.9
2018,4,13,6,45,469.0,65.0,1.75,10.1,172.5,50.53,40.1
2018,4,13,7,0,550.0,74.0,1.8,10.6,223.0,55.84,45.01
2018,4,13,7,15,603.5,80.5,1.85,11.1,276.5,58.81,47.61
2018,4,13,7,30,657.0,87.0,1.9,11.6,330.0,61.71,50.02
2018,4,13,7,45,694.5,92.0,1.95,12.1,383.5,63.28,51.16
2018,4,13,8,0,732.0,97.0,2.0,12.6,437.0,64.79,52.21
2018,4,13,8,15,758.5,101.5,2.0,13.0,488.0,65.78,52.81
2018,4,13,8,30,785.0,106.0,2.0,13.4,539.0,74.03,59.77
2018,4,13,8,45,804.5,109.5,1.95,13.75,586.0,115.36,67.52
2018,4,13,9,0,824.0,113.0,1.9,14.1,633.0,168.21,98.59
2018,4,13,9,15,842.0,114.5,1.85,14.45,676.5,221.57,139.38
2018,4,13,9,30,860.0,116.0,1.8,14.8,720.0,276.75,186.04
2018,4,13,9,45,876.0,115.5,1.75,15.1,758.0,338.04,239.07
2018,4,13,10,0,892.0,115.0,1.7,15.4,796.0,393.12,287.13
2018,4,13,10,15,899.0,117.5,1.7,15.65,826.0,447.64,334.22
2018,4,13,10,30,906.0,120.0,1.7,15.9,856.0,501.8,379.71
2018,4,13,10,45,910.5,121.5,1.65,16.15,878.0,553.37,421.65
2018,4,13,11,0,915.0,123.0,1.6,16.4,900.0,603.88,461.37
2018,4,13,11,15,917.5,124.5,1.6,16.6,914.5,651.96,498.43
2018,4,13,11,30,920.0,126.0,1.6,16.8,929.0,698.42,533.26
2018,4,13,11,45,920.5,126.5,1.6,17.0,935.0,740.89,564.38
2018,4,13,12,0,921.0,127.0,1.6,17.2,941.0,781.18,593.26
2018,4,13,12,15,919.5,127.5,1.6,17.3,939.0,817.63,617.78
2018,4,13,12,30,918.0,128.0,1.6,17.4,937.0,851.44,640.19
2018,4,13,12,45,886.0,143.5,1.65,17.5,917.5,871.17,653.66
2018,4,13,13,0,854.0,159.0,1.7,17.6,898.0,895.11,670.16
2018,4,13,13,15,858.0,153.5,1.7,17.6,883.0,918.98,686.29
2018,4,13,13,30,862.0,148.0,1.7,17.6,868.0,939.81,700.45
2018,4,13,13,45,856.5,145.0,1.7,17.6,842.5,951.38,708.62
2018,4,13,14,0,851.0,142.0,1.7,17.6,817.0,959.49,714.76
2018,4,13,14,15,841.0,139.0,1.7,17.5,784.0,959.9,716.29
2018,4,13,14,30,831.0,136.0,1.7,17.4,751.0,956.79,715.75
2018,4,13,14,45,836.5,127.0,1.7,17.35,718.5,958.29,718.34
2018,4,13,15,0,842.0,118.0,1.7,17.3,686.0,956.22,718.68
2018,4,13,15,15,813.0,117.5,1.7,17.3,637.0,927.75,701.42
2018,4,13,15,30,784.0,117.0,1.7,17.3,588.0,896.33,682.4
2018,4,13,15,45,764.5,112.5,1.65,16.95,540.5,872.24,668.59
2018,4,13,16,0,745.0,108.0,1.6,16.6,493.0,840.27,649.14
2018,4,13,16,15,731.0,99.5,1.55,16.2,445.0,805.88,627.94
2018,4,13,16,30,717.0,91.0,1.5,15.8,397.0,769.21,604.69
2018,4,13,16,45,681.5,84.5,1.5,15.45,344.5,714.91,568.41
2018,4,13,17,0,646.0,78.0,1.5,15.1,292.0,660.06,530.46
2018,4,13,17,15,588.5,70.5,1.5,14.45,239.0,586.44,477.0
2018,4,13,17,30,531.0,63.0,1.5,13.8,186.0,514.48,421.97
2018,4,13,17,45,442.0,53.0,1.45,13.1,137.5,419.26,344.51
2018,4,13,18,0,353.0,43.0,1.4,12.4,89.0,329.16,266.3
2018,4,13,18,15,221.0,29.0,1.45,12.0,53.5,212.89,145.04
2018,4,13,18,30,89.0,15.0,1.5,11.6,18.0,66.03,0.0
2018,4,13,18,45,44.5,7.5,1.55,11.25,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
