Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.15,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,107.5,15.5,1.1,10.65,23.0,14.1,0.0
2018,4,14,6,0,206.0,29.0,1.1,10.9,44.0,22.88,9.75
2018,4,14,6,15,322.5,40.0,1.05,11.4,86.0,32.59,22.74
2018,4,14,6,30,439.0,51.0,1.0,11.9,128.0,40.41,30.41
2018,4,14,6,45,514.0,59.5,1.0,12.4,179.0,45.69,35.45
2018,4,14,7,0,589.0,68.0,1.0,12.9,230.0,50.81,40.13
2018,4,14,7,15,639.0,73.5,0.95,13.4,283.5,53.26,42.24
2018,4,14,7,30,689.0,79.0,0.9,13.9,337.0,55.66,44.19
2018,4,14,7,45,723.5,84.0,0.9,14.4,390.5,57.51,45.59
2018,4,14,8,0,758.0,89.0,0.9,14.9,444.0,65.36,52.22
2018,4,14,8,15,784.0,92.5,0.9,15.45,495.0,66.11,52.55
2018,4,14,8,30,810.0,96.0,0.9,16.0,546.0,66.82,52.86
2018,4,14,8,45,829.0,98.5,0.9,16.55,593.0,112.28,62.11
2018,4,14,9,0,848.0,101.0,0.9,17.1,640.0,165.71,93.76
2018,4,14,9,15,865.0,102.0,0.85,17.55,683.0,228.0,141.28
2018,4,14,9,30,882.0,103.0,0.8,18.0,726.0,283.19,187.0
2018,4,14,9,45,895.0,103.5,0.8,18.4,763.0,338.17,234.11
2018,4,14,10,0,908.0,104.0,0.8,18.8,800.0,393.77,281.41
2018,4,14,10,15,916.5,105.0,0.8,19.1,830.0,448.39,327.1
2018,4,14,10,30,925.0,106.0,0.8,19.4,860.0,502.73,371.18
2018,4,14,10,45,931.5,106.5,0.8,19.7,883.0,555.18,412.44
2018,4,14,11,0,938.0,107.0,0.8,20.0,906.0,606.7,451.61
2018,4,14,11,15,941.5,107.0,0.8,20.2,920.5,654.87,487.36
2018,4,14,11,30,945.0,107.0,0.8,20.4,935.0,701.41,520.9
2018,4,14,11,45,946.5,107.0,0.8,20.55,941.5,744.75,551.44
2018,4,14,12,0,948.0,107.0,0.8,20.7,948.0,785.9,579.19
2018,4,14,12,15,947.0,108.0,0.85,20.75,946.5,823.7,604.16
2018,4,14,12,30,946.0,109.0,0.9,20.8,945.0,858.84,627.34
2018,4,14,12,45,943.0,109.0,0.95,20.8,934.5,888.57,647.13
2018,4,14,13,0,940.0,109.0,1.0,20.8,924.0,915.2,665.03
2018,4,14,13,15,936.0,108.0,1.1,20.7,906.0,936.76,680.9
2018,4,14,13,30,932.0,107.0,1.2,20.6,888.0,954.95,694.79
2018,4,14,13,45,926.0,105.5,1.25,20.5,862.5,967.35,704.33
2018,4,14,14,0,920.0,104.0,1.3,20.4,837.0,976.2,711.84
2018,4,14,14,15,911.5,103.0,1.35,20.15,804.5,979.7,716.54
2018,4,14,14,30,903.0,102.0,1.4,19.9,772.0,979.66,719.2
2018,4,14,14,45,892.0,99.5,1.5,19.7,733.0,972.07,717.79
2018,4,14,15,0,881.0,97.0,1.6,19.5,694.0,961.04,714.26
2018,4,14,15,15,865.5,94.5,1.6,19.5,649.5,942.44,703.88
2018,4,14,15,30,850.0,92.0,1.6,19.5,605.0,930.26,697.93
2018,4,14,15,45,829.5,89.0,1.7,18.75,556.0,900.35,683.26
2018,4,14,16,0,809.0,86.0,1.8,18.0,507.0,867.8,666.55
2018,4,14,16,15,780.5,83.0,1.8,17.5,455.0,825.71,641.0
2018,4,14,16,30,752.0,80.0,1.8,17.0,403.0,781.81,613.6
2018,4,14,16,45,712.5,75.0,1.85,16.45,349.0,724.63,576.17
2018,4,14,17,0,673.0,70.0,1.9,15.9,295.0,672.67,541.09
2018,4,14,17,15,591.0,66.5,1.9,15.3,238.5,584.26,476.16
2018,4,14,17,30,509.0,63.0,1.9,14.7,182.0,498.85,410.41
2018,4,14,17,45,403.0,54.0,1.9,14.05,133.0,393.25,324.17
2018,4,14,18,0,297.0,45.0,1.9,13.4,84.0,294.45,238.88
2018,4,14,18,15,182.0,30.0,1.85,13.15,50.5,191.3,133.66
2018,4,14,18,30,67.0,15.0,1.8,12.9,17.0,53.19,0.0
2018,4,14,18,45,33.5,7.5,1.75,12.6,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,0.95,10.3,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,15,5,45,81.5,16.5,1.0,10.65,22.5,15.01,0.0
2018,4,15,6,0,156.0,31.0,1.0,10.8,43.0,24.36,12.01
2018,4,15,6,15,261.0,43.5,1.05,11.1,82.5,33.66,23.82
2018,4,15,6,30,366.0,56.0,1.1,11.4,122.0,42.72,32.57
2018,4,15,6,45,426.0,67.5,1.15,11.7,168.5,52.05,41.27
2018,4,15,7,0,486.0,79.0,1.2,12.0,215.0,59.27,47.84
2018,4,15,7,15,437.5,101.5,1.2,12.45,243.0,72.69,59.72
2018,4,15,7,30,389.0,124.0,1.2,12.9,271.0,86.32,71.53
2018,4,15,7,45,384.5,146.5,1.2,13.35,309.5,99.46,82.68
2018,4,15,8,0,380.0,169.0,1.2,13.8,348.0,111.85,92.99
2018,4,15,8,15,593.5,134.5,1.2,14.2,450.0,86.85,70.83
2018,4,15,8,30,807.0,100.0,1.2,14.6,552.0,69.45,55.41
2018,4,15,8,45,825.0,103.5,1.15,14.95,599.0,119.05,66.99
2018,4,15,9,0,843.0,107.0,1.1,15.3,646.0,172.9,100.2
2018,4,15,9,15,858.0,109.5,1.2,15.55,689.0,227.52,142.72
2018,4,15,9,30,873.0,112.0,1.3,15.8,732.0,290.93,196.08
2018,4,15,9,45,884.0,113.5,1.35,16.0,768.0,345.67,244.0
2018,4,15,10,0,895.0,115.0,1.4,16.2,804.0,400.85,292.13
2018,4,15,10,15,902.0,116.5,1.4,16.3,833.0,454.67,338.35
2018,4,15,10,30,909.0,118.0,1.4,16.4,862.0,508.09,382.96
2018,4,15,10,45,914.5,118.5,1.45,16.5,884.0,559.35,424.93
2018,4,15,11,0,920.0,119.0,1.5,16.6,906.0,609.62,464.97
2018,4,15,11,15,924.0,119.5,1.5,16.65,921.0,657.8,502.14
2018,4,15,11,30,928.0,120.0,1.5,16.7,936.0,704.44,537.2
2018,4,15,11,45,930.0,119.5,1.55,16.75,942.0,747.14,569.11
2018,4,15,12,0,932.0,119.0,1.6,16.8,948.0,787.73,598.62
2018,4,15,12,15,931.0,119.0,1.65,16.75,945.5,824.19,623.81
2018,4,15,12,30,930.0,119.0,1.7,16.7,943.0,858.0,647.16
2018,4,15,12,45,927.5,118.0,1.75,16.65,932.5,886.83,667.17
2018,4,15,13,0,925.0,117.0,1.8,16.6,922.0,912.61,685.22
2018,4,15,13,15,919.0,116.0,1.9,16.45,902.5,932.14,700.04
2018,4,15,13,30,913.0,115.0,2.0,16.3,883.0,948.27,712.8
2018,4,15,13,45,897.0,118.0,2.05,16.15,854.0,955.88,719.47
2018,4,15,14,0,881.0,121.0,2.1,16.0,825.0,959.89,723.99
2018,4,15,14,15,678.0,179.5,2.2,15.8,708.5,859.4,658.04
2018,4,15,14,30,475.0,238.0,2.3,15.6,592.0,731.69,568.35
2018,4,15,14,45,339.0,224.0,2.35,15.4,470.0,592.91,467.82
2018,4,15,15,0,203.0,210.0,2.4,15.2,348.0,432.75,346.52
2018,4,15,15,15,197.5,220.5,2.4,15.2,347.5,442.81,355.54
2018,4,15,15,30,192.0,231.0,2.4,15.2,347.0,435.0,350.23
2018,4,15,15,45,149.5,222.5,2.5,14.45,308.5,387.92,314.46
2018,4,15,16,0,107.0,214.0,2.6,13.7,270.0,341.75,278.7
2018,4,15,16,15,150.0,191.0,2.65,13.35,260.5,355.24,292.7
2018,4,15,16,30,193.0,168.0,2.7,13.0,251.0,365.95,304.2
2018,4,15,16,45,227.0,143.0,2.7,12.6,228.5,379.61,317.47
2018,4,15,17,0,261.0,118.0,2.7,12.2,206.0,372.75,314.07
2018,4,15,17,15,220.5,101.5,2.65,11.9,167.0,315.48,266.63
2018,4,15,17,30,180.0,85.0,2.6,11.6,128.0,260.2,219.58
2018,4,15,17,45,139.0,66.5,2.5,11.35,94.5,203.75,170.08
2018,4,15,18,0,98.0,48.0,2.4,11.1,61.0,149.66,121.32
2018,4,15,18,15,58.0,30.5,2.35,10.9,37.5,87.63,60.77
2018,4,15,18,30,18.0,13.0,2.3,10.7,14.0,22.48,0.0
2018,4,15,18,45,9.0,6.5,2.25,10.55,7.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,16,5,15,1.0,1.0,1.45,9.35,1.0,0.0,0.0
2018,4,16,5,30,2.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,4,16,5,45,5.5,6.0,1.5,9.6,6.5,5.46,0.0
2018,4,16,6,0,9.0,10.0,1.5,9.7,11.0,8.96,1.21
2018,4,16,6,15,5.0,16.5,1.55,9.8,17.0,14.8,7.43
2018,4,16,6,30,1.0,23.0,1.6,9.9,23.0,20.24,12.62
2018,4,16,6,45,2.0,25.0,1.65,10.0,25.5,22.0,14.39
2018,4,16,7,0,3.0,27.0,1.7,10.1,28.0,23.78,16.06
2018,4,16,7,15,1.5,28.0,1.75,10.1,28.5,24.66,16.86
2018,4,16,7,30,0.0,29.0,1.8,10.1,29.0,25.55,17.62
2018,4,16,7,45,0.0,37.0,1.85,10.15,37.0,32.63,23.95
2018,4,16,8,0,0.0,45.0,1.9,10.2,45.0,39.72,30.23
2018,4,16,8,15,61.0,104.0,1.95,10.25,138.5,81.72,67.51
2018,4,16,8,30,122.0,163.0,2.0,10.3,232.0,122.08,102.65
2018,4,16,8,45,241.0,212.5,2.0,10.35,362.5,161.04,121.74
2018,4,16,9,0,360.0,262.0,2.0,10.4,493.0,225.49,166.17
2018,4,16,9,15,213.5,216.0,2.05,10.5,355.5,194.32,146.82
2018,4,16,9,30,67.0,170.0,2.1,10.6,218.0,151.47,118.36
2018,4,16,9,45,133.5,249.5,2.1,10.65,351.0,235.34,184.79
2018,4,16,10,0,200.0,329.0,2.1,10.7,484.0,326.42,256.04
2018,4,16,10,15,392.5,300.5,2.1,10.75,618.5,385.57,300.73
2018,4,16,10,30,585.0,272.0,2.1,10.8,753.0,478.57,373.11
2018,4,16,10,45,572.5,284.0,2.15,10.85,765.0,517.4,405.07
2018,4,16,11,0,560.0,296.0,2.2,10.9,777.0,554.56,435.22
2018,4,16,11,15,415.5,351.5,2.2,10.9,711.5,545.52,428.64
2018,4,16,11,30,271.0,407.0,2.2,10.9,646.0,525.3,412.51
2018,4,16,11,45,198.5,422.5,2.2,10.9,598.0,507.73,398.83
2018,4,16,12,0,126.0,438.0,2.2,10.9,550.0,483.21,379.32
2018,4,16,12,15,101.0,420.5,2.25,10.85,510.5,456.08,359.03
2018,4,16,12,30,76.0,403.0,2.3,10.8,471.0,428.59,338.18
2018,4,16,12,45,52.0,347.5,2.3,10.8,393.5,363.74,288.36
2018,4,16,13,0,28.0,292.0,2.3,10.8,316.0,295.46,235.04
2018,4,16,13,15,95.0,281.0,2.35,10.8,361.5,357.75,286.87
2018,4,16,13,30,162.0,270.0,2.4,10.8,407.0,424.19,340.85
2018,4,16,13,45,248.5,307.5,2.45,10.8,510.0,550.47,439.37
2018,4,16,14,0,335.0,345.0,2.5,10.8,613.0,680.0,537.14
2018,4,16,14,15,313.5,336.5,2.5,10.7,579.5,660.53,522.52
2018,4,16,14,30,292.0,328.0,2.5,10.6,546.0,639.2,507.61
2018,4,16,14,45,278.0,316.0,2.55,10.55,515.0,619.56,494.3
2018,4,16,15,0,264.0,304.0,2.6,10.5,484.0,598.48,479.8
2018,4,16,15,15,263.0,282.5,2.6,10.5,452.0,577.51,465.61
2018,4,16,15,30,262.0,261.0,2.6,10.5,420.0,554.89,450.08
2018,4,16,15,45,335.5,224.5,2.65,10.3,411.5,581.99,475.54
2018,4,16,16,0,409.0,188.0,2.7,10.1,403.0,623.32,511.2
2018,4,16,16,15,466.5,155.0,2.65,9.95,376.5,631.42,520.78
2018,4,16,16,30,524.0,122.0,2.6,9.8,350.0,633.65,525.25
2018,4,16,16,45,505.5,108.0,2.6,9.65,304.5,589.76,492.75
2018,4,16,17,0,487.0,94.0,2.6,9.5,259.0,544.89,458.82
2018,4,16,17,15,467.5,79.0,2.5,9.3,215.0,503.99,426.53
2018,4,16,17,30,448.0,64.0,2.4,9.1,171.0,455.61,386.47
2018,4,16,17,45,378.5,53.5,2.3,8.95,128.5,376.53,318.12
2018,4,16,18,0,309.0,43.0,2.2,8.8,86.0,299.28,248.58
2018,4,16,18,15,201.0,29.5,2.15,8.7,53.0,204.21,152.27
2018,4,16,18,30,93.0,16.0,2.1,8.6,20.0,69.74,0.0
2018,4,16,18,45,46.5,8.0,2.05,8.5,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,17,5,15,10.5,2.0,1.5,6.9,2.0,0.0,0.0
2018,4,17,5,30,21.0,4.0,1.4,7.3,4.0,0.0,0.0
2018,4,17,5,45,110.5,18.0,1.3,7.7,26.5,16.37,0.0
2018,4,17,6,0,200.0,32.0,1.2,8.1,49.0,25.1,14.37
2018,4,17,6,15,300.0,44.5,1.15,8.55,90.5,34.39,24.92
2018,4,17,6,30,400.0,57.0,1.1,9.0,132.0,45.0,35.05
2018,4,17,6,45,507.0,63.5,1.1,9.4,189.5,48.45,38.45
2018,4,17,7,0,614.0,70.0,1.1,9.8,247.0,51.99,41.71
2018,4,17,7,15,669.5,75.0,1.05,10.2,303.5,54.06,43.49
2018,4,17,7,30,725.0,80.0,1.0,10.6,360.0,56.12,45.17
2018,4,17,7,45,758.5,84.0,0.95,10.95,414.0,63.04,51.13
2018,4,17,8,0,792.0,88.0,0.9,11.3,468.0,64.33,52.01
2018,4,17,8,15,815.5,91.5,0.85,11.7,519.5,65.11,52.42
2018,4,17,8,30,839.0,95.0,0.8,12.1,571.0,71.09,57.41
2018,4,17,8,45,857.0,97.5,0.75,12.55,618.5,123.81,68.2
2018,4,17,9,0,875.0,100.0,0.7,13.0,666.0,187.39,110.73
2018,4,17,9,15,889.0,102.0,0.65,13.3,708.5,242.69,154.4
2018,4,17,9,30,903.0,104.0,0.6,13.6,751.0,299.17,202.38
2018,4,17,9,45,914.0,106.0,0.6,13.95,788.5,355.73,251.41
2018,4,17,10,0,925.0,108.0,0.6,14.3,826.0,412.72,300.19
2018,4,17,10,15,909.0,119.0,0.55,14.55,846.5,465.77,344.89
2018,4,17,10,30,893.0,130.0,0.5,14.8,867.0,516.15,385.78
2018,4,17,10,45,847.0,156.5,0.5,15.05,870.0,559.18,420.07
2018,4,17,11,0,801.0,183.0,0.5,15.3,873.0,600.32,451.35
2018,4,17,11,15,739.0,216.5,0.55,15.45,861.0,631.44,474.92
2018,4,17,11,30,677.0,250.0,0.6,15.6,849.0,658.33,494.59
2018,4,17,11,45,527.5,319.0,0.65,15.75,787.5,649.92,487.75
2018,4,17,12,0,378.0,388.0,0.7,15.9,726.0,626.58,470.0
2018,4,17,12,15,340.5,391.5,0.75,16.0,695.5,622.77,468.03
2018,4,17,12,30,303.0,395.0,0.8,16.1,665.0,615.46,463.17
2018,4,17,12,45,333.5,377.5,0.85,16.15,672.0,641.79,483.42
2018,4,17,13,0,364.0,360.0,0.9,16.2,679.0,667.97,503.19
2018,4,17,13,15,354.0,369.0,0.95,16.2,674.0,683.93,514.67
2018,4,17,13,30,344.0,378.0,1.0,16.2,669.0,698.5,525.31
2018,4,17,13,45,445.0,326.0,1.05,16.15,691.0,764.52,574.65
2018,4,17,14,0,546.0,274.0,1.1,16.1,713.0,819.42,615.71
2018,4,17,14,15,616.5,235.5,1.2,16.0,712.5,862.3,648.52
2018,4,17,14,30,687.0,197.0,1.3,15.9,712.0,899.08,676.47
2018,4,17,14,45,775.0,155.5,1.4,15.75,708.5,944.25,709.3
2018,4,17,15,0,863.0,114.0,1.5,15.6,705.0,978.71,735.05
2018,4,17,15,15,846.5,111.0,1.5,15.6,660.0,958.72,723.13
2018,4,17,15,30,830.0,108.0,1.5,15.6,615.0,935.59,709.84
2018,4,17,15,45,805.5,105.0,1.75,15.1,564.5,902.02,693.99
2018,4,17,16,0,781.0,102.0,2.0,14.6,514.0,865.92,675.48
2018,4,17,16,15,749.5,97.5,2.05,14.2,460.5,825.17,650.63
2018,4,17,16,30,718.0,93.0,2.1,13.8,407.0,777.65,620.23
2018,4,17,16,45,678.5,88.5,2.15,13.45,354.5,722.14,582.82
2018,4,17,17,0,639.0,84.0,2.2,13.1,302.0,666.22,543.67
2018,4,17,17,15,534.5,72.5,2.2,12.6,233.5,550.03,455.89
2018,4,17,17,30,430.0,61.0,2.2,12.1,165.0,438.95,368.15
2018,4,17,17,45,342.5,51.0,2.15,11.6,121.0,348.21,291.8
2018,4,17,18,0,255.0,41.0,2.1,11.1,77.0,259.1,213.79
2018,4,17,18,15,161.5,28.0,2.05,10.75,47.5,175.41,131.45
2018,4,17,18,30,68.0,15.0,2.0,10.4,18.0,54.1,0.0
2018,4,17,18,45,34.0,7.5,1.9,10.1,9.0,6.82,0.0
2018,4,17,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.5,0.5,1.15,8.6,0.5,0.0,0.0
2018,4,18,5,30,1.0,1.0,1.1,8.8,1.0,0.91,0.0
2018,4,18,5,45,0.5,5.5,1.0,8.95,5.5,5.0,0.0
2018,4,18,6,0,0.0,10.0,0.9,9.1,10.0,8.78,1.52
2018,4,18,6,15,0.0,15.5,0.9,9.35,15.5,13.62,6.49
2018,4,18,6,30,0.0,21.0,0.9,9.6,21.0,18.47,11.1
2018,4,18,6,45,0.0,32.5,0.9,9.8,32.5,28.62,20.48
2018,4,18,7,0,0.0,44.0,0.9,10.0,44.0,38.8,29.77
2018,4,18,7,15,0.0,54.5,0.9,10.2,54.5,48.11,38.14
2018,4,18,7,30,0.0,65.0,0.9,10.4,65.0,57.44,46.39
2018,4,18,7,45,0.0,73.0,0.85,10.55,73.0,64.56,52.55
2018,4,18,8,0,0.0,81.0,0.8,10.7,81.0,71.69,58.65
2018,4,18,8,15,0.0,93.5,0.8,10.95,93.5,82.45,67.85
2018,4,18,8,30,0.0,106.0,0.8,11.2,106.0,92.92,73.22
2018,4,18,8,45,10.0,152.0,0.75,11.5,158.5,130.87,103.91
2018,4,18,9,0,20.0,198.0,0.7,11.8,211.0,169.37,134.11
2018,4,18,9,15,121.0,264.0,0.75,12.1,350.5,220.98,170.44
2018,4,18,9,30,222.0,330.0,0.8,12.4,490.0,300.65,229.09
2018,4,18,9,45,245.0,348.0,0.8,12.7,532.5,329.06,250.82
2018,4,18,10,0,268.0,366.0,0.8,13.0,575.0,369.83,282.41
2018,4,18,10,15,302.0,371.5,0.9,13.2,615.0,409.03,312.99
2018,4,18,10,30,336.0,377.0,1.0,13.4,655.0,451.58,346.04
2018,4,18,10,45,317.5,394.0,1.1,13.6,662.0,479.18,367.8
2018,4,18,11,0,299.0,411.0,1.2,13.8,669.0,505.14,387.89
2018,4,18,11,15,256.5,422.5,1.3,13.9,646.5,510.6,392.56
2018,4,18,11,30,214.0,434.0,1.4,14.0,624.0,513.39,394.94
2018,4,18,11,45,183.0,437.0,1.45,14.1,600.0,510.64,392.97
2018,4,18,12,0,152.0,440.0,1.5,14.2,576.0,505.0,388.7
2018,4,18,12,15,139.0,432.5,1.6,14.25,557.0,501.23,386.45
2018,4,18,12,30,126.0,425.0,1.7,14.3,538.0,495.76,382.85
2018,4,18,12,45,90.0,407.0,1.75,14.3,487.0,451.64,349.95
2018,4,18,13,0,54.0,389.0,1.8,14.3,436.0,410.62,318.99
2018,4,18,13,15,49.5,366.5,1.8,14.3,409.0,390.43,304.28
2018,4,18,13,30,45.0,344.0,1.8,14.3,382.0,369.1,288.53
2018,4,18,13,45,28.5,290.5,1.85,14.25,314.5,304.5,239.2
2018,4,18,14,0,12.0,237.0,1.9,14.2,247.0,227.68,179.34
2018,4,18,14,15,16.0,237.5,1.9,14.1,250.0,233.1,184.42
2018,4,18,14,30,20.0,238.0,1.9,14.0,253.0,238.71,189.43
2018,4,18,14,45,275.0,219.5,1.9,13.9,409.0,509.98,408.82
2018,4,18,15,0,530.0,201.0,1.9,13.8,565.0,756.76,594.82
2018,4,18,15,15,701.5,146.0,1.9,13.8,595.5,868.22,673.62
2018,4,18,15,30,873.0,91.0,1.9,13.8,626.0,947.67,729.11
2018,4,18,15,45,858.0,87.5,1.9,13.4,578.5,931.26,720.1
2018,4,18,16,0,843.0,84.0,1.9,13.0,531.0,902.41,703.57
2018,4,18,16,15,818.0,80.5,1.85,12.7,478.5,861.89,677.89
2018,4,18,16,30,793.0,77.0,1.8,12.4,426.0,819.36,650.41
2018,4,18,16,45,756.0,72.5,1.75,12.1,371.0,763.61,612.59
2018,4,18,17,0,719.0,68.0,1.7,11.8,316.0,707.12,573.06
2018,4,18,17,15,623.5,66.5,1.6,11.2,255.0,613.79,504.04
2018,4,18,17,30,528.0,65.0,1.5,10.6,194.0,519.07,430.91
2018,4,18,17,45,395.5,56.0,1.4,10.05,139.5,392.92,327.97
2018,4,18,18,0,263.0,47.0,1.3,9.5,85.0,274.5,226.56
2018,4,18,18,15,169.0,32.0,1.3,9.1,52.5,187.48,142.91
2018,4,18,18,30,75.0,17.0,1.3,8.7,20.0,76.98,0.0
2018,4,18,18,45,37.5,8.5,1.25,8.35,10.0,7.73,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,5,15,14.5,2.5,1.1,7.55,2.5,0.0,0.0
2018,4,19,5,30,29.0,5.0,1.1,7.9,5.0,4.55,0.0
2018,4,19,5,45,122.0,19.5,1.15,8.2,29.5,15.45,0.0
2018,4,19,6,0,215.0,34.0,1.2,8.5,54.0,26.59,16.5
2018,4,19,6,15,358.5,43.5,1.25,8.85,102.5,34.82,25.41
2018,4,19,6,30,502.0,53.0,1.3,9.2,151.0,41.37,31.82
2018,4,19,6,45,578.0,59.0,1.4,9.55,205.0,44.61,34.98
2018,4,19,7,0,654.0,65.0,1.5,9.9,259.0,47.86,37.96
2018,4,19,7,15,698.5,70.0,1.55,10.3,313.5,50.12,39.89
2018,4,19,7,30,743.0,75.0,1.6,10.7,368.0,57.41,46.28
2018,4,19,7,45,772.0,79.0,1.7,11.1,421.0,58.89,47.36
2018,4,19,8,0,801.0,83.0,1.8,11.5,474.0,60.32,48.37
2018,4,19,8,15,823.5,86.5,1.85,11.9,525.0,61.25,48.94
2018,4,19,8,30,846.0,90.0,1.9,12.3,576.0,74.55,47.9
2018,4,19,8,45,863.0,92.5,1.9,12.7,623.0,136.78,76.93
2018,4,19,9,0,880.0,95.0,1.9,13.1,670.0,191.43,113.94
2018,4,19,9,15,892.5,97.0,1.95,13.4,712.0,246.59,158.99
2018,4,19,9,30,905.0,99.0,2.0,13.7,754.0,302.75,208.1
2018,4,19,9,45,913.5,101.5,2.0,14.0,790.0,358.86,258.1
2018,4,19,10,0,922.0,104.0,2.0,14.3,826.0,415.14,307.69
2018,4,19,10,15,929.5,105.0,1.95,14.5,855.5,469.81,354.92
2018,4,19,10,30,937.0,106.0,1.9,14.7,885.0,524.07,400.39
2018,4,19,10,45,943.0,106.5,1.9,14.9,907.5,576.54,443.26
2018,4,19,11,0,949.0,107.0,1.9,15.1,930.0,627.99,484.05
2018,4,19,11,15,952.0,108.0,1.95,15.25,944.5,676.82,522.12
2018,4,19,11,30,955.0,109.0,2.0,15.4,959.0,723.98,558.02
2018,4,19,11,45,957.0,108.5,2.0,15.55,965.5,767.29,590.03
2018,4,19,12,0,959.0,108.0,2.0,15.7,972.0,808.41,618.54
2018,4,19,12,15,956.5,109.5,2.05,15.75,969.5,845.5,644.11
2018,4,19,12,30,954.0,111.0,2.1,15.8,967.0,879.83,667.72
2018,4,19,12,45,948.5,113.0,2.1,15.85,956.0,909.22,687.47
2018,4,19,13,0,943.0,115.0,2.1,15.9,945.0,935.45,705.09
2018,4,19,13,15,939.5,114.0,2.15,15.9,927.0,957.25,720.5
2018,4,19,13,30,936.0,113.0,2.2,15.9,909.0,975.7,733.81
2018,4,19,13,45,931.5,110.5,2.25,15.85,883.5,988.26,743.49
2018,4,19,14,0,927.0,108.0,2.3,15.8,858.0,997.25,751.02
2018,4,19,14,15,918.5,106.5,2.35,15.7,825.0,999.96,754.69
2018,4,19,14,30,910.0,105.0,2.4,15.6,792.0,999.1,756.21
2018,4,19,14,45,898.5,103.0,2.4,15.5,752.5,991.28,752.71
2018,4,19,15,0,887.0,101.0,2.4,15.4,713.0,980.04,747.12
2018,4,19,15,15,871.5,99.0,2.4,15.4,668.5,961.69,736.54
2018,4,19,15,30,856.0,97.0,2.4,15.4,624.0,950.05,730.73
2018,4,19,15,45,834.5,94.5,2.35,15.1,574.5,919.4,712.1
2018,4,19,16,0,813.0,92.0,2.3,14.8,525.0,886.13,691.67
2018,4,19,16,15,781.5,89.0,2.25,14.5,471.5,840.83,662.44
2018,4,19,16,30,750.0,86.0,2.2,14.2,418.0,793.83,631.49
2018,4,19,16,45,708.5,82.0,2.15,13.9,363.5,741.48,595.82
2018,4,19,17,0,667.0,78.0,2.1,13.6,309.0,683.74,554.98
2018,4,19,17,15,608.0,72.0,2.05,13.1,255.5,609.58,500.32
2018,4,19,17,30,549.0,66.0,2.0,12.6,202.0,537.1,444.42
2018,4,19,17,45,459.0,57.0,1.9,12.1,152.0,440.7,365.9
2018,4,19,18,0,369.0,48.0,1.8,11.6,102.0,349.23,286.93
2018,4,19,18,15,242.5,34.5,1.75,11.2,64.0,238.79,183.69
2018,4,19,18,30,116.0,21.0,1.7,10.8,26.0,118.29,0.0
2018,4,19,18,45,58.0,10.5,1.65,10.4,13.0,41.8,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,1.3,9.2,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,1.2,9.7,8.0,7.28,0.0
2018,4,20,5,45,152.0,22.5,1.1,10.15,35.5,17.87,0.0
2018,4,20,6,0,265.0,37.0,1.0,10.6,63.0,29.0,18.67
2018,4,20,6,15,369.0,47.5,1.0,11.05,108.0,38.32,28.33
2018,4,20,6,30,473.0,58.0,1.0,11.5,153.0,45.47,35.22
2018,4,20,6,45,543.0,65.5,1.0,11.9,205.0,49.7,39.23
2018,4,20,7,0,613.0,73.0,1.0,12.3,257.0,53.84,42.96
2018,4,20,7,15,659.5,78.0,1.0,12.8,310.5,55.78,44.54
2018,4,20,7,30,706.0,83.0,1.0,13.3,364.0,57.68,46.02
2018,4,20,7,45,739.5,86.5,0.95,13.75,417.0,64.33,51.64
2018,4,20,8,0,773.0,90.0,0.9,14.2,470.0,65.15,52.07
2018,4,20,8,15,797.0,94.0,0.95,14.75,521.0,66.23,52.71
2018,4,20,8,30,821.0,98.0,1.0,15.3,572.0,82.82,52.12
2018,4,20,8,45,838.5,100.0,1.0,15.8,618.0,134.16,73.78
2018,4,20,9,0,856.0,102.0,1.0,16.3,664.0,187.62,110.04
2018,4,20,9,15,872.5,102.5,1.05,16.65,706.5,249.82,159.91
2018,4,20,9,30,889.0,103.0,1.1,17.0,749.0,304.85,206.86
2018,4,20,9,45,904.0,102.0,1.15,17.35,786.0,359.51,254.35
2018,4,20,10,0,919.0,101.0,1.2,17.7,823.0,414.94,301.96
2018,4,20,10,15,925.0,102.0,1.25,17.95,851.5,468.72,347.53
2018,4,20,10,30,931.0,103.0,1.3,18.2,880.0,521.93,391.36
2018,4,20,10,45,935.0,104.5,1.3,18.45,901.5,573.74,432.5
2018,4,20,11,0,939.0,106.0,1.3,18.7,923.0,624.39,471.44
2018,4,20,11,15,942.0,106.5,1.35,18.85,937.0,672.24,507.81
2018,4,20,11,30,945.0,107.0,1.4,19.0,951.0,718.42,542.09
2018,4,20,11,45,946.0,107.5,1.4,19.15,957.0,761.36,572.86
2018,4,20,12,0,947.0,108.0,1.4,19.3,963.0,802.09,600.11
2018,4,20,12,15,946.5,107.5,1.45,19.3,960.5,838.39,624.62
2018,4,20,12,30,946.0,107.0,1.5,19.3,958.0,872.02,647.32
2018,4,20,12,45,945.0,105.5,1.55,19.35,948.0,901.44,667.12
2018,4,20,13,0,944.0,104.0,1.6,19.4,938.0,927.82,684.98
2018,4,20,13,15,940.0,103.5,1.65,19.35,920.0,949.37,700.04
2018,4,20,13,30,936.0,103.0,1.7,19.3,902.0,967.56,713.08
2018,4,20,13,45,930.0,102.5,1.75,19.2,876.5,980.48,723.0
2018,4,20,14,0,924.0,102.0,1.8,19.1,851.0,989.91,730.86
2018,4,20,14,15,916.0,100.5,1.8,18.9,818.5,992.84,734.31
2018,4,20,14,30,908.0,99.0,1.8,18.7,786.0,992.23,735.69
2018,4,20,14,45,897.0,97.5,1.85,18.5,747.5,985.25,733.77
2018,4,20,15,0,886.0,96.0,1.9,18.3,709.0,974.88,729.79
2018,4,20,15,15,871.5,93.5,1.9,18.3,664.5,956.7,719.59
2018,4,20,15,30,857.0,91.0,1.9,18.3,620.0,935.44,707.45
2018,4,20,15,45,838.0,88.0,1.95,17.65,571.5,915.99,698.87
2018,4,20,16,0,819.0,85.0,2.0,17.0,523.0,884.27,681.68
2018,4,20,16,15,793.0,81.5,1.95,16.55,471.0,843.15,656.17
2018,4,20,16,30,767.0,78.0,1.9,16.1,419.0,800.18,628.89
2018,4,20,16,45,731.5,74.0,1.9,15.6,366.0,746.84,593.91
2018,4,20,17,0,696.0,70.0,1.9,15.1,313.0,697.98,561.02
2018,4,20,17,15,645.5,64.0,1.85,14.5,260.0,629.74,511.77
2018,4,20,17,30,595.0,58.0,1.8,13.9,207.0,562.81,461.17
2018,4,20,17,45,516.0,50.5,1.7,13.25,157.5,474.99,391.03
2018,4,20,18,0,437.0,43.0,1.6,12.6,108.0,391.65,319.91
2018,4,20,18,15,310.0,32.0,1.6,12.1,69.0,278.93,215.94
2018,4,20,18,30,183.0,21.0,1.6,11.6,30.0,157.54,0.0
2018,4,20,18,45,91.5,10.5,1.6,11.1,15.0,60.55,0.0
2018,4,20,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.3,8.9,4.5,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.2,9.4,9.0,8.19,0.0
2018,4,21,5,45,191.0,22.0,1.15,9.9,38.5,18.58,0.0
2018,4,21,6,0,322.0,35.0,1.1,10.4,68.0,28.9,18.87
2018,4,21,6,15,422.0,44.0,1.1,10.85,114.0,35.05,25.52
2018,4,21,6,30,522.0,53.0,1.1,11.3,160.0,41.08,31.35
2018,4,21,6,45,586.0,59.5,1.05,11.8,212.0,44.74,34.81
2018,4,21,7,0,650.0,66.0,1.0,12.3,264.0,48.32,38.01
2018,4,21,7,15,692.5,70.5,0.95,12.8,317.5,50.17,39.53
2018,4,21,7,30,735.0,75.0,0.9,13.3,371.0,57.05,45.46
2018,4,21,7,45,765.5,78.5,0.85,13.8,423.5,58.16,46.18
2018,4,21,8,0,796.0,82.0,0.8,14.3,476.0,59.24,46.86
2018,4,21,8,15,818.0,85.5,0.75,14.85,526.5,60.19,47.42
2018,4,21,8,30,840.0,89.0,0.7,15.4,577.0,80.33,47.74
2018,4,21,8,45,856.5,91.5,0.65,15.95,623.5,142.18,78.78
2018,4,21,9,0,873.0,94.0,0.6,16.5,670.0,196.34,115.79
2018,4,21,9,15,886.5,95.0,0.6,17.2,711.5,250.5,159.11
2018,4,21,9,30,900.0,96.0,0.6,17.9,753.0,305.74,205.73
2018,4,21,9,45,910.5,96.5,0.55,18.55,788.5,360.57,252.27
2018,4,21,10,0,921.0,97.0,0.5,19.2,824.0,415.71,298.06
2018,4,21,10,15,928.0,98.0,0.5,19.8,853.0,469.89,342.07
2018,4,21,10,30,935.0,99.0,0.5,20.4,882.0,523.6,384.14
2018,4,21,10,45,939.0,100.5,0.45,20.95,903.5,575.47,422.89
2018,4,21,11,0,943.0,102.0,0.4,21.5,925.0,626.17,459.2
2018,4,21,11,15,945.5,102.5,0.45,21.8,938.5,673.76,493.75
2018,4,21,11,30,948.0,103.0,0.5,22.1,952.0,719.61,526.23
2018,4,21,11,45,949.0,103.5,0.5,22.35,958.0,762.52,555.29
2018,4,21,12,0,950.0,104.0,0.5,22.6,964.0,803.21,580.7
2018,4,21,12,15,949.0,104.0,0.55,22.7,961.5,839.52,604.07
2018,4,21,12,30,948.0,104.0,0.6,22.8,959.0,873.14,625.69
2018,4,21,12,45,945.5,103.5,0.7,22.9,948.5,902.17,645.38
2018,4,21,13,0,943.0,103.0,0.8,23.0,938.0,928.11,663.24
2018,4,21,13,15,937.5,103.5,0.9,22.9,919.5,949.19,678.69
2018,4,21,13,30,932.0,104.0,1.0,22.8,901.0,966.91,692.21
2018,4,21,13,45,924.0,103.5,1.05,22.7,874.5,977.84,700.75
2018,4,21,14,0,916.0,103.0,1.1,22.6,848.0,985.24,707.32
2018,4,21,14,15,906.5,102.5,1.2,22.3,815.5,987.7,712.41
2018,4,21,14,30,897.0,102.0,1.3,22.0,783.0,986.66,715.46
2018,4,21,14,45,884.0,101.0,1.4,21.75,744.0,978.28,713.81
2018,4,21,15,0,871.0,100.0,1.5,21.5,705.0,966.57,710.12
2018,4,21,15,15,856.0,98.0,1.5,21.5,661.0,948.6,700.29
2018,4,21,15,30,841.0,96.0,1.5,21.5,617.0,937.42,695.07
2018,4,21,15,45,819.5,93.0,1.6,20.7,568.0,906.18,679.95
2018,4,21,16,0,798.0,90.0,1.7,19.9,519.0,872.39,662.88
2018,4,21,16,15,769.5,87.5,1.7,19.4,467.5,830.58,637.9
2018,4,21,16,30,741.0,85.0,1.7,18.9,416.0,787.01,611.16
2018,4,21,16,45,703.0,80.5,1.7,18.35,363.0,736.82,578.98
2018,4,21,17,0,665.0,76.0,1.7,17.8,310.0,681.37,541.77
2018,4,21,17,15,611.5,70.0,1.7,17.1,257.5,611.55,492.42
2018,4,21,17,30,558.0,64.0,1.7,16.4,205.0,543.17,441.63
2018,4,21,17,45,478.0,55.0,1.65,15.7,156.0,453.68,371.04
2018,4,21,18,0,398.0,46.0,1.6,15.0,107.0,368.75,299.33
2018,4,21,18,15,279.0,34.0,1.55,14.5,68.5,261.18,201.9
2018,4,21,18,30,160.0,22.0,1.5,14.0,30.0,148.28,0.0
2018,4,21,18,45,80.0,11.0,1.5,13.55,15.0,54.69,0.0
2018,4,21,19,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,22,5,15,25.0,4.5,1.4,10.05,5.0,0.0,0.0
2018,4,22,5,30,50.0,9.0,1.3,10.5,10.0,8.19,0.0
2018,4,22,5,45,177.5,24.0,1.2,10.9,41.0,19.01,0.0
2018,4,22,6,0,305.0,39.0,1.1,11.3,72.0,32.51,22.07
2018,4,22,6,15,408.5,49.0,1.05,11.8,119.0,39.37,29.28
2018,4,22,6,30,512.0,59.0,1.0,12.3,166.0,46.08,35.71
2018,4,22,6,45,578.0,66.0,1.0,12.75,219.0,49.9,39.3
2018,4,22,7,0,644.0,73.0,1.0,13.2,272.0,53.65,42.62
2018,4,22,7,15,671.5,81.0,1.0,13.75,322.5,57.8,46.16
2018,4,22,7,30,699.0,89.0,1.0,14.3,373.0,61.7,49.36
2018,4,22,7,45,742.5,92.0,0.95,14.85,430.0,61.91,49.26
2018,4,22,8,0,786.0,95.0,0.9,15.4,487.0,68.7,54.89
2018,4,22,8,15,815.0,97.5,0.9,15.9,540.5,68.6,54.48
2018,4,22,8,30,844.0,100.0,0.9,16.4,594.0,91.4,54.73
2018,4,22,8,45,850.0,106.5,0.85,16.9,637.5,146.21,81.32
2018,4,22,9,0,856.0,113.0,0.8,17.4,681.0,201.92,120.61
2018,4,22,9,15,827.0,131.5,0.8,17.9,708.0,260.13,169.0
2018,4,22,9,30,798.0,150.0,0.8,18.4,735.0,315.25,216.59
2018,4,22,9,45,854.0,135.0,0.8,18.85,788.0,368.13,260.15
2018,4,22,10,0,910.0,120.0,0.8,19.3,841.0,431.85,311.62
2018,4,22,10,15,924.5,118.0,0.8,19.7,873.0,486.63,356.2
2018,4,22,10,30,939.0,116.0,0.8,20.1,905.0,541.63,399.57
2018,4,22,10,45,917.5,131.5,0.85,20.5,918.0,591.39,438.08
2018,4,22,11,0,896.0,147.0,0.9,20.9,931.0,637.71,472.78
2018,4,22,11,15,826.5,188.5,0.95,21.05,920.5,674.25,499.42
2018,4,22,11,30,757.0,230.0,1.0,21.2,910.0,704.59,520.79
2018,4,22,11,45,735.5,244.0,1.05,21.35,908.0,739.56,545.38
2018,4,22,12,0,714.0,258.0,1.1,21.5,906.0,771.5,567.34
2018,4,22,12,15,691.5,269.5,1.15,21.5,896.0,797.4,585.32
2018,4,22,12,30,669.0,281.0,1.2,21.5,886.0,820.05,600.98
2018,4,22,12,45,651.0,286.5,1.25,21.55,870.0,837.87,613.41
2018,4,22,13,0,633.0,292.0,1.3,21.6,854.0,852.53,623.73
2018,4,22,13,15,730.5,233.0,1.3,21.55,869.0,907.11,662.75
2018,4,22,13,30,828.0,174.0,1.3,21.5,884.0,952.96,692.36
2018,4,22,13,45,880.5,143.0,1.35,21.5,878.5,989.28,716.47
2018,4,22,14,0,933.0,112.0,1.4,21.5,873.0,1012.68,732.56
2018,4,22,14,15,922.0,111.0,1.4,21.4,838.5,1013.45,734.12
2018,4,22,14,30,911.0,110.0,1.4,21.3,804.0,1010.64,733.85
2018,4,22,14,45,897.0,108.5,1.45,21.2,763.0,1000.86,730.16
2018,4,22,15,0,883.0,107.0,1.5,21.1,722.0,987.69,724.47
2018,4,22,15,15,874.0,103.5,1.5,21.1,680.0,983.8,723.88
2018,4,22,15,30,865.0,100.0,1.5,21.1,638.0,966.59,714.67
2018,4,22,15,45,844.0,97.0,1.45,20.65,588.0,935.51,697.05
2018,4,22,16,0,823.0,94.0,1.4,20.2,538.0,901.76,677.65
2018,4,22,16,15,795.5,91.0,1.4,19.75,485.5,859.69,653.03
2018,4,22,16,30,768.0,88.0,1.4,19.3,433.0,815.71,626.59
2018,4,22,16,45,729.5,83.0,1.35,18.85,378.0,764.01,593.37
2018,4,22,17,0,691.0,78.0,1.3,18.4,323.0,706.62,555.01
2018,4,22,17,15,617.0,74.0,1.3,17.55,266.0,621.99,496.23
2018,4,22,17,30,543.0,70.0,1.3,16.7,209.0,539.75,436.24
2018,4,22,17,45,443.5,60.0,1.25,15.85,156.0,434.94,354.37
2018,4,22,18,0,344.0,50.0,1.2,15.0,103.0,334.99,271.63
2018,4,22,18,15,250.0,37.0,1.2,14.5,68.0,247.04,191.71
2018,4,22,18,30,156.0,24.0,1.2,14.0,33.0,150.27,17.49
2018,4,22,18,45,78.0,12.0,1.2,13.45,16.5,54.58,0.0
2018,4,22,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,23,5,15,8.5,4.0,0.75,10.95,4.0,0.0,0.0
2018,4,23,5,30,17.0,8.0,0.7,11.2,8.0,7.28,0.0
2018,4,23,5,45,99.5,24.0,0.65,11.45,34.0,19.43,2.7
2018,4,23,6,0,182.0,40.0,0.6,11.7,60.0,31.02,20.98
2018,4,23,6,15,188.0,57.0,0.55,12.1,87.5,44.78,34.11
2018,4,23,6,30,194.0,74.0,0.5,12.5,115.0,57.16,45.58
2018,4,23,6,45,351.0,83.5,0.45,12.95,183.5,61.3,49.44
2018,4,23,7,0,508.0,93.0,0.4,13.4,252.0,67.58,54.97
2018,4,23,7,15,378.0,122.0,0.4,14.0,252.5,85.59,70.59
2018,4,23,7,30,248.0,151.0,0.4,14.6,253.0,108.05,89.67
2018,4,23,7,45,326.0,160.5,0.35,15.2,313.0,113.91,94.08
2018,4,23,8,0,404.0,170.0,0.3,15.8,373.0,110.77,90.8
2018,4,23,8,15,540.0,160.0,0.3,16.45,460.5,102.93,83.59
2018,4,23,8,30,676.0,150.0,0.3,17.1,548.0,114.96,75.25
2018,4,23,8,45,727.5,146.5,0.35,17.7,605.0,158.37,94.65
2018,4,23,9,0,779.0,143.0,0.4,18.3,662.0,207.84,127.6
2018,4,23,9,15,807.5,139.5,0.4,18.85,706.5,265.0,172.28
2018,4,23,9,30,836.0,136.0,0.4,19.4,751.0,317.35,215.22
2018,4,23,9,45,854.0,133.5,0.4,19.95,787.5,369.84,258.98
2018,4,23,10,0,872.0,131.0,0.4,20.5,824.0,423.62,302.97
2018,4,23,10,15,889.0,128.0,0.45,20.85,856.0,481.89,349.53
2018,4,23,10,30,906.0,125.0,0.5,21.2,888.0,535.63,391.6
2018,4,23,10,45,909.5,126.5,0.55,21.55,909.0,586.0,430.14
2018,4,23,11,0,913.0,128.0,0.6,21.9,930.0,635.22,466.68
2018,4,23,11,15,896.0,138.5,0.65,22.05,935.5,677.56,497.68
2018,4,23,11,30,879.0,149.0,0.7,22.2,941.0,716.78,525.76
2018,4,23,11,45,899.5,139.5,0.75,22.3,954.5,763.02,558.53
2018,4,23,12,0,920.0,130.0,0.8,22.4,968.0,808.31,589.15
2018,4,23,12,15,918.0,130.5,0.85,22.45,965.0,843.55,612.09
2018,4,23,12,30,916.0,131.0,0.9,22.5,962.0,876.17,633.4
2018,4,23,12,45,911.5,132.0,0.95,22.5,951.0,904.35,652.01
2018,4,23,13,0,907.0,133.0,1.0,22.5,940.0,929.52,668.81
2018,4,23,13,15,902.0,132.0,1.05,22.35,921.5,949.21,682.65
2018,4,23,13,30,897.0,131.0,1.1,22.2,903.0,965.62,694.62
2018,4,23,13,45,822.0,164.0,1.15,22.1,855.5,957.84,691.35
2018,4,23,14,0,747.0,197.0,1.2,22.0,808.0,943.16,684.08
2018,4,23,14,15,702.0,206.0,1.2,21.7,762.5,921.98,672.46
2018,4,23,14,30,657.0,215.0,1.2,21.4,717.0,897.11,658.51
2018,4,23,14,45,657.5,200.5,1.25,21.15,681.5,888.56,655.87
2018,4,23,15,0,658.0,186.0,1.3,20.9,646.0,876.8,650.97
2018,4,23,15,15,656.5,171.0,1.3,20.9,605.5,859.39,641.12
2018,4,23,15,30,655.0,156.0,1.3,20.9,565.0,838.84,629.27
2018,4,23,15,45,645.5,145.5,1.35,20.1,522.5,812.91,616.28
2018,4,23,16,0,636.0,135.0,1.4,19.3,480.0,784.44,601.31
2018,4,23,16,15,656.0,118.0,1.4,18.7,443.5,772.73,596.8
2018,4,23,16,30,676.0,101.0,1.4,18.1,407.0,757.13,589.26
2018,4,23,16,45,651.5,93.5,1.4,17.55,358.5,711.33,559.75
2018,4,23,17,0,627.0,86.0,1.4,17.0,310.0,664.47,528.7
2018,4,23,17,15,539.5,81.0,1.35,16.35,251.5,569.27,459.77
2018,4,23,17,30,452.0,76.0,1.3,15.7,193.0,472.62,386.67
2018,4,23,17,45,381.0,64.0,1.25,15.05,147.0,391.19,321.17
2018,4,23,18,0,310.0,52.0,1.2,14.4,101.0,314.73,256.4
2018,4,23,18,15,214.5,37.5,1.15,13.9,65.5,224.58,175.49
2018,4,23,18,30,119.0,23.0,1.1,13.4,30.0,127.16,30.08
2018,4,23,18,45,59.5,11.5,1.05,12.95,15.0,43.85,0.0
