Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.05,9.7,6.5,0.0,0.0
2018,4,24,5,30,70.0,12.0,1.0,10.1,13.0,10.91,0.0
2018,4,24,5,45,194.5,25.5,0.9,10.5,44.5,20.15,5.24
2018,4,24,6,0,319.0,39.0,0.8,10.9,76.0,32.07,22.11
2018,4,24,6,15,414.5,49.0,0.8,11.3,122.5,38.98,29.12
2018,4,24,6,30,510.0,59.0,0.8,11.7,169.0,45.68,35.51
2018,4,24,6,45,573.0,66.0,0.8,12.1,221.5,49.52,39.09
2018,4,24,7,0,636.0,73.0,0.8,12.5,274.0,53.26,42.41
2018,4,24,7,15,679.0,78.5,0.8,12.95,328.0,55.61,44.35
2018,4,24,7,30,722.0,84.0,0.8,13.4,382.0,57.87,46.13
2018,4,24,7,45,753.0,88.0,0.8,13.8,435.0,64.93,52.1
2018,4,24,8,0,784.0,92.0,0.8,14.2,488.0,66.08,52.82
2018,4,24,8,15,805.5,95.5,0.8,14.6,538.0,66.72,53.1
2018,4,24,8,30,827.0,99.0,0.8,15.0,588.0,96.29,56.1
2018,4,24,8,45,842.5,102.0,0.8,15.45,634.0,148.48,82.74
2018,4,24,9,0,858.0,105.0,0.8,15.9,680.0,202.55,121.72
2018,4,24,9,15,870.5,108.0,0.85,16.25,721.5,265.61,173.24
2018,4,24,9,30,883.0,111.0,0.9,16.6,763.0,321.22,220.88
2018,4,24,9,45,893.0,112.5,0.9,16.95,798.5,375.75,267.93
2018,4,24,10,0,903.0,114.0,0.9,17.3,834.0,430.59,314.37
2018,4,24,10,15,910.0,115.0,1.0,17.5,862.5,483.86,359.18
2018,4,24,10,30,917.0,116.0,1.1,17.7,891.0,536.69,402.46
2018,4,24,10,45,922.0,117.0,1.15,17.9,912.5,587.81,442.95
2018,4,24,11,0,927.0,118.0,1.2,18.1,934.0,637.87,481.5
2018,4,24,11,15,930.5,118.0,1.25,18.25,948.0,684.95,517.01
2018,4,24,11,30,934.0,118.0,1.3,18.4,962.0,730.42,550.54
2018,4,24,11,45,936.5,117.0,1.35,18.5,967.5,772.54,581.17
2018,4,24,12,0,939.0,116.0,1.4,18.6,973.0,812.58,608.36
2018,4,24,12,15,940.5,115.0,1.4,18.65,971.5,849.56,632.59
2018,4,24,12,30,942.0,114.0,1.4,18.7,970.0,884.01,655.03
2018,4,24,12,45,942.5,111.5,1.45,18.8,960.0,913.51,674.67
2018,4,24,13,0,943.0,109.0,1.5,18.9,950.0,940.02,692.44
2018,4,24,13,15,920.5,118.5,1.55,18.85,926.0,954.56,702.91
2018,4,24,13,30,898.0,128.0,1.6,18.8,902.0,965.31,711.18
2018,4,24,13,45,909.5,117.5,1.6,18.75,882.0,984.08,724.15
2018,4,24,14,0,921.0,107.0,1.6,18.7,862.0,999.39,734.89
2018,4,24,14,15,911.0,106.5,1.65,18.55,829.0,1001.28,738.16
2018,4,24,14,30,901.0,106.0,1.7,18.4,796.0,999.67,739.48
2018,4,24,14,45,887.5,105.0,1.7,18.25,756.5,990.68,735.47
2018,4,24,15,0,874.0,104.0,1.7,18.1,717.0,978.36,729.5
2018,4,24,15,15,849.5,103.0,1.7,18.1,668.0,962.3,720.79
2018,4,24,15,30,825.0,102.0,1.7,18.1,619.0,933.37,703.6
2018,4,24,15,45,799.0,99.0,1.65,17.55,568.0,897.91,682.84
2018,4,24,16,0,773.0,96.0,1.6,17.0,517.0,860.09,660.27
2018,4,24,16,15,743.0,91.5,1.6,16.55,464.0,814.73,632.39
2018,4,24,16,30,713.0,87.0,1.6,16.1,411.0,772.77,606.34
2018,4,24,16,45,689.0,83.5,1.6,15.65,365.0,731.65,580.09
2018,4,24,17,0,665.0,80.0,1.6,15.2,319.0,689.4,552.06
2018,4,24,17,15,613.5,73.0,1.55,14.6,266.0,619.57,501.98
2018,4,24,17,30,562.0,66.0,1.5,14.0,213.0,551.09,450.74
2018,4,24,17,45,484.0,57.5,1.45,13.35,163.5,463.13,381.42
2018,4,24,18,0,406.0,49.0,1.4,12.7,114.0,379.39,310.82
2018,4,24,18,15,287.5,37.0,1.4,12.25,74.5,270.87,214.61
2018,4,24,18,30,169.0,25.0,1.4,11.8,35.0,161.92,56.58
2018,4,24,18,45,84.5,12.5,1.35,11.35,17.5,58.9,0.0
2018,4,24,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.0,1.1,8.15,7.0,0.0,0.0
2018,4,25,5,30,68.0,12.0,1.1,8.6,14.0,10.91,0.0
2018,4,25,5,45,188.5,26.5,1.1,9.05,46.0,20.9,7.38
2018,4,25,6,0,309.0,41.0,1.1,9.5,78.0,33.75,23.82
2018,4,25,6,15,401.5,51.0,1.05,9.8,124.0,40.55,30.75
2018,4,25,6,30,494.0,61.0,1.0,10.1,170.0,47.17,37.09
2018,4,25,6,45,554.5,69.0,1.0,10.4,222.0,51.73,41.36
2018,4,25,7,0,615.0,77.0,1.0,10.7,274.0,56.14,45.3
2018,4,25,7,15,657.0,83.0,0.95,11.1,327.0,58.71,47.44
2018,4,25,7,30,699.0,89.0,0.9,11.5,380.0,61.17,49.41
2018,4,25,7,45,619.5,97.0,0.9,11.9,380.0,63.87,51.55
2018,4,25,8,0,540.0,105.0,0.9,12.3,380.0,66.13,53.27
2018,4,25,8,15,671.5,105.5,0.85,12.8,482.0,65.18,52.12
2018,4,25,8,30,803.0,106.0,0.8,13.3,584.0,103.2,61.32
2018,4,25,8,45,819.5,109.5,0.75,13.8,629.5,154.52,88.61
2018,4,25,9,0,836.0,113.0,0.7,14.3,675.0,207.85,127.56
2018,4,25,9,15,848.5,115.0,0.75,14.75,715.5,261.06,171.6
2018,4,25,9,30,861.0,117.0,0.8,15.2,756.0,322.44,223.81
2018,4,25,9,45,870.5,119.0,0.8,15.65,790.5,376.0,269.94
2018,4,25,10,0,880.0,121.0,0.8,16.1,825.0,429.84,315.43
2018,4,25,10,15,886.0,122.5,0.85,16.45,852.5,481.87,358.77
2018,4,25,10,30,892.0,124.0,0.9,16.8,880.0,533.4,400.42
2018,4,25,10,45,896.0,125.0,0.9,17.15,900.5,582.78,438.84
2018,4,25,11,0,900.0,126.0,0.9,17.5,921.0,631.06,475.19
2018,4,25,11,15,901.5,127.5,1.0,17.65,934.0,676.9,510.09
2018,4,25,11,30,903.0,129.0,1.1,17.8,947.0,721.08,543.08
2018,4,25,11,45,903.5,129.5,1.2,18.0,952.0,761.89,573.04
2018,4,25,12,0,904.0,130.0,1.3,18.2,957.0,800.61,600.09
2018,4,25,12,15,904.0,129.5,1.35,18.2,955.0,835.81,623.92
2018,4,25,12,30,904.0,129.0,1.4,18.2,953.0,868.52,646.07
2018,4,25,12,45,902.5,127.5,1.5,18.25,942.5,896.38,665.55
2018,4,25,13,0,901.0,126.0,1.6,18.3,932.0,921.33,683.21
2018,4,25,13,15,895.5,126.0,1.6,18.25,913.5,941.09,696.52
2018,4,25,13,30,890.0,126.0,1.6,18.2,895.0,957.62,707.86
2018,4,25,13,45,882.0,125.0,1.65,18.15,869.0,967.51,715.71
2018,4,25,14,0,874.0,124.0,1.7,18.1,843.0,973.99,721.56
2018,4,25,14,15,862.5,124.0,1.75,17.9,810.5,974.78,724.28
2018,4,25,14,30,851.0,124.0,1.8,17.7,778.0,982.63,731.88
2018,4,25,14,45,836.5,122.5,1.85,17.55,738.5,972.45,727.53
2018,4,25,15,0,822.0,121.0,1.9,17.4,699.0,958.98,721.3
2018,4,25,15,15,805.5,118.5,1.9,17.4,655.5,939.28,709.97
2018,4,25,15,30,789.0,116.0,1.9,17.4,612.0,916.6,696.73
2018,4,25,15,45,764.5,113.5,1.9,16.75,563.5,883.54,678.05
2018,4,25,16,0,740.0,111.0,1.9,16.1,515.0,854.09,661.7
2018,4,25,16,15,707.5,107.5,1.9,15.6,463.5,808.65,633.35
2018,4,25,16,30,675.0,104.0,1.9,15.1,412.0,761.86,603.48
2018,4,25,16,45,634.5,98.0,1.9,14.6,359.5,704.0,564.6
2018,4,25,17,0,594.0,92.0,1.9,14.1,307.0,645.93,524.26
2018,4,25,17,15,539.0,84.5,1.85,13.5,255.5,574.53,471.87
2018,4,25,17,30,484.0,77.0,1.8,12.9,204.0,504.57,418.31
2018,4,25,17,45,406.0,66.5,1.75,12.3,156.5,413.74,344.45
2018,4,25,18,0,328.0,56.0,1.7,11.7,109.0,333.47,275.7
2018,4,25,18,15,223.5,40.5,1.65,11.3,71.0,234.93,187.64
2018,4,25,18,30,119.0,25.0,1.6,10.9,33.0,132.55,56.43
2018,4,25,18,45,59.5,12.5,1.5,10.55,16.5,44.92,0.0
2018,4,25,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,26,5,15,27.5,6.5,1.25,7.95,7.0,0.0,0.0
2018,4,26,5,30,55.0,13.0,1.3,8.3,14.0,11.82,0.0
2018,4,26,5,45,168.5,28.0,1.3,8.65,46.0,22.03,9.4
2018,4,26,6,0,282.0,43.0,1.3,9.0,78.0,33.4,23.67
2018,4,26,6,15,361.0,55.0,1.3,9.3,121.5,42.05,32.18
2018,4,26,6,30,440.0,67.0,1.3,9.6,165.0,52.02,41.56
2018,4,26,6,45,468.0,79.5,1.3,9.95,208.5,59.99,48.88
2018,4,26,7,0,496.0,92.0,1.3,10.3,252.0,67.49,55.57
2018,4,26,7,15,535.0,102.5,1.3,10.7,303.0,72.98,60.28
2018,4,26,7,30,574.0,113.0,1.3,11.1,354.0,78.14,64.57
2018,4,26,7,45,655.5,108.5,1.3,11.45,417.5,72.2,58.99
2018,4,26,8,0,737.0,104.0,1.3,11.8,481.0,67.08,54.19
2018,4,26,8,15,761.0,107.0,1.3,12.2,530.0,74.28,60.24
2018,4,26,8,30,785.0,110.0,1.3,12.6,579.0,108.07,64.7
2018,4,26,8,45,803.0,113.0,1.3,13.0,625.0,158.18,92.31
2018,4,26,9,0,821.0,116.0,1.3,13.4,671.0,210.47,131.26
2018,4,26,9,15,840.0,115.5,1.3,13.75,713.0,262.4,174.66
2018,4,26,9,30,859.0,115.0,1.3,14.1,755.0,323.25,226.88
2018,4,26,9,45,876.0,113.5,1.3,14.45,792.0,376.53,273.39
2018,4,26,10,0,893.0,112.0,1.3,14.8,829.0,430.79,319.97
2018,4,26,10,15,900.5,113.0,1.35,15.05,857.5,483.59,364.71
2018,4,26,10,30,908.0,114.0,1.4,15.3,886.0,536.0,407.88
2018,4,26,10,45,913.5,114.5,1.45,15.55,907.5,586.35,448.27
2018,4,26,11,0,919.0,115.0,1.5,15.8,929.0,635.71,486.76
2018,4,26,11,15,922.5,115.5,1.55,15.95,943.0,682.62,522.64
2018,4,26,11,30,926.0,116.0,1.6,16.1,957.0,727.96,556.55
2018,4,26,11,45,927.5,116.0,1.65,16.2,962.5,769.7,587.34
2018,4,26,12,0,929.0,116.0,1.7,16.3,968.0,809.33,614.49
2018,4,26,12,15,929.5,115.5,1.75,16.3,966.5,845.46,639.29
2018,4,26,12,30,930.0,115.0,1.8,16.3,965.0,879.06,662.34
2018,4,26,12,45,928.0,115.0,1.85,16.3,955.0,908.3,682.45
2018,4,26,13,0,926.0,115.0,1.9,16.3,945.0,934.58,700.65
2018,4,26,13,15,923.0,114.0,1.9,16.25,927.5,955.9,715.19
2018,4,26,13,30,920.0,113.0,1.9,16.2,910.0,973.97,727.69
2018,4,26,13,45,915.0,111.5,1.95,16.15,885.0,986.32,737.19
2018,4,26,14,0,910.0,110.0,2.0,16.1,860.0,995.22,744.64
2018,4,26,14,15,902.5,108.5,2.0,15.9,828.0,998.26,748.21
2018,4,26,14,30,895.0,107.0,2.0,15.7,796.0,997.84,749.71
2018,4,26,14,45,884.5,105.0,2.0,15.55,758.0,990.52,746.7
2018,4,26,15,0,874.0,103.0,2.0,15.4,720.0,979.86,741.66
2018,4,26,15,15,859.5,101.0,2.0,15.4,676.0,962.1,731.6
2018,4,26,15,30,845.0,99.0,2.0,15.4,632.0,951.35,726.44
2018,4,26,15,45,826.0,96.0,2.05,14.85,584.0,922.16,710.71
2018,4,26,16,0,807.0,93.0,2.1,14.3,536.0,890.34,693.08
2018,4,26,16,15,781.5,89.5,2.1,13.95,484.5,849.58,667.79
2018,4,26,16,30,756.0,86.0,2.1,13.6,433.0,806.94,640.71
2018,4,26,16,45,720.0,81.5,2.05,13.25,379.5,757.64,607.63
2018,4,26,17,0,684.0,77.0,2.0,12.9,326.0,703.07,569.67
2018,4,26,17,15,633.5,71.0,1.95,12.5,273.0,634.67,519.85
2018,4,26,17,30,583.0,65.0,1.9,12.1,220.0,567.52,468.84
2018,4,26,17,45,507.5,57.0,1.85,11.7,170.5,481.13,399.86
2018,4,26,18,0,432.0,49.0,1.8,11.3,121.0,398.79,329.85
2018,4,26,18,15,315.0,38.0,1.8,11.0,80.5,290.88,233.99
2018,4,26,18,30,198.0,27.0,1.8,10.7,40.0,185.18,93.11
2018,4,26,18,45,103.0,14.5,1.75,10.4,21.0,71.39,0.0
2018,4,26,19,0,8.0,2.0,1.7,10.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,1.7,10.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,27,5,15,25.0,5.5,0.85,10.6,6.0,0.0,0.0
2018,4,27,5,30,50.0,11.0,0.8,11.0,12.0,10.01,0.0
2018,4,27,5,45,193.0,27.0,0.8,11.35,49.0,21.22,9.65
2018,4,27,6,0,336.0,43.0,0.8,11.7,86.0,35.28,25.15
2018,4,27,6,15,271.0,41.0,0.8,12.05,86.0,31.09,22.14
2018,4,27,6,30,206.0,39.0,0.8,12.4,86.0,28.79,20.33
2018,4,27,6,45,103.0,57.5,0.85,12.75,81.0,44.83,34.82
2018,4,27,7,0,0.0,76.0,0.9,13.1,76.0,66.28,53.9
2018,4,27,7,15,3.0,96.5,0.85,13.45,98.0,83.1,68.53
2018,4,27,7,30,6.0,117.0,0.8,13.8,120.0,99.67,82.68
2018,4,27,7,45,48.0,163.5,0.8,14.15,188.0,128.24,106.93
2018,4,27,8,0,90.0,210.0,0.8,14.5,256.0,158.35,131.95
2018,4,27,8,15,141.0,238.5,0.8,14.8,319.0,166.54,138.13
2018,4,27,8,30,192.0,267.0,0.8,15.1,382.0,196.02,149.72
2018,4,27,8,45,177.0,289.0,0.8,15.4,401.5,224.27,169.1
2018,4,27,9,0,162.0,311.0,0.8,15.7,421.0,251.27,189.65
2018,4,27,9,15,163.0,332.0,0.85,15.95,448.5,279.92,211.73
2018,4,27,9,30,164.0,353.0,0.9,16.2,476.0,309.06,234.41
2018,4,27,9,45,133.0,365.0,0.9,16.45,467.5,322.18,245.52
2018,4,27,10,0,102.0,377.0,0.9,16.7,459.0,340.23,259.84
2018,4,27,10,15,98.5,388.0,0.95,16.85,469.5,357.24,272.83
2018,4,27,10,30,95.0,399.0,1.0,17.0,480.0,373.91,285.39
2018,4,27,10,45,141.5,412.0,1.05,17.15,536.0,413.64,315.09
2018,4,27,11,0,188.0,425.0,1.1,17.3,592.0,464.36,352.61
2018,4,27,11,15,231.0,432.5,1.15,17.4,640.5,513.0,388.38
2018,4,27,11,30,274.0,440.0,1.2,17.5,689.0,563.97,425.56
2018,4,27,11,45,288.5,421.5,1.2,17.55,685.5,578.97,436.67
2018,4,27,12,0,303.0,403.0,1.2,17.6,682.0,593.56,447.8
2018,4,27,12,15,336.5,401.0,1.25,17.6,710.0,637.37,479.91
2018,4,27,12,30,370.0,399.0,1.3,17.6,738.0,682.44,512.37
2018,4,27,12,45,453.0,355.5,1.35,17.6,766.0,739.2,554.17
2018,4,27,13,0,536.0,312.0,1.4,17.6,794.0,792.12,593.05
2018,4,27,13,15,685.5,236.5,1.45,17.55,840.0,877.19,655.01
2018,4,27,13,30,835.0,161.0,1.5,17.5,886.0,954.46,706.89
2018,4,27,13,45,860.5,144.5,1.55,17.4,873.0,980.09,724.4
2018,4,27,14,0,886.0,128.0,1.6,17.3,860.0,992.5,734.09
2018,4,27,14,15,877.0,126.5,1.6,17.15,827.5,994.2,736.52
2018,4,27,14,30,868.0,125.0,1.6,17.0,795.0,1002.99,743.9
2018,4,27,14,45,856.5,122.0,1.65,16.85,756.0,993.97,740.46
2018,4,27,15,0,845.0,119.0,1.7,16.7,717.0,981.57,735.12
2018,4,27,15,15,829.0,116.5,1.7,16.7,673.0,962.12,724.11
2018,4,27,15,30,813.0,114.0,1.7,16.7,629.0,939.62,711.19
2018,4,27,15,45,791.5,111.0,1.75,16.25,580.5,908.45,694.19
2018,4,27,16,0,770.0,108.0,1.8,15.8,532.0,874.76,675.25
2018,4,27,16,15,742.0,104.0,1.85,15.5,481.0,837.69,653.19
2018,4,27,16,30,714.0,100.0,1.9,15.2,430.0,793.45,625.49
2018,4,27,16,45,675.0,95.0,1.95,14.9,376.5,737.09,588.18
2018,4,27,17,0,636.0,90.0,2.0,14.6,323.0,680.35,549.32
2018,4,27,17,15,582.0,82.5,1.95,14.2,270.0,608.38,496.81
2018,4,27,17,30,528.0,75.0,1.9,13.8,217.0,537.82,443.18
2018,4,27,17,45,448.5,66.0,1.85,13.4,168.0,448.53,371.5
2018,4,27,18,0,369.0,57.0,1.8,13.0,119.0,363.73,299.63
2018,4,27,18,15,257.0,43.0,1.75,12.6,79.0,260.47,208.73
2018,4,27,18,30,145.0,29.0,1.7,12.2,39.0,157.32,86.11
2018,4,27,18,45,74.5,15.5,1.65,11.85,20.5,56.29,0.0
2018,4,27,19,0,4.0,2.0,1.6,11.5,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.6,11.35,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,28,5,15,2.0,3.0,1.3,11.2,3.0,0.0,0.0
2018,4,28,5,30,4.0,6.0,1.4,11.5,6.0,5.46,0.0
2018,4,28,5,45,2.0,14.5,1.45,11.75,14.5,12.76,3.95
2018,4,28,6,0,0.0,23.0,1.5,12.0,23.0,20.25,12.07
2018,4,28,6,15,0.0,36.5,1.55,12.3,36.5,32.19,23.1
2018,4,28,6,30,0.0,50.0,1.6,12.6,50.0,44.15,34.06
2018,4,28,6,45,8.0,67.5,1.65,12.9,70.0,58.88,47.33
2018,4,28,7,0,16.0,85.0,1.7,13.2,90.0,73.46,60.22
2018,4,28,7,15,178.5,115.5,1.7,13.45,191.0,84.85,70.09
2018,4,28,7,30,341.0,146.0,1.7,13.7,292.0,105.33,87.74
2018,4,28,7,45,347.0,159.0,1.7,14.0,323.5,112.83,93.81
2018,4,28,8,0,353.0,172.0,1.7,14.3,355.0,110.51,91.36
2018,4,28,8,15,192.0,199.5,1.65,14.45,300.5,144.93,120.51
2018,4,28,8,30,31.0,227.0,1.6,14.6,246.0,175.09,138.16
2018,4,28,8,45,26.0,227.0,1.55,14.75,243.5,180.22,141.49
2018,4,28,9,0,21.0,227.0,1.5,14.9,241.0,193.32,151.66
2018,4,28,9,15,14.0,202.0,1.5,15.1,211.5,175.3,137.16
2018,4,28,9,30,7.0,177.0,1.5,15.3,182.0,155.0,120.93
2018,4,28,9,45,8.5,195.0,1.5,15.45,201.5,171.29,133.7
2018,4,28,10,0,10.0,213.0,1.5,15.6,221.0,187.89,146.55
2018,4,28,10,15,9.5,210.5,1.5,15.65,218.5,186.92,145.57
2018,4,28,10,30,9.0,208.0,1.5,15.7,216.0,185.76,144.53
2018,4,28,10,45,20.5,260.0,1.55,15.8,278.0,233.15,181.57
2018,4,28,11,0,32.0,312.0,1.6,15.9,340.0,285.99,222.21
2018,4,28,11,15,37.5,349.5,1.6,15.85,383.0,325.17,251.91
2018,4,28,11,30,43.0,387.0,1.6,15.8,426.0,365.86,282.49
2018,4,28,11,45,113.0,406.5,1.6,15.8,510.5,440.48,339.43
2018,4,28,12,0,183.0,426.0,1.6,15.8,595.0,521.25,399.78
2018,4,28,12,15,129.0,409.0,1.65,15.75,528.0,476.66,366.14
2018,4,28,12,30,75.0,392.0,1.7,15.7,461.0,420.44,324.09
2018,4,28,12,45,45.0,324.0,1.75,15.65,365.5,337.56,262.01
2018,4,28,13,0,15.0,256.0,1.8,15.6,270.0,243.93,189.93
2018,4,28,13,15,16.0,255.0,1.85,15.5,269.5,245.12,191.51
2018,4,28,13,30,17.0,254.0,1.9,15.4,269.0,246.31,192.79
2018,4,28,13,45,37.0,283.0,1.95,15.35,314.0,305.45,239.74
2018,4,28,14,0,57.0,312.0,2.0,15.3,359.0,357.23,280.35
2018,4,28,14,15,99.5,329.0,2.05,15.25,407.5,436.02,341.87
2018,4,28,14,30,142.0,346.0,2.1,15.2,456.0,501.46,392.51
2018,4,28,14,45,133.0,323.0,2.1,15.2,422.0,473.04,371.58
2018,4,28,15,0,124.0,300.0,2.1,15.2,388.0,443.43,350.17
2018,4,28,15,15,121.0,290.5,2.1,15.2,372.0,434.2,344.14
2018,4,28,15,30,118.0,281.0,2.1,15.2,356.0,424.66,337.76
2018,4,28,15,45,136.5,253.5,2.1,14.9,334.0,413.58,331.6
2018,4,28,16,0,155.0,226.0,2.1,14.6,312.0,400.79,324.09
2018,4,28,16,15,250.5,198.0,2.1,14.4,321.5,474.19,385.44
2018,4,28,16,30,346.0,170.0,2.1,14.2,331.0,523.6,427.47
2018,4,28,16,45,333.0,150.0,2.15,14.0,289.5,482.42,397.0
2018,4,28,17,0,320.0,130.0,2.2,13.8,248.0,440.42,365.64
2018,4,28,17,15,349.5,107.0,2.15,13.5,217.5,445.69,371.34
2018,4,28,17,30,379.0,84.0,2.1,13.2,187.0,429.27,358.96
2018,4,28,17,45,362.5,68.5,2.05,12.9,149.5,385.38,322.12
2018,4,28,18,0,346.0,53.0,2.0,12.6,112.0,341.68,283.35
2018,4,28,18,15,275.5,41.0,1.95,12.3,78.0,269.1,217.1
2018,4,28,18,30,205.0,29.0,1.9,12.0,44.0,195.17,116.61
2018,4,28,18,45,107.0,15.5,1.85,11.75,23.0,74.84,0.0
2018,4,28,19,0,9.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,11.35,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,29,5,15,18.0,5.5,1.65,10.95,6.0,0.0,0.0
2018,4,29,5,30,36.0,11.0,1.7,11.2,12.0,10.01,0.0
2018,4,29,5,45,118.5,24.0,1.75,11.4,38.0,18.66,8.87
2018,4,29,6,0,201.0,37.0,1.8,11.6,64.0,28.38,19.26
2018,4,29,6,15,100.5,28.0,1.9,11.8,41.5,20.76,12.96
2018,4,29,6,30,0.0,19.0,2.0,12.0,19.0,16.7,9.45
2018,4,29,6,45,0.0,20.5,2.1,12.2,20.5,18.03,10.69
2018,4,29,7,0,0.0,22.0,2.2,12.4,22.0,19.36,11.88
2018,4,29,7,15,0.0,27.0,2.2,12.6,27.0,23.78,15.81
2018,4,29,7,30,0.0,32.0,2.2,12.8,32.0,28.21,19.7
2018,4,29,7,45,0.0,51.0,2.2,12.95,51.0,45.04,34.6
2018,4,29,8,0,0.0,70.0,2.2,13.1,70.0,61.92,49.35
2018,4,29,8,15,9.0,135.5,2.25,13.3,141.0,116.25,96.49
2018,4,29,8,30,18.0,201.0,2.3,13.5,212.0,167.53,133.25
2018,4,29,8,45,11.0,178.0,2.3,13.7,185.0,152.37,120.38
2018,4,29,9,0,4.0,155.0,2.3,13.9,158.0,134.62,105.85
2018,4,29,9,15,4.5,165.5,2.3,14.1,169.0,144.09,113.25
2018,4,29,9,30,5.0,176.0,2.3,14.3,180.0,153.68,120.67
2018,4,29,9,45,5.5,179.5,2.35,14.55,184.0,157.61,123.51
2018,4,29,10,0,6.0,183.0,2.4,14.8,188.0,161.57,126.41
2018,4,29,10,15,4.0,162.5,2.4,14.85,166.0,144.18,112.3
2018,4,29,10,30,2.0,142.0,2.4,14.9,144.0,126.13,97.67
2018,4,29,10,45,2.5,147.0,2.4,14.95,149.5,131.03,101.54
2018,4,29,11,0,3.0,152.0,2.4,15.0,155.0,136.01,105.44
2018,4,29,11,15,8.0,200.0,2.4,15.0,207.5,181.34,141.65
2018,4,29,11,30,13.0,248.0,2.4,15.0,260.0,227.38,177.93
2018,4,29,11,45,10.5,223.5,2.45,15.0,233.0,205.47,160.54
2018,4,29,12,0,8.0,199.0,2.5,15.0,206.0,182.93,142.74
2018,4,29,12,15,10.5,219.5,2.45,15.05,229.0,203.95,159.48
2018,4,29,12,30,13.0,240.0,2.4,15.1,252.0,225.38,176.35
2018,4,29,12,45,15.0,262.0,2.4,15.1,275.5,248.17,194.27
2018,4,29,13,0,17.0,284.0,2.4,15.1,299.0,271.43,212.49
2018,4,29,13,15,23.5,298.5,2.4,15.1,319.0,301.89,236.42
2018,4,29,13,30,30.0,313.0,2.4,15.1,339.0,325.34,254.85
2018,4,29,13,45,83.5,316.5,2.35,15.1,386.5,383.03,301.3
2018,4,29,14,0,137.0,320.0,2.3,15.1,434.0,457.14,359.28
2018,4,29,14,15,107.5,321.0,2.3,15.05,408.5,435.39,342.03
2018,4,29,14,30,78.0,322.0,2.3,15.0,383.0,396.29,312.08
2018,4,29,14,45,192.0,273.5,2.35,14.95,413.0,476.36,378.46
2018,4,29,15,0,306.0,225.0,2.4,14.9,443.0,554.61,441.95
2018,4,29,15,15,563.0,165.5,2.4,14.9,536.0,767.95,604.84
2018,4,29,15,30,820.0,106.0,2.4,14.9,629.0,939.08,725.41
2018,4,29,15,45,801.5,102.5,2.45,14.65,581.5,909.97,706.6
2018,4,29,16,0,783.0,99.0,2.5,14.4,534.0,878.3,687.86
2018,4,29,16,15,758.5,95.0,2.5,14.15,483.5,838.16,662.38
2018,4,29,16,30,734.0,91.0,2.5,13.9,433.0,801.43,638.97
2018,4,29,16,45,701.0,86.0,2.5,13.65,381.0,749.73,603.91
2018,4,29,17,0,668.0,81.0,2.5,13.4,329.0,697.38,567.41
2018,4,29,17,15,620.5,74.5,2.45,13.1,277.0,631.03,518.63
2018,4,29,17,30,573.0,68.0,2.4,12.8,225.0,565.74,468.7
2018,4,29,17,45,502.5,60.0,2.35,12.5,176.0,483.04,402.4
2018,4,29,18,0,432.0,52.0,2.3,12.2,127.0,403.92,334.97
2018,4,29,18,15,320.0,40.5,2.25,11.95,86.0,298.11,241.7
2018,4,29,18,30,208.0,29.0,2.2,11.7,45.0,198.17,125.66
2018,4,29,18,45,109.0,15.5,2.15,11.4,23.5,76.12,0.0
2018,4,29,19,0,10.0,2.0,2.1,11.1,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,2.05,11.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,30,5,15,2.0,3.5,1.6,10.65,3.5,3.18,0.0
2018,4,30,5,30,4.0,7.0,1.6,10.8,7.0,6.37,0.0
2018,4,30,5,45,2.0,14.0,1.6,10.9,14.0,12.31,4.19
2018,4,30,6,0,0.0,21.0,1.6,11.0,21.0,18.48,10.66
2018,4,30,6,15,1.0,31.5,1.6,11.2,31.5,27.75,19.3
2018,4,30,6,30,2.0,42.0,1.6,11.4,42.0,37.05,27.88
2018,4,30,6,45,4.0,60.5,1.65,11.6,61.5,53.39,42.66
2018,4,30,7,0,6.0,79.0,1.7,11.8,81.0,68.84,56.43
2018,4,30,7,15,5.0,93.5,1.65,12.05,95.5,80.96,67.01
2018,4,30,7,30,4.0,108.0,1.6,12.3,110.0,92.99,77.32
2018,4,30,7,45,11.0,134.0,1.6,12.6,139.5,113.66,95.01
2018,4,30,8,0,18.0,160.0,1.6,12.9,169.0,133.92,112.06
2018,4,30,8,15,58.5,211.5,1.6,13.1,246.0,160.77,134.54
2018,4,30,8,30,99.0,263.0,1.6,13.3,323.0,201.69,158.01
2018,4,30,8,45,100.5,288.0,1.6,13.55,353.0,228.04,177.09
2018,4,30,9,0,102.0,313.0,1.6,13.8,383.0,255.02,197.56
2018,4,30,9,15,102.5,327.0,1.65,14.0,401.0,275.35,213.34
2018,4,30,9,30,103.0,341.0,1.7,14.2,419.0,295.73,229.33
2018,4,30,9,45,111.0,365.0,1.7,14.45,452.5,316.65,245.41
2018,4,30,10,0,119.0,389.0,1.7,14.7,486.0,348.49,269.81
2018,4,30,10,15,82.5,374.0,1.8,14.75,442.5,341.21,264.99
2018,4,30,10,30,46.0,359.0,1.9,14.8,399.0,320.45,249.49
2018,4,30,10,45,52.5,374.0,2.0,14.85,420.5,342.12,266.28
2018,4,30,11,0,59.0,389.0,2.1,14.9,442.0,364.75,283.6
2018,4,30,11,15,252.0,356.5,2.15,14.85,587.0,464.24,361.89
2018,4,30,11,30,445.0,324.0,2.2,14.8,732.0,586.76,455.77
2018,4,30,11,45,474.5,316.0,2.3,14.7,753.5,627.48,486.62
2018,4,30,12,0,504.0,308.0,2.4,14.6,775.0,669.13,518.52
2018,4,30,12,15,353.5,352.5,2.45,14.55,679.5,609.62,472.99
2018,4,30,12,30,203.0,397.0,2.5,14.5,584.0,538.45,418.12
2018,4,30,12,45,324.5,358.0,2.55,14.4,653.0,626.05,486.98
2018,4,30,13,0,446.0,319.0,2.6,14.3,722.0,721.94,559.68
2018,4,30,13,15,430.5,326.5,2.65,14.25,709.5,732.99,567.37
2018,4,30,13,30,415.0,334.0,2.7,14.2,697.0,741.86,574.18
2018,4,30,13,45,460.5,311.0,2.7,14.2,703.0,776.18,600.76
2018,4,30,14,0,506.0,288.0,2.7,14.2,709.0,809.0,626.03
2018,4,30,14,15,647.5,225.5,2.75,14.1,743.0,897.31,693.36
2018,4,30,14,30,789.0,163.0,2.8,14.0,777.0,970.59,745.2
2018,4,30,14,45,761.0,164.5,2.8,13.9,733.0,957.67,737.26
2018,4,30,15,0,733.0,166.0,2.8,13.8,689.0,934.96,723.47
2018,4,30,15,15,657.0,179.5,2.8,13.8,627.0,875.93,683.91
2018,4,30,15,30,581.0,193.0,2.8,13.8,565.0,807.54,637.27
2018,4,30,15,45,534.5,188.5,2.85,13.4,510.5,754.52,601.57
2018,4,30,16,0,488.0,184.0,2.9,13.0,456.0,700.65,564.19
2018,4,30,16,15,497.0,164.5,2.9,12.75,419.0,679.64,551.72
2018,4,30,16,30,506.0,145.0,2.9,12.5,382.0,655.91,536.72
2018,4,30,16,45,512.5,128.0,2.9,12.2,343.5,630.42,519.72
2018,4,30,17,0,519.0,111.0,2.9,11.9,305.0,602.46,500.17
2018,4,30,17,15,488.0,100.0,2.85,11.65,260.0,549.61,459.89
2018,4,30,17,30,457.0,89.0,2.8,11.4,215.0,497.41,418.26
2018,4,30,17,45,384.5,77.0,2.75,11.2,167.5,414.19,348.82
2018,4,30,18,0,312.0,65.0,2.7,11.0,120.0,335.93,280.91
2018,4,30,18,15,212.5,49.0,2.65,10.8,81.0,240.07,195.62
2018,4,30,18,30,113.0,33.0,2.6,10.6,42.0,137.28,89.98
2018,4,30,18,45,58.0,17.5,2.55,10.45,22.0,49.0,0.0
2018,4,30,19,0,3.0,2.0,2.5,10.3,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,2.45,10.2,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,1,5,15,1.5,4.0,1.65,9.65,4.0,3.64,0.0
2018,5,1,5,30,3.0,8.0,1.7,9.8,8.0,7.16,0.0
2018,5,1,5,45,1.5,19.0,1.75,10.0,19.0,16.73,8.03
2018,5,1,6,0,0.0,30.0,1.8,10.2,30.0,26.45,17.79
2018,5,1,6,15,0.5,46.0,1.75,10.3,46.0,40.34,30.7
2018,5,1,6,30,1.0,62.0,1.7,10.4,62.0,53.82,43.13
2018,5,1,6,45,82.0,92.5,1.7,10.5,120.0,73.21,60.67
2018,5,1,7,0,163.0,123.0,1.7,10.6,178.0,94.67,79.76
2018,5,1,7,15,272.5,137.5,1.65,10.9,248.5,99.84,84.02
2018,5,1,7,30,382.0,152.0,1.6,11.2,319.0,102.61,86.09
2018,5,1,7,45,411.5,166.0,1.5,11.45,366.0,109.46,91.7
2018,5,1,8,0,441.0,180.0,1.4,11.7,413.0,115.89,96.86
2018,5,1,8,15,418.0,204.0,1.4,12.1,441.5,127.71,106.59
2018,5,1,8,30,395.0,228.0,1.4,12.5,470.0,169.0,122.2
2018,5,1,8,45,575.5,188.5,1.35,12.85,570.0,189.86,126.3
2018,5,1,9,0,756.0,149.0,1.3,13.2,670.0,228.85,149.17
2018,5,1,9,15,788.0,144.0,1.3,13.65,715.0,284.53,195.29
2018,5,1,9,30,820.0,139.0,1.3,14.1,760.0,335.82,239.24
2018,5,1,9,45,846.5,131.5,1.3,14.55,798.0,386.39,282.95
2018,5,1,10,0,873.0,124.0,1.3,15.0,836.0,444.19,331.4
2018,5,1,10,15,880.0,126.0,1.35,15.35,864.5,496.29,374.91
2018,5,1,10,30,887.0,128.0,1.4,15.7,893.0,548.0,416.86
2018,5,1,10,45,892.5,129.0,1.45,16.0,914.0,597.54,456.07
2018,5,1,11,0,898.0,130.0,1.5,16.3,935.0,646.14,493.47
2018,5,1,11,15,901.0,130.5,1.5,16.45,948.5,691.61,527.56
2018,5,1,11,30,904.0,131.0,1.5,16.6,962.0,735.55,559.68
2018,5,1,11,45,906.0,130.5,1.55,16.8,967.5,776.22,589.19
2018,5,1,12,0,908.0,130.0,1.6,17.0,973.0,814.89,615.28
2018,5,1,12,15,909.0,129.0,1.65,17.05,971.0,850.17,639.23
2018,5,1,12,30,910.0,128.0,1.7,17.1,969.0,883.01,661.51
2018,5,1,12,45,909.0,127.0,1.75,17.2,959.0,911.53,680.76
2018,5,1,13,0,908.0,126.0,1.8,17.3,949.0,937.19,698.18
2018,5,1,13,15,905.0,124.0,1.8,17.3,931.0,957.05,711.5
2018,5,1,13,30,902.0,122.0,1.8,17.3,913.0,973.69,722.84
2018,5,1,13,45,897.0,120.5,1.85,17.25,888.0,985.65,732.05
2018,5,1,14,0,892.0,119.0,1.9,17.2,863.0,994.24,739.25
2018,5,1,14,15,877.0,120.5,1.95,17.1,829.0,992.91,740.27
2018,5,1,14,30,862.0,122.0,2.0,17.0,795.0,988.22,739.32
2018,5,1,14,45,856.5,117.5,2.0,16.85,758.5,983.04,737.75
2018,5,1,15,0,851.0,113.0,2.0,16.7,722.0,985.01,741.1
2018,5,1,15,15,820.5,115.0,2.0,16.7,673.0,956.41,723.66
2018,5,1,15,30,790.0,117.0,2.0,16.7,624.0,925.03,704.61
2018,5,1,15,45,745.5,118.0,2.05,16.2,567.5,882.3,679.43
2018,5,1,16,0,701.0,119.0,2.1,15.7,511.0,832.97,649.16
2018,5,1,16,15,676.0,112.5,2.15,15.3,461.5,791.13,623.3
2018,5,1,16,30,651.0,106.0,2.2,14.9,412.0,747.74,595.59
2018,5,1,16,45,623.5,98.0,2.25,14.45,363.0,699.05,563.25
2018,5,1,17,0,596.0,90.0,2.3,14.0,314.0,649.58,529.23
2018,5,1,17,15,563.0,81.5,2.3,13.55,267.5,594.56,489.31
2018,5,1,17,30,530.0,73.0,2.3,13.1,221.0,539.78,447.8
2018,5,1,17,45,459.5,64.5,2.3,12.65,173.5,457.66,381.99
2018,5,1,18,0,389.0,56.0,2.3,12.2,126.0,379.06,315.21
2018,5,1,18,15,280.5,43.5,2.2,11.85,85.5,276.09,224.89
2018,5,1,18,30,172.0,31.0,2.1,11.5,45.0,181.8,124.46
2018,5,1,18,45,90.5,17.0,2.05,11.15,24.0,67.2,0.0
2018,5,1,19,0,9.0,3.0,2.0,10.8,3.0,0.0,0.0
2018,5,1,19,15,4.5,1.5,1.95,10.65,1.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.5,1.1,9.9,2.5,2.27,0.0
2018,5,2,5,30,0.0,5.0,1.1,10.0,5.0,4.38,0.0
2018,5,2,5,45,0.0,11.5,1.1,10.1,11.5,10.1,2.74
2018,5,2,6,0,0.0,18.0,1.1,10.2,18.0,15.82,8.43
2018,5,2,6,15,0.0,29.5,1.05,10.5,29.5,25.98,17.83
2018,5,2,6,30,0.0,41.0,1.0,10.8,41.0,36.15,27.19
2018,5,2,6,45,7.0,73.0,1.0,11.05,75.5,63.42,51.8
2018,5,2,7,0,14.0,105.0,1.0,11.3,110.0,88.82,74.32
2018,5,2,7,15,180.0,128.5,1.0,11.75,207.0,93.29,77.91
2018,5,2,7,30,346.0,152.0,1.0,12.2,304.0,109.0,91.28
2018,5,2,7,45,557.5,125.0,0.95,12.65,405.0,82.12,67.27
2018,5,2,8,0,769.0,98.0,0.9,13.1,506.0,69.15,55.62
2018,5,2,8,15,792.5,101.0,0.9,13.55,556.0,72.12,57.94
2018,5,2,8,30,816.0,104.0,0.9,14.0,606.0,121.62,68.39
2018,5,2,8,45,834.5,105.5,0.9,14.45,651.5,172.35,100.04
2018,5,2,9,0,853.0,107.0,0.9,14.9,697.0,225.26,141.11
2018,5,2,9,15,866.5,108.0,0.9,15.35,737.5,286.42,192.34
2018,5,2,9,30,880.0,109.0,0.9,15.8,778.0,340.27,238.81
2018,5,2,9,45,892.0,109.0,0.9,16.2,813.0,393.73,284.81
2018,5,2,10,0,904.0,109.0,0.9,16.6,848.0,447.66,330.14
2018,5,2,10,15,911.0,110.0,0.9,16.95,876.5,500.35,373.31
2018,5,2,10,30,918.0,111.0,0.9,17.3,905.0,552.59,414.69
2018,5,2,10,45,922.5,112.0,0.95,17.65,925.5,602.79,453.65
2018,5,2,11,0,927.0,113.0,1.0,18.0,946.0,651.9,490.66
2018,5,2,11,15,930.0,113.0,1.05,18.2,959.0,697.94,524.82
2018,5,2,11,30,933.0,113.0,1.1,18.4,972.0,742.35,557.04
2018,5,2,11,45,934.5,113.0,1.15,18.55,977.5,783.86,586.08
2018,5,2,12,0,936.0,113.0,1.2,18.7,983.0,823.27,612.23
2018,5,2,12,15,936.0,113.0,1.25,18.75,981.0,859.21,636.17
2018,5,2,12,30,936.0,113.0,1.3,18.8,979.0,892.6,658.41
2018,5,2,12,45,934.0,112.0,1.35,18.85,968.5,920.63,677.14
2018,5,2,13,0,932.0,111.0,1.4,18.9,958.0,945.66,694.01
2018,5,2,13,15,928.0,110.5,1.45,18.8,940.0,966.23,708.5
2018,5,2,13,30,924.0,110.0,1.5,18.7,922.0,983.53,721.05
2018,5,2,13,45,918.0,109.0,1.5,18.6,896.5,995.08,729.31
2018,5,2,14,0,912.0,108.0,1.5,18.5,871.0,1003.2,735.57
2018,5,2,14,15,904.5,106.5,1.5,18.35,839.0,1005.88,738.67
2018,5,2,14,30,897.0,105.0,1.5,18.2,807.0,1005.11,739.79
2018,5,2,14,45,886.5,103.0,1.5,18.05,768.5,997.44,736.64
2018,5,2,15,0,876.0,101.0,1.5,17.9,730.0,986.45,731.56
2018,5,2,15,15,862.0,99.0,1.5,17.9,686.5,968.85,721.88
2018,5,2,15,30,848.0,97.0,1.5,17.9,643.0,958.28,717.02
2018,5,2,15,45,830.0,94.0,1.45,17.4,595.0,929.74,700.8
2018,5,2,16,0,812.0,91.0,1.4,16.9,547.0,898.58,682.92
2018,5,2,16,15,788.5,87.5,1.4,16.55,496.5,859.33,659.61
2018,5,2,16,30,765.0,84.0,1.4,16.2,446.0,818.17,634.59
2018,5,2,16,45,732.5,80.0,1.4,15.8,393.5,766.87,601.83
2018,5,2,17,0,700.0,76.0,1.4,15.4,341.0,720.02,571.31
2018,5,2,17,15,653.5,70.0,1.35,14.9,288.0,654.02,525.07
2018,5,2,17,30,607.0,64.0,1.3,14.4,235.0,589.05,477.7
2018,5,2,17,45,537.5,57.5,1.25,13.9,185.5,507.76,415.2
2018,5,2,18,0,468.0,51.0,1.2,13.4,136.0,429.99,351.69
2018,5,2,18,15,359.5,40.5,1.15,12.9,93.5,325.93,262.79
2018,5,2,18,30,251.0,30.0,1.1,12.4,51.0,228.17,160.29
2018,5,2,18,45,138.0,17.0,1.05,11.85,27.5,94.53,0.0
2018,5,2,19,0,25.0,4.0,1.0,11.3,4.0,0.0,0.0
2018,5,2,19,15,12.5,2.0,1.0,11.15,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,3,5,15,19.5,8.0,1.1,10.55,9.0,7.28,0.0
2018,5,3,5,30,39.0,16.0,1.1,10.6,18.0,13.19,0.0
2018,5,3,5,45,126.0,29.5,1.1,10.65,46.5,22.84,13.48
2018,5,3,6,0,213.0,43.0,1.1,10.7,75.0,32.84,23.5
2018,5,3,6,15,265.5,57.5,1.1,10.8,113.0,43.16,33.23
2018,5,3,6,30,318.0,72.0,1.1,10.9,151.0,53.08,42.42
2018,5,3,6,45,344.0,86.0,1.05,11.05,189.5,62.09,50.58
2018,5,3,7,0,370.0,100.0,1.0,11.2,228.0,70.65,58.15
2018,5,3,7,15,253.0,126.5,1.0,11.4,220.5,92.46,77.3
2018,5,3,7,30,136.0,153.0,1.0,11.6,213.0,115.21,96.91
2018,5,3,7,45,94.0,174.5,1.0,11.8,218.5,128.59,108.06
2018,5,3,8,0,52.0,196.0,1.0,12.0,224.0,150.33,126.27
2018,5,3,8,15,64.5,221.0,1.0,12.45,259.0,167.54,140.21
2018,5,3,8,30,77.0,246.0,1.0,12.9,294.0,191.87,150.27
2018,5,3,8,45,159.5,249.5,1.05,13.35,357.5,203.39,154.42
2018,5,3,9,0,242.0,253.0,1.1,13.8,421.0,223.07,165.97
2018,5,3,9,15,387.0,237.5,1.15,14.15,524.5,255.66,187.1
2018,5,3,9,30,532.0,222.0,1.2,14.5,628.0,313.26,230.05
2018,5,3,9,45,699.5,175.5,1.2,14.9,734.0,367.54,271.63
2018,5,3,10,0,867.0,129.0,1.2,15.3,840.0,449.85,335.56
2018,5,3,10,15,888.0,124.0,1.25,15.55,873.5,502.69,379.2
2018,5,3,10,30,909.0,119.0,1.3,15.8,907.0,556.34,422.51
2018,5,3,10,45,915.0,119.0,1.3,16.05,928.0,606.18,461.52
2018,5,3,11,0,921.0,119.0,1.3,16.3,949.0,655.06,498.63
2018,5,3,11,15,925.0,119.0,1.3,16.5,962.5,701.5,533.01
2018,5,3,11,30,929.0,119.0,1.3,16.7,976.0,746.41,565.42
2018,5,3,11,45,931.5,118.5,1.35,16.85,982.0,788.09,594.95
2018,5,3,12,0,934.0,118.0,1.4,17.0,988.0,827.76,621.54
2018,5,3,12,15,936.5,115.5,1.4,17.15,986.0,863.44,644.69
2018,5,3,12,30,939.0,113.0,1.4,17.3,984.0,896.64,666.07
2018,5,3,12,45,941.0,110.0,1.45,17.45,974.5,926.27,685.73
2018,5,3,13,0,943.0,107.0,1.5,17.6,965.0,953.01,703.53
2018,5,3,13,15,940.0,105.5,1.55,17.65,947.0,973.61,717.69
2018,5,3,13,30,937.0,104.0,1.6,17.7,929.0,990.9,729.88
2018,5,3,13,45,932.0,103.0,1.65,17.8,904.0,1003.43,739.0
2018,5,3,14,0,927.0,102.0,1.7,17.9,879.0,1012.51,746.09
2018,5,3,14,15,919.0,101.0,1.7,17.85,846.5,1015.2,748.94
2018,5,3,14,30,911.0,100.0,1.7,17.8,814.0,1014.42,749.78
2018,5,3,14,45,900.5,98.0,1.75,17.7,775.5,1006.63,747.12
2018,5,3,15,0,890.0,96.0,1.8,17.6,737.0,995.47,742.45
2018,5,3,15,15,870.5,95.0,1.8,17.6,690.5,973.45,729.76
2018,5,3,15,30,851.0,94.0,1.8,17.6,644.0,948.52,715.28
2018,5,3,15,45,831.5,90.5,1.75,17.35,594.5,927.73,703.65
2018,5,3,16,0,812.0,87.0,1.7,17.1,545.0,894.44,683.45
2018,5,3,16,15,790.0,85.0,1.7,16.8,496.5,858.44,662.0
2018,5,3,16,30,768.0,83.0,1.7,16.5,448.0,820.48,638.81
2018,5,3,16,45,734.5,80.0,1.7,16.2,396.0,769.45,605.73
2018,5,3,17,0,701.0,77.0,1.7,15.9,344.0,722.97,575.06
2018,5,3,17,15,652.5,72.0,1.7,15.4,291.0,656.61,528.75
2018,5,3,17,30,604.0,67.0,1.7,14.9,238.0,591.34,481.25
2018,5,3,17,45,532.5,60.0,1.7,14.35,188.0,507.82,417.02
