Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,18,0,461.0,53.0,1.7,13.8,138.0,427.92,351.64
2018,5,3,18,15,354.5,42.5,1.7,13.3,95.5,325.1,263.47
2018,5,3,18,30,248.0,32.0,1.7,12.8,53.0,232.9,167.65
2018,5,3,18,45,137.0,18.5,1.75,12.3,29.0,95.5,0.0
2018,5,3,19,0,26.0,5.0,1.8,11.8,5.0,0.0,0.0
2018,5,3,19,15,13.0,2.5,1.8,11.55,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,4,5,15,51.5,10.0,0.75,9.5,13.0,9.1,0.0
2018,5,4,5,30,103.0,20.0,0.8,9.8,26.0,15.76,0.0
2018,5,4,5,45,169.5,34.0,0.8,10.15,55.0,26.41,16.73
2018,5,4,6,0,236.0,48.0,0.8,10.5,84.0,36.7,27.0
2018,5,4,6,15,227.5,69.0,0.95,11.0,114.5,53.71,42.67
2018,5,4,6,30,219.0,90.0,1.1,11.5,145.0,68.47,56.09
2018,5,4,6,45,281.0,103.0,1.2,12.0,190.5,77.64,64.24
2018,5,4,7,0,343.0,116.0,1.3,12.5,236.0,81.65,67.59
2018,5,4,7,15,375.5,133.0,1.25,13.0,284.0,91.58,76.03
2018,5,4,7,30,408.0,150.0,1.2,13.5,332.0,100.98,83.82
2018,5,4,7,45,468.0,156.0,1.15,14.05,388.5,102.87,84.97
2018,5,4,8,0,528.0,162.0,1.1,14.6,445.0,104.68,86.04
2018,5,4,8,15,492.5,188.5,0.95,15.25,471.5,123.89,93.27
2018,5,4,8,30,457.0,215.0,0.8,15.9,498.0,169.39,117.33
2018,5,4,8,45,418.0,248.5,0.65,16.5,522.0,215.92,150.91
2018,5,4,9,0,379.0,282.0,0.5,17.1,546.0,268.01,191.92
2018,5,4,9,15,321.5,315.0,0.45,17.85,548.0,302.02,220.32
2018,5,4,9,30,264.0,348.0,0.4,18.6,550.0,330.51,243.97
2018,5,4,9,45,282.5,362.5,0.3,19.35,587.5,367.54,270.95
2018,5,4,10,0,301.0,377.0,0.2,20.1,625.0,406.77,298.91
2018,5,4,10,15,284.0,396.5,0.35,20.6,636.5,435.59,321.07
2018,5,4,10,30,267.0,416.0,0.5,21.1,648.0,463.05,341.82
2018,5,4,10,45,292.5,419.0,0.6,21.6,678.5,500.31,368.87
2018,5,4,11,0,318.0,422.0,0.7,22.1,709.0,539.73,397.07
2018,5,4,11,15,363.0,412.5,0.8,22.2,744.5,583.74,429.1
2018,5,4,11,30,408.0,403.0,0.9,22.3,780.0,629.26,461.98
2018,5,4,11,45,415.0,403.5,1.05,22.4,789.0,660.84,485.0
2018,5,4,12,0,422.0,404.0,1.2,22.5,798.0,692.1,507.75
2018,5,4,12,15,493.0,372.0,1.2,22.5,831.0,746.27,545.96
2018,5,4,12,30,564.0,340.0,1.2,22.5,864.0,802.21,584.67
2018,5,4,12,45,722.5,241.5,1.25,22.5,905.0,874.19,636.68
2018,5,4,13,0,881.0,143.0,1.3,22.5,946.0,933.01,675.45
2018,5,4,13,15,900.0,127.0,1.35,22.45,934.0,959.3,692.82
2018,5,4,13,30,919.0,111.0,1.4,22.4,922.0,982.39,708.65
2018,5,4,13,45,914.0,110.0,1.4,22.35,897.0,994.73,717.05
2018,5,4,14,0,909.0,109.0,1.4,22.3,872.0,1003.69,723.58
2018,5,4,14,15,890.5,113.0,1.45,22.1,837.0,1001.43,724.43
2018,5,4,14,30,872.0,117.0,1.5,21.9,802.0,995.8,723.41
2018,5,4,14,45,844.5,120.5,1.55,21.75,758.0,988.25,721.16
2018,5,4,15,0,817.0,124.0,1.6,21.6,714.0,967.26,710.35
2018,5,4,15,15,817.5,114.0,1.6,21.6,674.0,955.14,704.38
2018,5,4,15,30,818.0,104.0,1.6,21.6,634.0,939.55,696.13
2018,5,4,15,45,807.5,98.5,1.7,20.9,589.0,915.51,685.49
2018,5,4,16,0,797.0,93.0,1.8,20.2,544.0,888.67,672.78
2018,5,4,16,15,774.0,90.5,1.8,19.65,495.0,851.36,651.12
2018,5,4,16,30,751.0,88.0,1.8,19.1,446.0,812.15,627.77
2018,5,4,16,45,718.0,83.0,1.8,18.55,393.5,764.45,597.77
2018,5,4,17,0,685.0,78.0,1.8,18.0,341.0,711.47,563.01
2018,5,4,17,15,639.0,72.5,1.75,17.25,289.0,646.92,518.36
2018,5,4,17,30,593.0,67.0,1.7,16.5,237.0,583.37,472.47
2018,5,4,17,45,525.0,60.0,1.7,15.8,187.5,502.82,411.09
2018,5,4,18,0,457.0,53.0,1.7,15.1,138.0,425.7,348.48
2018,5,4,18,15,350.5,43.0,1.6,14.5,96.0,323.49,261.28
2018,5,4,18,30,244.0,33.0,1.5,13.9,54.0,232.83,169.8
2018,5,4,18,45,134.5,19.0,1.45,13.35,29.5,94.7,0.0
2018,5,4,19,0,25.0,5.0,1.4,12.8,5.0,4.55,0.0
2018,5,4,19,15,12.5,2.5,1.4,12.6,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,5,15,3.0,5.5,1.45,10.75,5.5,5.0,0.0
2018,5,5,5,30,6.0,11.0,1.4,11.0,11.0,9.86,0.0
2018,5,5,5,45,3.0,20.0,1.4,11.2,20.0,17.61,9.32
2018,5,5,6,0,0.0,29.0,1.4,11.4,29.0,25.55,17.06
2018,5,5,6,15,0.0,36.5,1.4,11.6,36.5,32.18,23.33
2018,5,5,6,30,0.0,44.0,1.4,11.8,44.0,38.81,29.47
2018,5,5,6,45,2.0,71.0,1.35,12.05,71.5,61.98,50.3
2018,5,5,7,0,4.0,98.0,1.3,12.3,99.0,83.76,69.54
2018,5,5,7,15,18.0,134.0,1.3,12.4,141.5,111.59,93.79
2018,5,5,7,30,32.0,170.0,1.3,12.5,184.0,131.4,110.64
2018,5,5,7,45,40.5,193.0,1.35,12.65,213.0,147.08,123.68
2018,5,5,8,0,49.0,216.0,1.4,12.8,242.0,162.34,136.23
2018,5,5,8,15,98.5,248.0,1.35,13.1,307.0,184.83,146.78
2018,5,5,8,30,148.0,280.0,1.3,13.4,372.0,207.57,159.98
2018,5,5,8,45,187.5,298.5,1.3,13.7,424.0,238.18,180.68
2018,5,5,9,0,227.0,317.0,1.3,14.0,476.0,273.42,206.13
2018,5,5,9,15,268.5,331.0,1.2,14.6,529.5,300.56,225.75
2018,5,5,9,30,310.0,345.0,1.1,15.2,583.0,343.07,257.82
2018,5,5,9,45,302.5,364.5,1.05,15.75,605.0,376.8,284.42
2018,5,5,10,0,295.0,384.0,1.0,16.3,627.0,410.11,310.06
2018,5,5,10,15,271.5,402.0,0.95,16.95,631.5,434.62,328.47
2018,5,5,10,30,248.0,420.0,0.9,17.6,636.0,457.06,344.64
2018,5,5,10,45,180.0,428.5,0.85,18.2,587.0,451.38,339.75
2018,5,5,11,0,112.0,437.0,0.8,18.8,538.0,432.28,324.74
2018,5,5,11,15,185.0,439.5,0.85,19.1,609.5,493.69,369.98
2018,5,5,11,30,258.0,442.0,0.9,19.4,681.0,559.79,417.38
2018,5,5,11,45,255.5,446.0,0.95,19.65,684.0,580.66,431.65
2018,5,5,12,0,253.0,450.0,1.0,19.9,687.0,600.97,445.83
2018,5,5,12,15,200.5,458.0,1.15,19.7,645.5,580.04,431.83
2018,5,5,12,30,148.0,466.0,1.3,19.5,604.0,557.26,416.34
2018,5,5,12,45,187.0,456.5,1.45,19.25,628.5,594.21,445.27
2018,5,5,13,0,226.0,447.0,1.6,19.0,653.0,632.28,474.53
2018,5,5,13,15,235.0,435.5,1.7,18.55,646.5,641.55,483.03
2018,5,5,13,30,244.0,424.0,1.8,18.1,640.0,662.4,499.8
2018,5,5,13,45,177.5,390.0,1.95,17.6,544.5,562.05,429.45
2018,5,5,14,0,111.0,356.0,2.1,17.1,449.0,470.26,363.25
2018,5,5,14,15,62.5,281.0,2.2,16.6,333.0,334.5,261.89
2018,5,5,14,30,14.0,206.0,2.3,16.1,217.0,201.91,158.32
2018,5,5,14,45,14.0,215.5,2.4,15.55,226.0,211.94,167.3
2018,5,5,15,0,14.0,225.0,2.5,15.0,235.0,222.41,176.36
2018,5,5,15,15,15.5,223.5,2.5,15.0,234.0,223.8,177.94
2018,5,5,15,30,17.0,222.0,2.5,15.0,233.0,225.46,179.8
2018,5,5,15,45,31.5,221.5,2.55,14.3,240.0,256.95,206.7
2018,5,5,16,0,46.0,221.0,2.6,13.6,247.0,273.84,221.98
2018,5,5,16,15,65.0,205.0,2.5,13.45,238.0,276.24,225.48
2018,5,5,16,30,84.0,189.0,2.4,13.3,229.0,277.69,228.25
2018,5,5,16,45,106.0,157.5,2.3,13.15,202.0,276.67,229.12
2018,5,5,17,0,128.0,126.0,2.2,13.0,175.0,256.37,214.23
2018,5,5,17,15,139.0,98.5,2.15,12.75,144.5,229.71,193.4
2018,5,5,17,30,150.0,71.0,2.1,12.5,114.0,214.78,181.59
2018,5,5,17,45,159.5,63.0,2.0,12.3,100.5,209.27,176.58
2018,5,5,18,0,169.0,55.0,1.9,12.1,87.0,203.43,170.16
2018,5,5,18,15,142.0,44.0,1.85,11.8,65.0,168.46,137.52
2018,5,5,18,30,115.0,33.0,1.8,11.5,43.0,137.75,101.82
2018,5,5,18,45,63.0,18.5,1.75,11.15,23.5,53.17,0.0
2018,5,5,19,0,11.0,4.0,1.7,10.8,4.0,3.64,0.0
2018,5,5,19,15,5.5,2.0,1.7,10.75,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,6,5,15,79.0,12.5,1.55,9.9,17.0,11.37,0.0
2018,5,6,5,30,158.0,25.0,1.6,10.1,34.0,19.77,1.52
2018,5,6,5,45,275.5,37.0,1.65,10.3,72.5,28.89,19.1
2018,5,6,6,0,393.0,49.0,1.7,10.5,111.0,39.34,29.4
2018,5,6,6,15,465.5,58.0,1.75,10.75,158.0,45.08,35.01
2018,5,6,6,30,538.0,67.0,1.8,11.0,205.0,50.63,40.22
2018,5,6,6,45,608.0,71.5,1.8,11.3,261.0,52.35,41.78
2018,5,6,7,0,678.0,76.0,1.8,11.6,317.0,54.15,43.28
2018,5,6,7,15,714.5,80.5,1.8,12.0,370.0,55.72,44.48
2018,5,6,7,30,751.0,85.0,1.8,12.4,423.0,63.02,50.74
2018,5,6,7,45,778.5,88.0,1.75,12.8,475.0,63.47,50.86
2018,5,6,8,0,806.0,91.0,1.7,13.2,527.0,63.9,50.98
2018,5,6,8,15,796.5,103.0,1.7,13.6,567.0,83.31,54.61
2018,5,6,8,30,787.0,115.0,1.7,14.0,607.0,136.84,79.27
2018,5,6,8,45,832.5,107.5,1.65,14.4,661.5,183.08,108.53
2018,5,6,9,0,878.0,100.0,1.6,14.8,716.0,242.97,155.32
2018,5,6,9,15,889.5,102.0,1.65,15.15,756.5,297.05,202.04
2018,5,6,9,30,901.0,104.0,1.7,15.5,797.0,351.99,250.37
2018,5,6,9,45,847.0,137.0,1.75,15.85,811.0,401.44,295.34
2018,5,6,10,0,793.0,170.0,1.8,16.2,825.0,452.49,339.61
2018,5,6,10,15,657.5,247.0,1.85,16.4,802.0,489.53,371.89
2018,5,6,10,30,522.0,324.0,1.9,16.6,779.0,520.28,396.96
2018,5,6,10,45,622.0,279.0,1.95,16.75,834.0,571.07,436.8
2018,5,6,11,0,722.0,234.0,2.0,16.9,889.0,631.47,483.29
2018,5,6,11,15,723.5,239.0,2.05,16.95,903.0,675.2,516.17
2018,5,6,11,30,725.0,244.0,2.1,17.0,917.0,717.93,547.8
2018,5,6,11,45,630.0,305.0,2.15,17.0,892.0,735.49,559.25
2018,5,6,12,0,535.0,366.0,2.2,17.0,867.0,748.76,567.23
2018,5,6,12,15,536.5,362.5,2.2,16.9,864.0,774.78,586.26
2018,5,6,12,30,538.0,359.0,2.2,16.8,861.0,799.21,603.91
2018,5,6,12,45,488.5,372.5,2.2,16.65,824.5,792.94,599.26
2018,5,6,13,0,439.0,386.0,2.2,16.5,788.0,782.54,591.9
2018,5,6,13,15,474.0,358.5,2.15,16.3,785.0,807.6,611.26
2018,5,6,13,30,509.0,331.0,2.1,16.1,782.0,831.01,629.16
2018,5,6,13,45,355.5,364.0,2.05,15.85,674.5,719.83,549.04
2018,5,6,14,0,202.0,397.0,2.0,15.6,567.0,601.4,462.13
2018,5,6,14,15,188.0,385.5,2.0,15.4,539.0,583.4,450.78
2018,5,6,14,30,174.0,374.0,2.0,15.2,511.0,564.2,437.72
2018,5,6,14,45,170.0,353.0,1.95,15.0,481.5,543.33,423.63
2018,5,6,15,0,166.0,332.0,1.9,14.8,452.0,521.25,408.59
2018,5,6,15,15,158.0,302.5,1.9,14.8,411.5,484.31,382.25
2018,5,6,15,30,150.0,273.0,1.9,14.8,371.0,446.06,354.67
2018,5,6,15,45,162.0,240.0,1.9,14.35,338.5,421.72,338.7
2018,5,6,16,0,174.0,207.0,1.9,13.9,306.0,395.62,321.04
2018,5,6,16,15,173.5,201.5,1.9,13.7,292.5,389.73,317.77
2018,5,6,16,30,173.0,196.0,1.9,13.5,279.0,383.95,314.43
2018,5,6,16,45,156.5,162.5,1.9,13.25,231.0,327.49,270.69
2018,5,6,17,0,140.0,129.0,1.9,13.0,183.0,270.44,225.57
2018,5,6,17,15,282.0,104.0,1.9,12.85,192.5,369.78,310.98
2018,5,6,17,30,424.0,79.0,1.9,12.7,202.0,459.76,385.17
2018,5,6,17,45,409.0,70.5,1.85,12.5,170.0,424.72,355.11
2018,5,6,18,0,394.0,62.0,1.8,12.3,138.0,390.26,324.31
2018,5,6,18,15,297.5,49.5,1.7,12.1,97.0,296.51,242.58
2018,5,6,18,30,201.0,37.0,1.6,11.9,56.0,212.1,160.03
2018,5,6,18,45,110.5,21.0,1.55,11.7,30.5,111.39,0.0
2018,5,6,19,0,20.0,5.0,1.5,11.5,5.0,15.25,0.0
2018,5,6,19,15,10.0,2.5,1.45,11.4,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,7,5,15,90.5,13.0,1.5,10.4,18.5,11.82,0.0
2018,5,7,5,30,181.0,26.0,1.5,10.9,37.0,20.57,3.87
2018,5,7,5,45,305.5,37.0,1.5,11.4,77.0,30.36,20.4
2018,5,7,6,0,430.0,48.0,1.5,11.9,117.0,38.37,28.41
2018,5,7,6,15,509.0,55.5,1.5,12.3,166.5,42.93,32.89
2018,5,7,6,30,588.0,63.0,1.5,12.7,216.0,47.41,37.07
2018,5,7,6,45,639.0,69.0,1.45,13.1,269.0,50.43,39.76
2018,5,7,7,0,690.0,75.0,1.4,13.5,322.0,53.36,42.24
2018,5,7,7,15,726.0,79.5,1.4,14.0,375.5,60.44,48.31
2018,5,7,7,30,762.0,84.0,1.4,14.5,429.0,62.21,49.59
2018,5,7,7,45,788.0,88.0,1.4,14.95,481.5,63.44,50.39
2018,5,7,8,0,814.0,92.0,1.4,15.4,534.0,64.58,51.11
2018,5,7,8,15,833.5,95.0,1.4,15.8,583.5,80.98,50.07
2018,5,7,8,30,853.0,98.0,1.4,16.2,633.0,132.36,71.91
2018,5,7,8,45,867.5,100.5,1.45,16.6,678.5,194.07,114.76
2018,5,7,9,0,882.0,103.0,1.5,17.0,724.0,248.07,157.91
2018,5,7,9,15,896.0,103.5,1.5,17.35,765.0,301.92,203.94
2018,5,7,9,30,910.0,104.0,1.5,17.7,806.0,356.85,251.63
2018,5,7,9,45,921.5,104.0,1.5,18.05,841.5,411.39,298.65
2018,5,7,10,0,933.0,104.0,1.5,18.4,877.0,466.31,344.87
2018,5,7,10,15,938.5,105.5,1.5,18.7,904.5,519.78,388.77
2018,5,7,10,30,944.0,107.0,1.5,19.0,932.0,572.61,430.76
2018,5,7,10,45,947.5,108.0,1.55,19.25,952.5,623.1,470.11
2018,5,7,11,0,951.0,109.0,1.6,19.5,973.0,672.35,507.44
2018,5,7,11,15,953.0,110.0,1.6,19.7,986.0,719.2,541.79
2018,5,7,11,30,955.0,111.0,1.6,19.9,999.0,764.32,574.03
2018,5,7,11,45,901.5,145.0,1.65,20.1,987.0,794.32,594.58
2018,5,7,12,0,848.0,179.0,1.7,20.3,975.0,825.19,615.08
2018,5,7,12,15,762.0,231.5,1.7,20.4,945.5,841.36,624.22
2018,5,7,12,30,676.0,284.0,1.7,20.5,916.0,847.92,626.76
2018,5,7,12,45,681.0,277.0,1.75,20.55,907.5,873.7,645.18
2018,5,7,13,0,686.0,270.0,1.8,20.6,899.0,897.22,661.82
2018,5,7,13,15,763.0,219.0,1.8,20.6,906.0,942.12,692.99
2018,5,7,13,30,840.0,168.0,1.8,20.6,913.0,978.32,716.63
2018,5,7,13,45,879.0,141.0,1.8,20.6,901.5,995.75,728.21
2018,5,7,14,0,918.0,114.0,1.8,20.6,890.0,1020.82,745.03
2018,5,7,14,15,905.5,114.5,1.85,20.5,856.0,1020.72,746.7
2018,5,7,14,30,893.0,115.0,1.9,20.4,822.0,1017.19,746.6
2018,5,7,14,45,873.5,115.0,1.9,20.3,779.0,1002.86,739.01
2018,5,7,15,0,854.0,115.0,1.9,20.2,736.0,996.0,736.53
2018,5,7,15,15,854.0,108.0,1.9,20.2,697.5,986.46,732.07
2018,5,7,15,30,854.0,101.0,1.9,20.2,659.0,973.52,725.52
2018,5,7,15,45,839.0,98.0,1.95,19.65,612.5,947.7,712.64
2018,5,7,16,0,824.0,95.0,2.0,19.1,566.0,919.16,697.88
2018,5,7,16,15,802.0,91.0,2.0,18.65,515.0,880.36,675.05
2018,5,7,16,30,780.0,87.0,2.0,18.2,464.0,839.55,650.44
2018,5,7,16,45,749.0,82.5,2.0,17.75,411.0,788.45,617.91
2018,5,7,17,0,718.0,78.0,2.0,17.3,358.0,741.66,587.56
2018,5,7,17,15,673.0,73.0,1.95,16.65,305.0,677.47,543.19
2018,5,7,17,30,628.0,68.0,1.9,16.0,252.0,614.09,497.59
2018,5,7,17,45,561.0,61.0,1.9,15.4,201.0,532.82,435.91
2018,5,7,18,0,494.0,54.0,1.9,14.8,150.0,454.85,373.23
2018,5,7,18,15,388.5,44.5,1.85,14.2,106.0,352.0,286.04
2018,5,7,18,30,283.0,35.0,1.8,13.6,62.0,256.62,195.34
2018,5,7,18,45,162.0,21.5,1.75,13.05,35.0,142.91,0.0
2018,5,7,19,0,41.0,8.0,1.7,12.5,8.0,29.26,0.0
2018,5,7,19,15,20.5,4.0,1.7,12.3,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.45,10.7,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.5,10.9,2.0,0.0,0.0
2018,5,8,5,15,117.0,14.0,1.55,11.15,21.5,12.73,0.0
2018,5,8,5,30,223.0,26.0,1.6,11.4,41.0,21.96,6.21
2018,5,8,5,45,341.5,35.5,1.65,11.7,80.5,28.87,19.2
2018,5,8,6,0,460.0,45.0,1.7,12.0,120.0,35.62,26.0
2018,5,8,6,15,531.0,52.0,1.7,12.25,168.5,39.91,30.22
2018,5,8,6,30,602.0,59.0,1.7,12.5,217.0,44.11,34.14
2018,5,8,6,45,647.5,65.0,1.75,12.75,269.0,47.27,36.97
2018,5,8,7,0,693.0,71.0,1.8,13.0,321.0,50.3,39.58
2018,5,8,7,15,725.5,75.5,1.75,13.3,373.0,57.12,45.49
2018,5,8,7,30,758.0,80.0,1.7,13.6,425.0,59.0,46.92
2018,5,8,7,45,781.0,83.0,1.7,13.95,475.0,59.59,47.2
2018,5,8,8,0,804.0,86.0,1.7,14.3,525.0,60.14,47.44
2018,5,8,8,15,819.5,90.0,1.65,14.35,572.5,79.41,47.87
2018,5,8,8,30,835.0,94.0,1.6,14.4,620.0,130.32,70.91
2018,5,8,8,45,846.5,97.0,1.5,14.45,663.0,190.97,114.1
2018,5,8,9,0,858.0,100.0,1.4,14.5,706.0,243.48,156.87
2018,5,8,9,15,867.5,102.5,1.35,14.55,744.5,296.21,202.74
2018,5,8,9,30,877.0,105.0,1.3,14.6,783.0,349.6,249.82
2018,5,8,9,45,742.0,178.0,1.3,14.65,769.0,393.08,291.5
2018,5,8,10,0,607.0,251.0,1.3,14.7,755.0,435.6,329.4
2018,5,8,10,15,711.5,207.0,1.25,14.9,816.5,486.81,369.99
2018,5,8,10,30,816.0,163.0,1.2,15.1,878.0,549.66,418.82
2018,5,8,10,45,859.0,141.0,1.2,15.3,909.0,600.66,458.46
2018,5,8,11,0,902.0,119.0,1.2,15.5,940.0,652.18,497.72
2018,5,8,11,15,792.5,185.5,1.15,15.9,914.0,678.83,515.33
2018,5,8,11,30,683.0,252.0,1.1,16.3,888.0,697.7,526.46
2018,5,8,11,45,534.5,335.5,1.1,16.7,835.0,695.37,521.85
2018,5,8,12,0,386.0,419.0,1.1,17.1,782.0,678.53,506.75
2018,5,8,12,15,358.0,426.0,1.15,17.6,762.0,684.13,510.28
2018,5,8,12,30,330.0,433.0,1.2,18.1,742.0,687.1,511.61
2018,5,8,12,45,474.5,368.5,1.25,18.6,807.5,778.44,577.33
2018,5,8,13,0,619.0,304.0,1.3,19.1,873.0,868.77,640.11
2018,5,8,13,15,768.5,204.0,1.4,19.2,896.5,933.19,685.9
2018,5,8,13,30,918.0,104.0,1.5,19.3,920.0,978.78,716.38
2018,5,8,13,45,879.0,120.0,1.6,19.4,883.5,975.65,715.71
2018,5,8,14,0,840.0,136.0,1.7,19.5,847.0,968.6,713.16
2018,5,8,14,15,867.5,116.5,1.8,19.25,827.0,986.45,727.91
2018,5,8,14,30,895.0,97.0,1.9,19.0,807.0,1000.24,739.89
2018,5,8,14,45,885.0,95.5,2.0,18.75,769.5,993.23,738.47
2018,5,8,15,0,875.0,94.0,2.1,18.5,732.0,982.96,735.2
2018,5,8,15,15,862.0,91.5,2.1,18.5,689.0,965.41,725.31
2018,5,8,15,30,849.0,89.0,2.1,18.5,646.0,944.85,713.56
2018,5,8,15,45,830.5,87.0,2.1,17.95,598.5,916.8,698.21
2018,5,8,16,0,812.0,85.0,2.1,17.4,551.0,895.99,687.78
2018,5,8,16,15,786.5,82.5,2.0,17.1,500.5,856.0,662.2
2018,5,8,16,30,761.0,80.0,1.9,16.8,450.0,814.26,635.23
2018,5,8,16,45,727.5,77.5,1.85,16.5,398.5,763.99,602.12
2018,5,8,17,0,694.0,75.0,1.8,16.2,347.0,717.73,571.11
2018,5,8,17,15,648.5,70.0,1.7,15.9,295.0,653.86,525.59
2018,5,8,17,30,603.0,65.0,1.6,15.6,243.0,591.0,479.24
2018,5,8,17,45,536.0,59.0,1.5,15.25,194.0,512.03,418.43
2018,5,8,18,0,469.0,53.0,1.4,14.9,145.0,436.44,357.1
2018,5,8,18,15,369.0,43.5,1.35,14.55,102.5,338.44,274.21
2018,5,8,18,30,269.0,34.0,1.3,14.2,60.0,247.95,189.47
2018,5,8,18,45,154.5,21.0,1.2,13.85,34.0,138.57,0.0
2018,5,8,19,0,40.0,8.0,1.1,13.5,8.0,28.77,0.0
2018,5,8,19,15,20.0,4.0,1.1,13.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.2,11.25,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.2,11.2,2.0,0.0,0.0
2018,5,9,5,15,121.5,14.0,1.25,11.55,22.0,12.73,0.0
2018,5,9,5,30,232.0,26.0,1.3,11.9,42.0,21.82,7.45
2018,5,9,5,45,354.5,35.5,1.35,12.2,83.0,28.77,19.17
2018,5,9,6,0,477.0,45.0,1.4,12.5,124.0,35.55,25.93
2018,5,9,6,15,552.0,51.5,1.45,12.8,174.0,39.47,29.77
2018,5,9,6,30,627.0,58.0,1.5,13.1,224.0,43.33,33.37
2018,5,9,6,45,676.0,62.5,1.5,13.35,277.0,49.71,39.07
2018,5,9,7,0,725.0,67.0,1.5,13.6,330.0,52.0,41.0
2018,5,9,7,15,758.5,70.5,1.55,14.0,383.5,53.35,42.0
2018,5,9,7,30,792.0,74.0,1.6,14.4,437.0,54.66,42.94
2018,5,9,7,45,816.5,77.0,1.6,14.75,489.0,55.49,43.44
2018,5,9,8,0,841.0,80.0,1.6,15.1,541.0,65.66,52.1
2018,5,9,8,15,858.5,82.5,1.65,15.4,589.5,87.65,52.55
2018,5,9,8,30,876.0,85.0,1.7,15.7,638.0,139.4,75.94
2018,5,9,8,45,889.0,87.5,1.75,16.0,683.0,192.59,112.88
2018,5,9,9,0,902.0,90.0,1.8,16.3,728.0,247.19,157.39
2018,5,9,9,15,913.0,91.0,1.9,16.5,768.0,301.43,204.67
2018,5,9,9,30,924.0,92.0,2.0,16.7,808.0,356.44,253.37
2018,5,9,9,45,932.5,93.0,2.05,16.95,842.5,411.11,301.38
2018,5,9,10,0,941.0,94.0,2.1,17.2,877.0,465.86,348.41
2018,5,9,10,15,946.0,95.0,2.1,17.3,904.0,518.84,392.95
2018,5,9,10,30,951.0,96.0,2.1,17.4,931.0,571.12,435.61
2018,5,9,10,45,954.5,96.5,2.15,17.55,951.0,621.24,475.57
2018,5,9,11,0,958.0,97.0,2.2,17.7,971.0,670.1,513.51
2018,5,9,11,15,959.5,98.5,2.2,17.8,984.0,717.03,548.88
2018,5,9,11,30,961.0,100.0,2.2,17.9,997.0,762.19,582.1
2018,5,9,11,45,961.0,101.0,2.2,17.95,1002.0,803.86,610.67
2018,5,9,12,0,961.0,102.0,2.2,18.0,1007.0,843.31,637.21
2018,5,9,12,15,958.5,103.0,2.2,18.05,1003.5,878.33,660.56
2018,5,9,12,30,956.0,104.0,2.2,18.1,1000.0,910.65,682.01
2018,5,9,12,45,951.5,105.0,2.2,18.1,988.5,938.37,700.47
2018,5,9,13,0,947.0,106.0,2.2,18.1,977.0,963.02,716.93
2018,5,9,13,15,944.0,104.5,2.25,18.1,959.0,983.39,731.17
2018,5,9,13,30,941.0,103.0,2.3,18.1,941.0,1000.46,743.39
2018,5,9,13,45,936.0,102.0,2.3,18.1,916.0,1012.77,752.07
2018,5,9,14,0,931.0,101.0,2.3,18.1,891.0,1021.63,758.68
2018,5,9,14,15,923.0,100.0,2.35,17.95,858.5,1024.1,762.29
2018,5,9,14,30,915.0,99.0,2.4,17.8,826.0,1023.11,763.84
2018,5,9,14,45,905.0,97.0,2.4,17.65,787.5,1015.6,760.71
2018,5,9,15,0,895.0,95.0,2.4,17.5,749.0,1004.73,755.56
2018,5,9,15,15,882.0,93.0,2.4,17.5,705.5,987.68,745.98
2018,5,9,15,30,869.0,91.0,2.4,17.5,662.0,967.58,734.49
2018,5,9,15,45,850.5,89.0,2.5,17.0,614.0,939.31,719.8
2018,5,9,16,0,832.0,87.0,2.6,16.5,566.0,918.28,709.95
2018,5,9,16,15,807.0,84.0,2.6,16.15,514.5,877.74,684.89
2018,5,9,16,30,782.0,81.0,2.6,15.8,463.0,835.35,658.23
2018,5,9,16,45,748.5,78.0,2.65,15.4,410.0,783.89,624.81
2018,5,9,17,0,715.0,75.0,2.7,15.0,357.0,731.61,589.75
2018,5,9,17,15,669.0,71.0,2.65,14.6,304.5,672.74,547.86
2018,5,9,17,30,623.0,67.0,2.6,14.2,252.0,610.07,501.38
2018,5,9,17,45,554.5,60.0,2.55,13.8,201.0,527.8,437.3
2018,5,9,18,0,486.0,53.0,2.5,13.4,150.0,449.1,372.82
2018,5,9,18,15,381.5,44.5,2.35,13.05,107.0,348.39,286.06
2018,5,9,18,30,277.0,36.0,2.2,12.7,64.0,256.86,199.81
2018,5,9,18,45,158.5,22.0,2.1,12.35,36.0,143.47,0.76
2018,5,9,19,0,40.0,8.0,2.0,12.0,8.0,28.81,0.0
2018,5,9,19,15,20.0,4.0,1.9,11.95,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.1,11.35,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.1,11.4,2.0,0.0,0.0
2018,5,10,5,15,8.5,11.0,2.05,11.5,11.5,10.01,0.0
2018,5,10,5,30,12.0,20.0,2.0,11.6,21.0,17.56,5.74
2018,5,10,5,45,31.5,34.5,2.0,11.75,39.5,29.7,20.08
2018,5,10,6,0,51.0,49.0,2.0,11.9,58.0,40.43,30.33
2018,5,10,6,15,104.5,68.0,2.0,12.05,93.5,55.08,43.83
2018,5,10,6,30,158.0,87.0,2.0,12.2,129.0,66.13,53.91
2018,5,10,6,45,369.0,90.0,2.0,12.4,217.0,64.51,52.44
2018,5,10,7,0,580.0,93.0,2.0,12.6,305.0,66.13,53.76
2018,5,10,7,15,646.0,95.5,2.0,12.9,365.5,65.74,53.19
2018,5,10,7,30,712.0,98.0,2.0,13.2,426.0,65.53,52.75
2018,5,10,7,45,740.5,102.0,1.95,13.55,477.5,66.1,52.99
2018,5,10,8,0,769.0,106.0,1.9,13.9,529.0,73.96,59.59
2018,5,10,8,15,791.0,108.5,1.9,14.3,577.5,95.72,59.48
2018,5,10,8,30,813.0,111.0,1.9,14.7,626.0,144.6,82.48
2018,5,10,8,45,830.0,113.5,1.9,15.15,671.5,195.5,118.15
2018,5,10,9,0,847.0,116.0,1.9,15.6,717.0,248.4,161.18
2018,5,10,9,15,770.0,151.5,1.95,15.85,721.0,303.71,211.97
2018,5,10,9,30,693.0,187.0,2.0,16.1,725.0,344.09,250.45
2018,5,10,9,45,617.0,230.0,2.05,16.4,724.5,389.42,291.03
2018,5,10,10,0,541.0,273.0,2.1,16.7,724.0,429.37,325.49
2018,5,10,10,15,410.5,346.0,2.15,16.85,694.5,455.73,348.22
2018,5,10,10,30,280.0,419.0,2.2,17.0,665.0,475.82,364.15
2018,5,10,10,45,329.5,411.5,2.25,17.15,707.5,519.4,397.43
2018,5,10,11,0,379.0,404.0,2.3,17.3,750.0,566.9,433.29
2018,5,10,11,15,413.0,399.5,2.3,17.35,781.5,607.56,463.74
2018,5,10,11,30,447.0,395.0,2.3,17.4,813.0,654.45,498.3
2018,5,10,11,45,494.5,376.0,2.3,17.45,840.5,701.2,532.72
2018,5,10,12,0,542.0,357.0,2.3,17.5,868.0,749.73,568.03
2018,5,10,12,15,575.5,337.0,2.3,17.55,878.5,787.19,595.14
2018,5,10,12,30,609.0,317.0,2.3,17.6,889.0,822.61,620.76
2018,5,10,12,45,682.0,269.5,2.3,17.65,903.5,870.3,655.7
2018,5,10,13,0,755.0,222.0,2.3,17.7,918.0,916.5,688.55
2018,5,10,13,15,738.0,226.5,2.35,17.5,896.0,928.97,697.95
2018,5,10,13,30,721.0,231.0,2.4,17.3,874.0,938.16,705.62
2018,5,10,13,45,776.0,194.0,2.5,17.15,868.5,963.51,724.67
2018,5,10,14,0,831.0,157.0,2.6,17.0,863.0,994.37,747.38
2018,5,10,14,15,773.0,176.5,2.65,16.75,814.0,969.22,732.38
2018,5,10,14,30,715.0,196.0,2.7,16.5,765.0,949.28,721.41
2018,5,10,14,45,777.5,159.0,2.75,16.25,751.0,969.21,737.64
2018,5,10,15,0,840.0,122.0,2.8,16.0,737.0,992.6,756.05
2018,5,10,15,15,835.0,115.5,2.8,16.0,696.5,978.94,748.23
2018,5,10,15,30,830.0,109.0,2.8,16.0,656.0,962.03,738.65
2018,5,10,15,45,810.5,106.0,2.85,15.55,608.0,932.18,721.82
2018,5,10,16,0,791.0,103.0,2.9,15.1,560.0,899.8,703.11
2018,5,10,16,15,763.5,100.0,2.9,14.8,509.0,857.68,676.39
2018,5,10,16,30,736.0,97.0,2.9,14.5,458.0,819.34,652.01
2018,5,10,16,45,701.0,93.0,2.9,14.2,405.5,766.8,616.59
2018,5,10,17,0,666.0,89.0,2.9,13.9,353.0,713.71,579.87
2018,5,10,17,15,614.5,84.0,2.85,13.55,300.5,645.49,530.18
2018,5,10,17,30,563.0,79.0,2.8,13.2,248.0,578.43,479.58
2018,5,10,17,45,452.5,73.0,2.8,12.8,192.0,467.05,391.09
2018,5,10,18,0,342.0,67.0,2.8,12.4,136.0,361.11,302.39
2018,5,10,18,15,267.0,53.5,2.7,12.15,98.0,281.98,232.95
2018,5,10,18,30,192.0,40.0,2.6,11.9,60.0,209.83,164.38
2018,5,10,18,45,107.5,24.0,2.55,11.65,34.0,117.91,16.22
2018,5,10,19,0,23.0,8.0,2.5,11.4,8.0,19.69,0.0
2018,5,10,19,15,11.5,4.0,2.5,11.4,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,11,4,45,3.0,1.0,1.15,10.45,1.0,0.0,0.0
2018,5,11,5,0,6.0,2.0,1.1,10.5,2.0,0.0,0.0
2018,5,11,5,15,11.0,12.5,1.15,10.8,13.0,11.37,0.0
2018,5,11,5,30,16.0,23.0,1.2,11.1,24.0,19.91,8.06
2018,5,11,5,45,32.0,41.5,1.25,11.45,46.0,34.85,24.66
2018,5,11,6,0,48.0,60.0,1.3,11.8,68.0,49.57,38.49
2018,5,11,6,15,125.5,78.5,1.3,12.2,110.0,62.39,50.33
2018,5,11,6,30,203.0,97.0,1.3,12.6,152.0,73.19,60.1
2018,5,11,6,45,248.0,114.5,1.3,13.05,196.0,85.1,70.57
2018,5,11,7,0,293.0,132.0,1.3,13.5,240.0,96.61,80.43
2018,5,11,7,15,432.0,128.0,1.35,13.95,314.0,87.73,72.26
2018,5,11,7,30,571.0,124.0,1.4,14.4,388.0,83.32,68.05
2018,5,11,7,45,581.0,137.0,1.4,14.8,432.0,89.32,72.92
2018,5,11,8,0,591.0,150.0,1.4,15.2,476.0,94.82,77.29
2018,5,11,8,15,569.5,172.5,1.4,15.65,509.5,127.22,88.33
2018,5,11,8,30,548.0,195.0,1.4,16.1,543.0,174.41,115.89
2018,5,11,8,45,606.0,189.5,1.4,16.5,600.0,210.97,139.22
2018,5,11,9,0,664.0,184.0,1.4,16.9,657.0,255.07,172.6
2018,5,11,9,15,718.0,173.5,1.4,17.3,710.5,301.08,209.96
2018,5,11,9,30,772.0,163.0,1.4,17.7,764.0,358.9,257.36
2018,5,11,9,45,692.0,214.5,1.45,18.15,770.5,406.47,299.28
2018,5,11,10,0,612.0,266.0,1.5,18.6,777.0,452.64,337.95
2018,5,11,10,15,720.5,217.5,1.5,18.9,838.5,503.09,377.47
2018,5,11,10,30,829.0,169.0,1.5,19.2,900.0,565.49,425.51
2018,5,11,10,45,886.0,141.0,1.55,19.5,938.0,620.29,467.61
2018,5,11,11,0,943.0,113.0,1.6,19.8,976.0,676.88,510.26
2018,5,11,11,15,947.5,113.0,1.65,19.95,990.0,723.96,545.05
2018,5,11,11,30,952.0,113.0,1.7,20.1,1004.0,769.54,578.06
2018,5,11,11,45,955.5,112.0,1.7,20.25,1010.5,811.83,606.34
2018,5,11,12,0,959.0,111.0,1.7,20.4,1017.0,852.12,632.51
2018,5,11,12,15,959.5,111.0,1.75,20.5,1015.5,888.68,656.67
2018,5,11,12,30,960.0,111.0,1.8,20.6,1014.0,922.72,679.11
2018,5,11,12,45,959.0,111.0,1.8,20.65,1004.5,952.73,698.44
2018,5,11,13,0,958.0,111.0,1.8,20.7,995.0,979.8,715.86
2018,5,11,13,15,955.5,109.0,1.85,20.7,976.5,1000.45,729.99
2018,5,11,13,30,953.0,107.0,1.9,20.7,958.0,1017.75,742.14
2018,5,11,13,45,948.5,105.0,1.9,20.7,932.5,1029.72,750.38
2018,5,11,14,0,944.0,103.0,1.9,20.7,907.0,1038.19,756.56
2018,5,11,14,15,936.5,102.0,1.95,20.65,874.5,1041.26,760.32
2018,5,11,14,30,929.0,101.0,2.0,20.6,842.0,1040.84,762.06
2018,5,11,14,45,919.5,99.0,2.0,20.55,803.5,1033.86,759.1
2018,5,11,15,0,910.0,97.0,2.0,20.5,765.0,1023.48,754.16
2018,5,11,15,15,897.0,95.0,2.0,20.5,721.0,1006.37,744.85
2018,5,11,15,30,884.0,93.0,2.0,20.5,677.0,986.16,733.66
2018,5,11,15,45,865.5,91.0,2.05,20.2,628.5,957.72,718.48
2018,5,11,16,0,847.0,89.0,2.1,19.9,580.0,936.56,708.09
2018,5,11,16,15,823.5,85.5,2.1,19.5,528.0,896.48,684.36
2018,5,11,16,30,800.0,82.0,2.1,19.1,476.0,854.44,658.99
2018,5,11,16,45,769.5,78.5,2.1,18.75,423.0,804.53,627.33
2018,5,11,17,0,739.0,75.0,2.1,18.4,370.0,753.59,594.06
2018,5,11,17,15,696.0,70.5,2.05,17.75,316.5,695.59,554.7
2018,5,11,17,30,653.0,66.0,2.0,17.1,263.0,633.67,510.72
2018,5,11,17,45,590.0,59.5,1.95,16.45,212.0,555.05,451.71
2018,5,11,18,0,527.0,53.0,1.9,15.8,161.0,479.49,392.01
2018,5,11,18,15,428.0,44.5,1.8,15.3,116.0,380.71,309.07
2018,5,11,18,30,329.0,36.0,1.7,14.8,71.0,288.9,225.22
2018,5,11,18,45,195.5,22.5,1.6,14.3,40.5,166.94,43.33
2018,5,11,19,0,62.0,9.0,1.5,13.8,10.0,41.71,0.0
2018,5,11,19,15,31.0,4.5,1.45,13.7,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,0.85,12.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,0.9,12.5,2.0,0.0,0.0
2018,5,12,5,15,130.0,15.5,0.95,13.0,25.0,14.1,0.0
2018,5,12,5,30,246.0,29.0,1.0,13.5,48.0,24.35,11.7
2018,5,12,5,45,360.0,38.0,1.05,14.05,89.0,30.72,20.9
2018,5,12,6,0,474.0,47.0,1.1,14.6,130.0,36.97,27.03
2018,5,12,6,15,546.0,54.0,1.05,15.1,180.0,41.23,31.1
2018,5,12,6,30,618.0,61.0,1.0,15.6,230.0,45.4,34.88
2018,5,12,6,45,666.5,66.0,1.0,16.15,283.0,47.78,36.91
2018,5,12,7,0,715.0,71.0,1.0,16.7,336.0,54.93,43.05
2018,5,12,7,15,730.0,79.0,1.0,17.25,384.5,59.55,46.85
2018,5,12,7,30,745.0,87.0,1.0,17.8,433.0,63.86,50.31
2018,5,12,7,45,701.0,106.0,0.95,18.3,461.0,68.22,53.77
2018,5,12,8,0,657.0,125.0,0.9,18.8,489.0,77.82,61.68
2018,5,12,8,15,659.5,129.0,0.9,19.2,522.0,100.58,62.89
2018,5,12,8,30,662.0,133.0,0.9,19.6,555.0,142.13,83.84
2018,5,12,8,45,670.0,136.5,0.9,19.95,589.5,184.78,113.88
2018,5,12,9,0,678.0,140.0,0.9,20.3,624.0,228.48,149.03
2018,5,12,9,15,669.0,150.5,0.9,20.5,650.0,273.6,187.7
2018,5,12,9,30,660.0,161.0,0.9,20.7,676.0,317.83,225.78
2018,5,12,9,45,613.5,174.5,0.95,20.9,669.5,349.54,254.72
2018,5,12,10,0,567.0,188.0,1.0,21.1,663.0,376.29,278.83
2018,5,12,10,15,554.0,195.5,1.05,21.15,672.0,409.31,306.37
2018,5,12,10,30,541.0,203.0,1.1,21.2,681.0,440.7,331.85
2018,5,12,10,45,545.0,214.5,1.15,21.2,705.0,483.24,364.68
2018,5,12,11,0,549.0,226.0,1.2,21.2,729.0,525.79,396.74
2018,5,12,11,15,571.0,232.0,1.25,21.2,761.5,575.65,433.54
2018,5,12,11,30,593.0,238.0,1.3,21.2,794.0,626.69,470.49
2018,5,12,11,45,641.0,236.0,1.35,21.15,840.0,691.13,516.55
2018,5,12,12,0,689.0,234.0,1.4,21.1,886.0,757.84,563.28
2018,5,12,12,15,732.5,216.5,1.45,21.0,908.0,808.6,599.1
2018,5,12,12,30,776.0,199.0,1.5,20.9,930.0,854.8,631.0
2018,5,12,12,45,821.0,175.0,1.55,20.8,941.0,900.33,661.51
2018,5,12,13,0,866.0,151.0,1.6,20.7,952.0,934.99,684.81
2018,5,12,13,15,885.5,138.5,1.6,20.55,944.0,964.97,704.68
2018,5,12,13,30,905.0,126.0,1.6,20.4,936.0,992.15,722.79
2018,5,12,13,45,898.0,125.0,1.6,20.25,910.0,1002.37,730.16
2018,5,12,14,0,891.0,124.0,1.6,20.1,884.0,1009.22,735.72
2018,5,12,14,15,882.0,123.0,1.6,19.9,852.0,1010.75,738.21
2018,5,12,14,30,873.0,122.0,1.6,19.7,820.0,1008.94,738.78
2018,5,12,14,45,861.0,120.0,1.6,19.5,781.5,999.8,734.81
2018,5,12,15,0,849.0,118.0,1.6,19.3,743.0,998.32,736.03
2018,5,12,15,15,834.5,115.5,1.6,19.3,700.0,979.83,725.69
2018,5,12,15,30,820.0,113.0,1.6,19.3,657.0,958.35,713.65
2018,5,12,15,45,801.0,110.0,1.45,18.85,609.5,929.11,695.6
2018,5,12,16,0,782.0,107.0,1.3,18.4,562.0,897.34,675.84
2018,5,12,16,15,757.0,102.5,1.3,18.1,511.0,855.91,651.15
2018,5,12,16,30,732.0,98.0,1.3,17.8,460.0,818.25,628.68
2018,5,12,16,45,699.5,93.0,1.25,17.55,408.0,766.69,595.19
2018,5,12,17,0,667.0,88.0,1.2,17.3,356.0,714.47,560.52
2018,5,12,17,15,621.5,82.0,1.1,16.8,304.0,649.9,515.71
2018,5,12,17,30,576.0,76.0,1.0,16.3,252.0,586.22,469.98
2018,5,12,17,45,510.5,68.5,0.95,15.85,202.5,506.83,410.51
2018,5,12,18,0,445.0,61.0,0.9,15.4,153.0,430.53,349.85
2018,5,12,18,15,348.5,50.5,0.85,14.75,110.0,332.33,268.73
2018,5,12,18,30,252.0,40.0,0.8,14.1,67.0,247.08,192.56
2018,5,12,18,45,146.0,24.5,0.75,13.45,38.5,143.03,49.36
2018,5,12,19,0,40.0,9.0,0.7,12.8,10.0,29.86,0.0
2018,5,12,19,15,20.0,4.5,0.75,12.65,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,1.0,12.2,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,1.0,12.2,1.0,0.0,0.0
2018,5,13,5,15,1.0,3.0,1.05,12.25,3.0,2.73,0.0
2018,5,13,5,30,0.0,5.0,1.1,12.3,5.0,4.38,0.0
2018,5,13,5,45,0.0,8.5,1.15,12.4,8.5,7.46,0.86
2018,5,13,6,0,0.0,12.0,1.2,12.5,12.0,10.53,3.77
2018,5,13,6,15,0.0,17.0,1.15,12.7,17.0,14.94,7.83
2018,5,13,6,30,0.0,22.0,1.1,12.9,22.0,19.35,11.87
2018,5,13,6,45,0.0,39.0,1.1,13.05,39.0,34.38,25.4
2018,5,13,7,0,0.0,56.0,1.1,13.2,56.0,49.45,38.8
2018,5,13,7,15,0.0,69.5,1.05,13.5,69.5,61.44,49.26
2018,5,13,7,30,0.0,83.0,1.0,13.8,83.0,73.43,59.55
2018,5,13,7,45,0.0,101.0,1.0,14.1,101.0,88.41,72.3
2018,5,13,8,0,0.0,119.0,1.0,14.4,119.0,103.18,84.69
2018,5,13,8,15,2.0,146.5,1.0,14.8,148.0,125.45,98.64
2018,5,13,8,30,4.0,174.0,1.0,15.2,177.0,148.07,116.31
2018,5,13,8,45,5.0,181.5,1.0,15.55,185.0,155.43,121.6
2018,5,13,9,0,6.0,189.0,1.0,15.9,193.0,162.87,127.01
2018,5,13,9,15,7.0,194.0,1.05,16.25,199.0,168.39,130.94
2018,5,13,9,30,8.0,199.0,1.1,16.6,205.0,173.97,134.96
2018,5,13,9,45,8.5,206.5,1.1,16.95,213.5,181.5,140.49
2018,5,13,10,0,9.0,214.0,1.1,17.3,222.0,189.1,146.06
2018,5,13,10,15,13.5,253.0,1.15,17.5,265.0,224.8,173.5
2018,5,13,10,30,18.0,292.0,1.2,17.7,308.0,261.22,201.08
2018,5,13,10,45,28.0,333.5,1.25,17.95,359.0,298.31,228.86
2018,5,13,11,0,38.0,375.0,1.3,18.2,410.0,342.88,261.96
2018,5,13,11,15,46.5,390.5,1.3,18.3,434.0,367.02,279.62
2018,5,13,11,30,55.0,406.0,1.3,18.4,458.0,392.33,298.18
2018,5,13,11,45,44.5,388.0,1.35,18.55,430.0,375.68,285.63
2018,5,13,12,0,34.0,370.0,1.4,18.7,402.0,357.39,272.04
2018,5,13,12,15,28.5,351.0,1.4,18.7,378.0,340.76,259.77
2018,5,13,12,30,23.0,332.0,1.4,18.7,354.0,323.01,246.6
2018,5,13,12,45,19.5,307.0,1.45,18.7,325.5,293.46,224.68
2018,5,13,13,0,16.0,282.0,1.5,18.7,297.0,269.04,206.46
2018,5,13,13,15,22.0,304.0,1.5,18.65,324.0,306.12,235.04
2018,5,13,13,30,28.0,326.0,1.5,18.6,351.0,336.48,258.12
2018,5,13,13,45,235.0,304.5,1.5,18.55,506.0,544.71,418.5
2018,5,13,14,0,442.0,283.0,1.5,18.5,661.0,748.65,565.9
2018,5,13,14,15,643.0,207.0,1.5,18.35,734.0,882.88,660.45
2018,5,13,14,30,844.0,131.0,1.5,18.2,807.0,1001.57,738.28
2018,5,13,14,45,832.5,129.0,1.5,18.05,769.5,993.13,733.03
2018,5,13,15,0,821.0,127.0,1.5,17.9,732.0,981.49,727.46
2018,5,13,15,15,806.5,124.0,1.5,17.9,689.5,962.64,716.91
2018,5,13,15,30,792.0,121.0,1.5,17.9,647.0,940.86,704.55
2018,5,13,15,45,773.5,116.5,1.45,17.45,600.0,910.71,687.11
2018,5,13,16,0,755.0,112.0,1.4,17.0,553.0,878.09,667.95
2018,5,13,16,15,732.0,107.5,1.4,16.7,504.0,844.79,648.41
2018,5,13,16,30,709.0,103.0,1.4,16.4,455.0,804.3,623.53
2018,5,13,16,45,677.5,97.5,1.35,16.1,403.5,753.56,590.33
2018,5,13,17,0,646.0,92.0,1.3,15.8,352.0,702.14,555.87
