Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,15,602.0,85.5,1.25,15.4,301.0,638.75,511.68
2018,5,13,17,30,558.0,79.0,1.2,15.0,250.0,576.17,466.46
2018,5,13,17,45,495.0,71.0,1.15,14.6,201.5,498.56,407.56
2018,5,13,18,0,432.0,63.0,1.1,14.2,153.0,423.87,347.31
2018,5,13,18,15,339.5,52.0,1.05,13.8,110.5,328.62,267.64
2018,5,13,18,30,247.0,41.0,1.0,13.4,68.0,245.31,192.88
2018,5,13,18,45,145.5,26.0,0.95,12.95,40.0,146.18,61.55
2018,5,13,19,0,44.0,11.0,0.9,12.5,12.0,33.9,0.0
2018,5,13,19,15,22.0,5.5,0.95,12.35,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.5,0.95,10.7,1.5,0.0,0.0
2018,5,14,5,0,5.0,3.0,0.9,10.7,3.0,0.0,0.0
2018,5,14,5,15,6.0,12.0,0.9,10.85,12.5,10.91,0.0
2018,5,14,5,30,7.0,21.0,0.9,11.0,22.0,18.53,8.51
2018,5,14,5,45,22.0,37.5,0.85,11.2,41.5,32.18,22.58
2018,5,14,6,0,37.0,54.0,0.8,11.4,61.0,45.61,35.16
2018,5,14,6,15,146.0,71.0,0.75,11.7,110.0,54.91,43.83
2018,5,14,6,30,255.0,88.0,0.7,12.0,159.0,67.29,55.01
2018,5,14,6,45,170.0,111.0,0.65,12.35,162.5,82.28,68.23
2018,5,14,7,0,85.0,134.0,0.6,12.7,166.0,101.86,85.18
2018,5,14,7,15,92.5,157.0,0.6,13.1,196.5,117.05,97.95
2018,5,14,7,30,100.0,180.0,0.6,13.5,227.0,131.71,110.04
2018,5,14,7,45,134.0,201.0,0.6,13.9,271.5,144.91,120.69
2018,5,14,8,0,168.0,222.0,0.6,14.3,316.0,157.68,130.82
2018,5,14,8,15,154.0,249.5,0.6,14.7,341.5,182.14,140.29
2018,5,14,8,30,140.0,277.0,0.6,15.1,367.0,210.8,160.18
2018,5,14,8,45,170.5,293.5,0.65,15.5,410.5,238.8,179.48
2018,5,14,9,0,201.0,310.0,0.7,15.9,454.0,270.34,202.43
2018,5,14,9,15,430.5,253.0,0.8,16.2,583.5,288.67,209.85
2018,5,14,9,30,660.0,196.0,0.9,16.5,713.0,345.7,250.61
2018,5,14,9,45,764.0,160.5,0.95,16.85,783.5,402.25,295.56
2018,5,14,10,0,868.0,125.0,1.0,17.2,854.0,466.66,346.6
2018,5,14,10,15,875.0,126.0,1.05,17.4,881.0,516.89,387.56
2018,5,14,10,30,882.0,127.0,1.1,17.6,908.0,566.72,427.15
2018,5,14,10,45,886.5,128.0,1.15,17.8,928.0,614.53,464.18
2018,5,14,11,0,891.0,129.0,1.2,18.0,948.0,661.32,499.49
2018,5,14,11,15,894.0,129.0,1.25,18.1,960.5,705.15,532.07
2018,5,14,11,30,897.0,129.0,1.3,18.2,973.0,747.47,562.91
2018,5,14,11,45,898.0,129.5,1.35,18.35,978.0,787.06,590.39
2018,5,14,12,0,899.0,130.0,1.4,18.5,983.0,824.71,615.48
2018,5,14,12,15,899.0,130.0,1.45,18.45,981.0,858.99,638.7
2018,5,14,12,30,899.0,130.0,1.5,18.4,979.0,890.91,660.34
2018,5,14,12,45,898.0,128.5,1.55,18.4,969.0,918.06,678.73
2018,5,14,13,0,897.0,127.0,1.6,18.4,959.0,942.41,695.37
2018,5,14,13,15,893.5,126.0,1.65,18.3,941.5,961.98,709.27
2018,5,14,13,30,890.0,125.0,1.7,18.2,924.0,978.43,721.3
2018,5,14,13,45,885.0,123.5,1.75,18.1,899.5,989.76,730.16
2018,5,14,14,0,880.0,122.0,1.8,18.0,875.0,997.8,737.1
2018,5,14,14,15,872.0,120.0,1.8,17.8,843.5,999.07,739.42
2018,5,14,14,30,864.0,118.0,1.8,17.6,812.0,997.03,739.8
2018,5,14,14,45,854.0,115.5,1.8,17.4,774.5,989.18,736.57
2018,5,14,15,0,844.0,113.0,1.8,17.2,737.0,978.15,731.44
2018,5,14,15,15,830.0,110.5,1.8,17.2,694.5,970.75,728.32
2018,5,14,15,30,816.0,108.0,1.8,17.2,652.0,949.75,716.21
2018,5,14,15,45,799.0,105.0,1.8,16.65,606.0,922.45,701.47
2018,5,14,16,0,782.0,102.0,1.8,16.1,560.0,892.62,684.92
2018,5,14,16,15,759.5,98.0,1.8,15.75,510.5,854.13,661.63
2018,5,14,16,30,737.0,94.0,1.8,15.4,461.0,813.77,636.68
2018,5,14,16,45,706.5,89.5,1.8,15.05,410.0,769.46,608.35
2018,5,14,17,0,676.0,85.0,1.8,14.7,359.0,719.44,575.06
2018,5,14,17,15,632.5,79.5,1.8,14.3,307.5,656.9,531.4
2018,5,14,17,30,589.0,74.0,1.8,13.9,256.0,595.14,486.63
2018,5,14,17,45,527.5,67.0,1.8,13.45,207.0,518.98,428.51
2018,5,14,18,0,466.0,60.0,1.8,13.0,158.0,445.65,369.27
2018,5,14,18,15,373.0,49.5,1.75,12.65,114.5,350.38,288.44
2018,5,14,18,30,280.0,39.0,1.7,12.3,71.0,262.7,209.42
2018,5,14,18,45,168.5,25.5,1.65,11.95,42.0,159.78,77.99
2018,5,14,19,0,57.0,12.0,1.6,11.6,13.0,41.94,0.0
2018,5,14,19,15,28.5,6.0,1.55,11.5,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,15,4,45,2.0,1.0,1.0,10.55,1.0,0.0,0.0
2018,5,15,5,0,4.0,2.0,1.0,10.6,2.0,0.0,0.0
2018,5,15,5,15,2.0,4.0,0.95,10.95,4.0,3.64,0.0
2018,5,15,5,30,0.0,6.0,0.9,11.3,6.0,5.26,0.0
2018,5,15,5,45,0.0,10.5,0.9,11.6,10.5,9.21,2.45
2018,5,15,6,0,0.0,15.0,0.9,11.9,15.0,13.18,6.18
2018,5,15,6,15,0.0,22.0,0.85,12.2,22.0,19.35,11.86
2018,5,15,6,30,0.0,29.0,0.8,12.5,29.0,25.53,17.49
2018,5,15,6,45,0.0,53.5,0.75,12.8,53.5,47.23,36.98
2018,5,15,7,0,0.0,78.0,0.7,13.1,78.0,68.54,55.79
2018,5,15,7,15,0.0,100.0,0.65,13.45,100.0,86.6,71.38
2018,5,15,7,30,0.0,122.0,0.6,13.8,122.0,104.34,86.4
2018,5,15,7,45,1.5,142.5,0.55,14.15,143.5,120.68,99.95
2018,5,15,8,0,3.0,163.0,0.5,14.5,165.0,136.8,113.09
2018,5,15,8,15,3.0,166.0,0.5,14.85,168.0,140.49,110.42
2018,5,15,8,30,3.0,169.0,0.5,15.2,171.0,144.23,112.88
2018,5,15,8,45,5.0,181.5,0.5,15.55,185.0,155.54,121.32
2018,5,15,9,0,7.0,194.0,0.5,15.9,199.0,167.13,129.92
2018,5,15,9,15,16.0,239.5,0.55,16.2,252.0,206.79,160.3
2018,5,15,9,30,25.0,285.0,0.6,16.5,305.0,237.72,183.42
2018,5,15,9,45,31.5,314.5,0.65,16.8,340.5,266.22,204.66
2018,5,15,10,0,38.0,344.0,0.7,17.1,376.0,296.01,226.72
2018,5,15,10,15,81.0,384.5,0.8,17.35,455.5,352.69,268.75
2018,5,15,10,30,124.0,425.0,0.9,17.6,535.0,408.05,309.4
2018,5,15,10,45,325.0,371.0,1.0,17.85,668.0,488.48,369.76
2018,5,15,11,0,526.0,317.0,1.1,18.1,801.0,589.14,444.31
2018,5,15,11,15,716.5,220.0,1.15,18.25,889.0,664.58,500.75
2018,5,15,11,30,907.0,123.0,1.2,18.4,977.0,750.61,564.24
2018,5,15,11,45,690.0,244.0,1.3,18.55,896.0,736.67,551.46
2018,5,15,12,0,473.0,365.0,1.4,18.7,815.0,705.58,526.79
2018,5,15,12,15,672.0,254.5,1.5,18.7,891.5,795.28,594.85
2018,5,15,12,30,871.0,144.0,1.6,18.7,968.0,880.22,654.43
2018,5,15,12,45,890.0,131.5,1.7,18.7,965.5,914.52,677.59
2018,5,15,13,0,909.0,119.0,1.8,18.7,963.0,946.47,699.79
2018,5,15,13,15,906.0,118.0,1.85,18.6,946.0,966.56,713.95
2018,5,15,13,30,903.0,117.0,1.9,18.5,929.0,983.53,726.31
2018,5,15,13,45,898.0,115.0,2.0,18.4,904.0,994.34,735.45
2018,5,15,14,0,893.0,113.0,2.1,18.3,879.0,1001.81,742.6
2018,5,15,14,15,886.0,111.5,2.1,18.1,848.0,1004.51,745.88
2018,5,15,14,30,879.0,110.0,2.1,17.9,817.0,1003.88,747.18
2018,5,15,14,45,870.0,108.0,2.15,17.7,780.5,997.43,745.44
2018,5,15,15,0,861.0,106.0,2.2,17.5,744.0,987.77,741.74
2018,5,15,15,15,848.0,103.5,2.2,17.5,701.5,970.47,731.94
2018,5,15,15,30,835.0,101.0,2.2,17.5,659.0,960.55,727.28
2018,5,15,15,45,818.5,98.0,2.15,16.9,612.5,933.44,712.06
2018,5,15,16,0,802.0,95.0,2.1,16.3,566.0,903.77,695.15
2018,5,15,16,15,781.0,91.0,2.1,15.95,516.5,866.28,672.48
2018,5,15,16,30,760.0,87.0,2.1,15.6,467.0,826.85,648.1
2018,5,15,16,45,731.0,83.0,2.1,15.25,416.0,778.61,616.85
2018,5,15,17,0,702.0,79.0,2.1,14.9,365.0,734.34,587.72
2018,5,15,17,15,662.0,73.5,2.05,14.55,313.5,673.92,545.14
2018,5,15,17,30,622.0,68.0,2.0,14.2,262.0,614.08,501.52
2018,5,15,17,45,564.5,61.5,2.0,13.8,212.5,540.58,445.59
2018,5,15,18,0,507.0,55.0,2.0,13.4,163.0,469.77,388.99
2018,5,15,18,15,412.5,46.5,1.9,13.15,119.0,374.46,308.04
2018,5,15,18,30,318.0,38.0,1.8,12.9,75.0,285.85,228.3
2018,5,15,18,45,199.0,25.0,1.75,12.6,44.5,177.78,95.94
2018,5,15,19,0,80.0,12.0,1.7,12.3,14.0,54.56,0.0
2018,5,15,19,15,40.0,6.0,1.65,12.15,7.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,45,10.5,2.0,1.15,9.75,2.0,0.0,0.0
2018,5,16,5,0,21.0,4.0,1.1,9.9,4.0,3.64,0.0
2018,5,16,5,15,108.0,17.5,1.15,10.4,26.0,15.92,0.0
2018,5,16,5,30,195.0,31.0,1.2,10.9,48.0,24.28,13.61
2018,5,16,5,45,306.5,42.0,1.2,11.45,89.0,32.5,22.91
2018,5,16,6,0,418.0,53.0,1.2,12.0,130.0,41.67,31.6
2018,5,16,6,15,517.0,58.0,1.2,12.3,183.5,44.09,34.06
2018,5,16,6,30,616.0,63.0,1.2,12.6,237.0,46.65,36.45
2018,5,16,6,45,550.0,85.0,1.2,12.95,263.5,61.61,49.75
2018,5,16,7,0,484.0,107.0,1.2,13.3,290.0,75.17,61.58
2018,5,16,7,15,325.0,138.5,1.2,13.65,269.0,100.39,83.42
2018,5,16,7,30,166.0,170.0,1.2,14.0,248.0,126.31,105.42
2018,5,16,7,45,165.0,199.0,1.2,14.3,284.0,144.09,120.09
2018,5,16,8,0,164.0,228.0,1.2,14.6,320.0,161.03,133.86
2018,5,16,8,15,384.5,202.5,1.15,14.9,443.5,143.96,103.57
2018,5,16,8,30,605.0,177.0,1.1,15.2,567.0,172.59,111.26
2018,5,16,8,45,447.0,221.5,1.1,15.5,520.5,216.05,150.44
2018,5,16,9,0,289.0,266.0,1.1,15.8,474.0,250.64,184.71
2018,5,16,9,15,193.5,300.5,1.15,16.0,443.0,279.31,211.32
2018,5,16,9,30,98.0,335.0,1.2,16.2,412.0,296.57,227.71
2018,5,16,9,45,58.5,298.0,1.2,16.45,344.5,264.31,203.83
2018,5,16,10,0,19.0,261.0,1.2,16.7,277.0,231.97,179.37
2018,5,16,10,15,17.5,267.0,1.25,16.85,282.0,238.37,184.3
2018,5,16,10,30,16.0,273.0,1.3,17.0,287.0,244.61,188.91
2018,5,16,10,45,35.0,327.5,1.35,17.15,359.5,297.74,229.45
2018,5,16,11,0,54.0,382.0,1.4,17.3,432.0,358.75,275.14
2018,5,16,11,15,37.5,329.5,1.4,17.35,364.5,310.47,238.46
2018,5,16,11,30,21.0,277.0,1.4,17.4,297.0,258.46,198.93
2018,5,16,11,45,14.0,232.0,1.45,17.45,245.5,216.04,166.46
2018,5,16,12,0,7.0,187.0,1.5,17.5,194.0,171.87,132.09
2018,5,16,12,15,19.0,256.5,1.55,17.5,274.5,247.71,191.45
2018,5,16,12,30,31.0,326.0,1.6,17.5,355.0,324.38,249.86
2018,5,16,12,45,61.0,383.0,1.6,17.55,440.0,408.12,312.84
2018,5,16,13,0,91.0,440.0,1.6,17.6,525.0,495.62,377.06
2018,5,16,13,15,134.0,439.0,1.65,17.55,561.0,553.36,419.9
2018,5,16,13,30,177.0,438.0,1.7,17.5,597.0,602.45,456.52
2018,5,16,13,45,186.5,417.5,1.7,17.45,581.0,600.13,455.66
2018,5,16,14,0,196.0,397.0,1.7,17.4,565.0,596.62,454.46
2018,5,16,14,15,139.5,346.0,1.75,17.3,463.5,494.29,380.55
2018,5,16,14,30,83.0,295.0,1.8,17.2,362.0,372.59,290.26
2018,5,16,14,45,59.0,270.5,1.8,17.05,317.0,325.86,255.25
2018,5,16,15,0,35.0,246.0,1.8,16.9,272.0,278.42,218.66
2018,5,16,15,15,40.5,244.5,1.8,16.9,273.0,284.75,224.51
2018,5,16,15,30,46.0,243.0,1.8,16.9,274.0,291.25,230.35
2018,5,16,15,45,104.0,235.5,1.85,16.55,298.5,359.93,286.93
2018,5,16,16,0,162.0,228.0,1.9,16.2,323.0,409.22,327.99
2018,5,16,16,15,396.0,173.5,1.95,15.9,379.0,602.18,482.26
2018,5,16,16,30,630.0,119.0,2.0,15.6,435.0,753.53,597.2
2018,5,16,16,45,670.5,100.0,2.05,15.3,403.5,752.15,597.77
2018,5,16,17,0,711.0,81.0,2.1,15.0,372.0,745.39,595.78
2018,5,16,17,15,670.5,75.5,2.1,14.65,320.0,684.26,552.85
2018,5,16,17,30,630.0,70.0,2.1,14.3,268.0,623.69,509.12
2018,5,16,17,45,477.5,69.5,2.1,13.95,203.5,485.01,402.17
2018,5,16,18,0,325.0,69.0,2.1,13.6,139.0,352.46,293.5
2018,5,16,18,15,289.5,53.5,2.0,13.25,103.5,297.05,245.41
2018,5,16,18,30,254.0,38.0,1.9,12.9,68.0,244.07,195.77
2018,5,16,18,45,167.5,25.5,1.85,12.5,41.5,160.91,93.08
2018,5,16,19,0,81.0,13.0,1.8,12.1,15.0,56.11,0.0
2018,5,16,19,15,40.5,6.5,1.75,11.9,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,1.3,11.1,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,1.3,11.2,1.0,0.91,0.0
2018,5,17,5,15,0.0,7.0,1.35,11.45,7.0,6.37,0.0
2018,5,17,5,30,0.0,13.0,1.4,11.7,13.0,11.42,3.51
2018,5,17,5,45,66.0,27.0,1.45,12.0,39.5,22.07,13.75
2018,5,17,6,0,132.0,41.0,1.5,12.3,66.0,32.97,23.84
2018,5,17,6,15,83.5,49.0,1.5,12.6,66.5,41.32,31.55
2018,5,17,6,30,35.0,57.0,1.5,12.9,67.0,49.73,39.16
2018,5,17,6,45,18.5,85.5,1.5,13.2,91.0,71.85,58.81
2018,5,17,7,0,2.0,114.0,1.5,13.5,115.0,96.39,80.22
2018,5,17,7,15,61.5,132.0,1.5,13.85,161.0,106.66,88.8
2018,5,17,7,30,121.0,150.0,1.5,14.2,207.0,113.46,94.25
2018,5,17,7,45,155.0,167.0,1.45,14.55,248.5,124.68,103.44
2018,5,17,8,0,189.0,184.0,1.4,14.9,290.0,124.31,102.59
2018,5,17,8,15,231.0,186.5,1.4,15.2,327.5,138.17,102.67
2018,5,17,8,30,273.0,189.0,1.4,15.5,365.0,160.1,114.75
2018,5,17,8,45,385.0,186.0,1.35,15.85,453.5,183.67,127.45
2018,5,17,9,0,497.0,183.0,1.3,16.2,542.0,226.65,158.0
2018,5,17,9,15,541.5,191.0,1.3,16.45,601.5,274.61,196.8
2018,5,17,9,30,586.0,199.0,1.3,16.7,661.0,327.47,239.87
2018,5,17,9,45,598.0,215.5,1.35,17.0,704.0,379.17,282.52
2018,5,17,10,0,610.0,232.0,1.4,17.3,747.0,432.17,325.27
2018,5,17,10,15,740.5,180.5,1.4,17.5,825.5,494.83,374.06
2018,5,17,10,30,871.0,129.0,1.4,17.7,904.0,565.92,428.79
2018,5,17,10,45,886.5,124.0,1.45,17.9,928.0,614.75,466.61
2018,5,17,11,0,902.0,119.0,1.5,18.1,952.0,663.41,503.55
2018,5,17,11,15,904.0,119.5,1.55,18.2,964.0,707.13,536.22
2018,5,17,11,30,906.0,120.0,1.6,18.3,976.0,749.26,567.1
2018,5,17,11,45,906.5,121.0,1.7,18.4,981.0,788.94,594.97
2018,5,17,12,0,907.0,122.0,1.8,18.5,986.0,826.64,620.89
2018,5,17,12,15,907.5,121.0,1.85,18.5,983.5,860.44,643.85
2018,5,17,12,30,908.0,120.0,1.9,18.5,981.0,891.86,665.21
2018,5,17,12,45,906.5,119.0,1.95,18.45,971.0,918.96,683.82
2018,5,17,13,0,905.0,118.0,2.0,18.4,961.0,943.24,700.66
2018,5,17,13,15,901.0,117.0,2.05,18.3,943.0,962.23,714.24
2018,5,17,13,30,897.0,116.0,2.1,18.2,925.0,978.08,725.92
2018,5,17,13,45,891.5,115.0,2.15,18.1,900.5,989.27,734.7
2018,5,17,14,0,886.0,114.0,2.2,18.0,876.0,997.19,741.52
2018,5,17,14,15,878.5,112.5,2.25,17.75,845.0,999.31,745.13
2018,5,17,14,30,871.0,111.0,2.3,17.5,814.0,998.15,746.77
2018,5,17,14,45,861.0,109.0,2.35,17.3,777.0,990.69,744.27
2018,5,17,15,0,851.0,107.0,2.4,17.1,740.0,980.06,739.81
2018,5,17,15,15,837.5,105.0,2.4,17.1,698.0,962.9,730.0
2018,5,17,15,30,824.0,103.0,2.4,17.1,656.0,953.29,725.46
2018,5,17,15,45,807.0,99.5,2.45,16.55,609.5,925.25,710.28
2018,5,17,16,0,790.0,96.0,2.5,16.0,563.0,894.68,693.31
2018,5,17,16,15,768.0,93.0,2.5,15.65,514.5,857.73,670.65
2018,5,17,16,30,746.0,90.0,2.5,15.3,466.0,818.92,646.33
2018,5,17,16,45,716.0,86.0,2.55,14.95,415.0,770.13,614.55
2018,5,17,17,0,686.0,82.0,2.6,14.6,364.0,725.71,585.16
2018,5,17,17,15,644.0,77.0,2.55,14.2,313.0,664.77,541.77
2018,5,17,17,30,602.0,72.0,2.5,13.8,262.0,604.52,497.43
2018,5,17,17,45,542.5,65.5,2.5,13.4,213.0,530.05,440.12
2018,5,17,18,0,483.0,59.0,2.5,13.0,164.0,458.33,382.04
2018,5,17,18,15,392.5,49.5,2.45,12.8,120.5,365.14,302.41
2018,5,17,18,30,302.0,40.0,2.4,12.6,77.0,278.37,224.5
2018,5,17,18,45,185.5,26.5,2.3,12.35,46.0,174.28,107.22
2018,5,17,19,0,69.0,13.0,2.2,12.1,15.0,49.63,0.0
2018,5,17,19,15,34.5,6.5,2.15,12.05,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,18,4,45,3.0,2.0,1.5,11.25,2.0,0.0,0.0
2018,5,18,5,0,6.0,4.0,1.5,11.3,4.0,3.64,0.0
2018,5,18,5,15,40.5,16.5,1.55,11.4,20.0,13.53,0.0
2018,5,18,5,30,75.0,29.0,1.6,11.5,36.0,23.45,13.37
2018,5,18,5,45,135.0,45.5,1.65,11.6,67.5,36.16,26.17
2018,5,18,6,0,195.0,62.0,1.7,11.7,99.0,48.56,37.8
2018,5,18,6,15,321.0,72.0,1.7,11.85,154.5,53.35,42.43
2018,5,18,6,30,447.0,82.0,1.7,12.0,210.0,60.05,48.55
2018,5,18,6,45,467.5,94.5,1.7,12.2,252.0,67.76,55.38
2018,5,18,7,0,488.0,107.0,1.7,12.4,294.0,75.07,61.7
2018,5,18,7,15,522.5,115.5,1.7,12.65,341.5,78.96,64.87
2018,5,18,7,30,557.0,124.0,1.7,12.9,389.0,82.11,67.35
2018,5,18,7,45,532.5,137.0,1.65,13.2,413.0,87.71,71.91
2018,5,18,8,0,508.0,150.0,1.6,13.5,437.0,95.28,78.15
2018,5,18,8,15,463.5,168.0,1.55,13.85,447.0,128.07,88.4
2018,5,18,8,30,419.0,186.0,1.5,14.2,457.0,163.44,111.9
2018,5,18,8,45,433.0,200.5,1.45,14.6,497.5,201.71,140.45
2018,5,18,9,0,447.0,215.0,1.4,15.0,538.0,241.92,172.78
2018,5,18,9,15,540.5,208.5,1.4,15.35,620.0,287.93,208.13
2018,5,18,9,30,634.0,202.0,1.4,15.7,702.0,346.06,254.05
2018,5,18,9,45,743.0,168.0,1.35,16.05,778.0,404.76,300.59
2018,5,18,10,0,852.0,134.0,1.3,16.4,854.0,471.37,353.11
2018,5,18,10,15,820.0,161.5,1.35,16.65,872.5,519.1,392.25
2018,5,18,10,30,788.0,189.0,1.4,16.9,891.0,567.65,430.49
2018,5,18,10,45,770.5,204.5,1.4,17.15,903.5,609.64,462.54
2018,5,18,11,0,753.0,220.0,1.4,17.4,916.0,652.08,493.8
2018,5,18,11,15,805.5,188.0,1.45,17.5,941.5,699.64,529.73
2018,5,18,11,30,858.0,156.0,1.5,17.6,967.0,744.94,563.7
2018,5,18,11,45,852.0,157.0,1.55,17.7,966.0,778.36,587.86
2018,5,18,12,0,846.0,158.0,1.6,17.8,965.0,809.48,608.95
2018,5,18,12,15,701.0,221.5,1.7,17.85,889.0,791.25,596.0
2018,5,18,12,30,556.0,285.0,1.8,17.9,813.0,753.91,568.73
2018,5,18,12,45,478.0,315.0,1.85,17.95,765.5,736.84,556.28
2018,5,18,13,0,400.0,345.0,1.9,18.0,718.0,714.22,539.48
2018,5,18,13,15,269.0,383.5,1.95,17.85,632.5,635.88,482.38
2018,5,18,13,30,138.0,422.0,2.0,17.7,547.0,549.44,418.1
2018,5,18,13,45,184.5,398.5,2.05,17.6,560.5,578.91,442.56
2018,5,18,14,0,231.0,375.0,2.1,17.5,574.0,623.27,476.69
2018,5,18,14,15,176.0,363.0,2.15,17.3,511.5,548.43,422.36
2018,5,18,14,30,121.0,351.0,2.2,17.1,449.0,486.87,377.1
2018,5,18,14,45,392.0,260.5,2.2,16.95,556.5,699.48,542.14
2018,5,18,15,0,663.0,170.0,2.2,16.8,664.0,881.63,674.66
2018,5,18,15,15,724.5,145.0,2.2,16.8,656.5,914.09,696.58
2018,5,18,15,30,786.0,120.0,2.2,16.8,649.0,936.56,713.29
2018,5,18,15,45,780.5,112.0,2.3,16.2,606.0,915.03,702.82
2018,5,18,16,0,775.0,104.0,2.4,15.6,563.0,890.59,690.62
2018,5,18,16,15,751.5,100.5,2.45,15.2,514.0,851.91,667.19
2018,5,18,16,30,728.0,97.0,2.5,14.8,465.0,816.62,645.84
2018,5,18,16,45,697.0,93.0,2.5,14.4,414.5,767.78,613.68
2018,5,18,17,0,666.0,89.0,2.5,14.0,364.0,718.22,580.23
2018,5,18,17,15,624.0,83.0,2.5,13.6,313.0,656.51,536.44
2018,5,18,17,30,582.0,77.0,2.5,13.2,262.0,595.48,491.58
2018,5,18,17,45,522.0,70.0,2.5,12.8,213.5,520.51,433.65
2018,5,18,18,0,462.0,63.0,2.5,12.4,165.0,448.24,374.68
2018,5,18,18,15,373.5,53.0,2.45,12.2,121.5,356.28,295.96
2018,5,18,18,30,285.0,43.0,2.4,12.0,78.0,271.89,220.16
2018,5,18,18,45,174.5,28.5,2.3,11.8,47.0,172.25,110.9
2018,5,18,19,0,64.0,14.0,2.2,11.6,16.0,47.88,0.0
2018,5,18,19,15,32.0,7.0,2.15,11.55,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,19,4,45,0.5,1.5,2.1,10.95,1.5,0.0,0.0
2018,5,19,5,0,1.0,3.0,2.1,10.9,3.0,2.73,0.0
2018,5,19,5,15,1.0,12.0,2.1,10.95,12.0,10.56,0.0
2018,5,19,5,30,1.0,21.0,2.1,11.0,21.0,18.5,9.53
2018,5,19,5,45,42.5,38.0,2.1,11.0,46.0,31.86,22.48
2018,5,19,6,0,84.0,55.0,2.1,11.0,71.0,45.25,34.97
2018,5,19,6,15,151.5,71.5,2.1,11.1,111.0,55.29,44.3
2018,5,19,6,30,219.0,88.0,2.1,11.2,151.0,67.08,55.01
2018,5,19,6,45,194.5,108.5,2.1,11.25,172.5,80.69,67.13
2018,5,19,7,0,170.0,129.0,2.1,11.3,194.0,99.42,83.6
2018,5,19,7,15,274.0,145.0,2.1,11.55,268.0,104.1,87.36
2018,5,19,7,30,378.0,161.0,2.1,11.8,342.0,106.17,88.78
2018,5,19,7,45,435.5,169.0,2.1,12.0,399.0,109.08,90.94
2018,5,19,8,0,493.0,177.0,2.1,12.2,456.0,111.81,92.93
2018,5,19,8,15,545.5,179.5,2.15,12.55,513.0,140.74,96.67
2018,5,19,8,30,598.0,182.0,2.2,12.9,570.0,178.84,117.53
2018,5,19,8,45,657.0,175.0,2.2,13.25,628.5,218.62,145.3
2018,5,19,9,0,716.0,168.0,2.2,13.6,687.0,265.16,182.25
2018,5,19,9,15,744.5,166.0,2.2,13.95,731.0,313.4,223.64
2018,5,19,9,30,773.0,164.0,2.2,14.3,775.0,370.48,272.33
2018,5,19,9,45,703.0,203.5,2.15,14.7,777.0,411.59,309.69
2018,5,19,10,0,633.0,243.0,2.1,15.1,779.0,451.92,344.44
2018,5,19,10,15,738.5,200.0,2.15,15.3,844.5,506.91,388.73
2018,5,19,10,30,844.0,157.0,2.2,15.5,910.0,573.06,441.07
2018,5,19,10,45,867.0,149.0,2.2,15.7,937.5,624.36,481.2
2018,5,19,11,0,890.0,141.0,2.2,15.9,965.0,674.91,519.93
2018,5,19,11,15,890.5,144.0,2.2,16.0,977.5,719.26,553.22
2018,5,19,11,30,891.0,147.0,2.2,16.1,990.0,762.01,584.63
2018,5,19,11,45,889.0,149.0,2.25,16.15,994.0,800.37,612.37
2018,5,19,12,0,887.0,151.0,2.3,16.2,998.0,836.66,637.4
2018,5,19,12,15,886.0,151.5,2.35,16.15,995.5,870.34,660.79
2018,5,19,12,30,885.0,152.0,2.4,16.1,993.0,901.7,682.58
2018,5,19,12,45,882.5,151.0,2.5,16.05,982.5,927.92,701.35
2018,5,19,13,0,880.0,150.0,2.6,16.0,972.0,951.36,718.36
2018,5,19,13,15,876.5,149.0,2.65,15.85,954.5,970.96,732.7
2018,5,19,13,30,873.0,148.0,2.7,15.7,937.0,987.5,745.15
2018,5,19,13,45,868.0,145.5,2.75,15.55,912.5,998.01,753.69
2018,5,19,14,0,863.0,143.0,2.8,15.4,888.0,1005.26,760.26
2018,5,19,14,15,853.0,142.0,2.8,15.25,856.0,1017.39,769.84
2018,5,19,14,30,843.0,141.0,2.8,15.1,824.0,1014.91,769.68
2018,5,19,14,45,829.5,139.5,2.8,14.9,786.0,1005.1,765.0
2018,5,19,15,0,816.0,138.0,2.8,14.7,748.0,992.09,758.34
2018,5,19,15,15,801.0,135.0,2.8,14.7,705.0,972.86,746.97
2018,5,19,15,30,786.0,132.0,2.8,14.7,662.0,950.71,733.7
2018,5,19,15,45,762.0,130.0,2.8,14.3,614.5,924.63,718.79
2018,5,19,16,0,738.0,128.0,2.8,13.9,567.0,890.33,697.99
2018,5,19,16,15,705.0,126.0,2.8,13.65,516.0,845.59,669.1
2018,5,19,16,30,672.0,124.0,2.8,13.4,465.0,799.48,638.77
2018,5,19,16,45,628.0,119.5,2.75,13.15,411.5,739.5,597.19
2018,5,19,17,0,584.0,115.0,2.7,12.9,358.0,679.35,554.53
2018,5,19,17,15,453.0,96.0,2.7,12.55,269.0,522.03,434.91
2018,5,19,17,30,322.0,77.0,2.7,12.2,180.0,378.75,320.29
2018,5,19,17,45,259.0,60.5,2.65,11.9,134.0,298.39,253.72
2018,5,19,18,0,196.0,44.0,2.6,11.6,88.0,220.98,187.32
2018,5,19,18,15,159.5,39.0,2.55,11.35,68.5,184.6,154.12
2018,5,19,18,30,123.0,34.0,2.5,11.1,49.0,136.64,110.16
2018,5,19,18,45,68.5,20.5,2.4,10.9,28.0,79.94,51.05
2018,5,19,19,0,14.0,7.0,2.3,10.7,7.0,14.07,0.0
2018,5,19,19,15,7.0,3.5,2.25,10.7,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.0,10.6,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.0,10.6,3.0,2.73,0.0
2018,5,20,5,15,0.5,7.5,2.05,10.75,7.5,6.58,0.0
2018,5,20,5,30,0.0,12.0,2.1,10.9,12.0,10.54,3.07
2018,5,20,5,45,0.0,17.0,2.15,11.0,17.0,14.94,7.58
2018,5,20,6,0,0.0,22.0,2.2,11.1,22.0,19.35,11.77
2018,5,20,6,15,0.0,27.5,2.2,11.3,27.5,24.2,16.29
2018,5,20,6,30,0.0,33.0,2.2,11.5,33.0,29.06,20.73
2018,5,20,6,45,0.0,47.5,2.2,11.7,47.5,41.9,32.29
2018,5,20,7,0,0.0,62.0,2.2,11.9,62.0,54.78,43.72
2018,5,20,7,15,0.0,56.5,2.15,12.1,56.5,49.9,39.18
2018,5,20,7,30,0.0,51.0,2.1,12.3,51.0,45.04,34.68
2018,5,20,7,45,0.0,57.5,2.1,12.5,57.5,50.82,39.64
2018,5,20,8,0,0.0,64.0,2.1,12.7,64.0,56.62,44.57
2018,5,20,8,15,0.0,81.5,2.1,12.75,81.5,72.21,55.37
2018,5,20,8,30,0.0,99.0,2.1,12.8,99.0,87.57,67.97
2018,5,20,8,45,0.5,116.0,2.1,12.85,116.5,102.04,79.69
2018,5,20,9,0,1.0,133.0,2.1,12.9,134.0,116.57,91.39
2018,5,20,9,15,2.5,152.0,2.1,13.0,154.0,133.14,104.6
2018,5,20,9,30,4.0,171.0,2.1,13.1,174.0,149.93,117.93
2018,5,20,9,45,6.0,187.5,2.1,13.25,192.5,165.1,129.85
2018,5,20,10,0,8.0,204.0,2.1,13.4,211.0,180.59,141.98
2018,5,20,10,15,15.5,258.0,2.15,13.65,272.0,230.18,181.01
2018,5,20,10,30,23.0,312.0,2.2,13.9,333.0,274.57,215.33
2018,5,20,10,45,34.0,352.0,2.2,14.15,383.5,317.08,247.83
2018,5,20,11,0,45.0,392.0,2.2,14.4,434.0,361.57,281.47
2018,5,20,11,15,40.5,384.5,2.25,14.65,422.5,358.56,278.74
2018,5,20,11,30,36.0,377.0,2.3,14.9,411.0,354.76,275.62
2018,5,20,11,45,44.0,401.0,2.3,15.15,443.0,386.91,299.86
2018,5,20,12,0,52.0,425.0,2.3,15.4,475.0,420.42,324.75
2018,5,20,12,15,67.5,442.0,2.35,15.4,506.5,455.12,351.03
2018,5,20,12,30,83.0,459.0,2.4,15.4,538.0,491.32,378.29
2018,5,20,12,45,69.0,433.5,2.45,15.45,498.5,462.75,356.97
2018,5,20,13,0,55.0,408.0,2.5,15.5,459.0,432.19,334.34
2018,5,20,13,15,66.5,415.0,2.55,15.35,476.0,455.42,352.8
2018,5,20,13,30,78.0,422.0,2.6,15.2,493.0,479.27,371.48
2018,5,20,13,45,92.0,418.5,2.65,15.05,500.0,495.4,384.63
2018,5,20,14,0,106.0,415.0,2.7,14.9,507.0,511.68,398.03
2018,5,20,14,15,69.5,361.5,2.75,14.65,421.0,424.94,332.96
2018,5,20,14,30,33.0,308.0,2.8,14.4,335.0,336.26,265.08
2018,5,20,14,45,29.0,289.5,2.8,14.1,312.5,315.87,250.23
2018,5,20,15,0,25.0,271.0,2.8,13.8,290.0,295.03,234.63
2018,5,20,15,15,15.0,221.5,2.8,13.8,232.5,220.65,175.85
2018,5,20,15,30,5.0,172.0,2.8,13.8,175.0,162.64,129.19
2018,5,20,15,45,4.5,163.5,2.8,13.3,166.0,154.56,123.28
2018,5,20,16,0,4.0,155.0,2.8,12.8,157.0,146.51,117.26
2018,5,20,16,15,2.0,120.0,2.8,12.6,121.0,110.57,87.81
2018,5,20,16,30,0.0,85.0,2.8,12.4,85.0,75.26,58.44
2018,5,20,16,45,32.5,95.0,2.75,12.2,108.5,121.35,99.18
2018,5,20,17,0,65.0,105.0,2.7,12.0,132.0,174.66,145.54
2018,5,20,17,15,145.0,112.0,2.65,11.85,161.5,251.52,212.61
2018,5,20,17,30,225.0,119.0,2.6,11.7,191.0,341.02,288.12
2018,5,20,17,45,226.0,98.5,2.6,11.55,160.0,310.56,262.76
2018,5,20,18,0,227.0,78.0,2.6,11.4,129.0,278.82,235.67
2018,5,20,18,15,176.5,61.5,2.55,11.35,95.0,216.86,180.95
2018,5,20,18,30,126.0,45.0,2.5,11.3,61.0,158.6,128.12
2018,5,20,18,45,70.5,28.5,2.5,11.25,37.0,98.43,65.62
2018,5,20,19,0,15.0,12.0,2.5,11.2,13.0,19.19,0.0
2018,5,20,19,15,7.5,6.0,2.45,11.15,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,2.0,1.45,11.05,2.0,0.0,0.0
2018,5,21,5,0,1.0,4.0,1.4,11.1,4.0,3.64,0.0
2018,5,21,5,15,14.5,16.5,1.35,11.15,18.0,14.43,0.0
2018,5,21,5,30,28.0,29.0,1.3,11.2,32.0,25.01,15.17
2018,5,21,5,45,56.5,46.5,1.25,11.3,56.0,38.16,28.08
2018,5,21,6,0,85.0,64.0,1.2,11.4,80.0,51.67,40.69
2018,5,21,6,15,201.5,81.0,1.15,11.6,135.5,62.17,50.4
2018,5,21,6,30,318.0,98.0,1.1,11.8,191.0,70.83,58.22
2018,5,21,6,45,368.5,110.5,1.05,11.95,238.0,78.31,64.8
2018,5,21,7,0,419.0,123.0,1.0,12.1,285.0,85.44,70.91
2018,5,21,7,15,424.0,140.5,0.9,12.45,324.5,95.24,79.18
2018,5,21,7,30,429.0,158.0,0.8,12.8,364.0,104.45,86.78
2018,5,21,7,45,385.0,180.5,0.75,13.15,380.5,115.8,96.13
2018,5,21,8,0,341.0,203.0,0.7,13.5,397.0,137.01,113.76
2018,5,21,8,15,252.5,235.0,0.65,14.05,385.5,171.12,128.06
2018,5,21,8,30,164.0,267.0,0.6,14.6,374.0,210.59,159.04
2018,5,21,8,45,146.5,289.5,0.6,15.2,390.0,235.57,178.04
2018,5,21,9,0,129.0,312.0,0.6,15.8,406.0,259.13,196.54
2018,5,21,9,15,317.0,279.0,0.65,16.3,526.0,289.86,214.38
2018,5,21,9,30,505.0,246.0,0.7,16.8,646.0,341.12,250.54
2018,5,21,9,45,580.0,226.5,0.75,17.25,704.5,383.68,284.11
2018,5,21,10,0,655.0,207.0,0.8,17.7,763.0,435.88,325.05
2018,5,21,10,15,684.0,208.0,0.85,18.05,804.5,488.32,365.98
2018,5,21,10,30,713.0,209.0,0.9,18.4,846.0,543.02,407.61
2018,5,21,10,45,793.5,176.5,1.0,18.75,900.5,604.76,454.2
2018,5,21,11,0,874.0,144.0,1.1,19.1,955.0,668.74,501.7
2018,5,21,11,15,877.0,145.0,1.2,19.2,968.0,712.42,534.05
2018,5,21,11,30,880.0,146.0,1.3,19.3,981.0,754.71,565.03
2018,5,21,11,45,881.0,146.0,1.4,19.45,985.5,793.15,592.28
2018,5,21,12,0,882.0,146.0,1.5,19.6,990.0,829.73,617.11
2018,5,21,12,15,877.5,148.5,1.55,19.55,986.5,861.87,638.84
2018,5,21,12,30,873.0,151.0,1.6,19.5,983.0,891.58,658.97
2018,5,21,12,45,865.5,153.5,1.7,19.45,971.0,916.05,676.31
2018,5,21,13,0,858.0,156.0,1.8,19.4,959.0,937.67,691.9
2018,5,21,13,15,854.5,154.5,1.9,19.25,941.5,966.9,712.87
2018,5,21,13,30,851.0,153.0,2.0,19.1,924.0,983.15,725.36
2018,5,21,13,45,846.5,150.0,2.05,18.9,900.0,993.72,733.96
2018,5,21,14,0,842.0,147.0,2.1,18.7,876.0,1001.01,740.64
2018,5,21,14,15,834.0,144.5,2.15,18.45,844.5,1002.09,743.57
2018,5,21,14,30,826.0,142.0,2.2,18.2,813.0,999.89,744.55
2018,5,21,14,45,816.0,138.5,2.25,17.95,776.0,991.35,741.51
2018,5,21,15,0,806.0,135.0,2.3,17.7,739.0,979.63,736.51
2018,5,21,15,15,791.0,132.0,2.3,17.7,697.0,960.43,725.37
2018,5,21,15,30,776.0,129.0,2.3,17.7,655.0,938.37,712.42
2018,5,21,15,45,759.5,124.0,2.35,17.0,609.0,909.89,697.4
2018,5,21,16,0,743.0,119.0,2.4,16.3,563.0,884.9,684.65
2018,5,21,16,15,722.0,113.0,2.4,15.85,514.0,846.42,661.08
2018,5,21,16,30,701.0,107.0,2.4,15.4,465.0,806.16,635.92
2018,5,21,16,45,671.5,101.5,2.45,14.9,415.0,757.4,604.46
2018,5,21,17,0,642.0,96.0,2.5,14.4,365.0,707.88,571.53
2018,5,21,17,15,599.0,89.5,2.5,13.9,314.0,645.34,527.27
2018,5,21,17,30,556.0,83.0,2.5,13.4,263.0,583.55,481.98
2018,5,21,17,45,497.0,75.0,2.5,12.85,214.5,508.8,424.48
2018,5,21,18,0,438.0,67.0,2.5,12.3,166.0,436.7,365.66
2018,5,21,18,15,351.5,56.5,2.45,11.95,123.5,344.25,286.96
2018,5,21,18,30,265.0,46.0,2.4,11.6,81.0,263.52,214.9
2018,5,21,18,45,164.0,31.0,2.35,11.3,49.5,173.17,121.96
2018,5,21,19,0,63.0,16.0,2.3,11.0,18.0,49.38,0.0
2018,5,21,19,15,31.5,8.0,2.25,10.95,9.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.5,1.55,10.85,1.5,0.0,0.0
2018,5,22,5,0,3.0,3.0,1.6,10.9,3.0,2.73,0.0
2018,5,22,5,15,1.5,7.5,1.6,11.05,7.5,6.58,0.0
2018,5,22,5,30,0.0,12.0,1.6,11.2,12.0,10.54,3.18
2018,5,22,5,45,0.0,19.5,1.6,11.35,19.5,17.15,9.55
2018,5,22,6,0,0.0,27.0,1.6,11.5,27.0,23.77,15.74
2018,5,22,6,15,0.0,39.5,1.6,11.65,39.5,34.82,25.87
2018,5,22,6,30,0.0,52.0,1.6,11.8,52.0,45.9,35.9
2018,5,22,6,45,0.5,78.5,1.6,11.95,78.5,68.47,56.07
2018,5,22,7,0,1.0,105.0,1.6,12.1,105.0,89.84,74.84
2018,5,22,7,15,2.0,122.5,1.55,12.45,123.0,104.04,86.95
2018,5,22,7,30,3.0,140.0,1.5,12.8,141.0,118.11,98.75
2018,5,22,7,45,3.5,153.0,1.5,13.1,154.5,128.72,107.44
2018,5,22,8,0,4.0,166.0,1.5,13.4,168.0,139.24,115.95
2018,5,22,8,15,13.0,196.0,1.45,13.75,204.0,163.75,129.83
2018,5,22,8,30,22.0,226.0,1.4,14.1,240.0,189.51,149.35
2018,5,22,8,45,22.5,243.5,1.4,14.5,259.0,205.93,161.66
2018,5,22,9,0,23.0,261.0,1.4,14.9,278.0,222.53,174.14
2018,5,22,9,15,25.5,283.5,1.4,15.2,303.0,232.96,181.73
2018,5,22,9,30,28.0,306.0,1.4,15.5,328.0,254.54,198.07
2018,5,22,9,45,48.5,345.0,1.4,15.8,385.5,295.59,228.9
2018,5,22,10,0,69.0,384.0,1.4,16.1,443.0,339.56,261.65
2018,5,22,10,15,277.5,340.0,1.45,16.25,587.0,400.89,307.64
2018,5,22,10,30,486.0,296.0,1.5,16.4,731.0,492.8,377.34
2018,5,22,10,45,682.5,215.5,1.55,16.6,841.0,570.15,436.58
2018,5,22,11,0,879.0,135.0,1.6,16.8,951.0,665.62,508.52
2018,5,22,11,15,881.5,136.0,1.65,16.85,963.5,709.02,540.7
2018,5,22,11,30,884.0,137.0,1.7,16.9,976.0,750.96,571.65
2018,5,22,11,45,885.5,137.0,1.75,16.95,981.5,789.74,599.06
2018,5,22,12,0,887.0,137.0,1.8,17.0,987.0,826.67,624.26
2018,5,22,12,15,885.5,138.5,1.8,16.95,985.0,860.43,646.93
2018,5,22,12,30,884.0,140.0,1.8,16.9,983.0,891.87,667.98
2018,5,22,12,45,880.5,140.0,1.85,16.85,972.5,917.74,685.84
2018,5,22,13,0,877.0,140.0,1.9,16.8,962.0,940.84,701.97
2018,5,22,13,15,873.5,138.5,1.9,16.7,944.5,959.62,714.88
2018,5,22,13,30,870.0,137.0,1.9,16.6,927.0,975.35,725.9
2018,5,22,13,45,864.5,135.5,1.9,16.5,902.5,986.03,733.75
2018,5,22,14,0,859.0,134.0,1.9,16.4,878.0,993.51,739.68
2018,5,22,14,15,851.5,132.0,1.95,16.25,847.5,995.28,742.83
2018,5,22,14,30,844.0,130.0,2.0,16.1,817.0,993.83,744.05
2018,5,22,14,45,834.0,127.5,2.0,15.95,780.5,997.47,748.21
2018,5,22,15,0,824.0,125.0,2.0,15.8,744.0,986.73,742.92
2018,5,22,15,15,810.0,122.5,2.0,15.8,702.5,968.93,732.76
2018,5,22,15,30,796.0,120.0,2.0,15.8,661.0,948.24,720.79
2018,5,22,15,45,779.0,116.0,2.0,15.4,615.0,920.14,704.87
2018,5,22,16,0,762.0,112.0,2.0,15.0,569.0,889.55,687.16
2018,5,22,16,15,740.5,107.5,2.0,14.7,520.5,857.3,667.85
2018,5,22,16,30,719.0,103.0,2.0,14.4,472.0,818.07,643.29
2018,5,22,16,45,689.0,98.0,2.0,14.15,421.5,769.07,611.12
2018,5,22,17,0,659.0,93.0,2.0,13.9,371.0,719.29,577.62
2018,5,22,17,15,617.0,87.0,2.0,13.55,320.0,657.75,534.43
2018,5,22,17,30,575.0,81.0,2.0,13.2,269.0,596.86,490.19
2018,5,22,17,45,516.5,74.0,2.0,12.85,220.5,523.07,433.87
2018,5,22,18,0,458.0,67.0,2.0,12.5,172.0,451.77,376.34
2018,5,22,18,15,373.0,56.5,1.95,12.2,128.0,359.15,298.24
2018,5,22,18,30,288.0,46.0,1.9,11.9,84.0,278.26,226.6
2018,5,22,18,45,182.5,31.5,1.85,11.65,52.0,186.07,133.55
2018,5,22,19,0,77.0,17.0,1.8,11.4,20.0,58.12,0.0
2018,5,22,19,15,38.5,8.5,1.8,11.35,10.0,7.73,0.0
2018,5,22,19,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,23,4,45,14.0,3.5,1.3,10.95,3.5,0.0,0.0
2018,5,23,5,0,28.0,7.0,1.3,11.0,7.0,6.37,0.0
2018,5,23,5,15,134.0,22.0,1.3,11.1,34.0,17.39,0.0
2018,5,23,5,30,240.0,37.0,1.3,11.2,61.0,28.93,18.67
2018,5,23,5,45,336.0,48.0,1.3,11.3,102.5,37.01,27.12
2018,5,23,6,0,432.0,59.0,1.3,11.4,144.0,46.38,36.01
2018,5,23,6,15,254.0,72.5,1.3,11.6,126.0,53.21,42.4
2018,5,23,6,30,76.0,86.0,1.3,11.8,108.0,68.77,56.4
2018,5,23,6,45,59.5,116.5,1.3,11.95,136.0,93.87,78.62
2018,5,23,7,0,43.0,147.0,1.3,12.1,164.0,115.06,96.98
2018,5,23,7,15,35.5,161.5,1.3,12.35,177.0,125.81,105.91
2018,5,23,7,30,28.0,176.0,1.3,12.6,190.0,136.3,114.5
2018,5,23,7,45,19.0,179.5,1.35,12.85,189.5,147.95,124.0
2018,5,23,8,0,10.0,183.0,1.4,13.1,189.0,151.63,126.59
2018,5,23,8,15,8.0,186.0,1.4,13.4,191.0,156.19,123.93
2018,5,23,8,30,6.0,189.0,1.4,13.7,193.0,160.27,126.71
2018,5,23,8,45,6.5,191.0,1.45,13.95,195.5,163.54,128.87
2018,5,23,9,0,7.0,193.0,1.5,14.2,198.0,166.66,130.96
2018,5,23,9,15,7.0,191.5,1.5,14.55,197.0,166.73,130.6
2018,5,23,9,30,7.0,190.0,1.5,14.9,196.0,166.62,130.13
2018,5,23,9,45,8.5,204.0,1.5,15.25,211.5,179.75,140.19
2018,5,23,10,0,10.0,218.0,1.5,15.6,227.0,193.14,150.37
2018,5,23,10,15,11.0,230.5,1.5,15.8,240.5,205.3,159.62
2018,5,23,10,30,12.0,243.0,1.5,16.0,254.0,217.67,169.0
2018,5,23,10,45,12.0,239.0,1.55,16.25,250.0,215.7,167.21
2018,5,23,11,0,12.0,235.0,1.6,16.5,246.0,213.61,165.41
2018,5,23,11,15,12.0,233.5,1.6,16.65,244.5,213.58,165.25
2018,5,23,11,30,12.0,232.0,1.6,16.8,243.0,213.48,165.05
2018,5,23,11,45,12.0,229.0,1.6,16.95,240.5,212.01,163.82
2018,5,23,12,0,12.0,226.0,1.6,17.1,238.0,210.46,162.54
2018,5,23,12,15,11.5,226.0,1.6,17.15,237.5,211.08,163.01
2018,5,23,12,30,11.0,226.0,1.6,17.2,237.0,211.61,163.43
2018,5,23,12,45,12.0,237.5,1.6,17.25,249.0,223.81,172.95
2018,5,23,13,0,13.0,249.0,1.6,17.3,261.0,236.16,182.55
2018,5,23,13,15,13.0,249.5,1.6,17.3,261.5,237.63,183.77
