Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,13,30,13.0,250.0,1.6,17.3,262.0,239.06,185.04
2018,5,23,13,45,79.0,249.0,1.6,17.3,318.0,325.24,254.03
2018,5,23,14,0,145.0,248.0,1.6,17.3,374.0,405.93,317.15
2018,5,23,14,15,451.0,193.0,1.65,17.2,564.5,680.77,526.66
2018,5,23,14,30,757.0,138.0,1.7,17.1,755.0,927.28,697.06
2018,5,23,14,45,824.0,116.0,1.7,17.05,760.0,964.04,719.9
2018,5,23,15,0,891.0,94.0,1.7,17.0,765.0,1008.0,749.92
2018,5,23,15,15,879.5,92.0,1.7,17.0,723.0,992.4,740.78
2018,5,23,15,30,868.0,90.0,1.7,17.0,681.0,973.8,730.47
2018,5,23,15,45,852.5,87.5,1.75,16.6,634.5,947.83,717.06
2018,5,23,16,0,837.0,85.0,1.8,16.2,588.0,919.28,701.81
2018,5,23,16,15,817.0,82.0,1.85,15.9,538.5,893.1,687.72
2018,5,23,16,30,797.0,79.0,1.9,15.6,489.0,855.16,665.15
2018,5,23,16,45,770.0,76.0,1.9,15.3,438.0,809.18,635.95
2018,5,23,17,0,743.0,73.0,1.9,15.0,387.0,762.07,605.25
2018,5,23,17,15,705.0,68.5,1.95,14.6,335.0,702.98,565.31
2018,5,23,17,30,667.0,64.0,2.0,14.2,283.0,644.09,523.93
2018,5,23,17,45,613.0,59.0,2.05,13.8,233.0,578.29,475.15
2018,5,23,18,0,559.0,54.0,2.1,13.4,183.0,510.15,421.94
2018,5,23,18,15,475.0,46.5,2.05,12.95,137.5,420.82,347.97
2018,5,23,18,30,391.0,39.0,2.0,12.5,92.0,337.4,274.61
2018,5,23,18,45,262.0,28.0,2.0,12.1,57.5,230.19,168.62
2018,5,23,19,0,133.0,17.0,2.0,11.7,23.0,89.3,0.0
2018,5,23,19,15,66.5,8.5,2.0,11.5,11.5,7.73,0.0
2018,5,23,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,1.05,10.2,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,1.0,10.3,1.0,0.91,0.0
2018,5,24,5,15,18.0,5.0,1.0,10.55,7.0,4.29,0.0
2018,5,24,5,30,36.0,9.0,1.0,10.8,13.0,7.63,0.81
2018,5,24,5,45,92.5,18.0,0.95,11.05,35.0,13.55,6.41
2018,5,24,6,0,149.0,27.0,0.9,11.3,57.0,20.07,12.48
2018,5,24,6,15,102.0,28.0,0.85,11.65,51.0,20.22,12.71
2018,5,24,6,30,55.0,29.0,0.8,12.0,45.0,23.09,15.33
2018,5,24,6,45,27.5,48.5,0.75,12.35,56.5,43.17,33.4
2018,5,24,7,0,0.0,68.0,0.7,12.7,68.0,60.11,48.34
2018,5,24,7,15,2.0,84.5,0.65,13.1,85.5,74.44,60.73
2018,5,24,7,30,4.0,101.0,0.6,13.5,103.0,88.18,72.39
2018,5,24,7,45,2.0,119.0,0.6,13.85,120.0,102.9,84.73
2018,5,24,8,0,0.0,137.0,0.6,14.2,137.0,117.42,96.72
2018,5,24,8,15,2.0,157.0,0.6,14.55,158.5,133.99,105.34
2018,5,24,8,30,4.0,177.0,0.6,14.9,180.0,150.9,118.32
2018,5,24,8,45,5.0,183.0,0.65,15.3,186.5,157.07,122.67
2018,5,24,9,0,6.0,189.0,0.7,15.7,193.0,163.29,127.12
2018,5,24,9,15,5.5,183.0,0.75,16.0,187.0,159.46,123.73
2018,5,24,9,30,5.0,177.0,0.8,16.3,181.0,155.28,120.15
2018,5,24,9,45,5.0,172.0,0.85,16.6,176.0,151.87,117.19
2018,5,24,10,0,5.0,167.0,0.9,16.9,171.0,148.3,114.14
2018,5,24,10,15,4.5,160.0,0.95,17.1,164.0,142.68,109.54
2018,5,24,10,30,4.0,153.0,1.0,17.3,157.0,136.89,104.82
2018,5,24,10,45,2.0,134.0,1.05,17.5,136.0,119.65,91.02
2018,5,24,11,0,0.0,115.0,1.1,17.7,115.0,102.01,76.88
2018,5,24,11,15,2.0,129.0,1.15,17.8,131.0,115.77,87.83
2018,5,24,11,30,4.0,143.0,1.2,17.9,147.0,129.78,98.88
2018,5,24,11,45,11.0,196.0,1.3,18.0,206.5,182.22,140.13
2018,5,24,12,0,18.0,249.0,1.4,18.1,266.0,237.58,182.92
2018,5,24,12,15,35.0,319.0,1.5,17.85,352.5,317.42,244.14
2018,5,24,12,30,52.0,389.0,1.6,17.6,439.0,400.34,306.43
2018,5,24,12,45,61.5,397.0,1.7,17.4,455.5,421.81,322.74
2018,5,24,13,0,71.0,405.0,1.8,17.2,472.0,443.87,339.9
2018,5,24,13,15,82.5,420.0,1.9,16.85,496.5,475.2,364.1
2018,5,24,13,30,94.0,435.0,2.0,16.5,521.0,507.45,388.94
2018,5,24,13,45,84.5,418.0,2.05,16.1,493.5,487.44,375.05
2018,5,24,14,0,75.0,401.0,2.1,15.7,466.0,466.38,360.59
2018,5,24,14,15,73.5,383.0,2.1,15.4,445.0,451.32,350.51
2018,5,24,14,30,72.0,365.0,2.1,15.1,424.0,435.57,339.84
2018,5,24,14,45,81.0,340.5,2.1,14.8,404.0,422.63,331.72
2018,5,24,15,0,90.0,316.0,2.1,14.5,384.0,408.89,322.96
2018,5,24,15,15,83.0,292.5,2.1,14.5,352.5,379.46,301.14
2018,5,24,15,30,76.0,269.0,2.1,14.5,321.0,349.41,278.68
2018,5,24,15,45,91.5,248.0,2.0,14.15,306.0,343.69,276.1
2018,5,24,16,0,107.0,227.0,1.9,13.8,291.0,354.7,286.36
2018,5,24,16,15,65.5,197.5,1.85,13.65,235.5,265.21,215.09
2018,5,24,16,30,24.0,168.0,1.8,13.5,180.0,194.45,157.34
2018,5,24,16,45,147.0,149.0,1.75,13.4,212.5,300.83,249.24
2018,5,24,17,0,270.0,130.0,1.7,13.3,245.0,400.05,332.29
2018,5,24,17,15,272.0,117.5,1.65,13.15,220.0,380.91,317.39
2018,5,24,17,30,274.0,105.0,1.6,13.0,195.0,360.86,301.99
2018,5,24,17,45,283.5,91.5,1.55,12.8,170.5,361.49,302.38
2018,5,24,18,0,293.0,78.0,1.5,12.6,146.0,342.64,286.19
2018,5,24,18,15,213.0,63.0,1.5,12.45,106.0,243.51,202.26
2018,5,24,18,30,133.0,48.0,1.5,12.3,66.0,166.82,134.93
2018,5,24,18,45,83.0,32.0,1.45,12.15,41.5,113.17,81.74
2018,5,24,19,0,33.0,16.0,1.4,12.0,17.0,41.1,0.0
2018,5,24,19,15,16.5,8.0,1.35,11.9,8.5,15.74,0.0
2018,5,24,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.0,11.2,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.0,11.3,1.0,0.91,0.0
2018,5,25,5,15,0.0,5.0,1.0,11.45,5.0,4.38,0.0
2018,5,25,5,30,0.0,9.0,1.0,11.6,9.0,7.9,1.05
2018,5,25,5,45,0.0,14.0,1.0,11.8,14.0,12.3,5.27
2018,5,25,6,0,0.0,19.0,1.0,12.0,19.0,16.7,9.4
2018,5,25,6,15,0.0,33.0,1.0,12.25,33.0,29.07,20.66
2018,5,25,6,30,0.0,47.0,1.0,12.5,47.0,41.46,31.84
2018,5,25,6,45,0.0,44.0,1.0,12.7,44.0,38.8,29.39
2018,5,25,7,0,0.0,41.0,1.0,12.9,41.0,36.16,26.91
2018,5,25,7,15,0.0,69.0,1.0,13.25,69.0,61.0,48.86
2018,5,25,7,30,0.0,97.0,1.0,13.6,97.0,84.96,69.6
2018,5,25,7,45,0.0,118.0,1.05,14.0,118.0,102.11,84.08
2018,5,25,8,0,0.0,139.0,1.1,14.4,139.0,118.98,98.12
2018,5,25,8,15,0.5,142.0,1.1,14.65,142.5,122.25,95.97
2018,5,25,8,30,1.0,145.0,1.1,14.9,146.0,125.44,98.15
2018,5,25,8,45,1.5,150.0,1.1,15.15,151.0,130.2,101.61
2018,5,25,9,0,2.0,155.0,1.1,15.4,156.0,134.99,105.09
2018,5,25,9,15,1.5,145.5,1.15,15.55,146.5,127.51,98.82
2018,5,25,9,30,1.0,136.0,1.2,15.7,137.0,119.71,92.35
2018,5,25,9,45,3.0,151.5,1.25,15.8,154.0,133.87,103.51
2018,5,25,10,0,5.0,167.0,1.3,15.9,171.0,148.31,114.82
2018,5,25,10,15,8.0,196.0,1.35,15.95,203.0,174.95,135.74
2018,5,25,10,30,11.0,225.0,1.4,16.0,235.0,202.03,156.82
2018,5,25,10,45,12.5,248.0,1.4,16.05,259.5,223.65,173.45
2018,5,25,11,0,14.0,271.0,1.4,16.1,284.0,245.65,190.27
2018,5,25,11,15,13.5,262.5,1.45,16.1,275.0,239.64,185.54
2018,5,25,11,30,13.0,254.0,1.5,16.1,266.0,233.38,180.75
2018,5,25,11,45,15.0,277.5,1.55,16.05,291.5,256.86,198.98
2018,5,25,12,0,17.0,301.0,1.6,16.0,317.0,280.79,217.38
2018,5,25,12,15,15.5,275.5,1.6,16.0,290.0,258.57,200.28
2018,5,25,12,30,14.0,250.0,1.6,16.0,263.0,235.78,182.84
2018,5,25,12,45,10.0,213.5,1.6,16.0,223.0,200.32,155.32
2018,5,25,13,0,6.0,177.0,1.6,16.0,183.0,164.25,127.05
2018,5,25,13,15,7.0,184.0,1.6,16.0,190.5,171.97,133.38
2018,5,25,13,30,8.0,191.0,1.6,16.0,198.0,179.77,139.67
2018,5,25,13,45,8.5,199.5,1.6,16.0,207.0,188.58,146.75
2018,5,25,14,0,9.0,208.0,1.6,16.0,216.0,197.51,153.95
2018,5,25,14,15,8.5,204.0,1.55,16.0,211.5,193.82,151.19
2018,5,25,14,30,8.0,200.0,1.5,16.0,207.0,190.1,148.46
2018,5,25,14,45,18.0,231.5,1.5,15.95,245.5,231.14,181.5
2018,5,25,15,0,28.0,263.0,1.5,15.9,284.0,289.07,227.2
2018,5,25,15,15,33.0,267.5,1.5,15.9,291.0,301.79,237.47
2018,5,25,15,30,38.0,272.0,1.5,15.9,298.0,315.12,248.47
2018,5,25,15,45,73.0,264.5,1.45,15.75,310.0,344.59,273.36
2018,5,25,16,0,108.0,257.0,1.4,15.6,322.0,391.5,311.26
2018,5,25,16,15,89.5,230.0,1.4,15.5,281.0,326.58,261.57
2018,5,25,16,30,71.0,203.0,1.4,15.4,240.0,279.8,225.56
2018,5,25,16,45,41.5,159.0,1.35,15.25,180.0,202.38,163.61
2018,5,25,17,0,12.0,115.0,1.3,15.1,120.0,117.2,93.46
2018,5,25,17,15,125.0,113.5,1.3,14.9,155.5,236.41,196.37
2018,5,25,17,30,238.0,112.0,1.3,14.7,191.0,341.51,283.8
2018,5,25,17,45,271.0,92.5,1.25,14.5,168.0,336.21,279.71
2018,5,25,18,0,304.0,73.0,1.2,14.3,145.0,343.82,285.16
2018,5,25,18,15,210.0,60.5,1.15,13.85,104.5,237.2,195.75
2018,5,25,18,30,116.0,48.0,1.1,13.4,64.0,155.38,124.76
2018,5,25,18,45,101.5,32.5,1.1,13.0,42.5,124.69,91.4
2018,5,25,19,0,87.0,17.0,1.1,12.6,21.0,88.09,0.0
2018,5,25,19,15,43.5,8.5,1.1,12.35,10.5,30.08,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.5,1.65,11.45,0.5,0.0,0.0
2018,5,26,5,0,0.0,1.0,1.7,11.5,1.0,0.91,0.0
2018,5,26,5,15,0.0,3.0,1.75,11.6,3.0,2.63,0.0
2018,5,26,5,30,0.0,5.0,1.8,11.7,5.0,4.38,0.0
2018,5,26,5,45,0.0,7.5,1.85,11.8,7.5,6.58,0.18
2018,5,26,6,0,0.0,10.0,1.9,11.9,10.0,8.78,2.25
2018,5,26,6,15,0.0,13.5,1.85,12.0,13.5,11.86,5.1
2018,5,26,6,30,0.0,17.0,1.8,12.1,17.0,14.95,7.91
2018,5,26,6,45,0.0,26.5,1.8,12.2,26.5,23.33,15.48
2018,5,26,7,0,0.0,36.0,1.8,12.3,36.0,31.73,22.99
2018,5,26,7,15,0.0,47.5,1.8,12.45,47.5,41.93,32.0
2018,5,26,7,30,0.0,59.0,1.8,12.6,59.0,52.14,40.93
2018,5,26,7,45,0.0,63.0,1.75,12.8,63.0,55.71,43.89
2018,5,26,8,0,0.0,67.0,1.7,13.0,67.0,59.29,46.83
2018,5,26,8,15,0.0,73.5,1.65,13.2,73.5,65.09,49.29
2018,5,26,8,30,0.0,80.0,1.6,13.4,80.0,70.91,53.94
2018,5,26,8,45,0.0,96.0,1.6,13.6,96.0,85.12,65.5
2018,5,26,9,0,0.0,112.0,1.6,13.8,112.0,98.77,76.48
2018,5,26,9,15,1.0,130.0,1.55,14.0,131.0,114.4,88.94
2018,5,26,9,30,2.0,148.0,1.5,14.2,150.0,130.16,101.41
2018,5,26,9,45,5.0,171.0,1.5,14.35,175.5,151.05,117.9
2018,5,26,10,0,8.0,194.0,1.5,14.5,201.0,172.34,134.6
2018,5,26,10,15,10.5,225.0,1.5,14.85,234.5,200.52,156.49
2018,5,26,10,30,13.0,256.0,1.5,15.2,268.0,229.15,178.46
2018,5,26,10,45,15.0,279.0,1.5,15.5,293.0,251.28,195.21
2018,5,26,11,0,17.0,302.0,1.5,15.8,318.0,273.86,212.19
2018,5,26,11,15,21.0,324.5,1.5,16.05,344.5,297.84,230.18
2018,5,26,11,30,25.0,347.0,1.5,16.3,371.0,321.47,247.77
2018,5,26,11,45,26.0,351.5,1.55,16.5,376.5,330.51,254.39
2018,5,26,12,0,27.0,356.0,1.6,16.7,382.0,339.72,261.23
2018,5,26,12,15,27.5,359.0,1.65,16.8,385.5,347.3,266.94
2018,5,26,12,30,28.0,362.0,1.7,16.9,389.0,354.9,272.7
2018,5,26,12,45,97.0,353.0,1.75,17.0,444.5,420.46,324.1
2018,5,26,13,0,166.0,344.0,1.8,17.1,500.0,482.32,371.87
2018,5,26,13,15,296.5,337.5,1.9,17.1,610.0,616.93,473.23
2018,5,26,13,30,427.0,331.0,2.0,17.1,720.0,759.65,576.54
2018,5,26,13,45,623.5,242.0,2.05,17.15,793.5,878.94,663.63
2018,5,26,14,0,820.0,153.0,2.1,17.2,867.0,987.24,736.83
2018,5,26,14,15,848.5,135.5,2.15,17.1,851.5,997.16,744.02
2018,5,26,14,30,877.0,118.0,2.2,17.0,836.0,1015.39,757.97
2018,5,26,14,45,867.5,116.0,2.25,16.9,799.5,1008.65,755.49
2018,5,26,15,0,858.0,114.0,2.3,16.8,763.0,998.73,751.29
2018,5,26,15,15,844.5,112.0,2.3,16.8,721.0,992.56,748.9
2018,5,26,15,30,831.0,110.0,2.3,16.8,679.0,972.66,737.38
2018,5,26,15,45,813.5,107.5,2.35,16.45,633.0,945.45,722.52
2018,5,26,16,0,796.0,105.0,2.4,16.1,587.0,915.71,705.82
2018,5,26,16,15,746.0,106.0,2.4,15.85,528.0,857.08,667.91
2018,5,26,16,30,696.0,107.0,2.4,15.6,469.0,803.67,633.15
2018,5,26,16,45,553.0,111.5,2.4,15.35,380.5,665.51,534.86
2018,5,26,17,0,410.0,116.0,2.4,15.1,292.0,523.81,429.28
2018,5,26,17,15,436.0,98.0,2.4,14.75,263.0,512.24,423.43
2018,5,26,17,30,462.0,80.0,2.4,14.4,234.0,506.2,420.14
2018,5,26,17,45,457.5,75.5,2.4,14.05,206.5,481.2,400.9
2018,5,26,18,0,453.0,71.0,2.4,13.7,179.0,454.4,378.42
2018,5,26,18,15,356.5,60.0,2.35,13.35,132.5,353.49,293.63
2018,5,26,18,30,260.0,49.0,2.3,13.0,86.0,264.59,216.1
2018,5,26,18,45,163.0,34.5,2.25,12.65,54.5,179.14,134.78
2018,5,26,19,0,66.0,20.0,2.2,12.3,23.0,74.02,0.0
2018,5,26,19,15,33.0,10.0,2.15,12.2,11.5,26.08,0.0
2018,5,26,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,0.9,11.1,5.0,0.0,0.0
2018,5,27,5,0,31.0,9.0,0.9,11.3,10.0,8.19,0.0
2018,5,27,5,15,125.5,24.0,0.85,11.65,36.5,18.92,1.66
2018,5,27,5,30,220.0,39.0,0.8,12.0,63.0,30.38,20.2
2018,5,27,5,45,315.0,51.0,0.8,12.4,104.5,39.17,29.0
2018,5,27,6,0,410.0,63.0,0.8,12.8,146.0,47.73,37.06
2018,5,27,6,15,479.0,70.5,0.75,13.25,194.0,53.64,42.54
2018,5,27,6,30,548.0,78.0,0.7,13.7,242.0,57.62,46.08
2018,5,27,6,45,597.0,83.5,0.65,14.2,293.0,59.77,47.83
2018,5,27,7,0,646.0,89.0,0.6,14.7,344.0,61.85,49.45
2018,5,27,7,15,682.5,92.5,0.65,15.2,395.5,62.32,49.59
2018,5,27,7,30,719.0,96.0,0.7,15.7,447.0,62.77,49.7
2018,5,27,7,45,682.0,115.5,0.7,16.25,476.5,73.13,58.38
2018,5,27,8,0,645.0,135.0,0.7,16.8,506.0,84.89,68.12
2018,5,27,8,15,682.0,138.0,0.75,17.25,560.0,125.9,75.96
2018,5,27,8,30,719.0,141.0,0.8,17.7,614.0,171.35,103.07
2018,5,27,8,45,786.0,124.0,0.85,18.15,673.0,219.08,136.9
2018,5,27,9,0,853.0,107.0,0.9,18.6,732.0,274.31,180.22
2018,5,27,9,15,864.5,108.5,0.95,18.9,770.5,325.64,224.23
2018,5,27,9,30,876.0,110.0,1.0,19.2,809.0,377.81,268.93
2018,5,27,9,45,859.5,123.0,1.05,19.55,832.5,428.21,311.92
2018,5,27,10,0,843.0,136.0,1.1,19.9,856.0,476.28,351.81
2018,5,27,10,15,795.5,167.0,1.15,20.15,863.0,518.08,385.93
2018,5,27,10,30,748.0,198.0,1.2,20.4,870.0,556.44,416.09
2018,5,27,10,45,767.0,195.0,1.25,20.6,897.5,607.1,454.25
2018,5,27,11,0,786.0,192.0,1.3,20.8,925.0,655.76,490.12
2018,5,27,11,15,828.0,168.5,1.35,21.0,950.0,703.52,525.17
2018,5,27,11,30,870.0,145.0,1.4,21.2,975.0,749.47,558.52
2018,5,27,11,45,896.5,129.5,1.45,21.35,988.5,793.87,588.93
2018,5,27,12,0,923.0,114.0,1.5,21.5,1002.0,837.52,617.66
2018,5,27,12,15,922.0,113.5,1.55,21.55,999.0,870.61,639.49
2018,5,27,12,30,921.0,113.0,1.6,21.6,996.0,901.26,659.77
2018,5,27,12,45,918.5,112.5,1.6,21.7,985.5,927.96,676.73
2018,5,27,13,0,916.0,112.0,1.6,21.8,975.0,951.8,691.87
2018,5,27,13,15,912.5,111.5,1.65,21.8,958.0,971.75,705.51
2018,5,27,13,30,909.0,111.0,1.7,21.8,941.0,988.58,717.3
2018,5,27,13,45,904.0,110.0,1.75,21.8,917.0,1000.28,725.96
2018,5,27,14,0,899.0,109.0,1.8,21.8,893.0,1008.72,732.73
2018,5,27,14,15,891.5,108.0,1.8,21.75,862.5,1011.39,735.46
2018,5,27,14,30,884.0,107.0,1.8,21.7,832.0,1010.79,736.31
2018,5,27,14,45,875.0,105.0,1.8,21.6,795.5,1004.34,733.73
2018,5,27,15,0,866.0,103.0,1.8,21.5,759.0,994.7,729.3
2018,5,27,15,15,853.5,101.0,1.8,21.5,717.5,978.49,720.47
2018,5,27,15,30,841.0,99.0,1.8,21.5,676.0,959.37,709.88
2018,5,27,15,45,826.0,96.0,1.75,21.2,630.5,944.05,702.07
2018,5,27,16,0,811.0,93.0,1.7,20.9,585.0,915.87,685.71
2018,5,27,16,15,791.5,90.0,1.7,20.65,537.0,881.06,665.38
2018,5,27,16,30,772.0,87.0,1.7,20.4,489.0,844.24,643.44
2018,5,27,16,45,745.5,83.0,1.65,20.15,438.5,798.12,614.12
2018,5,27,17,0,719.0,79.0,1.6,19.9,388.0,750.86,583.44
2018,5,27,17,15,682.5,74.0,1.55,19.35,337.0,697.89,548.44
2018,5,27,17,30,646.0,69.0,1.5,18.8,286.0,640.82,509.17
2018,5,27,17,45,593.0,63.5,1.4,18.3,236.5,570.99,458.21
2018,5,27,18,0,540.0,58.0,1.3,17.8,187.0,503.43,406.74
2018,5,27,18,15,460.0,50.5,1.2,17.05,142.0,417.22,337.72
2018,5,27,18,30,380.0,43.0,1.1,16.3,97.0,336.33,269.24
2018,5,27,18,45,261.5,32.0,1.05,15.55,62.5,234.72,176.19
2018,5,27,19,0,143.0,21.0,1.0,14.8,28.0,127.56,0.0
2018,5,27,19,15,71.5,10.5,0.95,14.55,14.0,46.43,0.0
2018,5,27,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,28,4,45,37.0,5.5,0.7,12.2,6.0,0.0,0.0
2018,5,28,5,0,74.0,11.0,0.7,12.3,12.0,10.01,0.0
2018,5,28,5,15,197.5,22.5,0.65,12.75,40.5,18.7,2.38
2018,5,28,5,30,321.0,34.0,0.6,13.2,69.0,27.7,17.9
2018,5,28,5,45,414.5,42.0,0.55,13.65,111.5,33.15,23.6
2018,5,28,6,0,508.0,50.0,0.5,14.1,154.0,38.48,28.71
2018,5,28,6,15,570.0,56.0,0.5,14.75,203.0,41.91,31.89
2018,5,28,6,30,632.0,62.0,0.5,15.4,252.0,45.26,34.84
2018,5,28,6,45,674.5,66.0,0.5,16.0,303.0,51.37,40.11
2018,5,28,7,0,717.0,70.0,0.5,16.6,354.0,53.17,41.47
2018,5,28,7,15,747.5,73.5,0.5,17.4,405.5,54.45,42.29
2018,5,28,7,30,778.0,77.0,0.5,18.2,457.0,55.67,43.05
2018,5,28,7,45,801.0,79.5,0.5,19.0,507.0,56.05,43.07
2018,5,28,8,0,824.0,82.0,0.5,19.8,557.0,69.74,54.45
2018,5,28,8,15,841.0,84.0,0.5,20.35,604.0,117.24,62.78
2018,5,28,8,30,858.0,86.0,0.5,20.9,651.0,166.86,92.26
2018,5,28,8,45,871.5,87.5,0.55,21.5,694.5,217.51,130.08
2018,5,28,9,0,885.0,89.0,0.6,22.1,738.0,269.58,172.6
2018,5,28,9,15,892.0,92.5,0.65,22.65,776.0,322.54,217.26
2018,5,28,9,30,899.0,96.0,0.7,23.2,814.0,375.91,262.03
2018,5,28,9,45,903.5,99.0,0.75,23.75,846.0,428.15,305.12
2018,5,28,10,0,908.0,102.0,0.8,24.3,878.0,480.14,346.77
2018,5,28,10,15,913.5,103.5,0.85,24.55,905.0,531.01,386.74
2018,5,28,10,30,919.0,105.0,0.9,24.8,932.0,581.31,425.11
2018,5,28,10,45,923.5,105.5,0.95,25.05,952.0,629.48,460.89
2018,5,28,11,0,928.0,106.0,1.0,25.3,972.0,676.57,494.96
2018,5,28,11,15,930.5,106.0,1.05,25.4,984.5,720.66,526.47
2018,5,28,11,30,933.0,106.0,1.1,25.5,997.0,763.15,555.95
2018,5,28,11,45,934.0,106.5,1.15,25.6,1002.5,803.19,581.9
2018,5,28,12,0,935.0,107.0,1.2,25.7,1008.0,841.23,606.41
2018,5,28,12,15,934.0,107.5,1.25,25.7,1005.5,875.47,628.62
2018,5,28,12,30,933.0,108.0,1.3,25.7,1003.0,907.26,649.25
2018,5,28,12,45,930.5,108.0,1.35,25.7,993.0,934.65,667.12
2018,5,28,13,0,928.0,108.0,1.4,25.7,983.0,959.18,683.26
2018,5,28,13,15,925.0,107.0,1.45,25.65,966.0,979.28,696.86
2018,5,28,13,30,922.0,106.0,1.5,25.6,949.0,996.23,708.65
2018,5,28,13,45,917.0,105.5,1.55,25.55,925.0,1008.55,717.7
2018,5,28,14,0,912.0,105.0,1.6,25.5,901.0,1017.58,724.9
2018,5,28,14,15,905.0,104.0,1.6,25.4,870.5,1020.8,728.05
2018,5,28,14,30,898.0,103.0,1.6,25.3,840.0,1020.71,729.34
2018,5,28,14,45,888.0,101.0,1.65,25.2,803.0,1013.22,726.92
2018,5,28,15,0,878.0,99.0,1.7,25.1,766.0,1002.49,722.64
2018,5,28,15,15,866.0,97.0,1.7,25.1,724.5,986.66,714.25
2018,5,28,15,30,854.0,95.0,1.7,25.1,683.0,967.88,704.11
2018,5,28,15,45,838.5,93.0,1.65,24.8,637.5,942.88,690.17
2018,5,28,16,0,823.0,91.0,1.6,24.5,592.0,925.34,681.16
2018,5,28,16,15,803.0,88.0,1.6,24.2,543.0,889.85,660.83
2018,5,28,16,30,783.0,85.0,1.6,23.9,494.0,852.35,639.05
2018,5,28,16,45,756.0,81.0,1.55,23.6,443.0,805.52,609.94
2018,5,28,17,0,729.0,77.0,1.5,23.3,392.0,757.59,579.49
2018,5,28,17,15,692.5,73.0,1.45,22.65,341.0,700.82,542.67
2018,5,28,17,30,656.0,69.0,1.4,22.0,290.0,649.38,508.39
2018,5,28,17,45,604.0,63.0,1.3,21.35,240.0,579.28,458.34
2018,5,28,18,0,552.0,57.0,1.2,20.7,190.0,511.39,407.73
2018,5,28,18,15,448.0,49.5,1.1,19.8,141.0,408.06,326.85
2018,5,28,18,30,344.0,42.0,1.0,18.9,92.0,312.21,247.84
2018,5,28,18,45,231.0,30.0,0.95,18.05,58.0,211.54,158.31
2018,5,28,19,0,118.0,18.0,0.9,17.2,24.0,108.78,0.0
2018,5,28,19,15,59.0,9.0,0.9,16.9,12.0,38.68,0.0
2018,5,28,19,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,29,4,45,30.0,5.5,0.9,12.8,6.0,0.0,0.0
2018,5,29,5,0,60.0,11.0,0.9,13.0,12.0,10.01,0.0
2018,5,29,5,15,174.0,23.5,0.95,13.4,40.0,18.55,2.98
2018,5,29,5,30,288.0,36.0,1.0,13.8,68.0,29.46,19.36
2018,5,29,5,45,381.5,45.0,1.05,14.25,110.0,35.68,25.74
2018,5,29,6,0,475.0,54.0,1.1,14.7,152.0,41.73,31.48
2018,5,29,6,15,537.5,61.0,1.05,15.25,200.5,45.79,35.24
2018,5,29,6,30,600.0,68.0,1.0,15.8,249.0,49.73,38.71
2018,5,29,6,45,644.5,72.0,1.0,16.35,299.5,51.14,39.81
2018,5,29,7,0,689.0,76.0,1.0,16.9,350.0,52.54,40.84
2018,5,29,7,15,720.0,80.0,1.0,17.4,401.0,59.17,46.4
2018,5,29,7,30,751.0,84.0,1.0,17.9,452.0,60.54,47.31
2018,5,29,7,45,774.5,87.5,1.0,18.45,502.0,61.4,47.76
2018,5,29,8,0,798.0,91.0,1.0,19.0,552.0,66.39,51.76
2018,5,29,8,15,815.5,94.0,1.0,19.5,599.0,113.48,60.6
2018,5,29,8,30,833.0,97.0,1.0,20.0,646.0,172.13,98.03
2018,5,29,8,45,846.5,99.0,1.05,20.55,689.0,221.9,135.55
2018,5,29,9,0,860.0,101.0,1.1,21.1,732.0,273.1,177.75
2018,5,29,9,15,874.0,101.0,1.15,21.5,771.5,324.26,221.32
2018,5,29,9,30,888.0,101.0,1.2,21.9,811.0,376.5,265.73
2018,5,29,9,45,900.5,99.5,1.25,22.35,845.0,427.91,308.8
2018,5,29,10,0,913.0,98.0,1.3,22.8,879.0,479.79,351.14
2018,5,29,10,15,918.0,99.0,1.35,23.05,905.0,530.2,391.52
2018,5,29,10,30,923.0,100.0,1.4,23.3,931.0,579.97,430.23
2018,5,29,10,45,926.5,101.5,1.45,23.6,951.0,628.43,466.79
2018,5,29,11,0,930.0,103.0,1.5,23.9,971.0,675.75,501.53
2018,5,29,11,15,931.5,103.5,1.55,24.05,983.0,719.58,533.32
2018,5,29,11,30,933.0,104.0,1.6,24.2,995.0,761.75,562.92
2018,5,29,11,45,933.0,105.0,1.65,24.35,1000.0,801.4,588.97
2018,5,29,12,0,933.0,106.0,1.7,24.5,1005.0,839.0,613.51
2018,5,29,12,15,931.0,107.0,1.8,24.45,1002.5,872.74,636.42
2018,5,29,12,30,929.0,108.0,1.9,24.4,1000.0,904.02,657.75
2018,5,29,12,45,924.0,110.5,1.95,24.35,990.0,931.39,676.05
2018,5,29,13,0,919.0,113.0,2.0,24.3,980.0,955.9,692.59
2018,5,29,13,15,915.0,113.0,2.1,24.1,963.0,975.95,707.33
2018,5,29,13,30,911.0,113.0,2.2,23.9,946.0,992.9,720.24
2018,5,29,13,45,904.5,112.5,2.25,23.7,921.5,1003.75,728.85
2018,5,29,14,0,898.0,112.0,2.3,23.5,897.0,1011.31,735.55
2018,5,29,14,15,890.5,111.0,2.35,23.2,866.5,1014.07,739.63
2018,5,29,14,30,883.0,110.0,2.4,22.9,836.0,1013.56,741.8
2018,5,29,14,45,873.5,108.5,2.4,22.6,800.0,1007.26,739.85
2018,5,29,15,0,864.0,107.0,2.4,22.3,764.0,997.8,736.02
2018,5,29,15,15,851.5,105.0,2.4,22.3,722.5,981.73,727.14
2018,5,29,15,30,839.0,103.0,2.4,22.3,681.0,962.75,716.47
2018,5,29,15,45,823.0,100.5,2.45,21.45,635.5,947.38,711.09
2018,5,29,16,0,807.0,98.0,2.5,20.6,590.0,919.0,696.81
2018,5,29,16,15,786.0,95.5,2.45,20.05,542.0,883.52,675.87
2018,5,29,16,30,765.0,93.0,2.4,19.5,494.0,846.1,653.32
2018,5,29,16,45,737.0,89.0,2.4,18.9,443.5,798.81,623.85
2018,5,29,17,0,709.0,85.0,2.4,18.3,393.0,755.58,596.58
2018,5,29,17,15,671.0,80.0,2.4,17.6,341.5,697.27,557.46
2018,5,29,17,30,633.0,75.0,2.4,16.9,290.0,639.31,517.17
2018,5,29,17,45,578.0,69.5,2.4,16.2,240.5,568.23,464.9
2018,5,29,18,0,523.0,64.0,2.4,15.5,191.0,499.38,411.87
2018,5,29,18,15,442.0,56.0,2.45,14.95,146.0,412.03,340.07
2018,5,29,18,30,361.0,48.0,2.5,14.4,101.0,329.66,269.0
2018,5,29,18,45,245.0,35.5,2.5,13.85,65.5,229.77,177.13
2018,5,29,19,0,129.0,23.0,2.5,13.3,30.0,124.33,4.31
2018,5,29,19,15,64.5,11.5,2.45,13.05,15.0,43.87,0.0
2018,5,29,19,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,30,4,45,0.5,1.5,2.35,10.95,1.5,0.0,0.0
2018,5,30,5,0,1.0,3.0,2.4,11.0,3.0,2.73,0.0
2018,5,30,5,15,0.5,5.5,2.45,11.15,5.5,4.82,0.0
2018,5,30,5,30,0.0,8.0,2.5,11.3,8.0,7.02,0.37
2018,5,30,5,45,0.0,13.5,2.55,11.45,13.5,11.85,4.9
2018,5,30,6,0,0.0,19.0,2.6,11.6,19.0,16.7,9.4
2018,5,30,6,15,0.0,18.0,2.6,11.75,18.0,15.82,8.69
2018,5,30,6,30,0.0,17.0,2.6,11.9,17.0,14.95,7.91
2018,5,30,6,45,0.0,35.0,2.6,12.1,35.0,30.84,22.25
2018,5,30,7,0,0.0,53.0,2.6,12.3,53.0,46.79,36.47
2018,5,30,7,15,5.0,104.0,2.6,12.55,106.5,90.07,74.69
2018,5,30,7,30,10.0,155.0,2.6,12.8,160.0,129.32,108.61
2018,5,30,7,45,8.5,158.5,2.6,13.0,163.0,132.99,111.26
2018,5,30,8,0,7.0,162.0,2.6,13.2,166.0,136.6,113.9
2018,5,30,8,15,8.0,171.0,2.6,13.45,176.0,145.26,115.24
2018,5,30,8,30,9.0,180.0,2.6,13.7,186.0,153.98,121.77
2018,5,30,8,45,28.5,229.0,2.6,14.0,249.5,187.24,147.3
2018,5,30,9,0,48.0,278.0,2.6,14.3,313.0,230.07,180.3
2018,5,30,9,15,115.5,260.5,2.6,14.5,351.0,234.09,181.19
2018,5,30,9,30,183.0,243.0,2.6,14.7,389.0,243.97,188.04
2018,5,30,9,45,407.5,232.0,2.6,14.9,575.5,328.64,252.16
2018,5,30,10,0,632.0,221.0,2.6,15.1,762.0,440.76,338.38
2018,5,30,10,15,568.0,249.0,2.55,15.35,746.5,467.01,360.72
2018,5,30,10,30,504.0,277.0,2.5,15.6,731.0,490.41,379.91
2018,5,30,10,45,568.5,258.0,2.5,15.85,780.5,539.61,418.52
2018,5,30,11,0,633.0,239.0,2.5,16.1,830.0,597.1,462.56
2018,5,30,11,15,746.0,199.5,2.5,16.2,905.5,674.2,521.04
2018,5,30,11,30,859.0,160.0,2.5,16.3,981.0,754.03,580.46
2018,5,30,11,45,879.0,149.5,2.5,16.45,993.5,797.57,611.3
2018,5,30,12,0,899.0,139.0,2.5,16.6,1006.0,840.28,640.22
2018,5,30,12,15,898.5,139.0,2.55,16.65,1004.0,873.86,663.24
2018,5,30,12,30,898.0,139.0,2.6,16.7,1002.0,905.15,684.73
2018,5,30,12,45,895.5,139.5,2.65,16.7,992.5,932.65,703.77
2018,5,30,13,0,893.0,140.0,2.7,16.7,983.0,957.44,721.04
2018,5,30,13,15,890.5,138.5,2.75,16.6,966.5,977.51,735.5
2018,5,30,13,30,888.0,137.0,2.8,16.5,950.0,994.54,748.06
2018,5,30,13,45,884.0,134.5,2.85,16.4,926.0,1006.02,757.06
2018,5,30,14,0,880.0,132.0,2.9,16.3,902.0,1014.25,764.08
2018,5,30,14,15,873.5,130.0,2.9,16.15,872.0,1017.25,767.45
2018,5,30,14,30,867.0,128.0,2.9,16.0,842.0,1016.99,768.84
2018,5,30,14,45,857.5,125.5,2.95,15.85,805.5,1009.97,766.32
2018,5,30,15,0,848.0,123.0,3.0,15.7,769.0,1011.03,769.46
2018,5,30,15,15,834.5,120.5,3.0,15.7,727.0,993.76,759.33
2018,5,30,15,30,821.0,118.0,3.0,15.7,685.0,973.52,747.41
2018,5,30,15,45,805.0,115.0,3.0,15.25,640.0,947.45,732.73
2018,5,30,16,0,789.0,112.0,3.0,14.8,595.0,918.82,716.21
2018,5,30,16,15,765.0,109.5,3.0,14.5,546.0,880.8,692.46
2018,5,30,16,30,741.0,107.0,3.0,14.2,497.0,846.88,671.4
2018,5,30,16,45,708.0,103.5,3.05,13.9,445.5,796.66,638.29
2018,5,30,17,0,675.0,100.0,3.1,13.6,394.0,745.71,603.87
2018,5,30,17,15,629.0,95.5,3.1,13.2,342.0,682.09,558.73
2018,5,30,17,30,583.0,91.0,3.1,12.8,290.0,619.12,512.58
2018,5,30,17,45,518.0,84.5,3.1,12.45,239.5,540.04,451.68
2018,5,30,18,0,453.0,78.0,3.1,12.1,189.0,461.2,387.63
2018,5,30,18,15,355.5,67.5,3.05,11.8,142.0,364.18,305.38
2018,5,30,18,30,258.0,57.0,3.0,11.5,95.0,275.08,227.16
2018,5,30,18,45,141.0,37.0,2.95,11.2,56.5,155.13,120.43
2018,5,30,19,0,24.0,17.0,2.9,10.9,18.0,37.16,1.28
2018,5,30,19,15,12.0,8.5,2.85,10.85,9.0,13.96,0.0
2018,5,30,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.05,11.15,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.0,11.1,4.0,3.64,0.0
2018,5,31,5,15,0.5,11.0,2.05,11.25,11.0,9.67,0.0
2018,5,31,5,30,0.0,18.0,2.1,11.4,18.0,15.83,7.95
2018,5,31,5,45,0.0,30.0,2.1,11.5,30.0,26.43,17.86
2018,5,31,6,0,0.0,42.0,2.1,11.6,42.0,37.06,27.7
2018,5,31,6,15,0.0,35.5,2.1,11.8,35.5,31.28,22.66
2018,5,31,6,30,0.0,29.0,2.1,12.0,29.0,25.53,17.5
2018,5,31,6,45,0.0,37.5,2.15,12.2,37.5,33.05,24.24
2018,5,31,7,0,0.0,46.0,2.2,12.4,46.0,40.59,30.9
2018,5,31,7,15,0.0,74.5,2.2,12.65,74.5,65.9,53.28
2018,5,31,7,30,0.0,103.0,2.2,12.9,103.0,89.81,74.06
2018,5,31,7,45,0.0,100.0,2.25,13.2,100.0,87.79,71.92
2018,5,31,8,0,0.0,97.0,2.3,13.5,97.0,85.61,69.69
2018,5,31,8,15,0.0,99.5,2.3,13.75,99.5,87.88,68.12
2018,5,31,8,30,0.0,102.0,2.3,14.0,102.0,90.12,69.7
2018,5,31,8,45,11.5,168.0,2.3,14.25,176.5,146.5,115.06
2018,5,31,9,0,23.0,234.0,2.3,14.5,251.0,193.64,152.08
2018,5,31,9,15,32.0,277.5,2.35,14.7,302.5,231.18,181.22
2018,5,31,9,30,41.0,321.0,2.4,14.9,354.0,270.19,211.3
2018,5,31,9,45,55.0,348.0,2.45,15.05,394.0,300.99,234.79
2018,5,31,10,0,69.0,375.0,2.5,15.2,434.0,333.8,259.81
2018,5,31,10,15,118.0,398.5,2.55,15.3,503.5,375.73,291.77
2018,5,31,10,30,167.0,422.0,2.6,15.4,573.0,431.2,334.02
2018,5,31,10,45,306.0,369.5,2.65,15.45,653.0,480.22,372.73
2018,5,31,11,0,445.0,317.0,2.7,15.5,733.0,543.78,422.77
2018,5,31,11,15,344.0,371.0,2.75,15.55,695.0,547.58,424.43
2018,5,31,11,30,243.0,425.0,2.8,15.6,657.0,541.13,418.13
2018,5,31,11,45,173.0,449.5,2.85,15.65,615.0,527.08,406.58
2018,5,31,12,0,103.0,474.0,2.9,15.7,573.0,504.0,388.0
2018,5,31,12,15,100.5,446.5,2.9,15.65,543.0,486.47,375.57
2018,5,31,12,30,98.0,419.0,2.9,15.6,513.0,467.35,361.89
2018,5,31,12,45,296.0,355.0,2.9,15.6,635.5,606.09,470.88
2018,5,31,13,0,494.0,291.0,2.9,15.6,758.0,750.24,579.63
2018,5,31,13,15,489.0,284.0,2.85,15.6,739.5,756.7,583.53
2018,5,31,13,30,484.0,277.0,2.8,15.6,721.0,760.84,586.86
2018,5,31,13,45,491.0,260.0,2.8,15.55,700.0,764.1,590.51
2018,5,31,14,0,498.0,243.0,2.8,15.5,679.0,770.3,596.22
2018,5,31,14,15,684.5,185.0,2.75,15.45,762.0,905.48,694.2
2018,5,31,14,30,871.0,127.0,2.7,15.4,845.0,1020.13,771.87
2018,5,31,14,45,850.5,129.0,2.7,15.35,804.5,1018.31,770.92
2018,5,31,15,0,830.0,131.0,2.7,15.3,764.0,1002.29,761.74
2018,5,31,15,15,774.0,141.5,2.7,15.3,706.5,957.25,732.82
2018,5,31,15,30,718.0,152.0,2.7,15.3,649.0,917.32,707.4
2018,5,31,15,45,667.0,155.5,2.7,14.95,593.0,866.13,674.62
2018,5,31,16,0,616.0,159.0,2.7,14.6,537.0,813.48,640.28
2018,5,31,16,15,683.0,131.5,2.7,14.4,518.5,836.07,659.44
2018,5,31,16,30,750.0,104.0,2.7,14.2,500.0,851.77,673.15
2018,5,31,16,45,700.5,103.5,2.7,13.95,443.5,790.3,631.21
2018,5,31,17,0,651.0,103.0,2.7,13.7,387.0,728.84,588.88
2018,5,31,17,15,629.5,94.0,2.65,13.4,340.5,681.1,555.52
2018,5,31,17,30,608.0,85.0,2.6,13.1,294.0,632.69,520.45
2018,5,31,17,45,550.5,78.5,2.55,12.8,244.0,558.91,464.14
2018,5,31,18,0,493.0,72.0,2.5,12.5,194.0,487.37,407.06
2018,5,31,18,15,408.5,62.5,2.45,12.2,148.0,394.13,329.07
2018,5,31,18,30,324.0,53.0,2.4,11.9,102.0,312.48,257.63
2018,5,31,18,45,213.0,39.0,2.3,11.6,66.5,215.73,169.02
2018,5,31,19,0,102.0,25.0,2.2,11.3,31.0,105.28,23.06
2018,5,31,19,15,51.0,12.5,2.15,11.25,15.5,37.89,0.0
2018,5,31,19,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,1,4,45,26.0,6.0,1.5,10.9,6.5,0.0,0.0
2018,6,1,5,0,52.0,12.0,1.5,11.0,13.0,10.91,0.0
2018,6,1,5,15,159.5,26.5,1.5,11.2,42.0,20.9,5.88
2018,6,1,5,30,267.0,41.0,1.5,11.4,71.0,31.96,21.82
2018,6,1,5,45,362.0,50.5,1.5,11.6,113.0,40.49,30.32
2018,6,1,6,0,457.0,60.0,1.5,11.8,155.0,46.77,36.37
2018,6,1,6,15,522.0,67.0,1.45,12.15,204.0,50.59,40.0
2018,6,1,6,30,587.0,74.0,1.4,12.5,253.0,54.33,43.35
2018,6,1,6,45,633.0,79.0,1.35,12.9,304.0,56.28,44.96
2018,6,1,7,0,679.0,84.0,1.3,13.3,355.0,58.17,46.45
2018,6,1,7,15,712.5,87.5,1.25,13.8,406.5,58.83,46.77
2018,6,1,7,30,746.0,91.0,1.2,14.3,458.0,65.65,52.5
2018,6,1,7,45,771.5,93.5,1.1,14.8,508.0,65.59,52.14
2018,6,1,8,0,797.0,96.0,1.0,15.3,558.0,71.94,57.36
2018,6,1,8,15,816.0,99.0,1.0,15.95,606.0,118.99,65.33
2018,6,1,8,30,835.0,102.0,1.0,16.6,654.0,168.53,96.19
2018,6,1,8,45,850.5,103.0,1.0,17.3,697.5,227.1,141.24
2018,6,1,9,0,866.0,104.0,1.0,18.0,741.0,278.19,183.59
2018,6,1,9,15,881.0,103.5,1.0,18.55,781.0,329.52,227.44
2018,6,1,9,30,896.0,103.0,1.0,19.1,821.0,382.01,272.05
2018,6,1,9,45,909.5,101.5,1.0,19.65,856.0,434.13,315.55
2018,6,1,10,0,923.0,100.0,1.0,20.2,891.0,486.83,358.22
2018,6,1,10,15,929.0,101.0,1.05,20.55,918.0,538.14,399.15
2018,6,1,10,30,935.0,102.0,1.1,20.9,945.0,588.9,438.42
2018,6,1,10,45,939.5,102.5,1.15,21.3,965.5,637.64,475.01
2018,6,1,11,0,944.0,103.0,1.2,21.7,986.0,685.29,509.8
2018,6,1,11,15,946.5,103.5,1.25,21.95,999.0,730.33,542.18
2018,6,1,11,30,949.0,104.0,1.3,22.2,1012.0,773.76,572.26
2018,6,1,11,45,949.5,104.0,1.35,22.45,1017.0,813.5,598.05
2018,6,1,12,0,950.0,104.0,1.4,22.7,1022.0,851.16,622.32
2018,6,1,12,15,948.5,105.0,1.45,22.85,1019.5,885.84,644.75
2018,6,1,12,30,947.0,106.0,1.5,23.0,1017.0,918.04,665.52
2018,6,1,12,45,943.5,106.5,1.55,23.1,1006.5,945.36,683.29
2018,6,1,13,0,940.0,107.0,1.6,23.2,996.0,969.76,699.26
2018,6,1,13,15,936.5,106.5,1.65,23.2,979.0,990.15,713.05
2018,6,1,13,30,933.0,106.0,1.7,23.2,962.0,1007.38,724.98
2018,6,1,13,45,928.0,105.0,1.75,23.2,937.5,1019.41,733.78
2018,6,1,14,0,923.0,104.0,1.8,23.2,913.0,1028.11,740.66
2018,6,1,14,15,916.0,103.0,1.85,23.1,882.5,1031.49,744.64
2018,6,1,14,30,909.0,102.0,1.9,23.0,852.0,1031.52,746.71
2018,6,1,14,45,899.5,100.5,2.0,22.9,815.5,1025.19,745.55
2018,6,1,15,0,890.0,99.0,2.1,22.8,779.0,1015.62,742.43
2018,6,1,15,15,878.5,96.5,2.1,22.8,737.0,999.76,733.85
2018,6,1,15,30,867.0,94.0,2.1,22.8,695.0,980.88,723.45
2018,6,1,15,45,851.5,92.0,2.15,22.35,649.5,955.82,710.83
2018,6,1,16,0,836.0,90.0,2.2,21.9,604.0,928.22,696.43
2018,6,1,16,15,816.5,87.0,2.25,21.5,555.0,903.0,683.33
2018,6,1,16,30,797.0,84.0,2.3,21.1,506.0,865.8,661.75
2018,6,1,16,45,771.0,80.5,2.3,20.7,455.0,820.27,633.56
2018,6,1,17,0,745.0,77.0,2.3,20.3,404.0,773.54,603.86
2018,6,1,17,15,709.5,73.0,2.3,19.7,352.5,717.21,566.72
2018,6,1,17,30,674.0,69.0,2.3,19.1,301.0,665.88,531.93
2018,6,1,17,45,624.0,63.5,2.25,18.5,251.0,597.33,482.24
2018,6,1,18,0,574.0,58.0,2.2,17.9,201.0,530.78,431.83
2018,6,1,18,15,498.5,51.0,2.1,17.2,155.0,446.82,364.65
2018,6,1,18,30,423.0,44.0,2.0,16.5,109.0,367.74,297.38
2018,6,1,18,45,303.5,33.5,1.85,15.8,71.5,263.52,204.39
2018,6,1,19,0,184.0,23.0,1.7,15.1,34.0,157.38,47.5
2018,6,1,19,15,92.0,11.5,1.65,14.75,17.0,58.4,0.0
2018,6,1,19,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.0,0.55,12.45,7.0,0.0,0.0
2018,6,2,5,0,83.0,12.0,0.5,12.6,14.0,10.91,0.0
2018,6,2,5,15,210.0,24.0,0.5,13.05,44.0,19.92,5.68
2018,6,2,5,30,337.0,36.0,0.5,13.5,74.0,29.36,19.49
2018,6,2,5,45,429.0,44.0,0.5,13.95,117.5,34.75,25.04
2018,6,2,6,0,521.0,52.0,0.5,14.4,161.0,40.04,30.08
2018,6,2,6,15,581.0,57.5,0.45,15.0,210.0,43.01,32.84
2018,6,2,6,30,641.0,63.0,0.4,15.6,259.0,45.93,35.41
2018,6,2,6,45,682.5,67.5,0.35,16.25,310.5,52.51,41.07
2018,6,2,7,0,724.0,72.0,0.3,16.9,362.0,54.66,42.72
2018,6,2,7,15,753.5,75.5,0.35,17.8,413.0,55.88,43.46
2018,6,2,7,30,783.0,79.0,0.4,18.7,464.0,57.04,44.13
2018,6,2,7,45,805.5,81.5,0.45,19.55,514.0,57.36,44.08
2018,6,2,8,0,828.0,84.0,0.5,20.4,564.0,64.85,50.14
2018,6,2,8,15,845.0,86.5,0.6,21.2,611.5,122.6,65.69
2018,6,2,8,30,862.0,89.0,0.7,22.0,659.0,172.61,96.04
2018,6,2,8,45,875.0,91.0,0.75,22.8,702.5,223.55,134.25
2018,6,2,9,0,888.0,93.0,0.8,23.6,746.0,275.88,176.84
2018,6,2,9,15,895.5,95.5,0.85,24.15,784.0,328.23,220.9
2018,6,2,9,30,903.0,98.0,0.9,24.7,822.0,381.02,265.09
2018,6,2,9,45,908.0,101.5,0.95,25.25,855.0,433.84,308.43
2018,6,2,10,0,913.0,105.0,1.0,25.8,888.0,486.47,350.36
2018,6,2,10,15,918.0,106.5,1.05,26.15,914.5,537.19,389.94
