Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,30,923.0,108.0,1.1,26.5,941.0,587.29,427.86
2018,6,2,10,45,926.5,109.5,1.15,26.85,961.0,635.71,463.48
2018,6,2,11,0,930.0,111.0,1.2,27.2,981.0,683.0,497.31
2018,6,2,11,15,932.0,112.0,1.2,27.4,994.0,727.57,528.26
2018,6,2,11,30,934.0,113.0,1.2,27.6,1007.0,770.56,557.19
2018,6,2,11,45,935.0,113.0,1.25,27.85,1012.0,810.22,582.34
2018,6,2,12,0,936.0,113.0,1.3,28.1,1017.0,847.9,606.05
2018,6,2,12,15,937.0,111.5,1.35,28.15,1015.0,882.12,627.93
2018,6,2,12,30,938.0,110.0,1.4,28.2,1013.0,913.97,648.28
2018,6,2,12,45,938.0,108.5,1.4,28.3,1004.0,942.38,665.64
2018,6,2,13,0,938.0,107.0,1.4,28.4,995.0,967.99,681.26
2018,6,2,13,15,934.5,106.5,1.45,28.4,978.0,988.35,694.7
2018,6,2,13,30,931.0,106.0,1.5,28.4,961.0,1005.55,706.35
2018,6,2,13,45,925.5,105.0,1.55,28.35,936.5,1017.08,714.8
2018,6,2,14,0,920.0,104.0,1.6,28.3,912.0,1025.28,721.39
2018,6,2,14,15,913.0,103.5,1.65,28.1,882.0,1029.18,725.95
2018,6,2,14,30,906.0,103.0,1.7,27.9,852.0,1029.78,728.67
2018,6,2,14,45,896.5,101.5,1.75,27.75,815.5,1023.49,727.13
2018,6,2,15,0,887.0,100.0,1.8,27.6,779.0,1013.97,723.75
2018,6,2,15,15,875.5,98.0,1.8,27.6,737.5,998.75,715.82
2018,6,2,15,30,864.0,96.0,1.8,27.6,696.0,980.55,706.14
2018,6,2,15,45,848.5,93.5,1.85,26.95,650.0,955.0,694.21
2018,6,2,16,0,833.0,91.0,1.9,26.3,604.0,936.86,687.03
2018,6,2,16,15,813.0,88.0,1.85,25.85,555.0,901.33,666.58
2018,6,2,16,30,793.0,85.0,1.8,25.4,506.0,863.77,644.68
2018,6,2,16,45,766.5,82.0,1.8,24.95,455.5,818.55,617.69
2018,6,2,17,0,740.0,79.0,1.8,24.5,405.0,772.14,589.22
2018,6,2,17,15,704.5,74.5,1.7,23.7,353.5,715.33,552.47
2018,6,2,17,30,669.0,70.0,1.6,22.9,302.0,663.65,518.18
2018,6,2,17,45,618.5,65.0,1.55,22.15,252.0,595.55,470.51
2018,6,2,18,0,568.0,60.0,1.5,21.4,202.0,529.43,422.06
2018,6,2,18,15,492.5,52.0,1.4,20.45,155.5,444.31,355.96
2018,6,2,18,30,417.0,44.0,1.3,19.5,109.0,364.22,289.84
2018,6,2,18,45,302.5,34.0,1.2,18.55,72.5,263.74,202.32
2018,6,2,19,0,188.0,24.0,1.1,17.6,36.0,162.03,57.93
2018,6,2,19,15,98.0,13.0,1.05,17.25,19.0,62.98,0.0
2018,6,2,19,30,8.0,2.0,1.0,16.9,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.0,16.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,3,4,45,42.0,6.0,0.85,12.7,7.0,0.0,0.0
2018,6,3,5,0,84.0,12.0,0.8,12.9,14.0,10.91,0.0
2018,6,3,5,15,212.0,24.0,0.8,13.35,44.5,19.88,5.96
2018,6,3,5,30,340.0,36.0,0.8,13.8,75.0,29.33,19.44
2018,6,3,5,45,431.5,44.0,0.8,14.3,118.5,34.73,24.97
2018,6,3,6,0,523.0,52.0,0.8,14.8,162.0,40.02,29.99
2018,6,3,6,15,583.0,57.5,0.75,15.4,211.0,42.99,32.75
2018,6,3,6,30,643.0,63.0,0.7,16.0,260.0,45.92,35.32
2018,6,3,6,45,684.5,67.5,0.7,16.6,311.5,52.5,40.98
2018,6,3,7,0,726.0,72.0,0.7,17.2,363.0,54.66,42.64
2018,6,3,7,15,755.5,75.0,0.75,17.85,414.0,55.5,43.1
2018,6,3,7,30,785.0,78.0,0.8,18.5,465.0,56.31,43.53
2018,6,3,7,45,807.0,81.0,0.8,19.2,515.0,57.01,43.84
2018,6,3,8,0,829.0,84.0,0.8,19.9,565.0,65.38,50.7
2018,6,3,8,15,845.5,86.5,0.85,20.45,612.5,123.11,66.19
2018,6,3,8,30,862.0,89.0,0.9,21.0,660.0,173.04,96.84
2018,6,3,8,45,875.0,91.0,0.9,21.55,703.5,223.94,135.4
2018,6,3,9,0,888.0,93.0,0.9,22.1,747.0,276.23,178.36
2018,6,3,9,15,894.5,97.0,0.95,22.5,785.0,329.34,223.47
2018,6,3,9,30,901.0,101.0,1.0,22.9,823.0,382.82,268.67
2018,6,3,9,45,904.5,104.5,1.1,23.35,855.0,434.94,312.19
2018,6,3,10,0,908.0,108.0,1.2,23.8,887.0,486.72,354.32
2018,6,3,10,15,914.0,108.5,1.25,24.0,913.5,536.92,394.22
2018,6,3,10,30,920.0,109.0,1.3,24.2,940.0,586.58,432.59
2018,6,3,10,45,924.0,110.5,1.35,24.45,960.5,635.13,468.97
2018,6,3,11,0,928.0,112.0,1.4,24.7,981.0,682.61,503.62
2018,6,3,11,15,931.0,112.0,1.45,24.85,994.0,726.95,535.5
2018,6,3,11,30,934.0,112.0,1.5,25.0,1007.0,769.77,565.46
2018,6,3,11,45,935.5,112.0,1.55,25.15,1012.5,809.77,591.54
2018,6,3,12,0,937.0,112.0,1.6,25.3,1018.0,847.84,616.17
2018,6,3,12,15,935.5,113.0,1.65,25.3,1016.0,882.21,638.66
2018,6,3,12,30,934.0,114.0,1.7,25.3,1014.0,914.15,659.57
2018,6,3,12,45,931.0,114.5,1.75,25.3,1004.0,941.72,677.68
2018,6,3,13,0,928.0,115.0,1.8,25.3,994.0,966.45,694.05
2018,6,3,13,15,835.5,162.5,1.8,25.15,943.5,959.51,690.2
2018,6,3,13,30,743.0,210.0,1.8,25.0,893.0,945.82,682.46
2018,6,3,13,45,810.5,169.0,1.85,24.85,896.5,980.7,706.56
2018,6,3,14,0,878.0,128.0,1.9,24.7,900.0,1008.68,725.79
2018,6,3,14,15,889.0,117.5,1.9,24.5,876.0,1020.23,734.31
2018,6,3,14,30,900.0,107.0,1.9,24.3,852.0,1028.27,740.94
2018,6,3,14,45,859.0,119.5,1.9,24.15,805.5,1005.74,728.21
2018,6,3,15,0,818.0,132.0,1.9,24.0,759.0,991.96,721.44
2018,6,3,15,15,826.5,119.0,1.9,24.0,723.0,984.98,718.64
2018,6,3,15,30,835.0,106.0,1.9,24.0,687.0,974.3,713.5
2018,6,3,15,45,818.0,103.5,1.9,23.4,641.0,947.72,699.75
2018,6,3,16,0,801.0,101.0,1.9,22.8,595.0,918.62,684.38
2018,6,3,16,15,799.5,93.0,1.9,22.35,552.0,895.15,672.24
2018,6,3,16,30,798.0,85.0,1.9,21.9,509.0,868.82,657.95
2018,6,3,16,45,772.5,81.0,1.9,21.5,458.0,823.14,629.99
2018,6,3,17,0,747.0,77.0,1.9,21.1,407.0,776.22,600.64
2018,6,3,17,15,714.5,72.5,1.85,20.4,356.0,721.79,565.26
2018,6,3,17,30,682.0,68.0,1.8,19.7,305.0,671.92,531.97
2018,6,3,17,45,634.5,62.5,1.8,19.05,255.0,605.04,484.65
2018,6,3,18,0,587.0,57.0,1.8,18.4,205.0,539.97,436.41
2018,6,3,18,15,514.0,50.5,1.7,17.7,159.0,457.88,371.64
2018,6,3,18,30,441.0,44.0,1.6,17.0,113.0,380.44,306.4
2018,6,3,18,45,328.0,34.0,1.5,16.3,75.5,279.77,217.63
2018,6,3,19,0,215.0,24.0,1.4,15.6,38.0,177.16,73.58
2018,6,3,19,15,112.5,13.0,1.4,15.25,20.0,70.68,0.0
2018,6,3,19,30,10.0,2.0,1.4,14.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,1.35,14.55,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,4,4,45,50.5,6.0,1.75,12.05,7.5,0.0,0.0
2018,6,4,5,0,101.0,12.0,1.8,12.2,15.0,10.91,0.0
2018,6,4,5,15,235.5,23.0,1.85,12.55,46.0,18.93,5.68
2018,6,4,5,30,370.0,34.0,1.9,12.9,77.0,27.51,17.95
2018,6,4,5,45,458.5,41.5,1.95,13.25,120.5,32.59,23.17
2018,6,4,6,0,547.0,49.0,2.0,13.6,164.0,37.56,27.93
2018,6,4,6,15,604.5,54.5,2.05,14.05,213.5,40.67,30.84
2018,6,4,6,30,662.0,60.0,2.1,14.5,263.0,47.8,37.18
2018,6,4,6,45,702.0,63.5,2.15,15.0,314.0,49.32,38.4
2018,6,4,7,0,742.0,67.0,2.2,15.5,365.0,50.83,39.55
2018,6,4,7,15,770.0,71.0,2.2,15.9,416.5,52.59,40.89
2018,6,4,7,30,798.0,75.0,2.2,16.3,468.0,54.25,42.11
2018,6,4,7,45,819.5,77.5,2.2,16.65,518.0,54.7,42.29
2018,6,4,8,0,841.0,80.0,2.2,17.0,568.0,73.31,48.72
2018,6,4,8,15,857.5,82.0,2.25,17.3,615.5,121.33,65.2
2018,6,4,8,30,874.0,84.0,2.3,17.6,663.0,171.45,96.77
2018,6,4,8,45,886.5,86.0,2.3,17.9,706.5,222.79,136.84
2018,6,4,9,0,899.0,88.0,2.3,18.2,750.0,275.48,181.62
2018,6,4,9,15,905.0,92.0,2.35,18.4,788.5,328.94,228.69
2018,6,4,9,30,911.0,96.0,2.4,18.6,827.0,382.72,275.97
2018,6,4,9,45,914.0,100.0,2.4,18.8,859.0,435.46,321.64
2018,6,4,10,0,917.0,104.0,2.4,19.0,891.0,487.81,365.84
2018,6,4,10,15,923.5,105.0,2.4,19.05,918.5,539.01,408.13
2018,6,4,10,30,930.0,106.0,2.4,19.1,946.0,589.72,448.87
2018,6,4,10,45,934.5,106.5,2.4,19.15,966.5,638.19,486.86
2018,6,4,11,0,939.0,107.0,2.4,19.2,987.0,685.6,523.07
2018,6,4,11,15,942.0,107.5,2.45,19.2,1000.5,730.74,557.18
2018,6,4,11,30,945.0,108.0,2.5,19.2,1014.0,774.35,589.14
2018,6,4,11,45,947.0,108.0,2.55,19.2,1020.0,815.08,617.19
2018,6,4,12,0,949.0,108.0,2.6,19.2,1026.0,853.89,643.77
2018,6,4,12,15,948.5,108.0,2.65,19.1,1024.0,888.54,667.67
2018,6,4,12,30,948.0,108.0,2.7,19.0,1022.0,920.75,689.91
2018,6,4,12,45,946.0,108.0,2.75,18.95,1012.5,949.03,709.39
2018,6,4,13,0,944.0,108.0,2.8,18.9,1003.0,974.45,727.02
2018,6,4,13,15,941.5,106.5,2.8,18.8,986.0,994.97,741.17
2018,6,4,13,30,939.0,105.0,2.8,18.7,969.0,1012.3,753.34
2018,6,4,13,45,934.5,104.0,2.8,18.55,945.0,1024.95,762.68
2018,6,4,14,0,930.0,103.0,2.8,18.4,921.0,1034.28,770.01
2018,6,4,14,15,923.5,101.5,2.8,18.25,890.5,1037.74,773.64
2018,6,4,14,30,917.0,100.0,2.8,18.1,860.0,1037.82,775.25
2018,6,4,14,45,908.5,98.5,2.8,17.9,823.5,1032.56,773.66
2018,6,4,15,0,900.0,97.0,2.8,17.7,787.0,1024.03,770.07
2018,6,4,15,15,888.5,95.0,2.8,17.7,745.5,1008.76,761.54
2018,6,4,15,30,877.0,93.0,2.8,17.7,704.0,990.47,751.13
2018,6,4,15,45,862.0,90.5,2.8,17.25,658.0,965.26,737.33
2018,6,4,16,0,847.0,88.0,2.8,16.8,612.0,937.44,721.72
2018,6,4,16,15,827.5,85.5,2.8,16.45,563.0,912.67,707.84
2018,6,4,16,30,808.0,83.0,2.8,16.1,514.0,875.96,685.35
2018,6,4,16,45,781.5,80.0,2.75,15.8,463.0,830.44,655.77
2018,6,4,17,0,755.0,77.0,2.7,15.5,412.0,783.71,624.75
2018,6,4,17,15,719.5,73.0,2.7,15.1,360.0,727.15,586.14
2018,6,4,17,30,684.0,69.0,2.7,14.7,308.0,675.41,549.9
2018,6,4,17,45,633.0,64.0,2.7,14.25,257.5,606.4,498.86
2018,6,4,18,0,582.0,59.0,2.7,13.8,207.0,539.41,447.12
2018,6,4,18,15,504.5,52.5,2.6,13.4,160.5,454.22,377.45
2018,6,4,18,30,427.0,46.0,2.5,13.0,114.0,373.89,307.83
2018,6,4,18,45,309.5,36.5,2.45,12.65,76.5,271.05,215.42
2018,6,4,19,0,192.0,27.0,2.4,12.3,39.0,170.76,79.51
2018,6,4,19,15,100.0,14.5,2.3,12.15,20.5,65.61,0.0
2018,6,4,19,30,8.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,2.15,11.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,5,4,45,29.5,6.5,2.15,11.1,7.5,0.0,0.0
2018,6,5,5,0,59.0,13.0,2.2,11.2,15.0,11.82,0.0
2018,6,5,5,15,170.0,27.5,2.25,11.4,45.0,21.68,7.64
2018,6,5,5,30,281.0,42.0,2.3,11.6,75.0,32.73,22.56
2018,6,5,5,45,374.0,52.5,2.35,11.75,118.0,42.22,31.85
2018,6,5,6,0,467.0,63.0,2.4,11.9,161.0,49.33,38.65
2018,6,5,6,15,529.5,70.0,2.4,12.15,210.0,53.04,42.18
2018,6,5,6,30,592.0,77.0,2.4,12.4,259.0,56.67,45.45
2018,6,5,6,45,635.5,83.0,2.4,12.6,310.5,59.28,47.68
2018,6,5,7,0,679.0,89.0,2.4,12.8,362.0,61.77,49.73
2018,6,5,7,15,712.0,94.0,2.4,13.15,414.5,63.32,50.86
2018,6,5,7,30,745.0,99.0,2.4,13.5,467.0,64.76,51.87
2018,6,5,7,45,770.5,102.5,2.4,13.85,517.5,72.09,58.03
2018,6,5,8,0,796.0,106.0,2.4,14.2,568.0,80.84,55.63
2018,6,5,8,15,720.0,139.0,2.35,14.5,583.5,133.92,80.88
2018,6,5,8,30,644.0,172.0,2.3,14.8,599.0,187.89,121.0
2018,6,5,8,45,756.0,143.0,2.3,15.1,676.0,224.66,145.28
2018,6,5,9,0,868.0,114.0,2.3,15.4,753.0,286.84,193.62
2018,6,5,9,15,886.0,112.0,2.25,15.65,794.0,338.07,238.52
2018,6,5,9,30,904.0,110.0,2.2,15.9,835.0,390.73,284.64
2018,6,5,9,45,921.5,106.0,2.2,16.15,871.5,442.95,329.89
2018,6,5,10,0,939.0,102.0,2.2,16.4,908.0,496.06,374.8
2018,6,5,10,15,866.0,142.0,2.15,16.6,903.0,538.43,410.42
2018,6,5,10,30,793.0,182.0,2.1,16.8,898.0,572.48,438.08
2018,6,5,10,45,819.5,172.5,2.1,17.05,927.0,621.49,476.1
2018,6,5,11,0,846.0,163.0,2.1,17.3,956.0,671.54,513.88
2018,6,5,11,15,866.5,153.0,2.1,17.35,974.5,715.62,547.05
2018,6,5,11,30,887.0,143.0,2.1,17.4,993.0,761.04,580.49
2018,6,5,11,45,928.5,122.0,2.15,17.5,1016.5,812.76,616.72
2018,6,5,12,0,970.0,101.0,2.2,17.6,1040.0,864.43,651.7
2018,6,5,12,15,966.5,103.0,2.2,17.5,1037.0,898.95,674.83
2018,6,5,12,30,963.0,105.0,2.2,17.4,1034.0,930.88,696.28
2018,6,5,12,45,957.0,107.5,2.25,17.35,1023.0,958.3,715.1
2018,6,5,13,0,951.0,110.0,2.3,17.3,1012.0,982.73,732.02
2018,6,5,13,15,949.0,108.5,2.35,17.15,995.5,1003.94,747.19
2018,6,5,13,30,947.0,107.0,2.4,17.0,979.0,1021.98,760.41
2018,6,5,13,45,944.0,104.5,2.45,16.85,955.0,1034.76,770.34
2018,6,5,14,0,941.0,102.0,2.5,16.7,931.0,1044.15,778.24
2018,6,5,14,15,935.5,101.0,2.5,16.55,901.0,1049.26,782.95
2018,6,5,14,30,930.0,100.0,2.5,16.4,871.0,1050.98,785.64
2018,6,5,14,45,922.5,97.5,2.5,16.2,834.5,1045.68,784.02
2018,6,5,15,0,915.0,95.0,2.5,16.0,798.0,1037.02,780.4
2018,6,5,15,15,903.5,93.5,2.5,16.0,756.0,1022.26,772.28
2018,6,5,15,30,892.0,92.0,2.5,16.0,714.0,1004.45,762.26
2018,6,5,15,45,878.0,89.0,2.45,15.65,667.5,979.47,747.94
2018,6,5,16,0,864.0,86.0,2.4,15.3,621.0,951.78,731.79
2018,6,5,16,15,844.5,83.5,2.4,15.05,571.5,916.98,710.86
2018,6,5,16,30,825.0,81.0,2.4,14.8,522.0,889.6,694.93
2018,6,5,16,45,799.5,78.0,2.4,14.6,470.5,844.6,666.03
2018,6,5,17,0,774.0,75.0,2.4,14.4,419.0,798.31,635.7
2018,6,5,17,15,738.0,71.5,2.35,14.05,366.5,741.44,596.72
2018,6,5,17,30,702.0,68.0,2.3,13.7,314.0,684.48,556.5
2018,6,5,17,45,650.0,63.0,2.3,13.35,262.5,618.74,508.19
2018,6,5,18,0,598.0,58.0,2.3,13.0,211.0,550.4,455.6
2018,6,5,18,15,520.5,52.0,2.2,12.6,164.0,465.25,386.49
2018,6,5,18,30,443.0,46.0,2.1,12.2,117.0,384.9,317.07
2018,6,5,18,45,325.0,36.5,2.05,11.85,79.0,281.02,224.19
2018,6,5,19,0,207.0,27.0,2.0,11.5,41.0,180.03,91.01
2018,6,5,19,15,108.5,14.5,1.95,11.4,21.5,70.18,0.0
2018,6,5,19,30,10.0,2.0,1.9,11.3,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,1.9,11.15,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,6,4,45,3.5,2.5,1.75,11.45,2.5,0.0,0.0
2018,6,6,5,0,7.0,5.0,1.8,11.5,5.0,4.55,0.0
2018,6,6,5,15,26.5,21.5,1.8,11.65,24.0,18.23,5.7
2018,6,6,5,30,46.0,38.0,1.8,11.8,43.0,31.36,21.4
2018,6,6,5,45,34.5,38.0,1.8,11.9,43.0,32.12,22.91
2018,6,6,6,0,23.0,38.0,1.8,12.0,43.0,33.83,24.79
2018,6,6,6,15,29.0,58.0,1.8,12.15,66.0,50.19,39.65
2018,6,6,6,30,35.0,78.0,1.8,12.3,89.0,66.01,53.83
2018,6,6,6,45,19.5,61.5,1.8,12.5,68.0,53.72,42.73
2018,6,6,7,0,4.0,45.0,1.8,12.7,47.0,39.73,30.08
2018,6,6,7,15,5.0,87.0,1.8,12.95,89.5,76.58,62.66
2018,6,6,7,30,6.0,129.0,1.8,13.2,132.0,110.13,91.67
2018,6,6,7,45,35.0,137.0,1.75,13.45,157.0,111.55,92.43
2018,6,6,8,0,64.0,145.0,1.7,13.7,182.0,110.45,86.39
2018,6,6,8,15,114.0,182.0,1.7,14.05,255.0,144.34,110.37
2018,6,6,8,30,164.0,219.0,1.7,14.4,328.0,183.89,138.56
2018,6,6,8,45,120.5,233.5,1.7,14.75,316.5,197.81,150.94
2018,6,6,9,0,77.0,248.0,1.7,15.1,305.0,216.23,167.21
2018,6,6,9,15,86.0,275.5,1.75,15.4,342.0,236.48,182.84
2018,6,6,9,30,95.0,303.0,1.8,15.7,379.0,267.12,206.62
2018,6,6,9,45,261.0,303.0,1.8,16.0,524.5,331.1,253.73
2018,6,6,10,0,427.0,303.0,1.8,16.3,670.0,415.02,316.95
2018,6,6,10,15,410.0,317.0,1.85,16.45,678.0,444.14,340.38
2018,6,6,10,30,393.0,331.0,1.9,16.6,686.0,471.68,362.26
2018,6,6,10,45,264.0,376.0,1.95,16.8,617.0,460.54,353.81
2018,6,6,11,0,135.0,421.0,2.0,17.0,548.0,438.12,335.89
2018,6,6,11,15,276.5,367.0,2.0,17.0,631.0,498.47,383.57
2018,6,6,11,30,418.0,313.0,2.0,17.0,714.0,573.15,441.04
2018,6,6,11,45,443.0,312.5,2.05,17.05,739.5,615.54,472.27
2018,6,6,12,0,468.0,312.0,2.1,17.1,765.0,658.97,504.15
2018,6,6,12,15,589.0,272.0,2.15,17.05,841.0,746.11,568.84
2018,6,6,12,30,710.0,232.0,2.2,17.0,917.0,840.57,637.04
2018,6,6,12,45,748.5,211.5,2.2,16.95,927.5,882.89,665.88
2018,6,6,13,0,787.0,191.0,2.2,16.9,938.0,918.17,689.73
2018,6,6,13,15,674.5,237.5,2.25,16.85,870.0,887.87,669.79
2018,6,6,13,30,562.0,284.0,2.3,16.8,802.0,844.38,638.77
2018,6,6,13,45,605.5,257.5,2.3,16.7,802.5,877.04,663.88
2018,6,6,14,0,649.0,231.0,2.3,16.6,803.0,907.29,686.53
2018,6,6,14,15,736.5,189.5,2.3,16.5,817.5,962.48,724.67
2018,6,6,14,30,824.0,148.0,2.3,16.4,832.0,1007.77,755.69
2018,6,6,14,45,813.0,145.5,2.3,16.3,796.0,999.72,751.38
2018,6,6,15,0,802.0,143.0,2.3,16.2,760.0,988.55,745.69
2018,6,6,15,15,787.5,140.5,2.3,16.2,719.0,970.86,735.48
2018,6,6,15,30,773.0,138.0,2.3,16.2,678.0,950.32,723.46
2018,6,6,15,45,754.0,134.5,2.35,15.85,632.5,928.08,711.76
2018,6,6,16,0,735.0,131.0,2.4,15.5,587.0,897.28,694.03
2018,6,6,16,15,709.5,127.0,2.4,15.25,538.5,857.58,669.17
2018,6,6,16,30,684.0,123.0,2.4,15.0,490.0,816.26,642.84
2018,6,6,16,45,652.0,118.5,2.4,14.75,440.0,767.1,610.32
2018,6,6,17,0,620.0,114.0,2.4,14.5,390.0,717.19,576.54
2018,6,6,17,15,577.5,108.0,2.4,14.15,340.0,656.12,533.59
2018,6,6,17,30,535.0,102.0,2.4,13.8,290.0,595.52,489.62
2018,6,6,17,45,477.5,93.0,2.4,13.45,241.0,516.5,429.14
2018,6,6,18,0,420.0,84.0,2.4,13.1,192.0,446.69,373.01
2018,6,6,18,15,343.0,72.0,2.35,12.75,147.5,362.79,302.82
2018,6,6,18,30,266.0,60.0,2.3,12.4,103.0,284.87,235.19
2018,6,6,18,45,176.0,44.0,2.2,12.1,68.5,187.63,149.29
2018,6,6,19,0,86.0,28.0,2.1,11.8,34.0,103.29,53.31
2018,6,6,19,15,44.0,14.5,2.1,11.75,17.5,36.34,0.0
2018,6,6,19,30,2.0,1.0,2.1,11.7,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,2.05,11.65,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,7,4,45,1.5,3.5,1.7,11.05,3.5,0.0,0.0
2018,6,7,5,0,3.0,7.0,1.7,11.1,7.0,6.37,0.0
2018,6,7,5,15,36.5,23.0,1.75,11.25,27.0,19.37,6.58
2018,6,7,5,30,70.0,39.0,1.8,11.4,47.0,32.14,22.12
2018,6,7,5,45,125.5,57.0,1.85,11.55,80.0,44.61,34.01
2018,6,7,6,0,181.0,75.0,1.9,11.7,113.0,57.8,46.25
2018,6,7,6,15,202.5,87.0,1.9,12.0,140.5,66.35,54.11
2018,6,7,6,30,224.0,99.0,1.9,12.3,168.0,74.6,61.47
2018,6,7,6,45,143.0,116.5,1.9,12.6,163.5,90.64,75.54
2018,6,7,7,0,62.0,134.0,1.9,12.9,159.0,107.3,89.9
2018,6,7,7,15,100.5,157.5,1.9,13.3,204.5,117.8,98.6
2018,6,7,7,30,139.0,181.0,1.9,13.7,250.0,132.96,111.21
2018,6,7,7,45,126.5,207.0,1.85,14.05,274.5,148.55,124.0
2018,6,7,8,0,114.0,233.0,1.8,14.4,299.0,165.63,130.75
2018,6,7,8,15,322.0,218.5,1.75,14.75,427.0,171.11,124.45
2018,6,7,8,30,530.0,204.0,1.7,15.1,555.0,197.95,133.54
2018,6,7,8,45,656.0,176.0,1.65,15.45,639.5,230.05,153.24
2018,6,7,9,0,782.0,148.0,1.6,15.8,724.0,284.21,193.77
2018,6,7,9,15,811.0,143.0,1.65,16.1,768.0,332.3,235.04
2018,6,7,9,30,840.0,138.0,1.7,16.4,812.0,383.27,278.86
2018,6,7,9,45,862.0,133.0,1.7,16.7,849.5,439.39,326.04
2018,6,7,10,0,884.0,128.0,1.7,17.0,887.0,491.13,368.98
2018,6,7,10,15,890.5,129.5,1.8,17.15,914.5,541.24,410.31
2018,6,7,10,30,897.0,131.0,1.9,17.3,942.0,590.92,450.27
2018,6,7,10,45,901.0,132.0,2.0,17.5,962.0,638.16,487.38
2018,6,7,11,0,905.0,133.0,2.1,17.7,982.0,684.38,522.86
2018,6,7,11,15,908.5,133.5,2.15,17.7,995.5,728.67,556.29
2018,6,7,11,30,912.0,134.0,2.2,17.7,1009.0,771.58,588.09
2018,6,7,11,45,914.5,134.0,2.25,17.7,1015.5,811.8,616.25
2018,6,7,12,0,917.0,134.0,2.3,17.7,1022.0,850.26,642.62
2018,6,7,12,15,916.0,134.5,2.35,17.7,1020.0,884.33,665.89
2018,6,7,12,30,915.0,135.0,2.4,17.7,1018.0,916.11,687.6
2018,6,7,12,45,913.0,135.0,2.4,17.7,1009.0,944.06,706.27
2018,6,7,13,0,911.0,135.0,2.4,17.7,1000.0,969.29,723.14
2018,6,7,13,15,909.0,133.5,2.4,17.75,984.0,990.24,737.09
2018,6,7,13,30,907.0,132.0,2.4,17.8,968.0,1008.15,749.12
2018,6,7,13,45,903.5,129.5,2.4,17.8,944.5,1020.47,757.74
2018,6,7,14,0,900.0,127.0,2.4,17.8,921.0,1029.52,764.39
2018,6,7,14,15,894.5,125.0,2.45,17.75,891.5,1033.8,768.8
2018,6,7,14,30,889.0,123.0,2.5,17.7,862.0,1034.79,771.23
2018,6,7,14,45,881.5,120.0,2.5,17.65,826.0,1029.43,769.12
2018,6,7,15,0,874.0,117.0,2.5,17.6,790.0,1020.82,765.06
2018,6,7,15,15,861.5,115.0,2.5,17.6,748.5,1005.18,756.32
2018,6,7,15,30,849.0,113.0,2.5,17.6,707.0,997.5,753.1
2018,6,7,15,45,835.5,109.0,2.45,17.25,661.5,972.62,738.78
2018,6,7,16,0,822.0,105.0,2.4,16.9,616.0,945.03,722.75
2018,6,7,16,15,805.0,100.5,2.35,16.6,567.5,910.97,702.06
2018,6,7,16,30,788.0,96.0,2.3,16.3,519.0,874.71,679.66
2018,6,7,16,45,763.0,91.5,2.3,16.0,468.0,829.23,650.81
2018,6,7,17,0,738.0,87.0,2.3,15.7,417.0,782.42,620.41
2018,6,7,17,15,702.0,81.5,2.25,15.3,364.5,729.46,584.51
2018,6,7,17,30,666.0,76.0,2.2,14.9,312.0,671.54,543.76
2018,6,7,17,45,615.5,70.5,2.15,14.5,261.5,602.75,493.15
2018,6,7,18,0,565.0,65.0,2.1,14.1,211.0,535.83,441.81
2018,6,7,18,15,489.5,57.5,2.0,13.65,164.0,451.03,373.05
2018,6,7,18,30,414.0,50.0,1.9,13.2,117.0,370.79,304.44
2018,6,7,18,45,302.0,39.5,1.8,12.7,79.5,270.08,215.44
2018,6,7,19,0,190.0,29.0,1.7,12.2,42.0,174.99,98.27
2018,6,7,19,15,99.0,15.5,1.65,11.95,22.0,66.29,0.0
2018,6,7,19,30,8.0,2.0,1.6,11.7,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,1.6,11.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.4,11.05,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.4,11.4,15.0,11.82,0.0
2018,6,8,5,15,185.0,26.0,1.4,11.8,44.5,20.48,7.39
2018,6,8,5,30,295.0,39.0,1.4,12.2,74.0,31.93,21.88
2018,6,8,5,45,379.0,49.5,1.45,12.6,116.0,39.41,29.28
2018,6,8,6,0,463.0,60.0,1.5,13.0,158.0,46.59,36.07
2018,6,8,6,15,522.5,67.5,1.5,13.4,206.0,50.84,40.02
2018,6,8,6,30,582.0,75.0,1.5,13.8,254.0,54.95,43.67
2018,6,8,6,45,625.0,80.5,1.45,14.15,304.5,57.24,45.58
2018,6,8,7,0,668.0,86.0,1.4,14.5,355.0,59.43,47.33
2018,6,8,7,15,700.0,90.0,1.45,14.95,405.5,60.36,47.89
2018,6,8,7,30,732.0,94.0,1.5,15.4,456.0,67.69,54.03
2018,6,8,7,45,757.0,97.5,1.5,15.85,506.0,68.25,54.21
2018,6,8,8,0,782.0,101.0,1.5,16.3,556.0,77.67,52.18
2018,6,8,8,15,801.0,104.0,1.55,16.65,603.5,123.69,68.87
2018,6,8,8,30,820.0,107.0,1.6,17.0,651.0,172.2,99.68
2018,6,8,8,45,835.0,109.0,1.6,17.35,694.5,221.64,138.06
2018,6,8,9,0,850.0,111.0,1.6,17.7,738.0,280.86,187.39
2018,6,8,9,15,862.0,112.0,1.65,18.05,776.5,331.4,231.22
2018,6,8,9,30,874.0,113.0,1.7,18.4,815.0,382.85,275.79
2018,6,8,9,45,884.0,113.0,1.75,18.7,848.0,433.49,319.16
2018,6,8,10,0,894.0,113.0,1.8,19.0,881.0,484.42,361.73
2018,6,8,10,15,900.5,114.0,1.85,19.25,908.0,534.46,402.56
2018,6,8,10,30,907.0,115.0,1.9,19.5,935.0,584.07,441.91
2018,6,8,10,45,911.0,115.5,1.9,19.8,954.5,631.19,478.03
2018,6,8,11,0,915.0,116.0,1.9,20.1,974.0,677.25,512.34
2018,6,8,11,15,918.5,115.5,1.95,20.3,987.0,720.94,544.64
2018,6,8,11,30,922.0,115.0,2.0,20.5,1000.0,763.18,575.13
2018,6,8,11,45,924.0,115.0,2.0,20.75,1006.0,803.1,601.32
2018,6,8,12,0,926.0,115.0,2.0,21.0,1012.0,841.17,626.01
2018,6,8,12,15,924.5,115.0,2.05,21.1,1009.5,874.35,648.06
2018,6,8,12,30,923.0,115.0,2.1,21.2,1007.0,905.12,668.5
2018,6,8,12,45,919.5,116.0,2.15,21.3,997.0,932.47,686.67
2018,6,8,13,0,916.0,117.0,2.2,21.4,987.0,957.03,703.06
2018,6,8,13,15,913.0,116.0,2.25,21.4,970.5,977.22,716.95
2018,6,8,13,30,910.0,115.0,2.3,21.4,954.0,994.34,728.97
2018,6,8,13,45,905.0,113.5,2.35,21.35,930.0,1005.86,737.65
2018,6,8,14,0,900.0,112.0,2.4,21.3,906.0,1014.12,744.39
2018,6,8,14,15,894.0,110.0,2.4,21.15,876.5,1017.59,747.95
2018,6,8,14,30,888.0,108.0,2.4,21.0,847.0,1017.77,749.56
2018,6,8,14,45,880.0,106.0,2.4,20.9,811.5,1012.69,747.78
2018,6,8,15,0,872.0,104.0,2.4,20.8,776.0,1004.43,744.1
2018,6,8,15,15,860.5,101.5,2.4,20.8,735.0,988.99,735.57
2018,6,8,15,30,849.0,99.0,2.4,20.8,694.0,970.61,725.22
2018,6,8,15,45,836.0,95.5,2.4,20.3,649.5,946.76,712.65
2018,6,8,16,0,823.0,92.0,2.4,19.8,605.0,930.3,705.09
2018,6,8,16,15,806.5,88.5,2.35,19.4,557.5,897.85,685.77
2018,6,8,16,30,790.0,85.0,2.3,19.0,510.0,863.25,664.89
2018,6,8,16,45,767.0,80.5,2.3,18.65,460.0,819.55,637.57
2018,6,8,17,0,744.0,76.0,2.3,18.3,410.0,774.49,608.73
2018,6,8,17,15,712.5,71.5,2.2,17.8,359.5,721.13,572.67
2018,6,8,17,30,681.0,67.0,2.1,17.3,309.0,667.52,535.36
2018,6,8,17,45,637.0,62.0,2.05,16.8,260.0,608.49,492.81
2018,6,8,18,0,593.0,57.0,2.0,16.3,211.0,546.62,446.11
2018,6,8,18,15,526.5,50.0,1.85,15.8,165.0,468.07,383.55
2018,6,8,18,30,460.0,43.0,1.7,15.3,119.0,393.8,320.35
2018,6,8,18,45,356.5,34.5,1.6,14.75,81.5,299.61,237.39
2018,6,8,19,0,253.0,26.0,1.5,14.2,44.0,206.06,120.29
2018,6,8,19,15,134.5,14.0,1.45,13.95,23.0,83.77,0.0
2018,6,8,19,30,16.0,2.0,1.4,13.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,1.35,13.4,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,9,4,45,0.0,1.5,1.2,12.5,1.5,0.0,0.0
2018,6,9,5,0,0.0,3.0,1.3,12.6,3.0,2.73,0.0
2018,6,9,5,15,0.0,5.0,1.4,12.85,5.0,4.38,0.0
2018,6,9,5,30,0.0,7.0,1.5,13.1,7.0,6.14,0.0
2018,6,9,5,45,0.0,8.5,1.6,13.35,8.5,7.46,0.96
2018,6,9,6,0,0.0,10.0,1.7,13.6,10.0,8.78,2.22
2018,6,9,6,15,0.0,32.5,1.75,13.85,32.5,28.62,20.1
2018,6,9,6,30,0.0,55.0,1.8,14.1,55.0,48.56,37.94
2018,6,9,6,45,0.0,69.5,1.9,14.35,69.5,61.43,49.26
2018,6,9,7,0,0.0,84.0,2.0,14.6,84.0,73.65,59.85
2018,6,9,7,15,2.5,90.5,2.0,14.8,91.5,79.39,64.62
2018,6,9,7,30,5.0,97.0,2.0,15.0,99.0,85.08,69.29
2018,6,9,7,45,30.0,135.5,2.05,15.2,152.5,110.45,90.93
2018,6,9,8,0,55.0,174.0,2.1,15.4,206.0,138.4,108.84
2018,6,9,8,15,39.5,203.0,2.1,15.55,227.0,162.08,126.7
2018,6,9,8,30,24.0,232.0,2.1,15.7,248.0,194.97,152.92
2018,6,9,8,45,22.5,235.0,2.15,15.85,250.5,200.36,156.73
2018,6,9,9,0,21.0,238.0,2.2,16.0,253.0,205.3,160.36
2018,6,9,9,15,31.5,275.5,2.25,16.2,300.0,229.75,178.99
2018,6,9,9,30,42.0,313.0,2.3,16.4,347.0,264.96,205.95
2018,6,9,9,45,63.5,355.0,2.3,16.65,408.5,309.4,239.57
2018,6,9,10,0,85.0,397.0,2.3,16.9,470.0,356.85,275.21
2018,6,9,10,15,129.0,420.0,2.4,17.15,534.5,396.53,304.96
2018,6,9,10,30,173.0,443.0,2.5,17.4,599.0,449.72,344.87
2018,6,9,10,45,253.0,434.5,2.55,17.6,668.5,498.49,381.8
2018,6,9,11,0,333.0,426.0,2.6,17.8,738.0,561.61,429.16
2018,6,9,11,15,362.0,422.5,2.65,17.95,766.0,600.66,458.15
2018,6,9,11,30,391.0,419.0,2.7,18.1,794.0,641.51,488.34
2018,6,9,11,45,411.5,417.0,2.75,18.2,814.0,677.92,515.04
2018,6,9,12,0,432.0,415.0,2.8,18.3,834.0,717.46,543.69
2018,6,9,12,15,348.5,439.5,2.85,18.25,777.0,692.39,524.69
2018,6,9,12,30,265.0,464.0,2.9,18.2,720.0,662.57,502.29
2018,6,9,12,45,319.0,443.0,2.95,18.15,748.5,707.96,536.93
2018,6,9,13,0,373.0,422.0,3.0,18.1,777.0,754.24,571.54
2018,6,9,13,15,426.0,397.0,3.0,18.0,795.5,804.92,608.77
2018,6,9,13,30,479.0,372.0,3.0,17.9,814.0,848.57,641.01
2018,6,9,13,45,459.0,363.5,3.05,17.75,778.5,836.14,633.23
2018,6,9,14,0,439.0,355.0,3.1,17.6,743.0,820.9,623.94
2018,6,9,14,15,438.5,342.0,3.1,17.45,718.5,817.99,623.51
2018,6,9,14,30,438.0,329.0,3.1,17.3,694.0,812.81,621.47
2018,6,9,14,45,402.5,327.0,3.15,17.15,651.0,781.55,600.37
2018,6,9,15,0,367.0,325.0,3.2,17.0,608.0,732.52,566.86
2018,6,9,15,15,360.5,307.0,3.2,17.0,573.0,709.39,551.93
2018,6,9,15,30,354.0,289.0,3.2,17.0,538.0,684.53,535.48
2018,6,9,15,45,383.0,259.5,3.2,16.55,512.5,679.56,535.6
2018,6,9,16,0,412.0,230.0,3.2,16.1,487.0,690.72,547.11
2018,6,9,16,15,427.0,206.5,3.15,15.85,454.0,673.92,537.32
2018,6,9,16,30,442.0,183.0,3.1,15.6,421.0,654.35,525.59
2018,6,9,16,45,443.0,162.5,3.1,15.35,381.5,622.83,504.49
2018,6,9,17,0,444.0,142.0,3.1,15.1,342.0,589.26,481.48
2018,6,9,17,15,436.0,124.5,3.05,14.75,301.0,549.83,453.09
2018,6,9,17,30,428.0,107.0,3.0,14.4,260.0,509.2,422.95
2018,6,9,17,45,339.0,99.0,2.95,14.1,208.0,416.66,348.43
2018,6,9,18,0,250.0,91.0,2.9,13.8,156.0,314.06,263.73
2018,6,9,18,15,243.0,72.5,2.9,13.45,124.5,277.99,233.13
2018,6,9,18,30,236.0,54.0,2.9,13.1,93.0,256.32,212.31
2018,6,9,18,45,167.5,40.5,2.85,12.75,63.5,188.8,150.91
2018,6,9,19,0,99.0,27.0,2.8,12.4,34.0,108.91,64.3
2018,6,9,19,15,53.5,14.5,2.75,12.2,18.0,41.5,0.0
2018,6,9,19,30,8.0,2.0,2.7,12.0,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,2.65,11.8,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,4,45,26.0,6.5,1.85,10.4,7.0,0.0,0.0
2018,6,10,5,0,52.0,13.0,1.9,10.6,14.0,11.82,0.0
2018,6,10,5,15,169.5,26.5,1.9,11.0,44.0,20.85,7.83
2018,6,10,5,30,287.0,40.0,1.9,11.4,74.0,31.14,21.28
2018,6,10,5,45,344.0,50.5,1.95,11.8,110.0,38.7,28.76
2018,6,10,6,0,401.0,61.0,2.0,12.2,146.0,47.22,36.74
2018,6,10,6,15,423.5,73.5,1.95,12.75,184.5,54.38,43.28
2018,6,10,6,30,446.0,86.0,1.9,13.3,223.0,62.35,50.35
2018,6,10,6,45,475.5,98.5,1.85,13.8,268.5,69.99,56.95
2018,6,10,7,0,505.0,111.0,1.8,14.3,314.0,77.23,63.06
2018,6,10,7,15,517.0,125.0,1.8,14.8,357.0,84.95,69.47
2018,6,10,7,30,529.0,139.0,1.8,15.3,400.0,92.19,75.37
2018,6,10,7,45,546.5,151.0,1.8,15.8,445.5,97.75,79.75
2018,6,10,8,0,564.0,163.0,1.8,16.3,491.0,108.18,79.11
2018,6,10,8,15,558.5,180.5,1.8,16.7,528.0,153.47,101.32
2018,6,10,8,30,553.0,198.0,1.8,17.1,565.0,196.99,130.86
2018,6,10,8,45,612.0,192.0,1.8,17.5,623.0,233.61,156.78
2018,6,10,9,0,671.0,186.0,1.8,17.9,681.0,278.36,191.9
2018,6,10,9,15,775.0,148.0,1.8,18.25,748.5,325.6,229.29
2018,6,10,9,30,879.0,110.0,1.8,18.6,816.0,382.13,275.15
2018,6,10,9,45,890.0,109.5,1.8,18.95,849.5,432.97,318.51
2018,6,10,10,0,901.0,109.0,1.8,19.3,883.0,484.18,361.08
2018,6,10,10,15,907.0,110.0,1.85,19.55,910.0,534.26,401.93
2018,6,10,10,30,913.0,111.0,1.9,19.8,937.0,583.83,441.25
2018,6,10,10,45,917.0,111.5,1.9,20.0,956.5,631.17,477.69
2018,6,10,11,0,921.0,112.0,1.9,20.2,976.0,677.43,512.34
2018,6,10,11,15,862.0,154.5,1.95,20.35,972.0,712.89,537.82
2018,6,10,11,30,803.0,197.0,2.0,20.5,968.0,747.81,561.99
2018,6,10,11,45,866.0,154.0,2.05,20.6,990.0,790.55,593.63
2018,6,10,12,0,929.0,111.0,2.1,20.7,1012.0,839.68,626.7
2018,6,10,12,15,929.0,110.5,2.15,20.7,1010.0,873.7,649.54
2018,6,10,12,30,929.0,110.0,2.2,20.7,1008.0,905.39,670.9
2018,6,10,12,45,927.0,109.0,2.3,20.7,998.0,932.33,689.6
2018,6,10,13,0,925.0,108.0,2.4,20.7,988.0,956.45,706.54
2018,6,10,13,15,922.0,107.0,2.45,20.6,971.5,976.68,720.81
2018,6,10,13,30,919.0,106.0,2.5,20.5,955.0,993.82,733.19
2018,6,10,13,45,914.0,105.0,2.55,20.35,931.5,1005.85,742.51
2018,6,10,14,0,909.0,104.0,2.6,20.2,908.0,1014.62,749.89
2018,6,10,14,15,901.5,103.0,2.65,20.0,877.5,1017.63,753.81
2018,6,10,14,30,894.0,102.0,2.7,19.8,847.0,1017.35,755.77
2018,6,10,14,45,885.5,100.0,2.7,19.6,811.5,1011.73,753.89
2018,6,10,15,0,877.0,98.0,2.7,19.4,776.0,1002.9,750.06
2018,6,10,15,15,865.5,96.5,2.7,19.4,735.5,988.55,742.12
2018,6,10,15,30,854.0,95.0,2.7,19.4,695.0,971.27,732.35
2018,6,10,15,45,839.5,92.0,2.75,18.8,650.0,946.47,719.65
2018,6,10,16,0,825.0,89.0,2.8,18.2,605.0,919.1,705.09
2018,6,10,16,15,807.0,85.5,2.8,17.8,557.0,895.12,691.82
2018,6,10,16,30,789.0,82.0,2.8,17.4,509.0,859.16,669.93
2018,6,10,16,45,765.0,78.5,2.8,17.0,459.0,815.91,642.51
2018,6,10,17,0,741.0,75.0,2.8,16.6,409.0,771.37,613.58
2018,6,10,17,15,709.0,71.0,2.8,16.1,359.0,718.36,577.79
2018,6,10,17,30,677.0,67.0,2.8,15.6,309.0,665.14,540.65
2018,6,10,17,45,633.0,61.5,2.75,15.15,260.0,605.48,496.74
2018,6,10,18,0,589.0,56.0,2.7,14.7,211.0,543.07,448.76
2018,6,10,18,15,522.5,49.5,2.6,14.25,165.0,465.34,386.07
2018,6,10,18,30,456.0,43.0,2.5,13.8,119.0,391.88,322.79
2018,6,10,18,45,352.5,35.0,2.4,13.4,82.0,298.33,239.47
2018,6,10,19,0,249.0,27.0,2.3,13.0,45.0,206.59,129.37
2018,6,10,19,15,132.5,14.5,2.2,12.8,23.5,83.43,0.0
2018,6,10,19,30,16.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,2.05,12.35,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,11,4,45,49.0,6.5,1.4,11.6,8.0,0.0,0.0
2018,6,11,5,0,98.0,13.0,1.4,11.8,16.0,11.82,0.0
2018,6,11,5,15,227.5,24.0,1.4,12.25,46.5,19.75,7.11
2018,6,11,5,30,357.0,35.0,1.4,12.7,77.0,28.29,18.73
2018,6,11,5,45,444.5,42.0,1.4,13.1,119.5,32.9,23.49
2018,6,11,6,0,532.0,49.0,1.4,13.5,162.0,37.44,27.86
2018,6,11,6,15,588.0,54.5,1.4,14.0,210.0,40.54,30.74
2018,6,11,6,30,644.0,60.0,1.4,14.5,258.0,43.56,33.42
2018,6,11,6,45,683.0,64.0,1.45,14.95,308.0,49.56,38.63
2018,6,11,7,0,722.0,68.0,1.5,15.4,358.0,51.43,40.09
2018,6,11,7,15,750.0,71.5,1.5,15.9,408.5,52.77,41.05
2018,6,11,7,30,778.0,75.0,1.5,16.4,459.0,54.04,41.92
2018,6,11,7,45,799.0,77.5,1.45,16.85,508.0,54.47,42.06
2018,6,11,8,0,820.0,80.0,1.4,17.3,557.0,74.05,48.63
2018,6,11,8,15,836.0,83.0,1.4,17.75,604.0,121.37,65.51
2018,6,11,8,30,852.0,86.0,1.4,18.2,651.0,170.75,96.66
2018,6,11,8,45,864.5,88.5,1.4,18.7,694.0,221.06,135.55
2018,6,11,9,0,877.0,91.0,1.4,19.2,737.0,272.74,178.86
2018,6,11,9,15,877.0,98.0,1.4,19.65,773.0,325.31,224.39
2018,6,11,9,30,877.0,105.0,1.4,20.1,809.0,377.64,269.4
2018,6,11,9,45,872.0,114.0,1.4,20.5,838.5,429.05,312.83
2018,6,11,10,0,867.0,123.0,1.4,20.9,868.0,479.36,354.1
2018,6,11,10,15,874.0,124.5,1.45,21.3,895.5,528.73,393.55
2018,6,11,10,30,881.0,126.0,1.5,21.7,923.0,577.77,431.57
2018,6,11,10,45,886.5,126.5,1.5,22.1,943.5,624.64,466.66
2018,6,11,11,0,892.0,127.0,1.5,22.5,964.0,670.64,500.09
2018,6,11,11,15,895.5,128.0,1.55,22.75,978.0,714.66,531.9
2018,6,11,11,30,899.0,129.0,1.6,23.0,992.0,757.33,562.08
2018,6,11,11,45,901.0,128.5,1.65,23.25,998.0,796.16,587.88
2018,6,11,12,0,903.0,128.0,1.7,23.5,1004.0,833.22,611.95
2018,6,11,12,15,907.5,125.0,1.75,23.65,1004.0,868.27,634.81
2018,6,11,12,30,912.0,122.0,1.8,23.8,1004.0,901.27,656.25
2018,6,11,12,45,916.5,118.0,1.9,23.9,997.0,931.06,676.26
2018,6,11,13,0,921.0,114.0,2.0,24.0,990.0,958.27,694.66
2018,6,11,13,15,918.0,113.5,2.05,24.0,974.5,979.07,708.72
2018,6,11,13,30,915.0,113.0,2.1,24.0,959.0,996.82,720.97
2018,6,11,13,45,911.0,112.0,2.15,24.0,936.0,1009.95,730.43
2018,6,11,14,0,907.0,111.0,2.2,24.0,913.0,1019.87,738.0
2018,6,11,14,15,901.0,109.0,2.25,23.85,883.5,1023.49,742.16
2018,6,11,14,30,895.0,107.0,2.3,23.7,854.0,1023.81,744.41
2018,6,11,14,45,886.0,105.5,2.35,23.6,818.5,1018.39,742.99
2018,6,11,15,0,877.0,104.0,2.4,23.5,783.0,1009.79,739.69
2018,6,11,15,15,865.5,102.5,2.4,23.5,742.5,995.6,732.08
2018,6,11,15,30,854.0,101.0,2.4,23.5,702.0,978.48,722.68
2018,6,11,15,45,840.0,98.0,2.4,23.0,657.0,954.34,710.11
2018,6,11,16,0,826.0,95.0,2.4,22.5,612.0,937.74,702.59
2018,6,11,16,15,807.5,92.5,2.4,22.15,564.5,904.73,683.48
2018,6,11,16,30,789.0,90.0,2.4,21.8,517.0,869.63,662.83
2018,6,11,16,45,764.0,86.5,2.4,21.4,467.0,825.5,635.65
2018,6,11,17,0,739.0,83.0,2.4,21.0,417.0,780.08,606.99
2018,6,11,17,15,704.0,78.5,2.3,20.45,365.5,728.71,572.91
2018,6,11,17,30,669.0,74.0,2.2,19.9,314.0,672.96,534.59
2018,6,11,17,45,620.0,68.5,2.15,19.3,264.0,605.3,486.25
2018,6,11,18,0,571.0,63.0,2.1,18.7,214.0,539.45,437.17
2018,6,11,18,15,498.0,56.0,2.0,17.95,167.5,456.85,372.19
2018,6,11,18,30,425.0,49.0,1.9,17.2,121.0,378.73,306.96
2018,6,11,18,45,316.0,39.0,1.8,16.5,83.0,279.98,221.71
2018,6,11,19,0,207.0,29.0,1.7,15.8,45.0,187.3,118.12
2018,6,11,19,15,110.5,16.0,1.6,15.4,24.0,73.23,0.0
2018,6,11,19,30,14.0,3.0,1.5,15.0,3.0,0.0,0.0
2018,6,11,19,45,7.0,1.5,1.45,14.65,1.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,6,12,4,45,50.0,6.5,0.45,12.7,8.0,0.0,0.0
2018,6,12,5,0,100.0,13.0,0.4,12.9,16.0,11.82,0.0
2018,6,12,5,15,233.5,24.5,0.4,13.3,47.5,20.23,7.42
2018,6,12,5,30,367.0,36.0,0.4,13.7,79.0,29.24,19.51
2018,6,12,5,45,457.5,43.0,0.45,14.15,122.5,33.81,24.24
2018,6,12,6,0,548.0,50.0,0.5,14.6,166.0,38.33,28.56
2018,6,12,6,15,605.5,55.0,0.5,15.2,215.0,41.02,31.05
2018,6,12,6,30,663.0,60.0,0.5,15.8,264.0,47.76,36.99
2018,6,12,6,45,703.0,63.5,0.5,16.45,315.0,49.29,38.17
2018,6,12,7,0,743.0,67.0,0.5,17.1,366.0,50.81,39.29
2018,6,12,7,15,771.5,70.0,0.55,17.9,417.0,51.83,39.91
2018,6,12,7,30,800.0,73.0,0.6,18.7,468.0,52.81,40.47
2018,6,12,7,45,821.5,75.5,0.7,19.5,518.0,62.58,48.56
2018,6,12,8,0,843.0,78.0,0.8,20.3,568.0,73.1,47.1
