Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,15,858.5,80.5,0.85,20.9,615.0,121.18,63.72
2018,6,12,8,30,874.0,83.0,0.9,21.5,662.0,171.26,94.69
2018,6,12,8,45,886.5,84.5,1.0,22.1,705.5,221.96,133.23
2018,6,12,9,0,899.0,86.0,1.1,22.7,749.0,274.01,176.21
2018,6,12,9,15,908.5,87.5,1.2,23.15,787.5,326.37,220.87
2018,6,12,9,30,918.0,89.0,1.3,23.6,826.0,379.4,265.96
2018,6,12,9,45,926.0,90.0,1.35,24.0,859.5,431.91,309.85
2018,6,12,10,0,934.0,91.0,1.4,24.4,893.0,484.51,352.64
2018,6,12,10,15,939.0,92.0,1.45,24.7,920.0,535.52,393.19
2018,6,12,10,30,944.0,93.0,1.5,25.0,947.0,585.89,432.06
2018,6,12,10,45,947.5,94.0,1.6,25.25,967.0,634.57,469.0
2018,6,12,11,0,951.0,95.0,1.7,25.5,987.0,682.09,504.2
2018,6,12,11,15,953.0,96.0,1.75,25.6,1000.5,727.27,536.91
2018,6,12,11,30,955.0,97.0,1.8,25.7,1014.0,770.84,567.2
2018,6,12,11,45,956.0,97.5,1.85,25.8,1020.0,811.45,593.87
2018,6,12,12,0,957.0,98.0,1.9,25.9,1026.0,850.07,619.06
2018,6,12,12,15,955.5,98.5,1.95,25.85,1024.0,884.47,641.76
2018,6,12,12,30,954.0,99.0,2.0,25.8,1022.0,916.4,662.84
2018,6,12,12,45,950.5,100.0,2.05,25.8,1012.5,944.39,681.27
2018,6,12,13,0,947.0,101.0,2.1,25.8,1003.0,969.5,697.91
2018,6,12,13,15,943.5,101.0,2.15,25.65,986.5,990.64,712.52
2018,6,12,13,30,940.0,101.0,2.2,25.5,970.0,1008.66,725.28
2018,6,12,13,45,935.5,100.0,2.25,25.4,946.5,1021.47,734.75
2018,6,12,14,0,931.0,99.0,2.3,25.3,923.0,1030.98,742.31
2018,6,12,14,15,924.5,98.0,2.35,25.05,893.5,1035.17,747.11
2018,6,12,14,30,918.0,97.0,2.4,24.8,864.0,1036.01,749.98
2018,6,12,14,45,909.5,96.0,2.4,24.6,828.5,1031.55,748.94
2018,6,12,15,0,901.0,95.0,2.4,24.4,793.0,1023.85,746.01
2018,6,12,15,15,890.0,93.5,2.4,24.4,752.0,1009.92,738.63
2018,6,12,15,30,879.0,92.0,2.4,24.4,711.0,992.98,729.45
2018,6,12,15,45,865.5,89.5,2.4,23.8,666.0,969.52,717.75
2018,6,12,16,0,852.0,87.0,2.4,23.2,621.0,943.38,704.26
2018,6,12,16,15,835.0,84.5,2.35,22.75,573.5,911.45,685.88
2018,6,12,16,30,818.0,82.0,2.3,22.3,526.0,886.89,672.38
2018,6,12,16,45,795.0,78.5,2.3,21.85,475.5,843.91,646.36
2018,6,12,17,0,772.0,75.0,2.3,21.4,425.0,799.51,618.88
2018,6,12,17,15,739.5,71.0,2.25,20.75,373.5,745.21,583.61
2018,6,12,17,30,707.0,67.0,2.2,20.1,322.0,690.63,546.99
2018,6,12,17,45,661.0,62.5,2.15,19.4,271.5,629.7,504.2
2018,6,12,18,0,615.0,58.0,2.1,18.7,221.0,566.1,457.36
2018,6,12,18,15,546.0,52.0,2.0,17.95,174.0,486.12,395.21
2018,6,12,18,30,477.0,46.0,1.9,17.2,127.0,410.35,332.14
2018,6,12,18,45,368.5,37.0,1.85,16.45,87.5,311.1,246.68
2018,6,12,19,0,260.0,28.0,1.8,15.7,48.0,215.6,139.47
2018,6,12,19,15,143.5,16.0,1.75,15.3,26.0,90.88,0.0
2018,6,12,19,30,27.0,4.0,1.7,14.9,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.0,1.65,14.45,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,13,4,45,48.0,6.5,1.5,11.65,8.0,0.0,0.0
2018,6,13,5,0,96.0,13.0,1.5,11.9,16.0,11.82,0.0
2018,6,13,5,15,230.5,25.0,1.5,12.35,48.0,20.71,7.73
2018,6,13,5,30,365.0,37.0,1.5,12.8,80.0,30.17,20.32
2018,6,13,5,45,457.0,44.5,1.5,13.25,124.0,35.13,25.44
2018,6,13,6,0,549.0,52.0,1.5,13.7,168.0,40.02,30.12
2018,6,13,6,15,609.0,57.0,1.45,14.15,218.0,42.63,32.59
2018,6,13,6,30,669.0,62.0,1.4,14.6,268.0,49.5,38.69
2018,6,13,6,45,710.5,66.0,1.4,15.05,320.0,51.37,40.22
2018,6,13,7,0,752.0,70.0,1.4,15.5,372.0,53.22,41.66
2018,6,13,7,15,781.5,72.5,1.45,16.0,423.5,53.78,41.92
2018,6,13,7,30,811.0,75.0,1.5,16.5,475.0,54.34,42.17
2018,6,13,7,45,833.5,77.5,1.5,17.0,526.0,64.04,50.33
2018,6,13,8,0,856.0,80.0,1.5,17.5,577.0,74.54,48.85
2018,6,13,8,15,872.0,82.0,1.55,17.95,624.5,122.98,65.65
2018,6,13,8,30,888.0,84.0,1.6,18.4,672.0,173.48,97.31
2018,6,13,8,45,901.0,85.5,1.6,18.9,716.0,225.0,137.09
2018,6,13,9,0,914.0,87.0,1.6,19.4,760.0,277.92,181.5
2018,6,13,9,15,921.5,89.0,1.65,19.75,798.5,330.86,227.52
2018,6,13,9,30,929.0,91.0,1.7,20.1,837.0,384.26,273.82
2018,6,13,9,45,933.0,93.5,1.75,20.5,869.0,436.93,318.75
2018,6,13,10,0,937.0,96.0,1.8,20.9,901.0,489.3,362.25
2018,6,13,10,15,942.0,97.5,1.85,21.2,928.0,540.89,404.02
2018,6,13,10,30,947.0,99.0,1.9,21.5,955.0,591.86,444.08
2018,6,13,10,45,951.0,99.5,1.95,21.8,975.5,640.64,481.44
2018,6,13,11,0,955.0,100.0,2.0,22.1,996.0,688.3,516.97
2018,6,13,11,15,957.0,100.5,2.05,22.3,1009.0,733.32,549.96
2018,6,13,11,30,959.0,101.0,2.1,22.5,1022.0,776.7,580.57
2018,6,13,11,45,960.5,100.5,2.1,22.65,1028.0,817.07,607.03
2018,6,13,12,0,962.0,100.0,2.1,22.8,1034.0,855.44,631.92
2018,6,13,12,15,959.5,102.0,2.15,22.9,1032.0,890.58,655.06
2018,6,13,12,30,957.0,104.0,2.2,23.0,1030.0,923.24,676.52
2018,6,13,12,45,952.0,106.0,2.2,23.1,1020.0,951.05,694.29
2018,6,13,13,0,947.0,108.0,2.2,23.2,1010.0,975.94,710.18
2018,6,13,13,15,943.5,107.0,2.25,23.15,993.0,996.3,724.16
2018,6,13,13,30,940.0,106.0,2.3,23.1,976.0,1013.49,736.25
2018,6,13,13,45,934.0,105.5,2.35,23.05,951.5,1025.52,745.16
2018,6,13,14,0,928.0,105.0,2.4,23.0,927.0,1034.21,752.13
2018,6,13,14,15,921.0,104.0,2.4,22.75,897.0,1038.05,756.19
2018,6,13,14,30,914.0,103.0,2.4,22.5,867.0,1038.55,758.3
2018,6,13,14,45,905.0,101.5,2.45,22.25,831.0,1033.18,757.36
2018,6,13,15,0,896.0,100.0,2.5,22.0,795.0,1024.57,754.49
2018,6,13,15,15,884.5,98.5,2.5,22.0,754.0,1010.31,746.8
2018,6,13,15,30,873.0,97.0,2.5,22.0,713.0,993.06,737.3
2018,6,13,15,45,857.5,95.0,2.5,21.3,667.5,968.43,724.93
2018,6,13,16,0,842.0,93.0,2.5,20.6,622.0,941.23,710.8
2018,6,13,16,15,822.5,90.5,2.5,20.15,573.5,917.11,697.96
2018,6,13,16,30,803.0,88.0,2.5,19.7,525.0,880.84,676.56
2018,6,13,16,45,777.5,84.5,2.45,19.2,474.0,835.99,648.59
2018,6,13,17,0,752.0,81.0,2.4,18.7,423.0,789.84,619.13
2018,6,13,17,15,718.5,77.0,2.4,18.1,371.5,735.22,583.27
2018,6,13,17,30,685.0,73.0,2.4,17.5,320.0,685.53,549.84
2018,6,13,17,45,639.0,67.5,2.35,16.9,270.0,619.69,502.45
2018,6,13,18,0,593.0,62.0,2.3,16.3,220.0,555.41,454.23
2018,6,13,18,15,524.0,55.0,2.25,15.75,173.0,474.8,390.46
2018,6,13,18,30,455.0,48.0,2.2,15.2,126.0,398.4,325.94
2018,6,13,18,45,350.5,38.5,2.15,14.6,87.0,301.73,241.66
2018,6,13,19,0,246.0,29.0,2.1,14.0,48.0,209.05,138.61
2018,6,13,19,15,136.0,16.5,2.05,13.7,26.0,87.47,0.0
2018,6,13,19,30,26.0,4.0,2.0,13.4,4.0,0.0,0.0
2018,6,13,19,45,13.0,2.0,1.95,13.05,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,14,4,45,37.0,7.0,2.05,11.55,8.0,0.0,0.0
2018,6,14,5,0,74.0,14.0,2.1,11.6,16.0,12.73,0.0
2018,6,14,5,15,194.5,27.5,2.1,11.8,47.0,21.69,8.35
2018,6,14,5,30,315.0,41.0,2.1,12.0,78.0,33.87,23.56
2018,6,14,5,45,408.5,49.5,2.15,12.2,121.0,39.48,29.39
2018,6,14,6,0,502.0,58.0,2.2,12.4,164.0,44.99,34.71
2018,6,14,6,15,563.5,64.5,2.15,12.7,213.5,48.54,38.06
2018,6,14,6,30,625.0,71.0,2.1,13.0,263.0,52.01,41.17
2018,6,14,6,45,668.5,75.0,2.05,13.3,314.0,53.35,42.26
2018,6,14,7,0,712.0,79.0,2.0,13.6,365.0,54.68,43.27
2018,6,14,7,15,744.0,82.5,1.95,14.0,417.0,61.12,48.75
2018,6,14,7,30,776.0,86.0,1.9,14.4,469.0,62.08,49.33
2018,6,14,7,45,801.0,88.0,1.85,14.8,519.5,61.85,48.87
2018,6,14,8,0,826.0,90.0,1.8,15.2,570.0,70.55,46.38
2018,6,14,8,15,843.5,92.5,1.75,15.65,617.5,118.17,63.35
2018,6,14,8,30,861.0,95.0,1.7,16.1,665.0,177.38,102.55
2018,6,14,8,45,874.5,97.0,1.65,16.55,709.0,228.04,141.86
2018,6,14,9,0,888.0,99.0,1.6,17.0,753.0,280.15,185.8
2018,6,14,9,15,899.5,99.5,1.6,17.35,792.0,331.89,230.89
2018,6,14,9,30,911.0,100.0,1.6,17.7,831.0,384.48,276.58
2018,6,14,9,45,921.0,100.0,1.55,18.1,865.0,436.76,321.05
2018,6,14,10,0,931.0,100.0,1.5,18.5,899.0,489.31,364.44
2018,6,14,10,15,934.0,102.5,1.55,18.8,925.5,540.43,406.0
2018,6,14,10,30,937.0,105.0,1.6,19.1,952.0,590.76,445.71
2018,6,14,10,45,938.0,107.5,1.6,19.35,971.5,638.96,482.5
2018,6,14,11,0,939.0,110.0,1.6,19.6,991.0,685.83,517.24
2018,6,14,11,15,939.0,112.0,1.65,19.75,1003.5,730.15,549.84
2018,6,14,11,30,939.0,114.0,1.7,19.9,1016.0,772.75,580.45
2018,6,14,11,45,937.0,116.5,1.75,20.05,1021.0,812.42,606.92
2018,6,14,12,0,935.0,119.0,1.8,20.2,1026.0,850.01,631.82
2018,6,14,12,15,934.0,119.0,1.85,20.2,1024.0,884.07,654.64
2018,6,14,12,30,933.0,119.0,1.9,20.2,1022.0,915.78,675.87
2018,6,14,12,45,930.0,119.5,1.95,20.2,1012.5,943.62,694.57
2018,6,14,13,0,927.0,120.0,2.0,20.2,1003.0,968.68,711.52
2018,6,14,13,15,921.5,120.5,2.05,20.05,986.0,988.47,725.54
2018,6,14,13,30,916.0,121.0,2.1,19.9,969.0,1005.13,737.7
2018,6,14,13,45,909.0,121.0,2.15,19.8,945.0,1016.66,746.55
2018,6,14,14,0,902.0,121.0,2.2,19.7,921.0,1024.93,753.47
2018,6,14,14,15,895.5,119.0,2.2,19.55,891.0,1028.36,756.99
2018,6,14,14,30,889.0,117.0,2.2,19.4,861.0,1028.49,758.57
2018,6,14,14,45,880.5,115.0,2.2,19.2,825.5,1023.35,757.04
2018,6,14,15,0,872.0,113.0,2.2,19.0,790.0,1015.02,753.61
2018,6,14,15,15,860.0,111.0,2.2,19.0,749.0,1000.08,745.42
2018,6,14,15,30,848.0,109.0,2.2,19.0,708.0,992.95,742.57
2018,6,14,15,45,836.0,104.5,2.15,18.65,663.0,969.19,729.09
2018,6,14,16,0,824.0,100.0,2.1,18.3,618.0,942.67,713.91
2018,6,14,16,15,809.0,95.0,2.05,18.05,570.5,910.09,694.28
2018,6,14,16,30,794.0,90.0,2.0,17.8,523.0,875.24,672.96
2018,6,14,16,45,771.5,85.5,2.0,17.55,472.5,832.11,646.06
2018,6,14,17,0,749.0,81.0,2.0,17.3,422.0,787.56,617.62
2018,6,14,17,15,716.5,76.5,1.95,16.95,371.0,733.29,581.2
2018,6,14,17,30,684.0,72.0,1.9,16.6,320.0,683.73,547.21
2018,6,14,17,45,639.0,66.5,1.9,16.2,270.0,618.72,500.65
2018,6,14,18,0,594.0,61.0,1.9,15.8,220.0,555.23,453.21
2018,6,14,18,15,523.5,54.5,1.8,15.35,173.0,474.18,389.14
2018,6,14,18,30,453.0,48.0,1.7,14.9,126.0,397.43,324.45
2018,6,14,18,45,346.5,38.5,1.65,14.4,87.0,299.56,239.67
2018,6,14,19,0,240.0,29.0,1.6,13.9,48.0,206.54,138.73
2018,6,14,19,15,132.5,16.5,1.6,13.6,26.0,85.72,0.0
2018,6,14,19,30,25.0,4.0,1.6,13.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,1.55,13.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,15,4,45,34.0,6.5,1.4,11.95,7.5,0.0,0.0
2018,6,15,5,0,68.0,13.0,1.4,12.0,15.0,11.82,0.0
2018,6,15,5,15,185.5,26.5,1.45,12.25,45.5,20.88,7.75
2018,6,15,5,30,303.0,40.0,1.5,12.5,76.0,32.9,22.68
2018,6,15,5,45,373.0,49.0,1.55,12.7,114.0,38.93,28.85
2018,6,15,6,0,443.0,58.0,1.6,12.9,152.0,44.77,34.46
2018,6,15,6,15,407.5,70.5,1.6,13.15,174.5,52.12,41.21
2018,6,15,6,30,372.0,83.0,1.6,13.4,197.0,59.82,48.08
2018,6,15,6,45,360.5,97.5,1.65,13.65,224.5,68.57,55.74
2018,6,15,7,0,349.0,112.0,1.7,13.9,252.0,76.81,62.8
2018,6,15,7,15,331.5,138.5,1.7,14.3,286.0,92.49,76.21
2018,6,15,7,30,314.0,165.0,1.7,14.7,320.0,115.87,96.07
2018,6,15,7,45,378.5,168.0,1.65,15.1,374.0,106.94,87.85
2018,6,15,8,0,443.0,171.0,1.6,15.5,428.0,112.06,83.91
2018,6,15,8,15,481.5,181.5,1.65,15.8,482.0,147.89,99.92
2018,6,15,8,30,520.0,192.0,1.7,16.1,536.0,188.22,125.8
2018,6,15,8,45,557.5,194.5,1.7,16.45,585.5,224.83,152.72
2018,6,15,9,0,595.0,197.0,1.7,16.8,635.0,267.67,187.02
2018,6,15,9,15,714.0,161.0,1.75,17.0,714.0,310.19,220.15
2018,6,15,9,30,833.0,125.0,1.8,17.2,793.0,375.87,272.7
2018,6,15,9,45,863.5,119.0,1.85,17.45,837.0,428.03,316.93
2018,6,15,10,0,894.0,113.0,1.9,17.7,881.0,482.42,362.15
2018,6,15,10,15,899.0,115.0,1.9,17.85,907.5,532.4,403.18
2018,6,15,10,30,904.0,117.0,1.9,18.0,934.0,581.84,442.6
2018,6,15,10,45,907.5,118.0,1.95,18.1,954.0,628.89,479.54
2018,6,15,11,0,911.0,119.0,2.0,18.2,974.0,674.88,514.78
2018,6,15,11,15,913.0,120.0,2.0,18.25,987.0,718.63,547.37
2018,6,15,11,30,915.0,121.0,2.0,18.3,1000.0,760.87,578.16
2018,6,15,11,45,915.0,122.0,2.05,18.35,1005.5,799.97,605.08
2018,6,15,12,0,915.0,123.0,2.1,18.4,1011.0,837.17,630.37
2018,6,15,12,15,912.5,124.0,2.1,18.35,1008.5,870.26,652.57
2018,6,15,12,30,910.0,125.0,2.1,18.3,1006.0,901.0,673.13
2018,6,15,12,45,905.0,127.0,2.15,18.3,996.5,927.91,691.49
2018,6,15,13,0,900.0,129.0,2.2,18.3,987.0,952.06,708.08
2018,6,15,13,15,898.0,127.0,2.25,18.2,971.0,972.38,722.49
2018,6,15,13,30,896.0,125.0,2.3,18.1,955.0,989.67,735.05
2018,6,15,13,45,892.0,123.0,2.3,18.0,932.0,1001.92,743.89
2018,6,15,14,0,888.0,121.0,2.3,17.9,909.0,1010.97,750.8
2018,6,15,14,15,882.5,118.5,2.35,17.7,879.5,1014.78,755.28
2018,6,15,14,30,877.0,116.0,2.4,17.5,850.0,1015.32,757.82
2018,6,15,14,45,869.5,113.0,2.45,17.3,815.0,1010.08,756.7
2018,6,15,15,0,862.0,110.0,2.5,17.1,780.0,1001.65,753.62
2018,6,15,15,15,850.0,108.0,2.5,17.1,739.5,986.73,745.25
2018,6,15,15,30,838.0,106.0,2.5,17.1,699.0,968.92,735.07
2018,6,15,15,45,826.0,102.0,2.6,16.5,655.0,956.46,731.23
2018,6,15,16,0,814.0,98.0,2.7,15.9,611.0,930.7,718.12
2018,6,15,16,15,799.5,93.5,2.7,15.6,564.0,899.41,699.42
2018,6,15,16,30,785.0,89.0,2.7,15.3,517.0,865.86,678.95
2018,6,15,16,45,764.0,84.0,2.7,15.0,467.5,823.72,651.99
2018,6,15,17,0,743.0,79.0,2.7,14.7,418.0,780.09,623.43
2018,6,15,17,15,710.5,75.0,2.65,14.4,367.5,726.67,586.56
2018,6,15,17,30,678.0,71.0,2.6,14.1,317.0,677.78,552.1
2018,6,15,17,45,632.0,66.0,2.6,13.75,267.5,612.89,504.32
2018,6,15,18,0,586.0,61.0,2.6,13.4,218.0,549.6,455.81
2018,6,15,18,15,512.5,55.0,2.5,13.1,171.5,467.36,389.24
2018,6,15,18,30,439.0,49.0,2.4,12.8,125.0,389.56,322.38
2018,6,15,18,45,328.5,40.0,2.35,12.45,86.5,290.06,234.91
2018,6,15,19,0,218.0,31.0,2.3,12.1,48.0,199.37,136.72
2018,6,15,19,15,119.0,18.0,2.25,12.0,26.5,79.98,0.0
2018,6,15,19,30,20.0,5.0,2.2,11.9,5.0,4.55,0.0
2018,6,15,19,45,10.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,16,4,45,6.5,4.0,1.45,11.95,4.0,0.0,0.0
2018,6,16,5,0,13.0,8.0,1.4,12.0,8.0,7.28,0.0
2018,6,16,5,15,93.0,24.0,1.35,12.2,34.0,19.53,6.82
2018,6,16,5,30,173.0,40.0,1.3,12.4,60.0,30.91,20.99
2018,6,16,5,45,203.5,52.0,1.3,12.6,86.5,39.45,29.32
2018,6,16,6,0,234.0,64.0,1.3,12.8,113.0,47.64,37.03
2018,6,16,6,15,122.0,78.5,1.3,13.05,104.5,63.25,51.14
2018,6,16,6,30,10.0,93.0,1.3,13.3,96.0,78.91,65.05
2018,6,16,6,45,7.0,103.0,1.25,13.6,105.5,87.58,72.51
2018,6,16,7,0,4.0,113.0,1.2,13.9,115.0,96.16,79.74
2018,6,16,7,15,11.5,141.0,1.2,14.25,146.5,118.01,98.35
2018,6,16,7,30,19.0,169.0,1.2,14.6,178.0,139.42,116.22
2018,6,16,7,45,21.5,186.5,1.2,14.95,198.0,153.16,127.28
2018,6,16,8,0,24.0,204.0,1.2,15.3,218.0,167.24,132.23
2018,6,16,8,15,23.0,217.0,1.2,15.7,231.5,180.25,141.4
2018,6,16,8,30,22.0,230.0,1.2,16.1,245.0,193.15,150.8
2018,6,16,8,45,29.5,257.0,1.2,16.5,278.0,206.62,160.39
2018,6,16,9,0,37.0,284.0,1.2,16.9,311.0,231.7,179.14
2018,6,16,9,15,49.0,309.0,1.2,17.2,347.0,257.92,198.61
2018,6,16,9,30,61.0,334.0,1.2,17.5,383.0,285.87,219.36
2018,6,16,9,45,62.0,346.5,1.25,17.85,398.0,302.35,231.6
2018,6,16,10,0,63.0,359.0,1.3,18.2,413.0,319.05,243.97
2018,6,16,10,15,52.0,362.0,1.3,18.45,407.5,323.0,246.69
2018,6,16,10,30,41.0,365.0,1.3,18.7,402.0,325.71,248.42
2018,6,16,10,45,39.0,368.5,1.35,18.9,404.5,332.95,253.66
2018,6,16,11,0,37.0,372.0,1.4,19.1,407.0,339.99,258.71
2018,6,16,11,15,33.0,364.5,1.45,19.25,396.0,336.41,255.89
2018,6,16,11,30,29.0,357.0,1.5,19.4,385.0,332.15,252.62
2018,6,16,11,45,28.0,356.5,1.55,19.5,383.5,335.6,255.18
2018,6,16,12,0,27.0,356.0,1.6,19.6,382.0,338.91,257.63
2018,6,16,12,15,26.0,347.0,1.65,19.55,372.0,334.44,254.47
2018,6,16,12,30,25.0,338.0,1.7,19.5,362.0,329.5,251.03
2018,6,16,12,45,20.5,310.0,1.75,19.5,329.5,296.94,226.76
2018,6,16,13,0,16.0,282.0,1.8,19.5,297.0,268.89,205.78
2018,6,16,13,15,15.5,274.0,1.8,19.35,288.5,262.34,201.16
2018,6,16,13,30,15.0,266.0,1.8,19.2,280.0,255.6,196.33
2018,6,16,13,45,14.5,260.0,1.85,19.05,273.0,250.57,192.85
2018,6,16,14,0,14.0,254.0,1.9,18.9,266.0,245.43,189.29
2018,6,16,14,15,12.0,234.5,1.95,18.7,244.5,225.89,174.59
2018,6,16,14,30,10.0,215.0,2.0,18.5,223.0,206.1,159.63
2018,6,16,14,45,11.0,221.0,2.05,18.25,229.5,213.55,166.0
2018,6,16,15,0,12.0,227.0,2.1,18.0,236.0,221.23,172.54
2018,6,16,15,15,11.5,219.0,2.1,18.0,227.5,213.87,167.09
2018,6,16,15,30,11.0,211.0,2.1,18.0,219.0,206.5,161.69
2018,6,16,15,45,8.0,191.5,2.15,17.45,197.0,185.13,145.4
2018,6,16,16,0,5.0,172.0,2.2,16.9,175.0,163.69,128.86
2018,6,16,16,15,5.0,165.0,2.2,16.6,168.0,157.75,124.65
2018,6,16,16,30,5.0,158.0,2.2,16.3,161.0,151.93,120.49
2018,6,16,16,45,16.0,158.5,2.2,15.95,166.0,164.34,131.72
2018,6,16,17,0,27.0,159.0,2.2,15.6,171.0,190.26,153.96
2018,6,16,17,15,61.0,148.0,2.2,15.25,171.5,209.61,171.79
2018,6,16,17,30,95.0,137.0,2.2,14.9,172.0,241.99,200.0
2018,6,16,17,45,140.0,116.5,2.25,14.55,159.0,252.24,210.29
2018,6,16,18,0,185.0,96.0,2.3,14.2,146.0,272.64,228.12
2018,6,16,18,15,153.0,78.5,2.25,13.9,114.0,223.15,185.69
2018,6,16,18,30,121.0,61.0,2.2,13.6,82.0,175.56,144.02
2018,6,16,18,45,78.5,44.0,2.2,13.35,56.0,112.36,88.49
2018,6,16,19,0,36.0,27.0,2.2,13.1,30.0,62.39,39.56
2018,6,16,19,15,20.0,15.0,2.2,13.0,16.5,24.35,0.0
2018,6,16,19,30,4.0,3.0,2.2,12.9,3.0,2.73,0.0
2018,6,16,19,45,2.0,1.5,2.15,12.8,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,1.3,12.25,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,1.3,12.3,3.0,2.73,0.0
2018,6,17,5,15,0.0,7.0,1.3,12.45,7.0,6.14,0.0
2018,6,17,5,30,0.0,11.0,1.3,12.6,11.0,9.66,2.68
2018,6,17,5,45,0.0,17.5,1.35,12.7,17.5,15.38,8.02
2018,6,17,6,0,0.0,24.0,1.4,12.8,24.0,21.11,13.33
2018,6,17,6,15,0.0,29.5,1.4,13.0,29.5,25.97,17.8
2018,6,17,6,30,0.0,35.0,1.4,13.2,35.0,30.83,22.19
2018,6,17,6,45,0.0,51.5,1.4,13.4,51.5,45.45,35.23
2018,6,17,7,0,0.0,68.0,1.4,13.6,68.0,60.11,48.12
2018,6,17,7,15,1.5,104.5,1.35,13.75,105.0,90.46,74.62
2018,6,17,7,30,3.0,141.0,1.3,13.9,142.0,119.08,99.1
2018,6,17,7,45,4.5,154.5,1.3,14.1,156.5,130.05,108.04
2018,6,17,8,0,6.0,168.0,1.3,14.3,171.0,141.12,117.01
2018,6,17,8,15,3.0,146.0,1.3,14.5,147.5,125.69,98.7
2018,6,17,8,30,0.0,124.0,1.3,14.7,124.0,108.37,84.35
2018,6,17,8,45,0.0,127.0,1.25,14.85,127.0,111.16,86.37
2018,6,17,9,0,0.0,130.0,1.2,15.0,130.0,113.91,88.32
2018,6,17,9,15,2.0,148.0,1.2,15.25,149.5,129.76,100.77
2018,6,17,9,30,4.0,166.0,1.2,15.5,169.0,145.88,113.31
2018,6,17,9,45,6.0,181.5,1.2,15.75,186.5,160.21,124.36
2018,6,17,10,0,8.0,197.0,1.2,16.0,204.0,174.85,135.6
2018,6,17,10,15,9.5,210.5,1.2,16.35,219.0,187.87,145.46
2018,6,17,10,30,11.0,224.0,1.2,16.7,234.0,201.15,155.47
2018,6,17,10,45,11.5,227.0,1.2,17.1,237.5,205.19,158.23
2018,6,17,11,0,12.0,230.0,1.2,17.5,241.0,209.27,161.07
2018,6,17,11,15,11.5,225.0,1.2,17.8,236.0,205.82,158.15
2018,6,17,11,30,11.0,220.0,1.2,18.1,231.0,202.22,155.16
2018,6,17,11,45,11.0,220.5,1.25,18.4,231.5,203.7,156.17
2018,6,17,12,0,11.0,221.0,1.3,18.7,232.0,205.16,157.14
2018,6,17,12,15,10.0,209.0,1.3,18.9,219.0,194.61,148.89
2018,6,17,12,30,9.0,197.0,1.3,19.1,206.0,183.8,140.48
2018,6,17,12,45,9.5,203.5,1.35,19.35,213.0,190.77,145.87
2018,6,17,13,0,10.0,210.0,1.4,19.6,220.0,197.79,151.24
2018,6,17,13,15,11.0,223.5,1.4,19.7,234.0,211.72,162.02
2018,6,17,13,30,12.0,237.0,1.4,19.8,248.0,225.86,172.91
2018,6,17,13,45,23.5,289.0,1.4,19.85,310.0,297.64,227.86
2018,6,17,14,0,35.0,341.0,1.4,19.9,372.0,363.81,277.36
2018,6,17,14,15,109.5,332.5,1.45,19.9,425.0,448.64,342.69
2018,6,17,14,30,184.0,324.0,1.5,19.9,478.0,519.41,396.72
2018,6,17,14,45,477.0,228.0,1.5,19.85,604.5,750.49,568.29
2018,6,17,15,0,770.0,132.0,1.5,19.8,731.0,944.77,699.63
2018,6,17,15,15,802.0,120.5,1.5,19.8,715.5,963.92,711.15
2018,6,17,15,30,834.0,109.0,1.5,19.8,700.0,979.34,722.56
2018,6,17,15,45,820.0,105.5,1.5,19.55,655.5,955.09,709.02
2018,6,17,16,0,806.0,102.0,1.5,19.3,611.0,928.2,694.17
2018,6,17,16,15,787.5,98.5,1.45,19.05,563.5,894.57,674.04
2018,6,17,16,30,769.0,95.0,1.4,18.8,516.0,858.86,652.38
2018,6,17,16,45,744.5,91.0,1.4,18.55,466.5,815.22,625.59
2018,6,17,17,0,720.0,87.0,1.4,18.3,417.0,775.1,600.74
2018,6,17,17,15,686.5,82.5,1.35,17.9,367.0,721.24,565.19
2018,6,17,17,30,653.0,78.0,1.3,17.5,317.0,667.35,528.63
2018,6,17,17,45,606.0,72.5,1.3,17.15,267.5,601.77,482.3
2018,6,17,18,0,559.0,67.0,1.3,16.8,218.0,537.79,435.13
2018,6,17,18,15,490.5,59.5,1.2,16.3,172.0,457.93,372.46
2018,6,17,18,30,422.0,52.0,1.1,15.8,126.0,382.11,309.55
2018,6,17,18,45,322.0,41.5,1.05,15.3,87.5,287.96,229.14
2018,6,17,19,0,222.0,31.0,1.0,14.8,49.0,202.67,139.61
2018,6,17,19,15,122.5,18.0,0.95,14.45,27.0,82.04,0.0
2018,6,17,19,30,23.0,5.0,0.9,14.1,5.0,4.55,0.0
2018,6,17,19,45,11.5,2.5,0.9,13.75,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,18,4,45,37.0,6.5,0.7,12.3,7.5,0.0,0.0
2018,6,18,5,0,74.0,13.0,0.7,12.5,15.0,11.82,0.0
2018,6,18,5,15,189.5,26.0,0.65,12.85,44.5,20.49,7.17
2018,6,18,5,30,305.0,39.0,0.6,13.2,74.0,32.0,21.86
2018,6,18,5,45,394.5,47.5,0.6,13.55,116.0,37.69,27.69
2018,6,18,6,0,484.0,56.0,0.6,13.9,158.0,43.25,33.0
2018,6,18,6,15,542.0,63.0,0.6,14.35,205.5,47.27,36.71
2018,6,18,6,30,600.0,70.0,0.6,14.8,253.0,51.14,40.14
2018,6,18,6,45,640.0,75.0,0.55,15.25,302.5,53.23,41.86
2018,6,18,7,0,680.0,80.0,0.5,15.7,352.0,55.23,43.42
2018,6,18,7,15,710.0,84.5,0.5,16.2,402.5,56.7,44.47
2018,6,18,7,30,740.0,89.0,0.5,16.7,453.0,64.08,50.62
2018,6,18,7,45,763.5,92.0,0.55,17.2,502.0,64.42,50.62
2018,6,18,8,0,787.0,95.0,0.6,17.7,551.0,71.79,56.65
2018,6,18,8,15,804.5,98.0,0.6,18.15,597.5,117.63,63.93
2018,6,18,8,30,822.0,101.0,0.6,18.6,644.0,165.83,93.67
2018,6,18,8,45,836.0,103.0,0.65,19.05,687.0,223.63,137.77
2018,6,18,9,0,850.0,105.0,0.7,19.5,730.0,273.82,179.1
2018,6,18,9,15,838.0,118.0,0.8,19.85,761.5,325.79,224.0
2018,6,18,9,30,826.0,131.0,0.9,20.2,793.0,370.12,262.94
2018,6,18,9,45,848.5,126.5,0.95,20.55,831.0,426.15,308.94
2018,6,18,10,0,871.0,122.0,1.0,20.9,869.0,477.48,350.55
2018,6,18,10,15,855.5,136.0,1.05,21.15,889.0,525.26,388.8
2018,6,18,10,30,840.0,150.0,1.1,21.4,909.0,568.9,422.86
2018,6,18,10,45,704.5,236.0,1.15,21.6,882.5,598.72,444.87
2018,6,18,11,0,569.0,322.0,1.2,21.8,856.0,622.65,461.14
2018,6,18,11,15,664.0,269.0,1.3,21.95,900.5,672.16,498.53
2018,6,18,11,30,759.0,216.0,1.4,22.1,945.0,730.6,541.49
2018,6,18,11,45,784.0,201.5,1.45,22.2,959.0,770.57,569.87
2018,6,18,12,0,809.0,187.0,1.5,22.3,973.0,812.18,598.98
2018,6,18,12,15,859.5,154.0,1.55,22.3,988.0,850.6,624.49
2018,6,18,12,30,910.0,121.0,1.6,22.3,1003.0,896.33,654.69
2018,6,18,12,45,914.5,116.5,1.65,22.35,996.0,925.78,673.95
2018,6,18,13,0,919.0,112.0,1.7,22.4,989.0,952.65,691.74
2018,6,18,13,15,916.5,112.0,1.7,22.3,974.0,974.55,706.15
2018,6,18,13,30,914.0,112.0,1.7,22.2,959.0,993.46,718.77
2018,6,18,13,45,910.0,110.5,1.7,22.15,936.5,1006.33,727.52
2018,6,18,14,0,906.0,109.0,1.7,22.1,914.0,1015.96,734.41
2018,6,18,14,15,900.0,107.5,1.75,21.95,885.0,1020.35,739.13
2018,6,18,14,30,894.0,106.0,1.8,21.8,856.0,1021.47,741.98
2018,6,18,14,45,886.5,104.0,1.8,21.65,821.0,1017.28,740.93
2018,6,18,15,0,879.0,102.0,1.8,21.5,786.0,1009.9,738.03
2018,6,18,15,15,867.5,100.5,1.8,21.5,746.0,995.96,730.63
2018,6,18,15,30,856.0,99.0,1.8,21.5,706.0,979.08,721.49
2018,6,18,15,45,843.0,95.5,1.8,21.1,661.5,955.55,709.17
2018,6,18,16,0,830.0,92.0,1.8,20.7,617.0,929.37,695.1
2018,6,18,16,15,813.0,89.0,1.75,20.4,569.5,907.36,682.9
2018,6,18,16,30,796.0,86.0,1.7,20.1,522.0,873.17,662.34
2018,6,18,16,45,773.0,82.5,1.7,19.8,472.5,830.92,636.64
2018,6,18,17,0,750.0,79.0,1.7,19.5,423.0,787.27,609.45
2018,6,18,17,15,717.0,75.5,1.7,19.05,372.5,733.91,574.91
2018,6,18,17,30,684.0,72.0,1.7,18.6,322.0,685.14,542.59
2018,6,18,17,45,638.5,66.5,1.65,18.1,272.0,619.76,496.28
2018,6,18,18,0,593.0,61.0,1.6,17.6,222.0,555.92,449.21
2018,6,18,18,15,502.0,54.5,1.5,17.0,171.0,460.21,374.85
2018,6,18,18,30,411.0,48.0,1.4,16.4,120.0,370.56,300.97
2018,6,18,18,45,270.5,36.5,1.35,15.8,78.0,250.76,200.02
2018,6,18,19,0,130.0,25.0,1.3,15.2,36.0,138.18,94.87
2018,6,18,19,15,73.5,14.5,1.25,14.9,20.0,52.64,0.0
2018,6,18,19,30,17.0,4.0,1.2,14.6,4.0,3.64,0.0
2018,6,18,19,45,8.5,2.0,1.2,14.25,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,19,4,45,50.0,6.0,1.05,12.3,7.5,0.0,0.0
2018,6,19,5,0,100.0,12.0,1.1,12.4,15.0,10.91,0.0
2018,6,19,5,15,230.0,23.5,1.1,12.65,46.0,19.35,6.29
2018,6,19,5,30,360.0,35.0,1.1,12.9,77.0,28.39,18.74
2018,6,19,5,45,447.5,42.5,1.1,13.15,119.5,33.42,23.94
2018,6,19,6,0,535.0,50.0,1.1,13.4,162.0,38.36,28.69
2018,6,19,6,15,591.5,55.5,1.05,13.7,210.5,41.43,31.59
2018,6,19,6,30,648.0,61.0,1.0,14.0,259.0,44.43,34.27
2018,6,19,6,45,687.0,65.5,1.0,14.3,309.5,50.9,39.94
2018,6,19,7,0,726.0,70.0,1.0,14.6,360.0,53.11,41.74
2018,6,19,7,15,755.5,73.0,1.0,15.05,411.0,54.03,42.32
2018,6,19,7,30,785.0,76.0,1.0,15.5,462.0,54.91,42.86
2018,6,19,7,45,807.5,78.5,1.0,15.95,511.5,55.33,42.98
2018,6,19,8,0,830.0,81.0,1.0,16.4,561.0,72.43,57.54
2018,6,19,8,15,847.0,83.0,1.05,16.9,608.5,119.46,64.58
2018,6,19,8,30,864.0,85.0,1.1,17.4,656.0,168.63,94.87
2018,6,19,8,45,877.0,86.5,1.1,17.9,699.0,218.77,133.28
2018,6,19,9,0,890.0,88.0,1.1,18.4,742.0,270.32,176.34
2018,6,19,9,15,899.0,90.0,1.15,18.8,780.5,322.35,221.34
2018,6,19,9,30,908.0,92.0,1.2,19.2,819.0,375.02,266.76
2018,6,19,9,45,915.0,93.5,1.25,19.65,852.5,426.97,310.86
2018,6,19,10,0,922.0,95.0,1.3,20.1,886.0,478.95,353.81
2018,6,19,10,15,927.5,96.0,1.35,20.4,913.0,529.63,394.76
2018,6,19,10,30,933.0,97.0,1.4,20.7,940.0,579.77,434.09
2018,6,19,10,45,937.5,97.5,1.45,21.0,961.0,628.19,471.05
2018,6,19,11,0,942.0,98.0,1.5,21.3,982.0,675.57,506.26
2018,6,19,11,15,945.0,98.5,1.55,21.5,996.0,720.73,539.22
2018,6,19,11,30,948.0,99.0,1.6,21.7,1010.0,764.38,570.0
2018,6,19,11,45,949.0,99.5,1.65,21.85,1016.0,804.87,596.81
2018,6,19,12,0,950.0,100.0,1.7,22.0,1022.0,843.4,622.15
2018,6,19,12,15,947.5,101.0,1.75,22.05,1020.0,877.38,644.6
2018,6,19,12,30,945.0,102.0,1.8,22.1,1018.0,908.9,665.41
2018,6,19,12,45,939.5,105.0,1.85,22.15,1008.5,936.99,683.99
2018,6,19,13,0,934.0,108.0,1.9,22.2,999.0,962.23,700.77
2018,6,19,13,15,931.0,107.0,1.95,22.15,983.0,982.99,715.02
2018,6,19,13,30,928.0,106.0,2.0,22.1,967.0,1000.65,727.41
2018,6,19,13,45,923.5,105.0,2.1,22.05,944.0,1013.67,737.59
2018,6,19,14,0,919.0,104.0,2.2,22.0,921.0,1023.43,745.84
2018,6,19,14,15,912.5,103.0,2.2,21.8,891.5,1027.91,750.12
2018,6,19,14,30,906.0,102.0,2.2,21.6,862.0,1029.1,752.49
2018,6,19,14,45,897.0,100.0,2.25,21.4,826.0,1023.4,751.18
2018,6,19,15,0,888.0,98.0,2.3,21.2,790.0,1014.46,747.95
2018,6,19,15,15,876.5,97.0,2.3,21.2,750.0,1001.02,740.78
2018,6,19,15,30,865.0,96.0,2.3,21.2,710.0,984.64,731.81
2018,6,19,15,45,851.0,93.0,2.3,20.7,665.0,960.6,719.23
2018,6,19,16,0,837.0,90.0,2.3,20.2,620.0,933.93,704.88
2018,6,19,16,15,818.5,87.5,2.3,19.8,572.0,910.93,692.66
2018,6,19,16,30,800.0,85.0,2.3,19.4,524.0,875.89,671.98
2018,6,19,16,45,775.5,82.0,2.3,19.0,474.0,832.84,645.46
2018,6,19,17,0,751.0,79.0,2.3,18.6,424.0,788.47,617.44
2018,6,19,17,15,718.5,75.0,2.25,18.05,373.5,734.9,581.97
2018,6,19,17,30,686.0,71.0,2.2,17.5,323.0,685.74,548.68
2018,6,19,17,45,641.0,66.0,2.2,16.9,273.0,621.38,502.94
2018,6,19,18,0,596.0,61.0,2.2,16.3,223.0,558.51,456.31
2018,6,19,18,15,530.5,54.5,2.15,15.75,176.5,480.87,395.35
2018,6,19,18,30,465.0,48.0,2.1,15.2,130.0,407.15,333.42
2018,6,19,18,45,364.0,39.0,2.05,14.6,91.0,312.53,251.46
2018,6,19,19,0,263.0,30.0,2.0,14.0,52.0,224.56,158.78
2018,6,19,19,15,147.5,17.5,1.95,13.65,28.5,95.2,0.0
2018,6,19,19,30,32.0,5.0,1.9,13.3,5.0,4.55,0.0
2018,6,19,19,45,16.0,2.5,1.9,13.0,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,1.55,11.0,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,1.6,11.2,16.0,11.82,0.0
2018,6,20,5,15,256.5,23.5,1.65,11.6,48.0,19.41,6.17
2018,6,20,5,30,397.0,34.0,1.7,12.0,80.0,27.57,18.08
2018,6,20,5,45,486.5,40.5,1.7,12.4,124.0,31.82,22.58
2018,6,20,6,0,576.0,47.0,1.7,12.8,168.0,36.04,26.67
2018,6,20,6,15,632.0,52.0,1.7,13.15,217.5,42.43,32.54
2018,6,20,6,30,688.0,57.0,1.7,13.5,267.0,45.46,35.25
2018,6,20,6,45,727.0,60.5,1.65,13.85,318.5,47.12,36.63
2018,6,20,7,0,766.0,64.0,1.6,14.2,370.0,48.75,37.93
2018,6,20,7,15,794.5,67.0,1.6,14.65,422.0,49.89,38.73
2018,6,20,7,30,823.0,70.0,1.6,15.1,474.0,59.29,46.77
2018,6,20,7,45,845.0,72.5,1.6,15.5,525.0,60.81,47.84
2018,6,20,8,0,867.0,75.0,1.6,15.9,576.0,68.52,54.27
2018,6,20,8,15,883.0,77.0,1.6,16.35,624.0,117.27,61.99
2018,6,20,8,30,899.0,79.0,1.6,16.8,672.0,168.1,93.38
2018,6,20,8,45,911.5,80.0,1.6,17.2,716.0,219.54,133.09
2018,6,20,9,0,924.0,81.0,1.6,17.6,760.0,272.34,177.69
2018,6,20,9,15,927.0,86.0,1.65,17.95,798.0,326.61,225.22
2018,6,20,9,30,930.0,91.0,1.7,18.3,836.0,380.93,272.69
2018,6,20,9,45,929.5,97.5,1.7,18.6,868.0,434.88,318.97
2018,6,20,10,0,929.0,104.0,1.7,18.9,900.0,488.16,363.41
2018,6,20,10,15,935.5,104.5,1.8,19.1,928.0,539.4,405.55
2018,6,20,10,30,942.0,105.0,1.9,19.3,956.0,590.18,446.22
2018,6,20,10,45,947.0,105.0,1.95,19.5,977.0,639.03,484.18
2018,6,20,11,0,952.0,105.0,2.0,19.7,998.0,686.87,520.4
2018,6,20,11,15,955.0,105.5,2.05,19.8,1012.0,732.58,554.44
2018,6,20,11,30,958.0,106.0,2.1,19.9,1026.0,776.77,586.44
2018,6,20,11,45,960.0,105.5,2.15,19.95,1032.5,817.7,614.17
2018,6,20,12,0,962.0,105.0,2.2,20.0,1039.0,856.7,640.44
2018,6,20,12,15,961.5,105.5,2.3,19.9,1038.0,892.44,665.22
2018,6,20,12,30,961.0,106.0,2.4,19.8,1037.0,925.79,688.42
2018,6,20,12,45,959.5,105.5,2.45,19.75,1028.0,954.78,708.14
2018,6,20,13,0,958.0,105.0,2.5,19.7,1019.0,980.93,726.07
2018,6,20,13,15,955.0,103.5,2.5,19.55,1002.0,1001.74,740.33
2018,6,20,13,30,952.0,102.0,2.5,19.4,985.0,1019.34,752.62
2018,6,20,13,45,947.5,101.0,2.55,19.25,961.5,1032.72,762.83
2018,6,20,14,0,943.0,100.0,2.6,19.1,938.0,1042.75,771.04
2018,6,20,14,15,937.0,98.5,2.6,18.95,908.5,1047.4,775.38
2018,6,20,14,30,931.0,97.0,2.6,18.8,879.0,1048.66,777.7
2018,6,20,14,45,923.5,95.5,2.6,18.65,843.5,1045.05,777.02
2018,6,20,15,0,916.0,94.0,2.6,18.5,808.0,1038.14,774.36
2018,6,20,15,15,905.5,92.0,2.6,18.5,767.0,1024.41,766.92
2018,6,20,15,30,895.0,90.0,2.6,18.5,726.0,1007.59,757.58
2018,6,20,15,45,882.0,88.0,2.55,18.1,681.0,985.35,745.34
2018,6,20,16,0,869.0,86.0,2.5,17.7,636.0,960.38,731.29
2018,6,20,16,15,852.5,83.0,2.45,17.4,587.5,928.28,712.05
2018,6,20,16,30,836.0,80.0,2.4,17.1,539.0,893.96,691.14
2018,6,20,16,45,813.5,76.5,2.35,16.75,488.0,860.73,670.88
2018,6,20,17,0,791.0,73.0,2.3,16.4,437.0,816.52,642.42
2018,6,20,17,15,760.5,69.5,2.3,16.0,385.5,764.22,607.96
2018,6,20,17,30,730.0,66.0,2.3,15.6,334.0,711.46,572.08
2018,6,20,17,45,688.0,61.5,2.25,15.2,283.5,648.15,526.5
2018,6,20,18,0,646.0,57.0,2.2,14.8,233.0,591.03,483.76
2018,6,20,18,15,582.5,51.0,2.15,14.3,185.0,513.64,423.03
2018,6,20,18,30,519.0,45.0,2.1,13.8,137.0,440.05,361.55
2018,6,20,18,45,417.0,36.5,2.05,13.35,96.0,343.36,277.43
2018,6,20,19,0,315.0,28.0,2.0,12.9,55.0,254.17,181.82
2018,6,20,19,15,179.0,17.0,1.95,12.7,30.5,111.8,0.0
2018,6,20,19,30,43.0,6.0,1.9,12.5,6.0,5.46,0.0
2018,6,20,19,45,21.5,3.0,1.9,12.25,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,21,4,45,59.0,6.5,1.65,11.35,8.0,0.0,0.0
2018,6,21,5,0,118.0,13.0,1.7,11.5,16.0,11.82,0.0
2018,6,21,5,15,259.5,23.5,1.7,11.75,48.0,19.44,5.96
2018,6,21,5,30,401.0,34.0,1.7,12.0,80.0,27.6,18.09
2018,6,21,5,45,489.5,41.0,1.75,12.25,124.5,32.28,22.99
2018,6,21,6,0,578.0,48.0,1.8,12.5,169.0,36.9,27.47
2018,6,21,6,15,634.5,53.0,1.8,12.85,218.5,43.34,33.39
2018,6,21,6,30,691.0,58.0,1.8,13.2,268.0,46.34,36.08
2018,6,21,6,45,729.5,62.0,1.8,13.6,320.0,48.36,37.78
2018,6,21,7,0,768.0,66.0,1.8,14.0,372.0,50.33,39.36
2018,6,21,7,15,795.5,69.5,1.75,14.4,424.0,51.77,40.43
2018,6,21,7,30,823.0,73.0,1.7,14.8,476.0,53.13,41.41
2018,6,21,7,45,843.5,75.0,1.7,15.25,526.0,62.49,49.36
2018,6,21,8,0,864.0,77.0,1.7,15.7,576.0,69.15,54.86
2018,6,21,8,15,879.5,79.5,1.7,16.1,624.0,118.06,63.04
2018,6,21,8,30,895.0,82.0,1.7,16.5,672.0,169.02,94.48
2018,6,21,8,45,907.0,83.5,1.7,16.95,716.0,220.55,134.22
2018,6,21,9,0,919.0,85.0,1.7,17.4,760.0,273.39,178.84
2018,6,21,9,15,929.5,86.5,1.7,17.8,800.0,326.96,225.51
2018,6,21,9,30,940.0,88.0,1.7,18.2,840.0,381.3,272.76
2018,6,21,9,45,949.0,88.0,1.7,18.55,874.5,434.51,318.42
2018,6,21,10,0,958.0,88.0,1.7,18.9,909.0,487.89,363.0
2018,6,21,10,15,963.0,89.0,1.7,19.25,936.5,540.07,405.35
2018,6,21,10,30,968.0,90.0,1.7,19.6,964.0,591.62,445.85
2018,6,21,10,45,972.0,90.5,1.7,19.95,985.0,641.36,483.75
2018,6,21,11,0,976.0,91.0,1.7,20.3,1006.0,689.95,519.67
2018,6,21,11,15,978.0,92.0,1.75,20.5,1020.0,736.31,553.67
2018,6,21,11,30,980.0,93.0,1.8,20.7,1034.0,781.01,585.12
2018,6,21,11,45,981.0,93.0,1.85,20.85,1040.0,822.29,612.56
2018,6,21,12,0,982.0,93.0,1.9,21.0,1046.0,861.53,638.45
2018,6,21,12,15,978.5,95.0,1.95,21.05,1044.0,896.63,661.71
2018,6,21,12,30,975.0,97.0,2.0,21.1,1042.0,929.15,683.24
2018,6,21,12,45,968.5,100.5,2.05,21.15,1032.0,957.68,702.15
2018,6,21,13,0,962.0,104.0,2.1,21.2,1022.0,983.25,719.19
2018,6,21,13,15,960.0,102.5,2.15,21.15,1006.0,1005.1,734.18
2018,6,21,13,30,958.0,101.0,2.2,21.1,990.0,1023.78,747.26
2018,6,21,13,45,954.0,100.0,2.25,21.1,967.0,1037.77,757.32
2018,6,21,14,0,950.0,99.0,2.3,21.1,944.0,1048.41,765.41
2018,6,21,14,15,945.0,97.0,2.3,20.95,914.5,1053.62,770.03
2018,6,21,14,30,940.0,95.0,2.3,20.8,885.0,1055.4,772.66
2018,6,21,14,45,933.5,93.5,2.3,20.7,850.0,1052.84,772.53
2018,6,21,15,0,927.0,92.0,2.3,20.6,815.0,1046.93,770.45
2018,6,21,15,15,916.5,90.5,2.3,20.6,774.0,1033.75,763.51
2018,6,21,15,30,906.0,89.0,2.3,20.6,733.0,1017.46,754.72
2018,6,21,15,45,894.0,86.5,2.25,20.3,688.0,995.51,742.59
2018,6,21,16,0,882.0,84.0,2.2,20.0,643.0,970.74,728.66
2018,6,21,16,15,866.0,81.0,2.15,19.75,594.5,938.9,709.81
2018,6,21,16,30,850.0,78.0,2.1,19.5,546.0,904.77,689.31
2018,6,21,16,45,828.0,75.0,2.05,19.3,495.0,872.27,669.58
2018,6,21,17,0,806.0,72.0,2.0,19.1,444.0,828.82,641.86
2018,6,21,17,15,775.5,69.0,2.0,18.65,392.0,776.76,608.5
2018,6,21,17,30,745.0,66.0,2.0,18.2,340.0,724.19,573.67
2018,6,21,17,45,701.0,61.0,1.95,17.7,288.0,658.16,527.2
2018,6,21,18,0,657.0,56.0,1.9,17.2,236.0,593.26,479.57
2018,6,21,18,15,590.0,51.0,1.8,16.5,187.5,519.31,422.58
2018,6,21,18,30,523.0,46.0,1.7,15.8,139.0,444.33,361.0
2018,6,21,18,45,417.0,37.5,1.6,15.15,97.5,344.79,275.91
2018,6,21,19,0,311.0,29.0,1.5,14.5,56.0,253.21,180.43
2018,6,21,19,15,176.0,17.5,1.45,14.1,31.0,110.75,0.0
2018,6,21,19,30,41.0,6.0,1.4,13.7,6.0,25.76,0.0
2018,6,21,19,45,20.5,3.0,1.35,13.3,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
