Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,45,47.5,6.5,1.1,11.65,7.5,0.0,0.0
2018,6,22,5,0,95.0,13.0,1.0,11.9,15.0,11.82,0.0
2018,6,22,5,15,229.0,25.0,0.95,12.4,46.5,20.88,6.52
2018,6,22,5,30,363.0,37.0,0.9,12.9,78.0,30.35,20.37
2018,6,22,5,45,455.0,44.0,0.85,13.45,121.5,34.85,25.15
2018,6,22,6,0,547.0,51.0,0.8,14.0,165.0,39.32,29.47
2018,6,22,6,15,605.5,57.0,0.75,14.6,214.5,42.77,32.66
2018,6,22,6,30,664.0,63.0,0.7,15.2,264.0,46.12,35.62
2018,6,22,6,45,704.5,67.5,0.7,15.75,316.0,52.73,41.33
2018,6,22,7,0,745.0,72.0,0.7,16.3,368.0,54.9,43.03
2018,6,22,7,15,774.5,75.5,0.7,17.05,420.0,56.14,43.83
2018,6,22,7,30,804.0,79.0,0.7,17.8,472.0,57.33,44.55
2018,6,22,7,45,825.5,82.0,0.7,18.5,523.0,58.01,44.85
2018,6,22,8,0,847.0,85.0,0.7,19.2,574.0,73.43,57.74
2018,6,22,8,15,864.0,88.0,0.7,19.9,622.5,122.02,65.86
2018,6,22,8,30,881.0,91.0,0.7,20.6,671.0,172.79,96.21
2018,6,22,8,45,893.5,92.5,0.7,21.25,715.0,223.79,134.24
2018,6,22,9,0,906.0,94.0,0.7,21.9,759.0,276.14,176.87
2018,6,22,9,15,914.5,97.0,0.75,22.5,798.5,329.66,221.88
2018,6,22,9,30,923.0,100.0,0.8,23.1,838.0,383.77,267.18
2018,6,22,9,45,929.0,102.0,0.85,23.7,871.5,436.59,310.71
2018,6,22,10,0,935.0,104.0,0.9,24.3,905.0,489.33,352.94
2018,6,22,10,15,940.5,105.5,0.95,24.8,933.0,541.17,393.33
2018,6,22,10,30,946.0,107.0,1.0,25.3,961.0,592.48,432.03
2018,6,22,10,45,950.0,108.0,1.05,25.75,982.0,641.78,468.22
2018,6,22,11,0,954.0,109.0,1.1,26.2,1003.0,690.01,502.61
2018,6,22,11,15,956.5,109.0,1.15,26.5,1016.5,735.17,534.33
2018,6,22,11,30,959.0,109.0,1.2,26.8,1030.0,778.76,564.16
2018,6,22,11,45,960.5,109.0,1.3,27.1,1036.5,819.87,590.71
2018,6,22,12,0,962.0,109.0,1.4,27.4,1043.0,859.05,615.86
2018,6,22,12,15,961.0,110.0,1.45,27.45,1042.0,894.96,638.8
2018,6,22,12,30,960.0,111.0,1.5,27.5,1041.0,928.49,660.2
2018,6,22,12,45,957.5,111.0,1.55,27.55,1032.0,957.21,678.56
2018,6,22,13,0,955.0,111.0,1.6,27.6,1023.0,983.09,695.21
2018,6,22,13,15,951.5,110.5,1.65,27.55,1006.5,1004.56,709.48
2018,6,22,13,30,948.0,110.0,1.7,27.5,990.0,1022.87,721.93
2018,6,22,13,45,943.0,109.0,1.75,27.4,966.5,1035.97,731.45
2018,6,22,14,0,938.0,108.0,1.8,27.3,943.0,1045.74,739.11
2018,6,22,14,15,930.5,107.0,1.85,27.1,912.5,1049.66,743.62
2018,6,22,14,30,923.0,106.0,1.9,26.9,882.0,1050.19,746.24
2018,6,22,14,45,914.0,104.5,1.95,26.7,845.5,1045.34,745.68
2018,6,22,15,0,905.0,103.0,2.0,26.5,809.0,1037.2,743.23
2018,6,22,15,15,893.5,101.0,2.0,26.5,768.0,1022.8,735.73
2018,6,22,15,30,882.0,99.0,2.0,26.5,727.0,1005.33,726.45
2018,6,22,15,45,867.5,97.0,2.05,25.95,681.5,982.01,715.63
2018,6,22,16,0,853.0,95.0,2.1,25.4,636.0,956.03,703.02
2018,6,22,16,15,834.0,92.0,2.05,24.95,587.0,932.02,690.24
2018,6,22,16,30,815.0,89.0,2.0,24.5,538.0,895.68,669.12
2018,6,22,16,45,790.5,85.5,2.0,24.1,487.0,851.75,643.0
2018,6,22,17,0,766.0,82.0,2.0,23.7,436.0,806.4,615.35
2018,6,22,17,15,733.5,78.0,1.9,23.0,384.5,752.42,580.73
2018,6,22,17,30,701.0,74.0,1.8,22.3,333.0,703.17,548.46
2018,6,22,17,45,654.5,68.5,1.75,21.65,281.5,636.4,502.33
2018,6,22,18,0,608.0,63.0,1.7,21.0,230.0,571.16,455.34
2018,6,22,18,15,538.5,56.5,1.55,20.0,182.0,490.06,393.86
2018,6,22,18,30,469.0,50.0,1.4,19.0,134.0,413.05,331.38
2018,6,22,18,45,363.0,41.0,1.3,18.05,94.0,314.68,248.88
2018,6,22,19,0,257.0,32.0,1.2,17.1,54.0,223.9,158.14
2018,6,22,19,15,142.5,18.5,1.15,16.65,29.5,93.69,0.0
2018,6,22,19,30,28.0,5.0,1.1,16.2,5.0,18.43,0.0
2018,6,22,19,45,14.0,2.5,1.05,15.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,23,4,45,36.5,6.0,0.85,13.1,7.0,0.0,0.0
2018,6,23,5,0,73.0,12.0,0.8,13.3,14.0,10.91,0.0
2018,6,23,5,15,197.0,25.0,0.75,13.75,44.0,19.73,5.49
2018,6,23,5,30,321.0,38.0,0.7,14.2,74.0,31.26,21.0
2018,6,23,5,45,417.5,45.5,0.7,14.65,117.0,36.12,26.12
2018,6,23,6,0,514.0,53.0,0.7,15.1,160.0,40.93,30.75
2018,6,23,6,15,577.0,58.5,0.7,15.75,209.0,43.88,33.49
2018,6,23,6,30,640.0,64.0,0.7,16.4,258.0,46.79,36.03
2018,6,23,6,45,685.0,67.5,0.7,17.05,309.5,52.64,41.02
2018,6,23,7,0,730.0,71.0,0.7,17.7,361.0,54.03,42.01
2018,6,23,7,15,761.5,74.5,0.75,18.6,413.0,55.31,42.82
2018,6,23,7,30,793.0,78.0,0.8,19.5,465.0,56.53,43.55
2018,6,23,7,45,817.0,79.5,0.85,20.35,515.5,56.21,42.95
2018,6,23,8,0,841.0,81.0,0.9,21.2,566.0,69.97,54.34
2018,6,23,8,15,858.0,83.0,1.0,21.95,613.5,117.49,62.19
2018,6,23,8,30,875.0,85.0,1.1,22.7,661.0,167.18,91.52
2018,6,23,8,45,889.0,86.5,1.15,23.4,705.5,218.02,129.27
2018,6,23,9,0,903.0,88.0,1.2,24.1,750.0,270.39,171.86
2018,6,23,9,15,913.5,89.5,1.2,24.7,789.5,323.15,216.19
2018,6,23,9,30,924.0,91.0,1.2,25.3,829.0,376.69,261.0
2018,6,23,9,45,933.0,91.0,1.25,25.85,863.0,429.12,304.37
2018,6,23,10,0,942.0,91.0,1.3,26.4,897.0,481.73,346.72
2018,6,23,10,15,947.5,91.5,1.35,26.9,924.5,533.03,386.93
2018,6,23,10,30,953.0,92.0,1.4,27.4,952.0,583.75,425.44
2018,6,23,10,45,956.0,93.5,1.4,27.9,973.0,633.06,461.39
2018,6,23,11,0,959.0,95.0,1.4,28.4,994.0,681.2,495.35
2018,6,23,11,15,961.0,95.5,1.45,28.65,1007.5,726.49,527.31
2018,6,23,11,30,963.0,96.0,1.5,28.9,1021.0,770.16,557.04
2018,6,23,11,45,963.0,97.0,1.55,29.15,1027.0,810.99,582.97
2018,6,23,12,0,963.0,98.0,1.6,29.4,1033.0,849.77,607.39
2018,6,23,12,15,961.5,98.5,1.6,29.4,1031.0,884.69,629.26
2018,6,23,12,30,960.0,99.0,1.6,29.4,1029.0,917.15,649.48
2018,6,23,12,45,957.0,99.5,1.65,29.45,1020.0,945.67,667.67
2018,6,23,13,0,954.0,100.0,1.7,29.5,1011.0,971.33,684.13
2018,6,23,13,15,951.0,99.5,1.75,29.35,995.0,993.03,698.76
2018,6,23,13,30,948.0,99.0,1.8,29.2,979.0,1011.59,711.59
2018,6,23,13,45,943.0,98.5,1.8,29.1,956.0,1025.0,720.58
2018,6,23,14,0,938.0,98.0,1.8,29.0,933.0,1035.09,727.7
2018,6,23,14,15,931.5,97.0,1.8,28.8,903.5,1039.82,731.98
2018,6,23,14,30,925.0,96.0,1.8,28.6,874.0,1041.19,734.4
2018,6,23,14,45,916.5,95.0,1.8,28.4,838.5,1037.23,733.7
2018,6,23,15,0,908.0,94.0,1.8,28.2,803.0,1030.01,731.18
2018,6,23,15,15,897.5,92.0,1.8,28.2,762.5,1016.44,724.28
2018,6,23,15,30,887.0,90.0,1.8,28.2,722.0,999.8,715.61
2018,6,23,15,45,873.5,88.5,1.75,27.65,677.5,977.87,704.58
2018,6,23,16,0,860.0,87.0,1.7,27.1,633.0,953.27,691.87
2018,6,23,16,15,842.5,84.5,1.65,26.65,585.0,921.12,673.95
2018,6,23,16,30,825.0,82.0,1.6,26.2,537.0,896.35,660.76
2018,6,23,16,45,802.0,79.0,1.55,25.75,486.5,854.21,635.79
2018,6,23,17,0,779.0,76.0,1.5,25.3,436.0,810.59,609.5
2018,6,23,17,15,748.0,72.0,1.4,24.6,384.5,757.6,576.13
2018,6,23,17,30,717.0,68.0,1.3,23.9,333.0,704.19,541.49
2018,6,23,17,45,673.0,63.0,1.25,23.15,282.0,639.1,497.67
2018,6,23,18,0,629.0,58.0,1.2,22.4,231.0,580.51,456.6
2018,6,23,18,15,562.5,52.5,1.1,21.35,183.5,502.26,398.6
2018,6,23,18,30,496.0,47.0,1.0,20.3,136.0,427.93,339.66
2018,6,23,18,45,392.5,38.5,0.95,19.3,95.5,330.95,259.48
2018,6,23,19,0,289.0,30.0,0.9,18.3,55.0,242.05,170.48
2018,6,23,19,15,163.0,17.5,0.9,17.85,30.0,103.93,0.0
2018,6,23,19,30,37.0,5.0,0.9,17.4,5.0,22.9,0.0
2018,6,23,19,45,18.5,2.5,0.85,16.95,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,45,35.0,5.0,1.3,13.3,6.0,0.0,0.0
2018,6,24,5,0,70.0,10.0,1.3,13.5,12.0,9.1,0.0
2018,6,24,5,15,171.5,23.5,1.35,13.85,40.0,18.51,4.45
2018,6,24,5,30,273.0,37.0,1.4,14.2,68.0,28.83,18.87
2018,6,24,5,45,353.0,48.0,1.4,14.55,108.0,38.24,27.95
2018,6,24,6,0,433.0,59.0,1.4,14.9,148.0,45.89,35.12
2018,6,24,6,15,489.5,68.0,1.45,15.25,195.0,51.41,40.2
2018,6,24,6,30,546.0,77.0,1.5,15.6,242.0,56.68,44.88
2018,6,24,6,45,586.5,84.5,1.5,15.95,291.0,60.41,48.05
2018,6,24,7,0,627.0,92.0,1.5,16.3,340.0,63.93,50.94
2018,6,24,7,15,659.5,97.0,1.5,16.7,390.0,65.34,51.92
2018,6,24,7,30,692.0,102.0,1.5,17.1,440.0,66.65,52.78
2018,6,24,7,45,684.0,114.0,1.55,17.55,477.5,72.14,57.23
2018,6,24,8,0,676.0,126.0,1.6,18.0,515.0,79.99,63.66
2018,6,24,8,15,636.5,142.5,1.6,18.3,533.0,125.88,77.27
2018,6,24,8,30,597.0,159.0,1.6,18.6,551.0,168.42,105.91
2018,6,24,8,45,619.5,169.5,1.6,18.95,600.5,213.78,139.84
2018,6,24,9,0,642.0,180.0,1.6,19.3,650.0,261.9,178.58
2018,6,24,9,15,717.0,163.0,1.6,19.6,714.5,307.56,215.09
2018,6,24,9,30,792.0,146.0,1.6,19.9,779.0,366.12,262.37
2018,6,24,9,45,786.0,154.0,1.6,20.25,804.0,413.36,302.49
2018,6,24,10,0,780.0,162.0,1.6,20.6,829.0,459.63,340.79
2018,6,24,10,15,727.5,184.0,1.6,20.8,822.0,493.15,368.95
2018,6,24,10,30,675.0,206.0,1.6,21.0,815.0,518.22,389.74
2018,6,24,10,45,671.5,201.0,1.6,21.25,818.5,548.97,413.88
2018,6,24,11,0,668.0,196.0,1.6,21.5,822.0,578.37,436.33
2018,6,24,11,15,671.5,201.0,1.6,21.55,838.0,619.17,466.39
2018,6,24,11,30,675.0,206.0,1.6,21.6,854.0,659.37,495.3
2018,6,24,11,45,677.0,208.0,1.6,21.7,861.5,695.15,520.56
2018,6,24,12,0,679.0,210.0,1.6,21.8,869.0,729.83,544.66
2018,6,24,12,15,683.5,211.5,1.6,21.8,874.5,764.87,568.88
2018,6,24,12,30,688.0,213.0,1.6,21.8,880.0,798.58,591.89
2018,6,24,12,45,754.0,189.0,1.6,21.8,914.0,856.0,630.2
2018,6,24,13,0,820.0,165.0,1.6,21.8,948.0,918.88,671.01
2018,6,24,13,15,817.0,164.0,1.6,21.7,933.5,939.14,684.04
2018,6,24,13,30,814.0,163.0,1.6,21.6,919.0,956.54,695.78
2018,6,24,13,45,821.0,154.5,1.6,21.55,901.0,973.11,706.97
2018,6,24,14,0,828.0,146.0,1.6,21.5,883.0,986.64,716.31
2018,6,24,14,15,848.5,133.5,1.6,21.3,867.5,995.07,722.98
2018,6,24,14,30,869.0,121.0,1.6,21.1,852.0,1011.73,735.1
2018,6,24,14,45,859.0,119.5,1.6,20.95,816.5,1006.09,732.89
2018,6,24,15,0,849.0,118.0,1.6,20.8,781.0,997.33,729.09
2018,6,24,15,15,837.0,115.5,1.6,20.8,741.0,993.4,728.15
2018,6,24,15,30,825.0,113.0,1.6,20.8,701.0,975.57,718.29
2018,6,24,15,45,809.0,110.5,1.6,20.3,656.5,950.96,705.57
2018,6,24,16,0,793.0,108.0,1.6,19.8,612.0,923.79,691.13
2018,6,24,16,15,773.0,104.5,1.6,19.45,564.0,889.21,671.21
2018,6,24,16,30,753.0,101.0,1.6,19.1,516.0,852.62,649.69
2018,6,24,16,45,726.5,97.0,1.6,18.8,466.5,812.79,625.44
2018,6,24,17,0,700.0,93.0,1.6,18.5,417.0,767.08,596.55
2018,6,24,17,15,665.5,87.5,1.55,18.1,366.5,711.73,559.75
2018,6,24,17,30,631.0,82.0,1.5,17.7,316.0,656.42,521.92
2018,6,24,17,45,584.0,76.0,1.5,17.3,267.0,590.9,475.4
2018,6,24,18,0,537.0,70.0,1.5,16.9,218.0,526.97,428.07
2018,6,24,18,15,471.5,61.5,1.45,16.5,172.0,448.7,366.37
2018,6,24,18,30,406.0,53.0,1.4,16.1,126.0,374.35,304.6
2018,6,24,18,45,313.5,42.0,1.35,15.7,88.0,284.82,227.83
2018,6,24,19,0,221.0,31.0,1.3,15.3,50.0,204.59,146.39
2018,6,24,19,15,124.0,18.0,1.25,15.1,27.5,83.4,0.0
2018,6,24,19,30,27.0,5.0,1.2,14.9,5.0,17.96,0.0
2018,6,24,19,45,13.5,2.5,1.15,14.7,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,25,4,45,6.5,2.5,1.35,13.2,2.5,0.0,0.0
2018,6,25,5,0,13.0,5.0,1.4,13.3,5.0,4.55,0.0
2018,6,25,5,15,30.5,13.5,1.45,13.5,16.0,11.9,0.6
2018,6,25,5,30,48.0,22.0,1.5,13.7,27.0,18.11,9.77
2018,6,25,5,45,30.0,29.5,1.55,13.85,33.0,25.44,16.78
2018,6,25,6,0,12.0,37.0,1.6,14.0,39.0,32.93,23.74
2018,6,25,6,15,6.0,43.0,1.55,14.25,44.0,37.95,28.38
2018,6,25,6,30,0.0,49.0,1.5,14.5,49.0,43.24,33.13
2018,6,25,6,45,1.0,66.5,1.45,14.75,67.0,58.78,46.86
2018,6,25,7,0,2.0,84.0,1.4,15.0,85.0,73.58,59.72
2018,6,25,7,15,29.5,129.0,1.35,15.45,143.5,104.65,86.45
2018,6,25,7,30,57.0,174.0,1.3,15.9,202.0,135.43,112.35
2018,6,25,7,45,77.5,198.0,1.25,16.35,240.0,151.74,125.49
2018,6,25,8,0,98.0,222.0,1.2,16.8,278.0,157.57,129.68
2018,6,25,8,15,164.5,229.0,1.2,17.25,333.0,175.78,132.63
2018,6,25,8,30,231.0,236.0,1.2,17.7,388.0,189.13,137.92
2018,6,25,8,45,277.0,238.5,1.2,18.15,432.5,214.78,155.25
2018,6,25,9,0,323.0,241.0,1.2,18.6,477.0,245.17,177.62
2018,6,25,9,15,446.5,224.0,1.2,18.95,569.5,278.88,201.28
2018,6,25,9,30,570.0,207.0,1.2,19.3,662.0,331.24,240.87
2018,6,25,9,45,717.0,166.5,1.25,19.7,763.5,395.87,290.35
2018,6,25,10,0,864.0,126.0,1.3,20.1,865.0,472.57,349.2
2018,6,25,10,15,871.5,127.0,1.35,20.35,892.5,521.73,388.73
2018,6,25,10,30,879.0,128.0,1.4,20.6,920.0,570.63,427.14
2018,6,25,10,45,884.5,128.5,1.45,20.8,941.5,617.54,463.17
2018,6,25,11,0,890.0,129.0,1.5,21.0,963.0,663.63,497.69
2018,6,25,11,15,894.0,129.5,1.55,21.05,977.5,707.72,530.27
2018,6,25,11,30,898.0,130.0,1.6,21.1,992.0,750.54,561.31
2018,6,25,11,45,900.0,130.0,1.7,21.15,998.5,790.03,589.04
2018,6,25,12,0,902.0,130.0,1.8,21.2,1005.0,827.8,614.79
2018,6,25,12,15,907.5,126.5,1.85,21.15,1006.5,863.6,638.9
2018,6,25,12,30,913.0,123.0,1.9,21.1,1008.0,897.44,661.66
2018,6,25,12,45,918.0,118.5,1.95,21.05,1001.5,927.72,682.06
2018,6,25,13,0,923.0,114.0,2.0,21.0,995.0,955.47,700.86
2018,6,25,13,15,920.5,113.0,2.0,20.9,979.5,976.85,715.13
2018,6,25,13,30,918.0,112.0,2.0,20.8,964.0,995.19,727.56
2018,6,25,13,45,914.0,110.5,2.05,20.7,941.5,1008.44,737.45
2018,6,25,14,0,910.0,109.0,2.1,20.6,919.0,1018.45,745.44
2018,6,25,14,15,904.5,107.5,2.1,20.45,890.5,1023.7,750.07
2018,6,25,14,30,899.0,106.0,2.1,20.3,862.0,1025.68,752.78
2018,6,25,14,45,892.0,103.5,2.1,20.15,827.5,1021.79,751.88
2018,6,25,15,0,885.0,101.0,2.1,20.0,793.0,1014.65,749.07
2018,6,25,15,15,874.0,99.0,2.1,20.0,752.5,1000.9,741.68
2018,6,25,15,30,863.0,97.0,2.1,20.0,712.0,984.15,732.48
2018,6,25,15,45,851.0,94.5,2.1,19.6,668.5,962.98,721.54
2018,6,25,16,0,839.0,92.0,2.1,19.2,625.0,939.12,708.81
2018,6,25,16,15,824.0,88.0,2.1,18.9,578.0,917.86,697.54
2018,6,25,16,30,809.0,84.0,2.1,18.6,531.0,884.27,677.71
2018,6,25,16,45,787.5,80.5,2.1,18.3,481.5,843.3,652.53
2018,6,25,17,0,766.0,77.0,2.1,18.0,432.0,800.8,625.8
2018,6,25,17,15,735.5,73.0,2.1,17.6,381.0,748.65,591.64
2018,6,25,17,30,705.0,69.0,2.1,17.2,330.0,696.07,556.09
2018,6,25,17,45,663.0,64.0,2.1,16.8,280.0,637.75,514.83
2018,6,25,18,0,621.0,59.0,2.1,16.4,230.0,576.4,469.37
2018,6,25,18,15,556.5,53.0,2.05,15.95,183.0,499.16,409.06
2018,6,25,18,30,492.0,47.0,2.0,15.5,136.0,425.73,347.97
2018,6,25,18,45,391.5,38.5,2.0,15.0,95.5,330.75,266.19
2018,6,25,19,0,291.0,30.0,2.0,14.5,55.0,244.06,176.66
2018,6,25,19,15,164.5,18.0,1.95,14.2,30.5,105.37,0.0
2018,6,25,19,30,38.0,6.0,1.9,13.9,6.0,24.35,0.0
2018,6,25,19,45,19.0,3.0,1.9,13.6,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,26,4,45,42.0,6.0,1.6,11.6,7.0,0.0,0.0
2018,6,26,5,0,84.0,12.0,1.6,11.9,14.0,10.91,0.0
2018,6,26,5,15,217.0,24.0,1.6,12.35,44.5,20.05,4.45
2018,6,26,5,30,350.0,36.0,1.6,12.8,75.0,29.56,19.53
2018,6,26,5,45,447.0,44.0,1.6,13.3,119.0,34.98,25.21
2018,6,26,6,0,544.0,52.0,1.6,13.8,163.0,40.3,30.31
2018,6,26,6,15,606.0,57.0,1.55,14.25,212.5,42.9,32.79
2018,6,26,6,30,668.0,62.0,1.5,14.7,262.0,45.49,35.1
2018,6,26,6,45,711.0,66.0,1.45,15.15,314.5,51.66,40.47
2018,6,26,7,0,754.0,70.0,1.4,15.6,367.0,53.5,41.91
2018,6,26,7,15,783.5,73.0,1.4,16.1,419.0,54.44,42.5
2018,6,26,7,30,813.0,76.0,1.4,16.6,471.0,55.34,43.05
2018,6,26,7,45,835.5,78.5,1.4,17.1,522.0,55.78,43.18
2018,6,26,8,0,858.0,81.0,1.4,17.6,573.0,67.64,53.16
2018,6,26,8,15,875.0,83.0,1.4,18.05,621.5,116.0,62.37
2018,6,26,8,30,892.0,85.0,1.4,18.5,670.0,166.54,92.2
2018,6,26,8,45,905.0,86.5,1.4,18.95,714.5,218.1,131.01
2018,6,26,9,0,918.0,88.0,1.4,19.4,759.0,271.08,174.97
2018,6,26,9,15,925.0,91.0,1.45,19.8,798.0,324.77,221.32
2018,6,26,9,30,932.0,94.0,1.5,20.2,837.0,378.91,268.05
2018,6,26,9,45,936.5,97.0,1.55,20.6,870.5,432.36,313.54
2018,6,26,10,0,941.0,100.0,1.6,21.0,904.0,485.61,357.68
2018,6,26,10,15,946.5,101.0,1.65,21.15,932.0,537.4,399.84
2018,6,26,10,30,952.0,102.0,1.7,21.3,960.0,588.64,440.39
2018,6,26,10,45,956.5,102.0,1.75,21.5,981.0,637.77,478.23
2018,6,26,11,0,961.0,102.0,1.8,21.7,1002.0,685.84,514.29
2018,6,26,11,15,963.5,102.5,1.85,21.75,1016.0,731.75,548.24
2018,6,26,11,30,966.0,103.0,1.9,21.8,1030.0,776.08,580.22
2018,6,26,11,45,967.0,103.5,1.9,21.8,1036.5,817.57,607.68
2018,6,26,12,0,968.0,104.0,1.9,21.8,1043.0,857.07,633.6
2018,6,26,12,15,968.5,103.0,1.95,21.75,1042.0,892.72,657.42
2018,6,26,12,30,969.0,102.0,2.0,21.7,1041.0,925.98,679.64
2018,6,26,12,45,969.0,101.0,2.0,21.65,1033.0,956.23,699.33
2018,6,26,13,0,969.0,100.0,2.0,21.6,1025.0,983.68,717.21
2018,6,26,13,15,966.5,99.5,2.05,21.5,1009.5,1006.34,732.78
2018,6,26,13,30,964.0,99.0,2.1,21.4,994.0,1025.84,746.48
2018,6,26,13,45,960.5,97.5,2.1,21.35,971.0,1040.1,756.19
2018,6,26,14,0,957.0,96.0,2.1,21.3,948.0,1050.98,763.93
2018,6,26,14,15,951.5,94.5,2.1,21.15,918.5,1056.48,768.7
2018,6,26,14,30,946.0,93.0,2.1,21.0,889.0,1058.54,771.48
2018,6,26,14,45,939.0,91.0,2.15,20.85,853.5,1055.12,771.6
2018,6,26,15,0,932.0,89.0,2.2,20.7,818.0,1048.32,769.73
2018,6,26,15,15,922.0,87.5,2.2,20.7,777.0,1035.79,763.24
2018,6,26,15,30,912.0,86.0,2.2,20.7,736.0,1020.11,754.88
2018,6,26,15,45,899.5,84.0,2.2,20.25,691.0,998.35,743.9
2018,6,26,16,0,887.0,82.0,2.2,19.8,646.0,973.78,731.1
2018,6,26,16,15,870.5,79.0,2.2,19.5,597.0,941.51,712.63
2018,6,26,16,30,854.0,76.0,2.2,19.2,548.0,906.93,692.44
2018,6,26,16,45,832.5,73.0,2.15,18.9,497.0,865.74,666.89
2018,6,26,17,0,811.0,70.0,2.1,18.6,446.0,831.87,646.09
2018,6,26,17,15,776.0,67.0,2.1,18.15,392.5,775.91,609.73
2018,6,26,17,30,741.0,64.0,2.1,17.7,339.0,719.72,572.15
2018,6,26,17,45,611.5,67.5,2.1,17.25,271.5,601.95,486.78
2018,6,26,18,0,482.0,71.0,2.1,16.8,204.0,487.01,399.83
2018,6,26,18,15,479.0,58.5,2.05,16.25,168.0,450.89,371.03
2018,6,26,18,30,476.0,46.0,2.0,15.7,132.0,413.87,338.64
2018,6,26,18,45,405.0,37.5,1.95,15.15,95.0,338.34,272.15
2018,6,26,19,0,334.0,29.0,1.9,14.6,58.0,268.75,194.86
2018,6,26,19,15,191.5,17.5,1.85,14.3,32.0,119.61,0.0
2018,6,26,19,30,49.0,6.0,1.8,14.0,6.0,29.84,0.0
2018,6,26,19,45,24.5,3.0,1.75,13.65,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,27,4,45,30.5,5.5,1.6,12.15,6.0,0.0,0.0
2018,6,27,5,0,61.0,11.0,1.6,12.2,12.0,10.01,0.0
2018,6,27,5,15,196.5,24.0,1.6,12.45,42.5,18.97,3.37
2018,6,27,5,30,332.0,37.0,1.6,12.7,73.0,30.53,20.32
2018,6,27,5,45,362.0,46.0,1.65,12.95,104.0,36.59,26.65
2018,6,27,6,0,392.0,55.0,1.7,13.2,135.0,42.38,32.22
2018,6,27,6,15,509.5,61.0,1.65,13.6,194.5,45.77,35.44
2018,6,27,6,30,627.0,67.0,1.6,14.0,254.0,49.21,38.52
2018,6,27,6,45,686.5,69.0,1.55,14.4,309.0,49.29,38.49
2018,6,27,7,0,746.0,71.0,1.5,14.8,364.0,54.28,42.74
2018,6,27,7,15,776.0,74.0,1.5,15.25,416.0,55.17,43.3
2018,6,27,7,30,806.0,77.0,1.5,15.7,468.0,56.04,43.82
2018,6,27,7,45,828.5,79.5,1.5,16.15,519.0,56.44,43.93
2018,6,27,8,0,851.0,82.0,1.5,16.6,570.0,67.26,53.05
2018,6,27,8,15,868.0,84.0,1.5,17.0,618.0,115.26,62.6
2018,6,27,8,30,885.0,86.0,1.5,17.4,666.0,165.45,92.14
2018,6,27,8,45,898.0,88.0,1.55,17.8,710.5,216.99,131.08
2018,6,27,9,0,911.0,90.0,1.6,18.2,755.0,269.99,175.31
2018,6,27,9,15,910.5,97.0,1.65,18.5,792.0,324.18,222.59
2018,6,27,9,30,910.0,104.0,1.7,18.8,829.0,378.1,269.65
2018,6,27,9,45,904.5,113.0,1.7,19.1,859.5,431.13,315.16
2018,6,27,10,0,899.0,122.0,1.7,19.4,890.0,483.01,358.48
2018,6,27,10,15,906.5,123.0,1.75,19.55,918.5,533.92,400.12
2018,6,27,10,30,914.0,124.0,1.8,19.7,947.0,584.53,440.38
2018,6,27,10,45,920.0,123.5,1.85,19.9,968.5,632.64,477.7
2018,6,27,11,0,926.0,123.0,1.9,20.1,990.0,679.89,513.44
2018,6,27,11,15,930.0,123.0,1.95,20.1,1004.5,725.16,547.31
2018,6,27,11,30,934.0,123.0,2.0,20.1,1019.0,769.06,579.53
2018,6,27,11,45,936.5,122.5,2.05,20.1,1026.0,809.91,607.81
2018,6,27,12,0,939.0,122.0,2.1,20.1,1033.0,848.97,634.21
2018,6,27,12,15,938.5,121.5,2.15,20.0,1031.5,883.63,657.8
2018,6,27,12,30,938.0,121.0,2.2,19.9,1030.0,915.96,679.83
2018,6,27,12,45,936.0,121.0,2.25,19.8,1021.5,944.91,699.63
2018,6,27,13,0,934.0,121.0,2.3,19.7,1013.0,971.12,717.68
2018,6,27,13,15,932.5,119.0,2.3,19.55,997.5,993.0,732.59
2018,6,27,13,30,931.0,117.0,2.3,19.4,982.0,1011.8,745.59
2018,6,27,13,45,928.5,115.0,2.35,19.3,960.0,1026.45,756.45
2018,6,27,14,0,926.0,113.0,2.4,19.2,938.0,1037.83,765.35
2018,6,27,14,15,921.5,110.5,2.4,19.0,909.0,1043.39,770.38
2018,6,27,14,30,917.0,108.0,2.4,18.8,880.0,1045.58,773.42
2018,6,27,14,45,911.0,105.0,2.4,18.65,845.0,1042.35,772.97
2018,6,27,15,0,905.0,102.0,2.4,18.5,810.0,1035.79,770.54
2018,6,27,15,15,894.0,100.0,2.4,18.5,769.0,1022.09,763.13
2018,6,27,15,30,883.0,98.0,2.4,18.5,728.0,1005.31,753.86
2018,6,27,15,45,871.5,95.0,2.45,17.95,683.5,983.93,743.68
2018,6,27,16,0,860.0,92.0,2.5,17.4,639.0,959.77,731.57
2018,6,27,16,15,844.0,88.0,2.55,17.0,590.5,937.27,720.09
2018,6,27,16,30,828.0,84.0,2.6,16.6,542.0,902.41,699.84
2018,6,27,16,45,805.5,80.5,2.6,16.25,491.0,860.14,673.53
2018,6,27,17,0,783.0,77.0,2.6,15.9,440.0,816.32,645.61
2018,6,27,17,15,752.0,72.5,2.6,15.55,388.0,762.65,609.74
2018,6,27,17,30,721.0,68.0,2.6,15.2,336.0,708.53,572.45
2018,6,27,17,45,677.5,63.5,2.65,14.8,285.0,644.35,526.4
2018,6,27,18,0,634.0,59.0,2.7,14.4,234.0,586.71,483.34
2018,6,27,18,15,567.0,53.5,2.65,14.05,186.0,507.82,420.71
2018,6,27,18,30,500.0,48.0,2.6,13.7,138.0,432.82,357.42
2018,6,27,18,45,394.5,39.5,2.55,13.3,97.0,334.12,271.44
2018,6,27,19,0,289.0,31.0,2.5,12.9,56.0,243.88,178.45
2018,6,27,19,15,163.0,18.5,2.45,12.75,31.0,105.16,0.0
2018,6,27,19,30,37.0,6.0,2.4,12.6,6.0,23.89,0.0
2018,6,27,19,45,18.5,3.0,2.35,12.45,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,28,4,45,24.0,5.5,2.15,13.1,6.0,0.0,0.0
2018,6,28,5,0,48.0,11.0,2.2,13.2,12.0,10.01,0.0
2018,6,28,5,15,155.0,25.0,2.25,13.45,39.5,19.74,3.06
2018,6,28,5,30,262.0,39.0,2.3,13.7,67.0,30.45,20.09
2018,6,28,5,45,358.5,48.0,2.35,13.95,108.0,38.47,28.15
2018,6,28,6,0,455.0,57.0,2.4,14.2,149.0,44.42,33.87
2018,6,28,6,15,520.0,63.0,2.4,14.55,196.0,47.53,36.84
2018,6,28,6,30,585.0,69.0,2.4,14.9,243.0,50.62,39.61
2018,6,28,6,45,631.5,73.5,2.4,15.2,293.5,52.38,41.08
2018,6,28,7,0,678.0,78.0,2.4,15.5,344.0,54.09,42.45
2018,6,28,7,15,712.0,82.0,2.4,15.85,395.5,60.88,48.21
2018,6,28,7,30,746.0,86.0,2.4,16.2,447.0,62.22,49.13
2018,6,28,7,45,773.0,88.0,2.35,16.5,497.5,61.97,48.67
2018,6,28,8,0,800.0,90.0,2.3,16.8,548.0,61.74,48.24
2018,6,28,8,15,820.0,92.0,2.3,17.05,596.0,107.03,57.71
2018,6,28,8,30,840.0,94.0,2.3,17.3,644.0,164.76,93.81
2018,6,28,8,45,855.5,95.5,2.35,17.55,688.0,214.12,131.06
2018,6,28,9,0,871.0,97.0,2.4,17.8,732.0,265.16,173.83
2018,6,28,9,15,882.5,98.5,2.35,18.0,772.0,316.64,218.81
2018,6,28,9,30,894.0,100.0,2.3,18.2,812.0,369.02,264.73
2018,6,28,9,45,903.5,101.0,2.3,18.35,846.5,421.0,309.91
2018,6,28,10,0,913.0,102.0,2.3,18.5,881.0,473.27,354.31
2018,6,28,10,15,919.0,102.5,2.3,18.7,908.5,523.59,396.03
2018,6,28,10,30,925.0,103.0,2.3,18.9,936.0,573.43,436.17
2018,6,28,10,45,929.0,103.5,2.35,19.05,956.5,621.45,474.13
2018,6,28,11,0,933.0,104.0,2.4,19.2,977.0,668.44,510.35
2018,6,28,11,15,935.5,105.0,2.4,19.25,991.0,713.61,544.31
2018,6,28,11,30,938.0,106.0,2.4,19.3,1005.0,757.28,576.42
2018,6,28,11,45,938.5,106.0,2.4,19.35,1011.0,796.98,603.41
2018,6,28,12,0,939.0,106.0,2.4,19.4,1017.0,834.72,628.77
2018,6,28,12,15,940.0,105.5,2.45,19.35,1016.5,870.32,653.17
2018,6,28,12,30,941.0,105.0,2.5,19.3,1016.0,903.68,675.99
2018,6,28,12,45,941.0,103.5,2.5,19.3,1008.0,932.79,695.38
2018,6,28,13,0,941.0,102.0,2.5,19.3,1000.0,959.17,712.96
2018,6,28,13,15,938.0,101.0,2.55,19.2,984.0,980.35,727.9
2018,6,28,13,30,935.0,100.0,2.6,19.1,968.0,998.42,740.92
2018,6,28,13,45,930.5,99.5,2.6,19.05,946.0,1012.35,750.73
2018,6,28,14,0,926.0,99.0,2.6,19.0,924.0,1023.03,758.54
2018,6,28,14,15,920.5,98.0,2.65,18.85,895.5,1028.9,764.17
2018,6,28,14,30,915.0,97.0,2.7,18.7,867.0,1031.45,767.82
2018,6,28,14,45,907.0,95.5,2.7,18.6,832.0,1027.66,766.81
2018,6,28,15,0,899.0,94.0,2.7,18.5,797.0,1020.6,763.84
2018,6,28,15,15,888.0,92.0,2.7,18.5,756.5,1006.78,756.24
2018,6,28,15,30,877.0,90.0,2.7,18.5,716.0,989.91,746.75
2018,6,28,15,45,863.5,88.5,2.7,18.05,672.0,968.28,735.39
2018,6,28,16,0,850.0,87.0,2.7,17.6,628.0,943.99,722.23
2018,6,28,16,15,832.5,84.0,2.7,17.3,580.0,911.56,702.95
2018,6,28,16,30,815.0,81.0,2.7,17.0,532.0,886.47,688.68
2018,6,28,16,45,790.5,79.0,2.7,16.75,482.0,844.62,662.13
2018,6,28,17,0,766.0,77.0,2.7,16.5,432.0,801.37,634.19
2018,6,28,17,15,733.5,73.0,2.7,16.05,380.5,747.56,598.23
2018,6,28,17,30,701.0,69.0,2.7,15.6,329.0,693.42,560.94
2018,6,28,17,45,654.5,64.5,2.7,15.2,278.5,632.37,516.8
2018,6,28,18,0,608.0,60.0,2.7,14.8,228.0,568.61,468.64
2018,6,28,18,15,539.0,54.5,2.65,14.4,181.0,489.24,405.6
2018,6,28,18,30,470.0,49.0,2.6,14.0,134.0,413.92,341.86
2018,6,28,18,45,363.5,40.5,2.55,13.55,94.0,315.7,256.39
2018,6,28,19,0,257.0,32.0,2.5,13.1,54.0,225.72,164.97
2018,6,28,19,15,143.0,19.0,2.45,13.0,30.0,94.83,0.0
2018,6,28,19,30,29.0,6.0,2.4,12.9,6.0,19.91,0.0
2018,6,28,19,45,14.5,3.0,2.35,12.75,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,29,4,45,40.0,6.0,1.2,12.2,6.5,0.0,0.0
2018,6,29,5,0,80.0,12.0,1.2,12.3,13.0,10.91,0.0
2018,6,29,5,15,207.5,23.0,1.15,12.65,41.5,19.22,2.17
2018,6,29,5,30,335.0,34.0,1.1,13.0,70.0,27.8,17.9
2018,6,29,5,45,429.0,41.5,1.05,13.3,112.0,32.84,23.31
2018,6,29,6,0,523.0,49.0,1.0,13.6,154.0,37.8,28.12
2018,6,29,6,15,583.5,54.5,0.95,14.1,202.5,40.89,31.03
2018,6,29,6,30,644.0,60.0,0.9,14.6,251.0,43.92,33.74
2018,6,29,6,45,686.5,64.0,0.85,15.05,302.0,49.97,39.01
2018,6,29,7,0,729.0,68.0,0.8,15.5,353.0,51.85,40.5
2018,6,29,7,15,759.5,71.0,0.8,16.1,404.5,52.83,41.12
2018,6,29,7,30,790.0,74.0,0.8,16.7,456.0,53.79,41.69
2018,6,29,7,45,812.5,76.5,0.8,17.25,506.0,54.27,41.86
2018,6,29,8,0,835.0,79.0,0.8,17.8,556.0,64.63,50.54
2018,6,29,8,15,852.0,81.0,0.8,18.4,603.5,110.2,59.3
2018,6,29,8,30,869.0,83.0,0.8,19.0,651.0,159.49,87.48
2018,6,29,8,45,882.0,84.5,0.85,19.6,694.5,209.81,124.69
2018,6,29,9,0,895.0,86.0,0.9,20.2,738.0,261.57,167.1
2018,6,29,9,15,902.5,89.0,1.0,20.65,777.0,314.19,212.15
2018,6,29,9,30,910.0,92.0,1.1,21.1,816.0,367.34,257.74
2018,6,29,9,45,914.0,95.5,1.15,21.55,849.0,419.88,302.08
2018,6,29,10,0,918.0,99.0,1.2,22.0,882.0,472.2,345.07
2018,6,29,10,15,924.0,99.5,1.3,22.3,909.5,522.75,385.99
2018,6,29,10,30,930.0,100.0,1.4,22.6,937.0,572.84,425.43
2018,6,29,10,45,934.0,101.0,1.45,22.95,958.0,621.49,462.36
2018,6,29,11,0,938.0,102.0,1.5,23.3,979.0,669.11,497.49
2018,6,29,11,15,940.5,102.5,1.55,23.5,993.0,714.11,530.21
2018,6,29,11,30,943.0,103.0,1.6,23.7,1007.0,757.59,561.14
2018,6,29,11,45,944.0,103.5,1.65,23.9,1013.5,798.28,587.84
2018,6,29,12,0,945.0,104.0,1.7,24.1,1020.0,837.04,613.04
2018,6,29,12,15,944.0,104.5,1.75,24.2,1019.0,872.11,635.91
2018,6,29,12,30,943.0,105.0,1.8,24.3,1018.0,904.81,657.19
2018,6,29,12,45,940.5,105.5,1.85,24.4,1009.5,933.67,675.96
2018,6,29,13,0,938.0,106.0,1.9,24.5,1001.0,959.75,692.99
2018,6,29,13,15,935.5,105.0,1.95,24.45,985.5,981.48,707.71
2018,6,29,13,30,933.0,104.0,2.0,24.4,970.0,1000.12,720.59
2018,6,29,13,45,929.0,102.5,2.05,24.4,947.5,1013.63,730.22
2018,6,29,14,0,925.0,101.0,2.1,24.4,925.0,1023.85,737.93
2018,6,29,14,15,919.5,99.5,2.1,24.25,896.0,1029.27,742.6
2018,6,29,14,30,914.0,98.0,2.1,24.1,867.0,1031.35,745.35
2018,6,29,14,45,906.5,96.5,2.15,24.0,832.5,1028.12,745.36
2018,6,29,15,0,899.0,95.0,2.2,23.9,798.0,1021.64,743.47
2018,6,29,15,15,888.5,93.0,2.2,23.9,758.0,1008.38,736.5
2018,6,29,15,30,878.0,91.0,2.2,23.9,718.0,992.08,727.72
2018,6,29,15,45,866.0,88.0,2.2,23.45,673.5,970.17,716.63
2018,6,29,16,0,854.0,85.0,2.2,23.0,629.0,945.5,703.73
2018,6,29,16,15,838.0,82.5,2.15,22.6,582.0,915.04,686.24
2018,6,29,16,30,822.0,80.0,2.1,22.2,535.0,891.85,673.58
2018,6,29,16,45,800.0,76.5,2.05,21.85,484.5,850.2,647.94
2018,6,29,17,0,778.0,73.0,2.0,21.5,434.0,807.01,620.92
2018,6,29,17,15,747.5,69.5,1.95,20.9,383.0,755.26,587.75
2018,6,29,17,30,717.0,66.0,1.9,20.3,332.0,703.05,553.24
2018,6,29,17,45,673.0,61.5,1.85,19.75,281.5,638.68,508.28
2018,6,29,18,0,629.0,57.0,1.8,19.2,231.0,580.52,466.07
2018,6,29,18,15,564.0,51.5,1.7,18.4,183.5,503.33,407.14
2018,6,29,18,30,499.0,46.0,1.6,17.6,136.0,429.99,347.5
2018,6,29,18,45,396.5,37.5,1.5,16.85,95.5,333.44,265.7
2018,6,29,19,0,294.0,29.0,1.4,16.1,55.0,245.63,176.82
2018,6,29,19,15,166.5,17.5,1.35,15.7,30.5,106.25,0.0
2018,6,29,19,30,39.0,6.0,1.3,15.3,6.0,24.91,0.0
2018,6,29,19,45,19.5,3.0,1.3,14.95,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,30,4,45,42.5,5.0,0.95,12.8,5.5,0.0,0.0
2018,6,30,5,0,85.0,10.0,0.9,13.1,11.0,9.1,0.0
2018,6,30,5,15,229.0,21.0,0.9,13.65,41.0,17.37,0.65
2018,6,30,5,30,373.0,32.0,0.9,14.2,71.0,26.07,16.29
2018,6,30,5,45,465.0,39.0,0.9,14.75,114.0,30.79,21.35
2018,6,30,6,0,557.0,46.0,0.9,15.3,157.0,35.45,25.82
2018,6,30,6,15,615.5,50.5,0.85,15.95,205.5,41.35,31.19
2018,6,30,6,30,674.0,55.0,0.8,16.6,254.0,43.99,33.52
2018,6,30,6,45,714.0,59.0,0.8,17.25,305.5,46.1,35.25
2018,6,30,7,0,754.0,63.0,0.8,17.9,357.0,48.15,36.86
2018,6,30,7,15,782.5,66.0,0.8,18.6,408.5,49.31,37.62
2018,6,30,7,30,811.0,69.0,0.8,19.3,460.0,50.41,38.33
2018,6,30,7,45,832.0,71.5,0.8,20.0,510.0,60.09,46.38
2018,6,30,8,0,853.0,74.0,0.8,20.7,560.0,61.51,47.27
2018,6,30,8,15,868.5,76.0,0.85,21.3,607.5,106.7,55.71
2018,6,30,8,30,884.0,78.0,0.9,21.9,655.0,156.61,83.75
2018,6,30,8,45,896.0,80.0,0.9,22.55,699.0,207.84,121.16
2018,6,30,9,0,908.0,82.0,0.9,23.2,743.0,260.43,163.71
2018,6,30,9,15,917.5,83.0,0.95,23.65,782.0,312.79,207.97
2018,6,30,9,30,927.0,84.0,1.0,24.1,821.0,365.85,252.88
2018,6,30,9,45,934.0,85.5,1.05,24.55,855.0,418.84,297.08
2018,6,30,10,0,941.0,87.0,1.1,25.0,889.0,471.87,340.14
2018,6,30,10,15,945.5,88.5,1.15,25.3,916.5,523.54,381.18
2018,6,30,10,30,950.0,90.0,1.2,25.6,944.0,574.58,420.5
2018,6,30,10,45,953.0,91.0,1.25,25.9,964.5,623.54,457.19
2018,6,30,11,0,956.0,92.0,1.3,26.2,985.0,671.33,492.03
2018,6,30,11,15,958.0,92.5,1.35,26.3,999.0,716.71,524.72
2018,6,30,11,30,960.0,93.0,1.4,26.4,1013.0,760.48,555.35
2018,6,30,11,45,960.0,93.5,1.45,26.55,1019.0,800.99,581.58
2018,6,30,12,0,960.0,94.0,1.5,26.7,1025.0,839.45,606.29
2018,6,30,12,15,957.5,96.0,1.55,26.7,1024.0,875.0,629.38
2018,6,30,12,30,955.0,98.0,1.6,26.7,1023.0,908.11,650.84
2018,6,30,12,45,951.0,99.5,1.65,26.75,1014.0,936.82,669.38
2018,6,30,13,0,947.0,101.0,1.7,26.8,1005.0,962.7,686.17
2018,6,30,13,15,943.5,101.0,1.7,26.7,989.5,984.61,700.31
2018,6,30,13,30,940.0,101.0,1.7,26.6,974.0,1003.41,712.6
2018,6,30,13,45,934.5,101.0,1.7,26.55,951.0,1017.09,721.68
2018,6,30,14,0,929.0,101.0,1.7,26.5,928.0,1027.49,728.89
2018,6,30,14,15,922.5,99.5,1.65,26.4,898.5,1032.01,732.03
2018,6,30,14,30,916.0,98.0,1.6,26.3,869.0,1033.16,733.26
2018,6,30,14,45,907.5,97.0,1.6,26.15,834.0,1029.53,732.6
2018,6,30,15,0,899.0,96.0,1.6,26.0,799.0,1022.66,730.11
2018,6,30,15,15,888.0,94.0,1.6,26.0,758.5,1008.97,723.08
2018,6,30,15,30,877.0,92.0,1.6,26.0,718.0,992.23,714.3
2018,6,30,15,45,862.0,91.0,1.55,25.55,673.5,969.82,702.55
2018,6,30,16,0,847.0,90.0,1.5,25.1,629.0,944.81,689.17
2018,6,30,16,15,828.0,87.5,1.5,24.7,581.0,921.54,677.43
2018,6,30,16,30,809.0,85.0,1.5,24.3,533.0,886.18,657.6
2018,6,30,16,45,785.0,82.0,1.5,23.85,482.5,843.69,632.87
2018,6,30,17,0,761.0,79.0,1.5,23.4,432.0,799.77,606.63
2018,6,30,17,15,729.0,74.5,1.45,22.7,380.5,745.91,572.77
2018,6,30,17,30,697.0,70.0,1.4,22.0,329.0,691.7,537.59
2018,6,30,17,45,652.0,65.5,1.35,21.3,279.0,632.13,497.08
2018,6,30,18,0,607.0,61.0,1.3,20.6,229.0,569.57,452.47
2018,6,30,18,15,540.5,54.5,1.25,19.75,181.5,490.66,393.32
2018,6,30,18,30,474.0,48.0,1.2,18.9,134.0,415.73,333.19
2018,6,30,18,45,373.0,39.0,1.15,18.05,94.0,320.39,253.45
2018,6,30,19,0,272.0,30.0,1.1,17.2,54.0,233.54,166.91
2018,6,30,19,15,153.5,17.5,1.1,16.8,29.5,99.24,0.0
2018,6,30,19,30,35.0,5.0,1.1,16.4,5.0,22.01,0.0
2018,6,30,19,45,17.5,2.5,1.05,16.0,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,29.0,4.0,1.1,13.55,4.5,0.0,0.0
2018,7,1,5,0,58.0,8.0,1.1,13.8,9.0,7.28,0.0
2018,7,1,5,15,172.0,21.0,1.1,14.25,36.5,16.59,0.0
2018,7,1,5,30,286.0,34.0,1.1,14.7,64.0,27.83,17.66
2018,7,1,5,45,374.0,43.5,1.1,15.1,104.5,34.59,24.6
2018,7,1,6,0,462.0,53.0,1.1,15.5,145.0,41.12,30.78
2018,7,1,6,15,522.0,60.5,1.1,15.9,192.0,45.62,34.96
2018,7,1,6,30,582.0,68.0,1.1,16.3,239.0,49.96,38.82
2018,7,1,6,45,624.5,74.0,1.05,16.65,289.0,52.86,41.29
2018,7,1,7,0,667.0,80.0,1.0,17.0,339.0,55.62,43.55
2018,7,1,7,15,698.0,84.0,1.0,17.45,389.0,56.73,44.28
2018,7,1,7,30,729.0,88.0,1.0,17.9,439.0,63.73,50.11
2018,7,1,7,45,752.5,92.0,1.0,18.35,488.5,64.81,50.76
2018,7,1,8,0,776.0,96.0,1.0,18.8,538.0,65.8,51.33
2018,7,1,8,15,794.0,99.5,1.0,19.3,585.0,107.58,59.46
2018,7,1,8,30,812.0,103.0,1.0,19.8,632.0,155.45,86.64
2018,7,1,8,45,826.0,105.5,1.0,20.25,675.5,204.25,122.45
2018,7,1,9,0,840.0,108.0,1.0,20.7,719.0,263.0,169.89
2018,7,1,9,15,851.0,110.5,1.05,21.1,758.0,313.58,212.69
2018,7,1,9,30,862.0,113.0,1.1,21.5,797.0,365.05,256.41
2018,7,1,9,45,870.0,115.0,1.1,21.85,830.5,415.74,298.9
2018,7,1,10,0,878.0,117.0,1.1,22.2,864.0,466.62,340.43
2018,7,1,10,15,884.0,118.0,1.15,22.45,891.5,515.81,379.93
2018,7,1,10,30,890.0,119.0,1.2,22.7,919.0,564.59,418.0
2018,7,1,10,45,894.0,120.5,1.25,22.95,940.0,612.01,454.01
2018,7,1,11,0,898.0,122.0,1.3,23.2,961.0,658.48,488.37
2018,7,1,11,15,901.0,123.0,1.35,23.35,975.5,702.78,520.58
2018,7,1,11,30,904.0,124.0,1.4,23.5,990.0,745.72,551.14
2018,7,1,11,45,904.5,124.5,1.45,23.6,996.0,784.88,577.76
2018,7,1,12,0,905.0,125.0,1.5,23.7,1002.0,822.2,602.27
2018,7,1,12,15,899.5,128.5,1.5,23.7,999.5,855.22,623.51
2018,7,1,12,30,894.0,132.0,1.5,23.7,997.0,885.83,643.12
2018,7,1,12,45,885.0,136.0,1.55,23.7,986.5,911.29,660.0
2018,7,1,13,0,876.0,140.0,1.6,23.7,976.0,933.91,675.15
2018,7,1,13,15,872.5,139.0,1.6,23.55,960.5,954.14,688.6
2018,7,1,13,30,869.0,138.0,1.6,23.4,945.0,971.42,700.28
2018,7,1,13,45,864.0,137.0,1.6,23.25,923.0,984.24,709.24
2018,7,1,14,0,859.0,136.0,1.6,23.1,901.0,993.96,716.4
2018,7,1,14,15,851.5,134.5,1.6,22.9,872.0,997.56,720.0
2018,7,1,14,30,844.0,133.0,1.6,22.7,843.0,998.0,721.81
2018,7,1,14,45,835.0,130.5,1.6,22.45,808.5,1004.19,727.6
2018,7,1,15,0,826.0,128.0,1.6,22.2,774.0,995.9,724.25
2018,7,1,15,15,813.5,125.0,1.6,22.2,734.0,980.44,715.89
2018,7,1,15,30,801.0,122.0,1.6,22.2,694.0,962.06,705.8
2018,7,1,15,45,785.5,118.5,1.55,21.7,650.0,937.33,692.31
2018,7,1,16,0,770.0,115.0,1.5,21.2,606.0,910.05,677.14
2018,7,1,16,15,751.0,111.0,1.45,20.9,559.0,876.46,657.17
2018,7,1,16,30,732.0,107.0,1.4,20.6,512.0,846.25,639.35
2018,7,1,16,45,707.5,102.0,1.4,20.25,463.0,802.85,612.94
2018,7,1,17,0,683.0,97.0,1.4,19.9,414.0,758.25,585.21
2018,7,1,17,15,650.0,91.5,1.35,19.4,364.5,704.78,550.23
2018,7,1,17,30,617.0,86.0,1.3,18.9,315.0,651.22,514.16
2018,7,1,17,45,571.5,79.5,1.25,18.4,266.5,586.68,468.57
2018,7,1,18,0,526.0,73.0,1.2,17.9,218.0,523.58,422.18
2018,7,1,18,15,460.0,64.0,1.15,17.35,172.0,444.58,360.61
2018,7,1,18,30,394.0,55.0,1.1,16.8,126.0,369.47,299.02
2018,7,1,18,45,302.0,43.5,1.1,16.25,88.0,278.95,222.38
2018,7,1,19,0,210.0,32.0,1.1,15.7,50.0,200.67,143.77
2018,7,1,19,15,117.0,18.5,1.05,15.4,27.5,80.37,0.0
2018,7,1,19,30,24.0,5.0,1.0,15.1,5.0,16.53,0.0
