Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,19,45,12.0,2.5,1.0,14.8,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,2,4,45,15.0,3.5,0.75,13.55,3.5,0.0,0.0
2018,7,2,5,0,30.0,7.0,0.8,13.7,7.0,6.37,0.0
2018,7,2,5,15,106.5,21.5,0.8,14.05,31.0,16.93,0.0
2018,7,2,5,30,183.0,36.0,0.8,14.4,55.0,28.0,17.76
2018,7,2,5,45,258.0,51.0,0.8,14.75,93.5,39.11,28.57
2018,7,2,6,0,333.0,66.0,0.8,15.1,132.0,49.84,38.51
2018,7,2,6,15,391.5,78.0,0.8,15.5,177.0,57.91,45.87
2018,7,2,6,30,450.0,90.0,0.8,15.9,222.0,65.67,52.74
2018,7,2,6,45,493.5,100.5,0.8,16.3,270.5,71.97,58.13
2018,7,2,7,0,537.0,111.0,0.8,16.7,319.0,78.74,63.79
2018,7,2,7,15,572.5,118.0,0.8,17.05,368.0,80.95,65.4
2018,7,2,7,30,608.0,125.0,0.8,17.4,417.0,82.99,66.84
2018,7,2,7,45,635.0,132.0,0.85,17.8,466.0,84.77,68.02
2018,7,2,8,0,662.0,139.0,0.9,18.2,515.0,86.34,69.01
2018,7,2,8,15,683.5,144.5,0.9,18.6,562.0,123.59,76.08
2018,7,2,8,30,705.0,150.0,0.9,19.0,609.0,168.07,101.39
2018,7,2,8,45,721.5,155.0,0.9,19.4,652.5,214.14,134.86
2018,7,2,9,0,738.0,160.0,0.9,19.8,696.0,262.28,173.46
2018,7,2,9,15,729.0,174.5,0.95,20.1,728.0,312.24,215.85
2018,7,2,9,30,720.0,189.0,1.0,20.4,760.0,361.47,257.55
2018,7,2,9,45,701.5,209.0,1.0,20.75,785.0,410.34,298.07
2018,7,2,10,0,683.0,229.0,1.0,21.1,810.0,457.38,335.9
2018,7,2,10,15,691.0,233.0,1.05,21.3,837.5,503.0,371.87
2018,7,2,10,30,699.0,237.0,1.1,21.5,865.0,548.94,407.17
2018,7,2,10,45,703.5,241.0,1.15,21.7,885.5,593.06,440.31
2018,7,2,11,0,708.0,245.0,1.2,21.9,906.0,636.88,472.44
2018,7,2,11,15,712.0,247.5,1.25,21.95,920.5,678.72,502.8
2018,7,2,11,30,716.0,250.0,1.3,22.0,935.0,719.89,532.13
2018,7,2,11,45,716.5,251.5,1.3,22.0,941.5,756.81,557.7
2018,7,2,12,0,717.0,253.0,1.3,22.0,948.0,792.46,581.99
2018,7,2,12,15,716.5,253.5,1.35,21.95,947.5,824.98,604.56
2018,7,2,12,30,716.0,254.0,1.4,21.9,947.0,855.72,625.79
2018,7,2,12,45,713.5,253.5,1.45,21.85,939.0,881.79,643.83
2018,7,2,13,0,711.0,253.0,1.5,21.8,931.0,905.49,660.31
2018,7,2,13,15,705.0,251.0,1.5,21.65,914.5,921.99,671.72
2018,7,2,13,30,699.0,249.0,1.5,21.5,898.0,935.65,681.39
2018,7,2,13,45,691.5,246.5,1.55,21.4,875.5,944.48,688.52
2018,7,2,14,0,684.0,244.0,1.6,21.3,853.0,950.36,693.87
2018,7,2,14,15,674.0,240.5,1.6,21.0,824.5,949.8,695.09
2018,7,2,14,30,664.0,237.0,1.6,20.7,796.0,946.28,694.58
2018,7,2,14,45,652.0,231.5,1.65,20.45,761.5,935.78,690.2
2018,7,2,15,0,640.0,226.0,1.7,20.2,727.0,922.44,684.08
2018,7,2,15,15,624.5,220.0,1.7,20.2,688.0,902.33,672.27
2018,7,2,15,30,609.0,214.0,1.7,20.2,649.0,879.65,658.73
2018,7,2,15,45,590.5,206.5,1.7,19.6,606.0,843.56,637.74
2018,7,2,16,0,572.0,199.0,1.7,19.0,563.0,812.31,619.68
2018,7,2,16,15,550.0,189.0,1.65,18.6,517.0,773.12,594.83
2018,7,2,16,30,528.0,179.0,1.6,18.2,471.0,732.62,568.73
2018,7,2,16,45,501.0,167.5,1.6,17.85,423.5,684.71,537.11
2018,7,2,17,0,474.0,156.0,1.6,17.5,376.0,636.3,504.39
2018,7,2,17,15,440.0,143.0,1.55,17.05,328.5,579.85,464.55
2018,7,2,17,30,406.0,130.0,1.5,16.6,281.0,523.99,423.99
2018,7,2,17,45,365.0,114.5,1.45,16.15,235.0,460.39,376.0
2018,7,2,18,0,324.0,99.0,1.4,15.7,189.0,398.59,327.68
2018,7,2,18,15,272.0,81.5,1.35,15.3,146.5,328.46,270.61
2018,7,2,18,30,220.0,64.0,1.3,14.9,104.0,247.46,203.05
2018,7,2,18,45,161.5,45.5,1.25,14.5,70.0,178.84,143.38
2018,7,2,19,0,103.0,27.0,1.2,14.1,36.0,113.22,80.06
2018,7,2,19,15,56.5,15.0,1.15,13.9,19.5,44.34,0.0
2018,7,2,19,30,10.0,3.0,1.1,13.7,3.0,7.72,0.0
2018,7,2,19,45,5.0,1.5,1.1,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,3,4,45,2.5,2.5,1.4,12.8,2.5,0.0,0.0
2018,7,3,5,0,5.0,5.0,1.4,13.0,5.0,4.55,0.0
2018,7,3,5,15,31.5,18.5,1.45,13.25,21.5,15.71,0.0
2018,7,3,5,30,58.0,32.0,1.5,13.5,38.0,26.71,16.65
2018,7,3,5,45,85.5,48.0,1.5,13.75,62.0,39.37,28.88
2018,7,3,6,0,113.0,64.0,1.5,14.0,86.0,51.82,40.4
2018,7,3,6,15,224.0,77.5,1.5,14.3,137.5,59.83,47.78
2018,7,3,6,30,335.0,91.0,1.5,14.6,189.0,65.82,53.15
2018,7,3,6,45,412.0,101.0,1.5,14.9,244.5,71.86,58.39
2018,7,3,7,0,489.0,111.0,1.5,15.2,300.0,77.69,63.29
2018,7,3,7,15,563.0,112.0,1.5,15.6,359.0,76.34,61.8
2018,7,3,7,30,637.0,113.0,1.5,16.0,418.0,74.52,59.9
2018,7,3,7,45,550.0,140.0,1.5,16.45,424.0,89.86,72.84
2018,7,3,8,0,463.0,167.0,1.5,16.9,430.0,105.24,85.61
2018,7,3,8,15,388.5,195.5,1.5,17.25,429.0,142.45,100.5
2018,7,3,8,30,314.0,224.0,1.5,17.6,428.0,187.6,133.94
2018,7,3,8,45,197.0,260.0,1.55,18.0,391.0,223.91,166.19
2018,7,3,9,0,80.0,296.0,1.6,18.4,354.0,247.12,188.77
2018,7,3,9,15,94.5,320.0,1.6,18.65,392.0,275.54,210.01
2018,7,3,9,30,109.0,344.0,1.6,18.9,430.0,296.23,225.42
2018,7,3,9,45,147.5,356.0,1.65,19.2,478.0,329.64,250.24
2018,7,3,10,0,186.0,368.0,1.7,19.5,526.0,367.16,278.31
2018,7,3,10,15,186.0,376.5,1.7,19.7,539.0,387.96,294.18
2018,7,3,10,30,186.0,385.0,1.7,19.9,552.0,408.75,309.89
2018,7,3,10,45,146.5,378.5,1.75,20.1,512.0,395.54,300.3
2018,7,3,11,0,107.0,372.0,1.8,20.3,472.0,378.08,287.31
2018,7,3,11,15,132.5,363.5,1.8,20.4,489.0,397.95,302.66
2018,7,3,11,30,158.0,355.0,1.8,20.5,506.0,419.5,319.1
2018,7,3,11,45,314.5,312.5,1.85,20.6,616.0,511.21,389.49
2018,7,3,12,0,471.0,270.0,1.9,20.7,726.0,616.1,467.56
2018,7,3,12,15,371.0,309.5,1.9,20.75,668.5,592.97,448.56
2018,7,3,12,30,271.0,349.0,1.9,20.8,611.0,557.78,421.54
2018,7,3,12,45,429.5,291.5,1.85,20.8,703.0,666.28,502.52
2018,7,3,13,0,588.0,234.0,1.8,20.8,795.0,775.65,580.87
2018,7,3,13,15,646.0,215.5,1.8,20.85,822.5,832.38,619.67
2018,7,3,13,30,704.0,197.0,1.8,20.9,850.0,888.45,656.8
2018,7,3,13,45,779.5,167.5,1.8,20.9,874.5,943.18,692.73
2018,7,3,14,0,855.0,138.0,1.8,20.9,899.0,991.4,724.11
2018,7,3,14,15,879.0,124.5,1.8,20.85,885.0,1014.16,739.19
2018,7,3,14,30,903.0,111.0,1.8,20.8,871.0,1033.51,752.49
2018,7,3,14,45,895.0,109.0,1.75,20.8,836.0,1029.65,750.27
2018,7,3,15,0,887.0,107.0,1.7,20.8,801.0,1022.54,746.39
2018,7,3,15,15,876.0,105.0,1.7,20.8,760.5,1009.24,739.44
2018,7,3,15,30,865.0,103.0,1.7,20.8,720.0,992.92,730.71
2018,7,3,15,45,851.0,100.5,1.7,20.5,675.5,970.16,718.7
2018,7,3,16,0,837.0,98.0,1.7,20.2,631.0,954.99,711.75
2018,7,3,16,15,819.0,95.0,1.7,19.95,583.0,922.44,693.03
2018,7,3,16,30,801.0,92.0,1.7,19.7,535.0,887.67,672.78
2018,7,3,16,45,776.0,88.5,1.65,19.45,484.5,843.87,645.47
2018,7,3,17,0,751.0,85.0,1.6,19.2,434.0,798.67,616.75
2018,7,3,17,15,717.0,80.5,1.6,18.8,382.0,743.35,580.99
2018,7,3,17,30,683.0,76.0,1.6,18.4,330.0,693.14,547.8
2018,7,3,17,45,635.0,71.0,1.6,18.0,279.0,626.49,501.02
2018,7,3,18,0,587.0,66.0,1.6,17.6,228.0,561.42,453.41
2018,7,3,18,15,516.5,59.0,1.55,17.0,180.5,479.53,390.29
2018,7,3,18,30,446.0,52.0,1.5,16.4,133.0,401.74,326.27
2018,7,3,18,45,341.5,42.0,1.45,15.8,93.0,303.72,242.97
2018,7,3,19,0,237.0,32.0,1.4,15.2,53.0,216.75,155.47
2018,7,3,19,15,131.5,18.5,1.4,14.85,29.0,88.29,0.0
2018,7,3,19,30,26.0,5.0,1.4,14.5,5.0,17.54,0.0
2018,7,3,19,45,13.0,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,1.15,12.65,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,1.2,12.8,2.0,1.82,0.0
2018,7,4,5,15,0.0,5.5,1.2,13.1,5.5,4.82,0.0
2018,7,4,5,30,0.0,9.0,1.2,13.4,9.0,7.9,0.93
2018,7,4,5,45,0.0,14.5,1.25,13.7,14.5,12.74,5.55
2018,7,4,6,0,0.0,20.0,1.3,14.0,20.0,17.58,10.05
2018,7,4,6,15,0.0,23.5,1.3,14.35,23.5,20.67,12.91
2018,7,4,6,30,0.0,27.0,1.3,14.7,27.0,23.76,15.71
2018,7,4,6,45,0.0,30.5,1.3,15.05,30.5,26.86,18.44
2018,7,4,7,0,0.0,34.0,1.3,15.4,34.0,29.96,21.12
2018,7,4,7,15,0.0,48.5,1.25,15.75,48.5,42.81,32.37
2018,7,4,7,30,0.0,63.0,1.2,16.1,63.0,55.69,43.49
2018,7,4,7,45,0.0,79.5,1.2,16.45,79.5,70.37,56.01
2018,7,4,8,0,0.0,96.0,1.2,16.8,96.0,84.72,68.07
2018,7,4,8,15,0.0,102.5,1.2,17.2,102.5,90.31,69.19
2018,7,4,8,30,0.0,109.0,1.2,17.6,109.0,95.91,73.42
2018,7,4,8,45,0.5,123.5,1.25,17.95,124.0,108.25,83.05
2018,7,4,9,0,1.0,138.0,1.3,18.3,139.0,120.68,92.67
2018,7,4,9,15,2.5,152.0,1.3,18.65,154.0,133.07,102.13
2018,7,4,9,30,4.0,166.0,1.3,19.0,169.0,145.69,111.71
2018,7,4,9,45,6.5,189.5,1.35,19.3,195.0,166.79,127.92
2018,7,4,10,0,9.0,213.0,1.4,19.6,221.0,188.26,144.27
2018,7,4,10,15,13.0,249.0,1.4,19.85,260.5,221.19,169.29
2018,7,4,10,30,17.0,285.0,1.4,20.1,300.0,254.74,194.46
2018,7,4,10,45,22.0,319.5,1.45,20.3,339.5,288.34,219.49
2018,7,4,11,0,27.0,354.0,1.5,20.5,379.0,317.76,241.16
2018,7,4,11,15,26.0,352.5,1.55,20.6,377.0,320.48,242.97
2018,7,4,11,30,25.0,351.0,1.6,20.7,375.0,323.01,244.78
2018,7,4,11,45,26.5,357.5,1.65,20.8,383.0,334.12,253.02
2018,7,4,12,0,28.0,364.0,1.7,20.9,391.0,345.53,261.45
2018,7,4,12,15,48.0,402.5,1.7,20.95,449.0,400.87,302.5
2018,7,4,12,30,68.0,441.0,1.7,21.0,507.0,458.76,344.59
2018,7,4,12,45,169.5,427.5,1.7,21.05,589.5,549.83,412.39
2018,7,4,13,0,271.0,414.0,1.7,21.1,672.0,648.11,483.43
2018,7,4,13,15,467.5,329.5,1.65,21.15,766.5,773.81,574.06
2018,7,4,13,30,664.0,245.0,1.6,21.2,861.0,897.73,660.22
2018,7,4,13,45,801.0,171.5,1.6,21.25,897.0,967.67,705.0
2018,7,4,14,0,938.0,98.0,1.6,21.3,933.0,1031.92,745.71
2018,7,4,14,15,933.0,96.0,1.6,21.25,904.0,1037.6,749.55
2018,7,4,14,30,928.0,94.0,1.6,21.2,875.0,1039.89,752.12
2018,7,4,14,45,921.0,92.5,1.55,21.2,840.5,1037.35,750.9
2018,7,4,15,0,914.0,91.0,1.5,21.2,806.0,1031.5,747.77
2018,7,4,15,15,904.0,89.0,1.5,21.2,765.5,1018.82,741.3
2018,7,4,15,30,894.0,87.0,1.5,21.2,725.0,1003.01,733.02
2018,7,4,15,45,882.0,85.0,1.5,21.0,681.0,982.24,722.2
2018,7,4,16,0,870.0,83.0,1.5,20.8,637.0,958.68,709.62
2018,7,4,16,15,854.0,80.5,1.5,20.6,589.0,928.06,692.37
2018,7,4,16,30,838.0,78.0,1.5,20.4,541.0,895.17,673.49
2018,7,4,16,45,816.5,74.5,1.5,20.15,490.5,863.11,655.04
2018,7,4,17,0,795.0,71.0,1.5,19.9,440.0,820.03,628.64
2018,7,4,17,15,765.5,67.5,1.5,19.5,388.5,768.72,596.21
2018,7,4,17,30,736.0,64.0,1.5,19.1,337.0,716.86,562.34
2018,7,4,17,45,693.5,59.5,1.5,18.65,286.0,653.1,518.45
2018,7,4,18,0,651.0,55.0,1.5,18.2,235.0,590.34,473.29
2018,7,4,18,15,588.5,49.0,1.45,17.55,186.5,518.11,418.42
2018,7,4,18,30,526.0,43.0,1.4,16.9,138.0,444.93,359.33
2018,7,4,18,45,426.5,35.5,1.35,16.25,97.0,350.57,279.2
2018,7,4,19,0,327.0,28.0,1.3,15.6,56.0,264.27,189.01
2018,7,4,19,15,187.5,17.0,1.3,15.25,31.0,117.37,0.0
2018,7,4,19,30,48.0,6.0,1.3,14.9,6.0,29.45,0.0
2018,7,4,19,45,24.0,3.0,1.3,14.6,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,4,45,41.0,4.5,0.7,12.1,5.0,0.0,0.0
2018,7,5,5,0,82.0,9.0,0.7,12.2,10.0,8.19,0.0
2018,7,5,5,15,226.0,19.5,0.7,12.65,38.5,16.2,0.0
2018,7,5,5,30,370.0,30.0,0.7,13.1,67.0,24.49,14.7
2018,7,5,5,45,464.5,37.0,0.7,13.55,109.5,29.28,20.07
2018,7,5,6,0,559.0,44.0,0.7,14.0,152.0,34.0,24.66
2018,7,5,6,15,618.5,49.0,0.7,14.45,201.0,40.26,30.41
2018,7,5,6,30,678.0,54.0,0.7,14.9,250.0,43.37,33.21
2018,7,5,6,45,719.0,57.5,0.7,15.35,301.5,45.1,34.67
2018,7,5,7,0,760.0,61.0,0.7,15.8,353.0,46.82,36.04
2018,7,5,7,15,789.0,64.0,0.65,16.3,405.0,48.04,36.91
2018,7,5,7,30,818.0,67.0,0.6,16.8,457.0,57.26,44.75
2018,7,5,7,45,839.5,69.5,0.55,17.3,507.5,58.85,45.85
2018,7,5,8,0,861.0,72.0,0.5,17.8,558.0,60.32,46.85
2018,7,5,8,15,877.5,73.5,0.45,18.35,606.0,99.33,52.57
2018,7,5,8,30,894.0,75.0,0.4,18.9,654.0,149.46,79.23
2018,7,5,8,45,906.0,76.5,0.4,19.5,698.0,200.88,116.16
2018,7,5,9,0,918.0,78.0,0.4,20.1,742.0,253.68,158.72
2018,7,5,9,15,927.0,79.5,0.4,20.65,781.5,306.86,203.46
2018,7,5,9,30,936.0,81.0,0.4,21.2,821.0,360.71,248.77
2018,7,5,9,45,943.0,82.5,0.4,21.8,855.5,414.29,292.99
2018,7,5,10,0,950.0,84.0,0.4,22.4,890.0,467.91,335.88
2018,7,5,10,15,955.5,84.5,0.45,22.9,918.0,519.87,376.69
2018,7,5,10,30,961.0,85.0,0.5,23.4,946.0,571.29,415.77
2018,7,5,10,45,965.5,85.0,0.55,23.95,967.5,620.98,452.3
2018,7,5,11,0,970.0,85.0,0.6,24.5,989.0,669.61,486.96
2018,7,5,11,15,971.5,86.0,0.7,24.85,1003.0,715.84,520.03
2018,7,5,11,30,973.0,87.0,0.8,25.2,1017.0,760.4,551.04
2018,7,5,11,45,974.0,87.0,0.9,25.5,1023.5,801.91,577.97
2018,7,5,12,0,975.0,87.0,1.0,25.8,1030.0,841.37,603.43
2018,7,5,12,15,971.0,88.5,1.1,25.95,1027.5,875.92,626.02
2018,7,5,12,30,967.0,90.0,1.2,26.1,1025.0,907.84,646.94
2018,7,5,12,45,960.0,93.5,1.3,26.2,1015.0,936.25,665.8
2018,7,5,13,0,953.0,97.0,1.4,26.3,1005.0,961.68,682.85
2018,7,5,13,15,950.0,96.0,1.45,26.2,989.0,983.38,697.47
2018,7,5,13,30,947.0,95.0,1.5,26.1,973.0,1001.92,710.27
2018,7,5,13,45,943.0,93.5,1.55,26.05,950.5,1015.75,720.14
2018,7,5,14,0,939.0,92.0,1.6,26.0,928.0,1026.24,728.13
2018,7,5,14,15,932.5,91.0,1.65,25.85,898.5,1031.42,733.28
2018,7,5,14,30,926.0,90.0,1.7,25.7,869.0,1033.23,736.54
2018,7,5,14,45,918.0,88.0,1.7,25.55,833.5,1029.06,735.53
2018,7,5,15,0,910.0,86.0,1.7,25.4,798.0,1021.56,732.63
2018,7,5,15,15,893.5,87.0,1.7,25.4,756.0,1005.8,724.25
2018,7,5,15,30,877.0,88.0,1.7,25.4,714.0,987.13,714.19
2018,7,5,15,45,868.0,84.0,1.65,24.95,670.5,967.11,703.92
2018,7,5,16,0,859.0,80.0,1.6,24.5,627.0,944.2,691.8
2018,7,5,16,15,840.0,77.5,1.55,24.15,578.0,910.84,672.56
2018,7,5,16,30,821.0,75.0,1.5,23.8,529.0,875.36,651.83
2018,7,5,16,45,797.0,72.5,1.5,23.45,478.5,842.6,633.26
2018,7,5,17,0,773.0,70.0,1.5,23.1,428.0,799.14,606.94
2018,7,5,17,15,727.5,69.0,1.45,22.5,374.5,738.0,567.7
2018,7,5,17,30,682.0,68.0,1.4,21.9,321.0,677.24,527.56
2018,7,5,17,45,598.5,67.5,1.4,21.3,265.0,592.88,468.86
2018,7,5,18,0,515.0,67.0,1.4,20.7,209.0,508.21,407.25
2018,7,5,18,15,446.5,59.0,1.35,20.05,164.0,429.29,346.26
2018,7,5,18,30,378.0,51.0,1.3,19.4,119.0,354.63,285.22
2018,7,5,18,45,279.0,40.5,1.25,18.8,82.0,259.91,205.49
2018,7,5,19,0,180.0,30.0,1.2,18.2,45.0,179.29,125.72
2018,7,5,19,15,106.5,17.5,1.2,17.85,25.0,73.8,0.0
2018,7,5,19,30,33.0,5.0,1.2,17.5,5.0,21.04,0.0
2018,7,5,19,45,16.5,2.5,1.2,17.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,4,45,1.5,0.5,1.1,15.3,0.5,0.0,0.0
2018,7,6,5,0,3.0,1.0,1.2,15.4,1.0,0.91,0.0
2018,7,6,5,15,1.5,3.0,1.25,15.65,3.0,2.68,0.0
2018,7,6,5,30,0.0,5.0,1.3,15.9,5.0,4.38,0.0
2018,7,6,5,45,0.0,6.5,1.35,16.1,6.5,5.7,0.0
2018,7,6,6,0,0.0,8.0,1.4,16.3,8.0,7.02,0.56
2018,7,6,6,15,0.0,23.0,1.35,16.6,23.0,20.23,12.36
2018,7,6,6,30,0.0,38.0,1.3,16.9,38.0,33.49,24.17
2018,7,6,6,45,2.0,57.5,1.25,17.15,58.5,50.79,39.4
2018,7,6,7,0,4.0,77.0,1.2,17.4,79.0,67.82,54.17
2018,7,6,7,15,2.0,75.0,1.2,17.8,76.0,66.35,52.61
2018,7,6,7,30,0.0,73.0,1.2,18.2,73.0,64.57,50.79
2018,7,6,7,45,6.0,103.5,1.15,18.6,107.0,90.55,72.83
2018,7,6,8,0,12.0,134.0,1.1,19.0,141.0,115.1,93.21
2018,7,6,8,15,7.5,144.5,1.15,19.7,149.0,124.35,95.68
2018,7,6,8,30,3.0,155.0,1.2,20.4,157.0,133.38,102.38
2018,7,6,8,45,71.5,219.0,1.2,21.05,270.5,185.53,139.79
2018,7,6,9,0,140.0,283.0,1.2,21.7,384.0,240.47,178.72
2018,7,6,9,15,376.0,247.0,1.25,22.45,539.0,269.38,192.98
2018,7,6,9,30,612.0,211.0,1.3,23.2,694.0,339.48,241.62
2018,7,6,9,45,741.5,157.0,1.35,23.95,767.5,388.44,278.93
2018,7,6,10,0,871.0,103.0,1.4,24.7,841.0,448.08,324.9
2018,7,6,10,15,878.5,103.5,1.45,25.3,869.0,497.25,363.96
2018,7,6,10,30,886.0,104.0,1.5,25.9,897.0,546.18,401.66
2018,7,6,10,45,892.0,104.0,1.6,26.45,918.5,593.41,437.37
2018,7,6,11,0,898.0,104.0,1.7,27.0,940.0,639.84,471.53
2018,7,6,11,15,902.0,104.5,1.75,27.3,955.0,684.39,503.66
2018,7,6,11,30,906.0,105.0,1.8,27.6,970.0,727.63,534.13
2018,7,6,11,45,908.5,104.5,1.9,27.85,977.5,767.47,560.9
2018,7,6,12,0,911.0,104.0,2.0,28.1,985.0,805.54,585.89
2018,7,6,12,15,905.5,108.0,2.1,28.1,983.5,839.14,608.43
2018,7,6,12,30,900.0,112.0,2.2,28.1,982.0,870.3,629.39
2018,7,6,12,45,911.5,103.5,2.25,28.15,978.5,902.37,650.39
2018,7,6,13,0,923.0,95.0,2.3,28.2,975.0,932.05,669.81
2018,7,6,13,15,921.5,94.0,2.35,28.1,960.5,954.42,684.98
2018,7,6,13,30,920.0,93.0,2.4,28.0,946.0,973.79,698.39
2018,7,6,13,45,917.0,92.0,2.5,27.9,925.0,988.61,709.52
2018,7,6,14,0,914.0,91.0,2.6,27.8,904.0,1000.25,718.78
2018,7,6,14,15,900.5,94.5,2.6,27.65,874.0,1003.07,721.78
2018,7,6,14,30,887.0,98.0,2.6,27.5,844.0,1002.67,722.94
2018,7,6,14,45,854.5,108.5,2.65,27.3,803.0,987.73,715.53
2018,7,6,15,0,822.0,119.0,2.7,27.1,762.0,969.85,706.38
2018,7,6,15,15,770.0,133.5,2.7,27.1,711.0,945.83,692.26
2018,7,6,15,30,718.0,148.0,2.7,27.1,660.0,914.89,673.61
2018,7,6,15,45,780.0,113.5,2.75,26.5,637.5,925.78,684.8
2018,7,6,16,0,842.0,79.0,2.8,25.9,615.0,926.32,688.94
2018,7,6,16,15,827.0,75.5,2.75,25.45,568.0,895.8,671.21
2018,7,6,16,30,812.0,72.0,2.7,25.0,521.0,863.02,652.03
2018,7,6,16,45,784.5,70.5,2.7,24.55,470.5,828.47,631.71
2018,7,6,17,0,757.0,69.0,2.7,24.1,420.0,783.57,603.68
2018,7,6,17,15,722.0,66.5,2.6,23.55,369.0,729.98,568.4
2018,7,6,17,30,687.0,64.0,2.5,23.0,318.0,676.27,532.03
2018,7,6,17,45,655.5,58.0,2.45,22.4,271.0,621.01,493.51
2018,7,6,18,0,624.0,52.0,2.4,21.8,224.0,566.15,453.53
2018,7,6,18,15,562.5,46.5,2.25,21.2,177.5,495.89,399.23
2018,7,6,18,30,501.0,41.0,2.1,20.6,131.0,425.3,341.54
2018,7,6,18,45,405.0,34.0,2.0,19.95,92.0,335.07,264.63
2018,7,6,19,0,309.0,27.0,1.9,19.3,53.0,252.16,177.08
2018,7,6,19,15,177.5,16.0,1.85,19.0,29.0,111.03,0.0
2018,7,6,19,30,46.0,5.0,1.8,18.7,5.0,4.55,0.0
2018,7,6,19,45,23.0,2.5,1.7,18.35,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,7,4,45,39.5,4.0,1.5,14.8,4.5,0.0,0.0
2018,7,7,5,0,79.0,8.0,1.6,15.0,9.0,7.28,0.0
2018,7,7,5,15,211.0,18.0,1.55,15.45,35.0,14.88,0.0
2018,7,7,5,30,343.0,28.0,1.5,15.9,61.0,22.72,12.81
2018,7,7,5,45,361.5,39.0,1.5,16.3,91.5,30.9,21.14
2018,7,7,6,0,380.0,50.0,1.5,16.7,122.0,38.61,28.34
2018,7,7,6,15,476.0,54.5,1.55,17.3,172.0,40.81,30.48
2018,7,7,6,30,572.0,59.0,1.6,17.9,222.0,43.13,32.54
2018,7,7,6,45,641.0,62.5,1.65,18.45,279.0,44.6,33.74
2018,7,7,7,0,710.0,66.0,1.7,19.0,336.0,50.48,38.72
2018,7,7,7,15,756.0,65.5,1.75,19.5,390.5,48.98,37.2
2018,7,7,7,30,802.0,65.0,1.8,20.0,445.0,55.74,42.83
2018,7,7,7,45,823.5,67.5,1.8,20.5,495.0,57.35,43.95
2018,7,7,8,0,845.0,70.0,1.8,21.0,545.0,58.84,44.97
2018,7,7,8,15,861.0,71.5,1.85,21.4,592.0,94.4,49.63
2018,7,7,8,30,877.0,73.0,1.9,21.8,639.0,143.59,75.15
2018,7,7,8,45,889.5,75.0,1.95,22.25,683.0,194.56,111.64
2018,7,7,9,0,902.0,77.0,2.0,22.7,727.0,246.97,154.21
2018,7,7,9,15,911.5,78.5,2.05,23.0,766.5,299.48,199.23
2018,7,7,9,30,921.0,80.0,2.1,23.3,806.0,352.73,245.28
2018,7,7,9,45,899.5,96.0,2.2,23.55,830.5,406.06,291.51
2018,7,7,10,0,878.0,112.0,2.3,23.8,855.0,456.6,334.33
2018,7,7,10,15,777.0,161.0,2.3,24.05,835.0,488.28,362.06
2018,7,7,10,30,676.0,210.0,2.3,24.3,815.0,512.22,382.24
2018,7,7,10,45,659.0,230.5,2.35,24.5,831.5,555.72,415.49
2018,7,7,11,0,642.0,251.0,2.4,24.7,848.0,597.34,446.32
2018,7,7,11,15,722.0,212.5,2.4,24.9,894.0,653.36,487.86
2018,7,7,11,30,802.0,174.0,2.4,25.1,940.0,712.82,531.13
2018,7,7,11,45,803.0,177.0,2.4,25.3,948.5,752.73,558.9
2018,7,7,12,0,804.0,180.0,2.4,25.5,957.0,791.2,585.28
2018,7,7,12,15,880.0,135.0,2.45,25.6,985.0,840.94,618.53
2018,7,7,12,30,956.0,90.0,2.5,25.7,1013.0,897.18,655.55
2018,7,7,12,45,913.5,118.0,2.5,25.8,994.5,916.82,667.83
2018,7,7,13,0,871.0,146.0,2.5,25.9,976.0,931.77,677.41
2018,7,7,13,15,829.0,169.5,2.55,25.85,949.5,950.15,690.18
2018,7,7,13,30,787.0,193.0,2.6,25.8,923.0,955.19,694.35
2018,7,7,13,45,816.0,169.5,2.65,25.7,910.5,979.09,711.15
2018,7,7,14,0,845.0,146.0,2.7,25.6,898.0,988.15,718.27
2018,7,7,14,15,844.5,139.5,2.7,25.4,870.5,994.01,723.42
2018,7,7,14,30,844.0,133.0,2.7,25.2,843.0,996.59,726.63
2018,7,7,14,45,847.0,124.0,2.75,24.95,811.0,996.74,729.04
2018,7,7,15,0,850.0,115.0,2.8,24.7,779.0,993.46,729.37
2018,7,7,15,15,862.0,101.5,2.8,24.7,745.0,990.63,729.02
2018,7,7,15,30,874.0,88.0,2.8,24.7,711.0,983.88,726.24
2018,7,7,15,45,865.5,84.0,2.85,24.05,668.0,964.45,717.48
2018,7,7,16,0,857.0,80.0,2.9,23.4,625.0,942.11,706.81
2018,7,7,16,15,841.0,77.0,2.85,22.95,577.5,911.07,688.84
2018,7,7,16,30,825.0,74.0,2.8,22.5,530.0,877.78,669.2
2018,7,7,16,45,804.0,71.0,2.8,22.05,480.5,837.9,645.03
2018,7,7,17,0,783.0,68.0,2.8,21.6,431.0,805.38,625.62
2018,7,7,17,15,754.0,64.5,2.75,21.0,380.0,754.88,592.74
2018,7,7,17,30,725.0,61.0,2.7,20.4,329.0,703.86,558.54
2018,7,7,17,45,684.5,56.5,2.65,19.8,279.0,642.13,514.99
2018,7,7,18,0,644.0,52.0,2.6,19.2,229.0,581.35,470.25
2018,7,7,18,15,584.0,46.5,2.5,18.6,182.0,506.54,412.11
2018,7,7,18,30,524.0,41.0,2.4,18.0,135.0,440.94,357.89
2018,7,7,18,45,428.0,34.0,2.3,17.4,95.0,349.73,279.03
2018,7,7,19,0,332.0,27.0,2.2,16.8,55.0,265.4,187.53
2018,7,7,19,15,191.0,16.5,2.1,16.5,30.5,118.81,0.0
2018,7,7,19,30,50.0,6.0,2.0,16.2,6.0,5.46,0.0
2018,7,7,19,45,25.0,3.0,1.95,15.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,8,4,45,37.5,4.5,1.55,13.1,4.5,0.0,0.0
2018,7,8,5,0,75.0,9.0,1.6,13.3,9.0,8.19,0.0
2018,7,8,5,15,211.5,19.0,1.6,13.75,35.5,15.9,0.0
2018,7,8,5,30,348.0,29.0,1.6,14.2,62.0,23.72,13.6
2018,7,8,5,45,440.0,36.5,1.6,14.6,103.0,28.94,19.58
2018,7,8,6,0,532.0,44.0,1.6,15.0,144.0,34.06,24.53
2018,7,8,6,15,591.0,49.0,1.6,15.5,191.5,36.91,27.25
2018,7,8,6,30,650.0,54.0,1.6,16.0,239.0,43.37,33.02
2018,7,8,6,45,690.0,58.5,1.6,16.5,289.5,45.87,35.15
2018,7,8,7,0,730.0,63.0,1.6,17.0,340.0,48.3,37.13
2018,7,8,7,15,758.5,66.0,1.6,17.5,390.5,49.42,37.91
2018,7,8,7,30,787.0,69.0,1.6,18.0,441.0,50.5,38.63
2018,7,8,7,45,808.5,71.5,1.65,18.55,490.5,59.96,46.58
2018,7,8,8,0,830.0,74.0,1.7,19.1,540.0,61.39,47.52
2018,7,8,8,15,846.0,77.0,1.7,19.55,587.5,96.02,52.33
2018,7,8,8,30,862.0,80.0,1.7,20.0,635.0,145.56,78.07
2018,7,8,8,45,874.0,82.0,1.75,20.5,678.5,195.78,113.96
2018,7,8,9,0,886.0,84.0,1.8,21.0,722.0,247.38,155.93
2018,7,8,9,15,894.5,86.5,1.85,21.35,761.0,299.62,200.79
2018,7,8,9,30,903.0,89.0,1.9,21.7,800.0,352.52,246.6
2018,7,8,9,45,909.0,91.0,1.95,22.1,833.5,404.58,291.28
2018,7,8,10,0,915.0,93.0,2.0,22.5,867.0,456.63,334.91
2018,7,8,10,15,922.0,93.5,2.05,22.7,895.5,507.76,376.95
2018,7,8,10,30,929.0,94.0,2.1,22.9,924.0,558.54,417.54
2018,7,8,10,45,934.0,94.5,2.15,23.1,946.0,607.63,455.78
2018,7,8,11,0,939.0,95.0,2.2,23.3,968.0,655.78,492.31
2018,7,8,11,15,942.0,95.0,2.2,23.4,982.5,701.08,525.85
2018,7,8,11,30,945.0,95.0,2.2,23.5,997.0,744.88,557.54
2018,7,8,11,45,947.0,94.5,2.25,23.65,1004.0,785.85,585.16
2018,7,8,12,0,949.0,94.0,2.3,23.8,1011.0,824.92,611.11
2018,7,8,12,15,947.5,95.5,2.35,23.9,1010.5,860.87,634.94
2018,7,8,12,30,946.0,97.0,2.4,24.0,1010.0,894.43,657.12
2018,7,8,12,45,943.0,98.0,2.4,24.05,1002.0,923.68,676.1
2018,7,8,13,0,940.0,99.0,2.4,24.1,994.0,950.13,693.26
2018,7,8,13,15,937.5,98.0,2.45,24.2,978.5,972.18,707.92
2018,7,8,13,30,935.0,97.0,2.5,24.3,963.0,991.13,720.69
2018,7,8,13,45,931.0,96.0,2.5,24.35,941.0,1005.45,730.24
2018,7,8,14,0,927.0,95.0,2.5,24.4,919.0,1016.49,737.82
2018,7,8,14,15,921.0,94.0,2.55,24.3,890.5,1022.25,743.12
2018,7,8,14,30,915.0,93.0,2.6,24.2,862.0,1024.66,746.46
2018,7,8,14,45,907.0,91.5,2.6,24.15,827.0,1021.2,745.54
2018,7,8,15,0,899.0,90.0,2.6,24.1,792.0,1014.47,742.7
2018,7,8,15,15,888.5,88.0,2.6,24.1,752.0,1001.45,735.78
2018,7,8,15,30,878.0,86.0,2.6,24.1,712.0,985.34,727.0
2018,7,8,15,45,865.0,84.0,2.6,23.55,668.0,963.83,716.27
2018,7,8,16,0,852.0,82.0,2.6,23.0,624.0,939.6,703.74
2018,7,8,16,15,835.0,80.0,2.6,22.6,576.5,909.02,686.42
2018,7,8,16,30,818.0,78.0,2.6,22.2,529.0,876.28,667.46
2018,7,8,16,45,795.5,74.5,2.55,21.8,479.0,843.83,648.06
2018,7,8,17,0,773.0,71.0,2.5,21.4,429.0,800.46,620.59
2018,7,8,17,15,743.0,68.0,2.45,20.8,378.5,750.06,587.95
2018,7,8,17,30,713.0,65.0,2.4,20.2,328.0,699.16,553.94
2018,7,8,17,45,671.5,60.0,2.4,19.55,278.0,636.34,510.02
2018,7,8,18,0,630.0,55.0,2.4,18.9,228.0,574.5,464.81
2018,7,8,18,15,568.0,49.5,2.3,18.3,181.0,504.26,410.19
2018,7,8,18,30,506.0,44.0,2.2,17.7,134.0,432.91,351.23
2018,7,8,18,45,408.5,36.0,2.1,17.05,94.0,339.93,271.15
2018,7,8,19,0,311.0,28.0,2.0,16.4,54.0,253.49,178.06
2018,7,8,19,15,178.0,16.5,1.95,16.05,29.5,111.73,0.0
2018,7,8,19,30,45.0,5.0,1.9,15.7,5.0,4.55,0.0
2018,7,8,19,45,22.5,2.5,1.85,15.35,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,7,9,4,45,35.5,4.0,1.55,13.0,4.0,0.0,0.0
2018,7,9,5,0,71.0,8.0,1.6,13.2,8.0,7.28,0.0
2018,7,9,5,15,207.0,18.0,1.6,13.65,34.0,15.0,0.0
2018,7,9,5,30,343.0,28.0,1.6,14.1,60.0,22.85,12.77
2018,7,9,5,45,437.5,36.0,1.6,14.55,101.5,28.55,19.22
2018,7,9,6,0,532.0,44.0,1.6,15.0,143.0,34.12,24.56
2018,7,9,6,15,591.5,49.0,1.6,15.55,190.5,36.96,27.28
2018,7,9,6,30,651.0,54.0,1.6,16.1,238.0,43.42,33.05
2018,7,9,6,45,691.5,58.0,1.6,16.65,288.5,45.52,34.82
2018,7,9,7,0,732.0,62.0,1.6,17.2,339.0,47.57,36.47
2018,7,9,7,15,760.5,65.0,1.6,17.8,389.5,48.72,37.26
2018,7,9,7,30,789.0,68.0,1.6,18.4,440.0,49.83,37.99
2018,7,9,7,45,810.0,71.0,1.55,18.95,489.5,59.65,46.24
2018,7,9,8,0,831.0,74.0,1.5,19.5,539.0,61.41,47.47
2018,7,9,8,15,846.5,76.5,1.5,20.1,586.0,94.29,51.43
2018,7,9,8,30,862.0,79.0,1.5,20.7,633.0,143.47,76.37
2018,7,9,8,45,874.0,81.5,1.55,21.3,677.0,194.05,112.16
2018,7,9,9,0,886.0,84.0,1.6,21.9,721.0,246.02,154.08
2018,7,9,9,15,896.5,85.0,1.6,22.4,760.5,297.73,198.03
2018,7,9,9,30,907.0,86.0,1.6,22.9,800.0,350.26,243.02
2018,7,9,9,45,915.0,87.0,1.65,23.45,834.0,402.51,287.34
2018,7,9,10,0,923.0,88.0,1.7,24.0,868.0,454.93,330.72
2018,7,9,10,15,928.5,88.5,1.75,24.4,895.5,505.76,371.92
2018,7,9,10,30,934.0,89.0,1.8,24.8,923.0,556.07,411.48
2018,7,9,10,45,937.0,91.0,1.8,25.2,944.5,605.47,448.9
2018,7,9,11,0,940.0,93.0,1.8,25.6,966.0,653.76,484.34
2018,7,9,11,15,942.5,93.5,1.9,26.0,980.5,699.21,517.46
2018,7,9,11,30,945.0,94.0,2.0,26.4,995.0,743.14,548.76
2018,7,9,11,45,945.5,95.0,2.05,26.75,1002.0,784.33,575.67
2018,7,9,12,0,946.0,96.0,2.1,27.1,1009.0,823.55,600.83
2018,7,9,12,15,945.5,96.0,2.15,27.2,1008.5,858.96,623.92
2018,7,9,12,30,945.0,96.0,2.2,27.3,1008.0,891.99,645.39
2018,7,9,12,45,943.0,96.0,2.25,27.4,1000.0,921.18,664.34
2018,7,9,13,0,941.0,96.0,2.3,27.5,992.0,947.59,681.53
2018,7,9,13,15,939.0,95.0,2.35,27.45,977.0,970.1,696.68
2018,7,9,13,30,937.0,94.0,2.4,27.4,962.0,989.52,709.99
2018,7,9,13,45,933.0,93.0,2.45,27.35,940.0,1003.86,720.19
2018,7,9,14,0,929.0,92.0,2.5,27.3,918.0,1014.9,728.47
2018,7,9,14,15,923.5,91.0,2.55,27.1,889.5,1021.15,734.31
2018,7,9,14,30,918.0,90.0,2.6,26.9,861.0,1024.05,738.22
2018,7,9,14,45,910.0,89.0,2.6,26.7,826.5,1021.14,738.09
2018,7,9,15,0,902.0,88.0,2.6,26.5,792.0,1014.96,736.07
2018,7,9,15,15,892.0,86.0,2.6,26.5,752.0,1002.42,729.52
2018,7,9,15,30,882.0,84.0,2.6,26.5,712.0,986.78,721.13
2018,7,9,15,45,870.5,81.5,2.65,25.9,668.5,966.08,711.66
2018,7,9,16,0,859.0,79.0,2.7,25.3,625.0,942.59,700.31
2018,7,9,16,15,844.0,76.5,2.7,24.85,578.0,913.14,684.03
2018,7,9,16,30,829.0,74.0,2.7,24.4,531.0,881.4,666.05
2018,7,9,16,45,809.0,70.5,2.65,23.95,481.5,841.71,641.94
2018,7,9,17,0,789.0,67.0,2.6,23.5,432.0,809.29,622.51
2018,7,9,17,15,760.0,63.5,2.55,22.85,381.0,758.64,590.04
2018,7,9,17,30,731.0,60.0,2.5,22.2,330.0,707.44,556.24
2018,7,9,17,45,690.5,56.0,2.45,21.55,280.0,646.2,513.64
2018,7,9,18,0,650.0,52.0,2.4,20.9,230.0,585.86,469.79
2018,7,9,18,15,589.0,46.5,2.25,20.2,182.5,510.08,411.43
2018,7,9,18,30,528.0,41.0,2.1,19.5,135.0,443.68,357.05
2018,7,9,18,45,431.0,33.5,2.0,18.85,94.5,351.0,277.67
2018,7,9,19,0,334.0,26.0,1.9,18.2,54.0,264.69,183.28
2018,7,9,19,15,192.5,15.5,1.8,17.85,29.5,118.67,0.0
2018,7,9,19,30,51.0,5.0,1.7,17.5,5.0,4.55,0.0
2018,7,9,19,45,25.5,2.5,1.6,17.15,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.45,16.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,10,4,45,31.5,3.0,1.2,13.8,3.0,0.0,0.0
2018,7,10,5,0,63.0,6.0,1.3,14.0,6.0,5.46,0.0
2018,7,10,5,15,218.5,16.5,1.35,14.4,33.5,13.64,0.0
2018,7,10,5,30,374.0,27.0,1.4,14.8,61.0,22.04,11.92
2018,7,10,5,45,468.0,33.5,1.4,15.2,102.5,26.5,17.37
2018,7,10,6,0,562.0,40.0,1.4,15.6,144.0,33.7,24.13
2018,7,10,6,15,621.0,45.0,1.45,16.2,192.5,36.98,27.22
2018,7,10,6,30,680.0,50.0,1.5,16.8,241.0,40.23,30.13
2018,7,10,6,45,720.0,53.5,1.55,17.35,292.0,42.09,31.69
2018,7,10,7,0,760.0,57.0,1.6,17.9,343.0,43.93,33.16
2018,7,10,7,15,788.0,60.0,1.6,18.45,394.5,52.31,40.29
2018,7,10,7,30,816.0,63.0,1.6,19.0,446.0,54.48,41.92
2018,7,10,7,45,836.5,66.0,1.65,19.55,496.5,56.46,43.38
2018,7,10,8,0,857.0,69.0,1.7,20.1,547.0,58.33,44.72
2018,7,10,8,15,873.0,70.5,1.7,20.6,594.5,89.94,47.88
2018,7,10,8,30,889.0,72.0,1.7,21.1,642.0,139.79,72.53
2018,7,10,8,45,901.0,74.0,1.75,21.55,686.5,191.38,108.89
2018,7,10,9,0,913.0,76.0,1.8,22.0,731.0,244.36,151.71
2018,7,10,9,15,920.0,79.0,1.8,22.45,770.5,298.01,197.51
2018,7,10,9,30,927.0,82.0,1.8,22.9,810.0,352.16,244.1
2018,7,10,9,45,931.0,85.0,1.85,23.35,843.5,405.53,289.66
2018,7,10,10,0,935.0,88.0,1.9,23.8,877.0,458.67,333.95
2018,7,10,10,15,940.5,89.0,1.95,24.2,905.5,510.54,376.09
2018,7,10,10,30,946.0,90.0,2.0,24.6,934.0,561.9,416.57
2018,7,10,10,45,950.5,90.5,2.05,25.0,956.0,611.59,454.63
2018,7,10,11,0,955.0,91.0,2.1,25.4,978.0,660.25,490.84
2018,7,10,11,15,958.0,91.5,2.15,25.6,993.0,706.73,524.95
2018,7,10,11,30,961.0,92.0,2.2,25.8,1008.0,751.7,557.21
2018,7,10,11,45,962.0,92.5,2.25,25.95,1015.0,793.5,585.05
2018,7,10,12,0,963.0,93.0,2.3,26.1,1022.0,833.32,611.2
2018,7,10,12,15,962.5,93.5,2.35,26.1,1022.0,869.78,635.34
2018,7,10,12,30,962.0,94.0,2.4,26.1,1022.0,903.84,657.85
2018,7,10,12,45,959.5,94.5,2.45,26.05,1013.5,933.58,677.66
2018,7,10,13,0,957.0,95.0,2.5,26.0,1005.0,960.48,695.67
2018,7,10,13,15,954.5,94.5,2.6,25.8,990.0,983.43,712.09
2018,7,10,13,30,952.0,94.0,2.7,25.6,975.0,1003.25,726.65
2018,7,10,13,45,948.0,92.5,2.75,25.45,952.5,1017.39,737.09
2018,7,10,14,0,944.0,91.0,2.8,25.3,930.0,1028.15,745.56
2018,7,10,14,15,938.0,90.5,2.8,25.0,901.0,1034.63,751.42
2018,7,10,14,30,932.0,90.0,2.8,24.7,872.0,1037.74,755.3
2018,7,10,14,45,925.0,88.0,2.85,24.4,837.0,1034.8,755.95
2018,7,10,15,0,918.0,86.0,2.9,24.1,802.0,1028.5,754.59
2018,7,10,15,15,908.0,84.5,2.9,24.1,762.0,1016.49,748.33
2018,7,10,15,30,898.0,83.0,2.9,24.1,722.0,1001.35,740.16
2018,7,10,15,45,885.5,80.5,2.9,23.35,677.0,979.51,729.81
2018,7,10,16,0,873.0,78.0,2.9,22.6,632.0,954.86,717.55
2018,7,10,16,15,857.5,75.5,2.9,22.05,584.5,924.69,700.89
2018,7,10,16,30,842.0,73.0,2.9,21.5,537.0,892.21,682.46
2018,7,10,16,45,821.0,70.0,2.85,21.0,486.5,851.96,657.82
2018,7,10,17,0,800.0,67.0,2.8,20.5,436.0,819.01,637.93
2018,7,10,17,15,772.0,63.5,2.75,19.9,385.0,768.91,605.35
2018,7,10,17,30,744.0,60.0,2.7,19.3,334.0,718.17,571.37
2018,7,10,17,45,703.5,55.5,2.65,18.65,283.0,655.81,527.43
2018,7,10,18,0,663.0,51.0,2.6,18.0,232.0,594.36,482.2
2018,7,10,18,15,601.5,46.0,2.55,17.5,184.0,518.39,422.98
2018,7,10,18,30,540.0,41.0,2.5,17.0,136.0,451.8,367.72
2018,7,10,18,45,441.5,33.5,2.4,16.45,95.0,357.66,285.88
2018,7,10,19,0,343.0,26.0,2.3,15.9,54.0,269.49,187.02
2018,7,10,19,15,197.5,15.5,2.2,15.6,29.5,121.35,0.0
2018,7,10,19,30,52.0,5.0,2.1,15.3,5.0,4.55,0.0
2018,7,10,19,45,26.0,2.5,2.0,15.0,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,11,4,45,29.5,3.0,1.1,12.8,3.0,0.0,0.0
2018,7,11,5,0,59.0,6.0,1.1,13.1,6.0,5.46,0.0
2018,7,11,5,15,212.0,16.5,1.05,13.55,32.5,15.01,0.0
2018,7,11,5,30,365.0,27.0,1.0,14.0,59.0,22.09,11.85
2018,7,11,5,45,461.0,33.5,1.0,14.5,100.5,26.54,17.44
2018,7,11,6,0,557.0,40.0,1.0,15.0,142.0,33.74,24.23
2018,7,11,6,15,616.5,45.0,1.0,15.45,190.5,37.01,27.35
2018,7,11,6,30,676.0,50.0,1.0,15.9,239.0,40.25,30.28
2018,7,11,6,45,716.0,53.5,0.95,16.35,289.5,42.11,31.87
2018,7,11,7,0,756.0,57.0,0.9,16.8,340.0,43.94,33.35
2018,7,11,7,15,784.5,60.0,0.85,17.35,391.5,45.27,34.33
2018,7,11,7,30,813.0,63.0,0.8,17.9,443.0,54.46,42.13
2018,7,11,7,45,834.5,65.0,0.8,18.45,493.5,55.76,42.99
2018,7,11,8,0,856.0,67.0,0.8,19.0,544.0,56.98,43.78
2018,7,11,8,15,872.0,69.0,0.8,19.55,592.0,87.35,46.72
2018,7,11,8,30,888.0,71.0,0.8,20.1,640.0,137.5,71.12
2018,7,11,8,45,901.0,72.5,0.8,20.65,684.5,188.84,106.84
2018,7,11,9,0,914.0,74.0,0.8,21.2,729.0,241.67,149.05
2018,7,11,9,15,918.0,78.5,0.85,21.7,767.5,295.73,194.87
2018,7,11,9,30,922.0,83.0,0.9,22.2,806.0,350.01,241.19
2018,7,11,9,45,923.0,88.0,0.95,22.75,839.0,403.59,286.32
2018,7,11,10,0,924.0,93.0,1.0,23.3,872.0,456.68,329.88
2018,7,11,10,15,930.0,94.0,1.05,23.65,900.5,508.34,371.3
2018,7,11,10,30,936.0,95.0,1.1,24.0,929.0,559.54,411.12
2018,7,11,10,45,940.0,96.0,1.15,24.4,951.0,608.97,448.4
2018,7,11,11,0,944.0,97.0,1.2,24.8,973.0,657.38,483.84
2018,7,11,11,15,946.5,97.5,1.25,25.0,987.5,703.17,516.93
2018,7,11,11,30,949.0,98.0,1.3,25.2,1002.0,747.44,548.19
2018,7,11,11,45,950.0,98.5,1.35,25.45,1009.0,788.91,575.37
2018,7,11,12,0,951.0,99.0,1.4,25.7,1016.0,828.42,600.66
2018,7,11,12,15,951.0,99.0,1.45,25.7,1016.0,864.59,624.22
2018,7,11,12,30,951.0,99.0,1.5,25.7,1016.0,898.4,646.22
2018,7,11,12,45,949.5,99.0,1.55,25.75,1008.0,928.37,665.62
2018,7,11,13,0,948.0,99.0,1.6,25.8,1000.0,955.58,683.31
2018,7,11,13,15,945.0,98.5,1.6,25.7,985.0,977.99,697.76
2018,7,11,13,30,942.0,98.0,1.6,25.6,970.0,997.28,710.37
2018,7,11,13,45,937.5,97.5,1.65,25.45,947.5,1011.92,721.05
2018,7,11,14,0,933.0,97.0,1.7,25.3,925.0,1023.26,729.86
2018,7,11,14,15,926.5,96.0,1.7,25.1,896.0,1028.77,734.63
2018,7,11,14,30,920.0,95.0,1.7,24.9,867.0,1030.89,737.51
2018,7,11,14,45,911.0,94.0,1.7,24.7,831.5,1027.17,736.91
2018,7,11,15,0,902.0,93.0,1.7,24.5,796.0,1020.16,734.44
2018,7,11,15,15,891.0,91.0,1.7,24.5,755.5,1006.8,727.55
2018,7,11,15,30,880.0,89.0,1.7,24.5,715.0,990.34,718.85
2018,7,11,15,45,866.0,87.5,1.7,23.9,670.5,968.57,708.49
2018,7,11,16,0,852.0,86.0,1.7,23.3,626.0,944.11,696.38
2018,7,11,16,15,832.5,84.0,1.65,22.9,577.5,911.28,677.5
2018,7,11,16,30,813.0,82.0,1.6,22.5,529.0,885.91,663.52
2018,7,11,16,45,788.5,78.5,1.55,22.05,478.0,842.4,637.14
2018,7,11,17,0,764.0,75.0,1.5,21.6,427.0,797.46,609.42
2018,7,11,17,15,731.0,72.0,1.45,21.05,376.0,744.72,575.73
2018,7,11,17,30,698.0,69.0,1.4,20.5,325.0,691.62,540.74
2018,7,11,17,45,651.0,64.5,1.35,19.95,274.5,630.48,498.47
2018,7,11,18,0,604.0,60.0,1.3,19.4,224.0,566.49,452.17
2018,7,11,18,15,537.0,53.0,1.25,18.8,176.5,486.7,391.48
2018,7,11,18,30,470.0,46.0,1.2,18.2,129.0,411.0,329.96
