Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,366.5,37.5,1.1,17.55,89.5,314.93,248.48
2018,7,11,19,0,263.0,29.0,1.0,16.9,50.0,224.12,151.95
2018,7,11,19,15,147.5,17.0,0.95,16.6,27.5,95.52,0.0
2018,7,11,19,30,32.0,5.0,0.9,16.3,5.0,0.0,0.0
2018,7,11,19,45,16.0,2.5,0.85,15.95,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,0.75,13.95,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,0.7,14.1,5.0,4.55,0.0
2018,7,12,5,15,124.0,18.0,0.7,14.55,27.5,16.37,0.0
2018,7,12,5,30,222.0,31.0,0.7,15.0,50.0,24.33,13.33
2018,7,12,5,45,315.0,42.0,0.7,15.45,88.5,33.92,23.72
2018,7,12,6,0,408.0,53.0,0.7,15.9,127.0,41.77,31.16
2018,7,12,6,15,473.0,61.0,0.7,16.35,172.5,46.61,35.71
2018,7,12,6,30,538.0,69.0,0.7,16.8,218.0,51.29,39.91
2018,7,12,6,45,583.0,75.5,0.75,17.3,267.0,54.49,42.64
2018,7,12,7,0,628.0,82.0,0.8,17.8,316.0,57.54,45.13
2018,7,12,7,15,660.0,86.5,0.85,18.25,365.0,58.89,46.07
2018,7,12,7,30,692.0,91.0,0.9,18.7,414.0,60.15,46.9
2018,7,12,7,45,636.0,116.5,0.9,19.2,439.0,74.78,59.2
2018,7,12,8,0,580.0,142.0,0.9,19.7,464.0,88.7,70.68
2018,7,12,8,15,444.0,198.0,0.95,20.1,457.5,139.74,98.55
2018,7,12,8,30,308.0,254.0,1.0,20.5,451.0,200.04,142.88
2018,7,12,8,45,264.0,289.5,1.05,20.9,466.5,236.83,170.96
2018,7,12,9,0,220.0,325.0,1.1,21.3,482.0,280.79,206.04
2018,7,12,9,15,247.0,339.5,1.1,21.55,525.5,303.57,222.71
2018,7,12,9,30,274.0,354.0,1.1,21.8,569.0,340.44,250.51
2018,7,12,9,45,258.5,373.5,1.1,22.1,583.5,368.54,272.57
2018,7,12,10,0,243.0,393.0,1.1,22.4,598.0,395.43,293.22
2018,7,12,10,15,283.5,398.0,1.1,22.6,644.5,436.72,323.58
2018,7,12,10,30,324.0,403.0,1.1,22.8,691.0,481.95,356.47
2018,7,12,10,45,375.5,389.0,1.1,23.0,731.0,522.79,386.15
2018,7,12,11,0,427.0,375.0,1.1,23.2,771.0,563.02,415.33
2018,7,12,11,15,397.0,399.0,1.15,23.45,771.5,589.21,433.52
2018,7,12,11,30,367.0,423.0,1.2,23.7,772.0,615.95,451.66
2018,7,12,11,45,374.0,423.5,1.2,23.9,781.5,644.52,471.23
2018,7,12,12,0,381.0,424.0,1.2,24.1,791.0,672.99,490.46
2018,7,12,12,15,386.5,422.0,1.2,24.1,794.5,697.77,507.41
2018,7,12,12,30,392.0,420.0,1.2,24.1,798.0,721.86,523.8
2018,7,12,12,45,400.5,412.5,1.2,24.1,796.0,742.59,538.03
2018,7,12,13,0,409.0,405.0,1.2,24.1,794.0,768.83,555.73
2018,7,12,13,15,399.5,394.0,1.2,23.9,769.0,768.84,556.42
2018,7,12,13,30,390.0,383.0,1.2,23.7,744.0,766.36,555.78
2018,7,12,13,45,335.5,392.5,1.2,23.45,697.5,727.01,529.72
2018,7,12,14,0,281.0,402.0,1.2,23.2,651.0,695.07,508.41
2018,7,12,14,15,292.0,387.5,1.2,23.05,639.0,700.82,514.1
2018,7,12,14,30,303.0,373.0,1.2,22.9,627.0,705.12,518.51
2018,7,12,14,45,301.0,358.0,1.2,22.7,601.5,694.28,512.62
2018,7,12,15,0,299.0,343.0,1.2,22.5,576.0,681.82,505.8
2018,7,12,15,15,228.5,333.0,1.2,22.5,505.5,586.29,439.59
2018,7,12,15,30,158.0,323.0,1.2,22.5,435.0,508.51,384.42
2018,7,12,15,45,206.0,287.0,1.2,22.25,423.5,517.8,395.07
2018,7,12,16,0,254.0,251.0,1.2,22.0,412.0,543.16,416.33
2018,7,12,16,15,370.0,208.5,1.2,21.75,422.5,623.11,478.05
2018,7,12,16,30,486.0,166.0,1.2,21.5,433.0,677.53,520.89
2018,7,12,16,45,527.5,140.0,1.2,21.25,404.5,675.32,521.61
2018,7,12,17,0,569.0,114.0,1.2,21.0,376.0,677.93,525.73
2018,7,12,17,15,567.5,99.5,1.2,20.65,334.5,643.91,503.65
2018,7,12,17,30,566.0,85.0,1.2,20.3,293.0,607.85,479.76
2018,7,12,17,45,533.0,76.5,1.2,19.9,248.0,552.55,440.66
2018,7,12,18,0,500.0,68.0,1.2,19.5,203.0,498.0,400.5
2018,7,12,18,15,433.0,59.5,1.15,19.05,159.0,420.09,339.3
2018,7,12,18,30,366.0,51.0,1.1,18.6,115.0,346.29,278.46
2018,7,12,18,45,273.0,40.0,1.05,18.15,79.0,256.19,201.81
2018,7,12,19,0,180.0,29.0,1.0,17.7,43.0,175.78,116.75
2018,7,12,19,15,98.5,16.5,0.95,17.5,23.5,68.44,0.0
2018,7,12,19,30,17.0,4.0,0.9,17.3,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,0.8,17.15,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.7,15.0,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.7,15.1,3.0,2.73,0.0
2018,7,13,5,15,48.0,16.0,0.7,15.45,20.0,14.55,0.0
2018,7,13,5,30,89.0,29.0,0.7,15.8,37.0,23.41,12.31
2018,7,13,5,45,183.5,42.5,0.7,16.1,71.5,32.64,22.51
2018,7,13,6,0,278.0,56.0,0.7,16.4,106.0,42.43,31.65
2018,7,13,6,15,199.0,78.5,0.7,16.8,120.0,60.38,47.71
2018,7,13,6,30,120.0,101.0,0.7,17.2,134.0,78.68,63.8
2018,7,13,6,45,130.5,121.0,0.7,17.55,163.5,92.81,75.94
2018,7,13,7,0,141.0,141.0,0.7,17.9,193.0,106.54,87.48
2018,7,13,7,15,208.0,156.0,0.7,18.3,246.0,110.78,90.67
2018,7,13,7,30,275.0,171.0,0.7,18.7,299.0,119.86,97.92
2018,7,13,7,45,299.5,180.5,0.75,19.1,334.5,124.87,101.63
2018,7,13,8,0,324.0,190.0,0.8,19.5,370.0,129.6,105.08
2018,7,13,8,15,533.5,151.5,0.85,19.9,478.5,109.86,73.15
2018,7,13,8,30,743.0,113.0,0.9,20.3,587.0,140.78,79.79
2018,7,13,8,45,765.5,113.0,0.9,20.65,631.5,185.53,110.09
2018,7,13,9,0,788.0,113.0,0.9,21.0,676.0,232.9,147.29
2018,7,13,9,15,795.0,118.5,0.95,21.35,713.5,282.81,189.3
2018,7,13,9,30,802.0,124.0,1.0,21.7,751.0,333.4,232.3
2018,7,13,9,45,793.5,135.5,1.0,22.05,779.0,383.47,274.56
2018,7,13,10,0,785.0,147.0,1.0,22.4,807.0,432.38,314.75
2018,7,13,10,15,805.0,141.0,1.05,22.75,838.0,479.67,352.67
2018,7,13,10,30,825.0,135.0,1.1,23.1,869.0,530.96,392.43
2018,7,13,10,45,831.0,136.0,1.1,23.4,890.5,576.73,426.97
2018,7,13,11,0,837.0,137.0,1.1,23.7,912.0,621.84,460.05
2018,7,13,11,15,841.5,137.0,1.15,24.0,926.5,664.39,490.89
2018,7,13,11,30,846.0,137.0,1.2,24.3,941.0,705.81,520.25
2018,7,13,11,45,849.0,136.5,1.2,24.55,948.5,744.46,546.72
2018,7,13,12,0,852.0,136.0,1.2,24.8,956.0,781.57,570.27
2018,7,13,12,15,791.5,174.0,1.25,25.0,936.0,805.32,585.54
2018,7,13,12,30,731.0,212.0,1.3,25.2,916.0,824.2,597.68
2018,7,13,12,45,801.0,166.0,1.4,25.35,931.5,866.55,626.02
2018,7,13,13,0,871.0,120.0,1.5,25.5,947.0,904.76,651.22
2018,7,13,13,15,868.5,119.0,1.5,25.5,932.5,925.86,664.61
2018,7,13,13,30,866.0,118.0,1.5,25.5,918.0,944.07,676.41
2018,7,13,13,45,862.0,116.5,1.55,25.5,897.0,957.37,685.89
2018,7,13,14,0,858.0,115.0,1.6,25.5,876.0,967.58,693.59
2018,7,13,14,15,852.0,113.0,1.6,25.4,848.0,972.17,697.49
2018,7,13,14,30,846.0,111.0,1.6,25.3,820.0,973.59,699.6
2018,7,13,14,45,837.5,109.0,1.65,25.2,786.5,969.36,698.97
2018,7,13,15,0,829.0,107.0,1.7,25.1,753.0,962.04,696.55
2018,7,13,15,15,817.0,105.0,1.7,25.1,714.0,948.23,689.17
2018,7,13,15,30,805.0,103.0,1.7,25.1,675.0,931.56,680.1
2018,7,13,15,45,791.0,100.5,1.7,24.7,632.5,920.01,675.51
2018,7,13,16,0,777.0,98.0,1.7,24.3,590.0,895.48,662.4
2018,7,13,16,15,758.5,94.5,1.7,23.95,543.5,863.02,643.89
2018,7,13,16,30,740.0,91.0,1.7,23.6,497.0,828.51,623.83
2018,7,13,16,45,715.5,87.5,1.7,23.3,449.0,786.7,598.29
2018,7,13,17,0,691.0,84.0,1.7,23.0,401.0,748.08,574.48
2018,7,13,17,15,658.0,79.0,1.7,22.55,352.0,695.15,540.12
2018,7,13,17,30,625.0,74.0,1.7,22.1,303.0,642.19,504.68
2018,7,13,17,45,579.0,68.5,1.7,21.6,255.0,578.55,459.94
2018,7,13,18,0,533.0,63.0,1.7,21.1,207.0,516.51,414.4
2018,7,13,18,15,466.5,55.5,1.7,20.5,162.0,439.12,354.44
2018,7,13,18,30,400.0,48.0,1.7,19.9,117.0,365.84,294.04
2018,7,13,18,45,304.0,38.0,1.65,19.3,80.5,275.68,216.93
2018,7,13,19,0,208.0,28.0,1.6,18.7,44.0,190.05,124.64
2018,7,13,19,15,114.5,16.0,1.55,18.35,24.0,76.62,0.0
2018,7,13,19,30,21.0,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,1.5,17.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,14,4,45,14.5,2.0,1.1,14.65,2.0,0.0,0.0
2018,7,14,5,0,29.0,4.0,1.1,14.7,4.0,3.64,0.0
2018,7,14,5,15,136.0,16.0,1.1,15.05,26.0,14.55,0.0
2018,7,14,5,30,243.0,28.0,1.1,15.4,48.0,23.09,11.79
2018,7,14,5,45,340.0,37.0,1.1,15.7,86.0,29.56,19.85
2018,7,14,6,0,437.0,46.0,1.1,16.0,124.0,35.85,25.91
2018,7,14,6,15,502.0,52.5,1.1,16.4,169.0,39.73,29.6
2018,7,14,6,30,567.0,59.0,1.1,16.8,214.0,43.52,33.04
2018,7,14,6,45,612.5,64.0,1.05,17.2,263.0,45.93,35.12
2018,7,14,7,0,658.0,69.0,1.0,17.6,312.0,48.27,37.05
2018,7,14,7,15,690.5,73.0,1.05,18.1,362.0,54.56,42.35
2018,7,14,7,30,723.0,77.0,1.1,18.6,412.0,56.13,43.46
2018,7,14,7,45,747.5,79.5,1.1,19.05,460.5,56.46,43.5
2018,7,14,8,0,772.0,82.0,1.1,19.5,509.0,56.77,43.52
2018,7,14,8,15,790.5,85.0,1.1,20.0,556.0,80.5,45.06
2018,7,14,8,30,809.0,88.0,1.1,20.5,603.0,137.39,74.91
2018,7,14,8,45,823.5,90.5,1.15,20.95,646.5,185.77,107.87
2018,7,14,9,0,838.0,93.0,1.2,21.4,690.0,235.81,147.53
2018,7,14,9,15,800.5,118.0,1.25,21.75,714.5,282.53,188.9
2018,7,14,9,30,763.0,143.0,1.3,22.1,739.0,334.42,234.15
2018,7,14,9,45,642.0,215.0,1.35,22.45,732.0,381.55,276.05
2018,7,14,10,0,521.0,287.0,1.4,22.8,725.0,425.34,312.75
2018,7,14,10,15,706.0,193.5,1.45,23.05,808.0,469.25,346.71
2018,7,14,10,30,891.0,100.0,1.5,23.3,891.0,537.0,398.76
2018,7,14,10,45,736.5,193.0,1.55,23.55,857.5,566.2,421.1
2018,7,14,11,0,582.0,286.0,1.6,23.8,824.0,583.15,433.11
2018,7,14,11,15,629.0,266.0,1.65,23.8,856.0,630.39,468.37
2018,7,14,11,30,676.0,246.0,1.7,23.8,888.0,680.19,504.75
2018,7,14,11,45,785.0,180.0,1.75,23.8,931.0,736.78,546.83
2018,7,14,12,0,894.0,114.0,1.8,23.8,974.0,794.81,587.41
2018,7,14,12,15,901.5,109.5,1.85,23.7,976.5,831.51,611.98
2018,7,14,12,30,909.0,105.0,1.9,23.6,979.0,866.31,635.42
2018,7,14,12,45,907.0,105.0,1.9,23.55,971.5,894.85,654.1
2018,7,14,13,0,905.0,105.0,1.9,23.5,964.0,920.71,671.05
2018,7,14,13,15,902.5,104.5,1.9,23.4,949.5,942.82,685.74
2018,7,14,13,30,900.0,104.0,1.9,23.3,935.0,961.95,698.61
2018,7,14,13,45,895.5,103.5,1.95,23.15,913.5,976.1,709.12
2018,7,14,14,0,891.0,103.0,2.0,23.0,892.0,987.09,717.78
2018,7,14,14,15,885.0,101.5,2.0,22.8,864.0,992.33,722.48
2018,7,14,14,30,879.0,100.0,2.0,22.6,836.0,994.32,725.28
2018,7,14,14,45,855.0,107.5,2.0,22.35,799.0,984.96,721.07
2018,7,14,15,0,831.0,115.0,2.0,22.1,762.0,972.65,715.17
2018,7,14,15,15,836.0,104.5,2.0,22.1,726.0,966.43,712.7
2018,7,14,15,30,841.0,94.0,2.0,22.1,690.0,956.67,707.97
2018,7,14,15,45,827.5,91.0,2.0,21.35,646.5,934.13,696.95
2018,7,14,16,0,814.0,88.0,2.0,20.6,603.0,908.95,684.2
2018,7,14,16,15,797.0,85.5,1.95,20.1,556.5,888.34,673.3
2018,7,14,16,30,780.0,83.0,1.9,19.6,510.0,855.73,654.04
2018,7,14,16,45,757.0,79.5,1.9,19.15,461.0,814.38,628.89
2018,7,14,17,0,734.0,76.0,1.9,18.7,412.0,771.61,602.23
2018,7,14,17,15,703.5,72.0,1.85,18.3,362.5,720.61,568.37
2018,7,14,17,30,673.0,68.0,1.8,17.9,313.0,669.19,533.21
2018,7,14,17,45,629.5,63.0,1.8,17.5,264.0,610.95,491.91
2018,7,14,18,0,586.0,58.0,1.8,17.1,215.0,549.78,446.45
2018,7,14,18,15,522.0,51.0,1.8,16.85,169.0,472.93,386.15
2018,7,14,18,30,458.0,44.0,1.8,16.6,123.0,400.05,325.11
2018,7,14,18,45,359.0,35.5,1.75,16.3,85.0,307.66,244.63
2018,7,14,19,0,260.0,27.0,1.7,16.0,47.0,218.63,143.03
2018,7,14,19,15,145.5,16.0,1.7,15.85,25.5,93.37,0.0
2018,7,14,19,30,31.0,5.0,1.7,15.7,4.0,0.0,0.0
2018,7,14,19,45,15.5,2.5,1.7,15.5,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,1.1,12.9,2.5,0.0,0.0
2018,7,15,5,0,45.0,6.0,1.1,13.1,5.0,0.0,0.0
2018,7,15,5,15,183.0,16.0,1.1,13.5,28.5,14.55,0.0
2018,7,15,5,30,321.0,26.0,1.1,13.9,52.0,21.39,10.29
2018,7,15,5,45,423.0,33.5,1.1,14.3,92.5,26.69,17.46
2018,7,15,6,0,525.0,41.0,1.1,14.7,133.0,31.91,22.58
2018,7,15,6,15,589.0,46.0,1.1,15.1,181.0,38.01,28.24
2018,7,15,6,30,653.0,51.0,1.1,15.5,229.0,41.18,31.15
2018,7,15,6,45,696.5,55.0,1.1,15.95,280.0,43.39,33.06
2018,7,15,7,0,740.0,59.0,1.1,16.4,331.0,45.55,34.84
2018,7,15,7,15,770.5,62.0,1.1,16.9,383.0,46.81,35.76
2018,7,15,7,30,801.0,65.0,1.1,17.4,435.0,55.8,43.41
2018,7,15,7,45,824.0,67.0,1.1,17.9,485.5,57.1,44.26
2018,7,15,8,0,847.0,69.0,1.1,18.4,536.0,58.3,45.04
2018,7,15,8,15,864.0,71.5,1.1,18.9,584.5,82.41,46.3
2018,7,15,8,30,881.0,74.0,1.1,19.4,633.0,132.7,69.04
2018,7,15,8,45,894.5,75.0,1.15,19.9,677.5,183.55,103.56
2018,7,15,9,0,908.0,76.0,1.2,20.4,722.0,235.94,145.29
2018,7,15,9,15,914.0,79.5,1.2,20.75,761.5,289.65,191.04
2018,7,15,9,30,920.0,83.0,1.2,21.1,801.0,343.79,237.68
2018,7,15,9,45,923.0,87.0,1.25,21.5,834.5,397.45,283.57
2018,7,15,10,0,926.0,91.0,1.3,21.9,868.0,450.82,328.14
2018,7,15,10,15,932.5,92.0,1.35,22.2,897.0,502.99,370.66
2018,7,15,10,30,939.0,93.0,1.4,22.5,926.0,554.77,411.62
2018,7,15,10,45,944.0,93.5,1.45,22.8,948.5,604.71,450.05
2018,7,15,11,0,949.0,94.0,1.5,23.1,971.0,653.7,486.7
2018,7,15,11,15,952.5,94.0,1.55,23.2,986.0,700.15,521.01
2018,7,15,11,30,956.0,94.0,1.6,23.3,1001.0,745.13,553.52
2018,7,15,11,45,957.5,94.0,1.7,23.35,1008.5,787.0,582.37
2018,7,15,12,0,959.0,94.0,1.8,23.4,1016.0,826.91,609.31
2018,7,15,12,15,957.0,95.5,1.8,23.35,1015.5,863.2,633.01
2018,7,15,12,30,955.0,97.0,1.8,23.3,1015.0,897.03,655.0
2018,7,15,12,45,951.5,98.0,1.85,23.2,1006.5,926.48,674.77
2018,7,15,13,0,948.0,99.0,1.9,23.1,998.0,953.07,692.75
2018,7,15,13,15,945.0,98.5,1.95,23.0,982.5,975.67,708.26
2018,7,15,13,30,942.0,98.0,2.0,22.9,967.0,995.14,721.89
2018,7,15,13,45,937.5,97.0,2.0,22.75,944.5,1009.45,731.89
2018,7,15,14,0,933.0,96.0,2.0,22.6,922.0,1020.42,739.93
2018,7,15,14,15,927.0,95.0,2.05,22.4,893.0,1026.55,745.84
2018,7,15,14,30,921.0,94.0,2.1,22.2,864.0,1029.3,749.79
2018,7,15,14,45,913.5,92.5,2.1,22.0,829.5,1026.64,749.84
2018,7,15,15,0,906.0,91.0,2.1,21.8,795.0,1020.66,747.95
2018,7,15,15,15,895.5,89.0,2.1,21.8,754.5,1007.86,741.23
2018,7,15,15,30,885.0,87.0,2.1,21.8,714.0,991.92,732.65
2018,7,15,15,45,872.5,84.5,2.05,21.25,669.5,970.41,721.47
2018,7,15,16,0,860.0,82.0,2.0,20.7,625.0,946.11,708.48
2018,7,15,16,15,843.0,79.5,2.0,20.3,577.0,914.89,690.94
2018,7,15,16,30,826.0,77.0,2.0,19.9,529.0,881.44,671.72
2018,7,15,16,45,803.5,74.0,1.95,19.55,478.5,849.52,652.64
2018,7,15,17,0,781.0,71.0,1.9,19.2,428.0,806.66,625.55
2018,7,15,17,15,750.5,67.0,1.9,18.8,376.5,754.32,591.66
2018,7,15,17,30,720.0,63.0,1.9,18.4,325.0,701.5,556.31
2018,7,15,17,45,677.0,58.5,1.85,18.0,274.5,637.94,511.18
2018,7,15,18,0,634.0,54.0,1.8,17.6,224.0,575.41,464.86
2018,7,15,18,15,568.5,48.5,1.75,17.2,176.5,502.68,408.19
2018,7,15,18,30,503.0,43.0,1.7,16.8,129.0,429.03,347.14
2018,7,15,18,45,398.5,35.0,1.65,16.45,89.0,331.95,262.95
2018,7,15,19,0,294.0,27.0,1.6,16.1,49.0,237.68,152.37
2018,7,15,19,15,158.0,15.0,1.55,15.9,26.0,99.15,0.0
2018,7,15,19,30,22.0,3.0,1.5,15.7,3.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.5,15.45,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,16,4,45,22.0,3.0,1.15,13.0,2.5,0.0,0.0
2018,7,16,5,0,44.0,6.0,1.1,13.2,5.0,0.0,0.0
2018,7,16,5,15,184.0,16.0,1.1,13.65,28.5,14.55,0.0
2018,7,16,5,30,324.0,26.0,1.1,14.1,52.0,21.48,9.98
2018,7,16,5,45,428.0,34.0,1.1,14.55,93.0,27.22,17.85
2018,7,16,6,0,532.0,42.0,1.1,15.0,134.0,32.84,23.35
2018,7,16,6,15,597.0,47.0,1.05,15.45,182.5,39.0,29.07
2018,7,16,6,30,662.0,52.0,1.0,15.9,231.0,42.14,31.95
2018,7,16,6,45,705.5,55.5,0.95,16.35,282.5,43.9,33.46
2018,7,16,7,0,749.0,59.0,0.9,16.8,334.0,45.66,34.89
2018,7,16,7,15,779.5,62.0,0.9,17.35,386.0,46.92,35.8
2018,7,16,7,30,810.0,65.0,0.9,17.9,438.0,55.89,43.4
2018,7,16,7,45,833.0,67.5,0.9,18.5,489.0,57.54,44.54
2018,7,16,8,0,856.0,70.0,0.9,19.1,540.0,59.08,45.59
2018,7,16,8,15,872.5,72.0,0.95,19.7,588.5,81.39,46.08
2018,7,16,8,30,889.0,74.0,1.0,20.3,637.0,131.78,68.08
2018,7,16,8,45,902.5,75.5,1.05,20.9,682.5,183.44,102.72
2018,7,16,9,0,916.0,77.0,1.1,21.5,728.0,236.66,144.7
2018,7,16,9,15,923.5,80.0,1.15,21.95,768.0,290.88,190.49
2018,7,16,9,30,931.0,83.0,1.2,22.4,808.0,345.65,237.37
2018,7,16,9,45,935.5,85.5,1.25,22.85,842.0,399.35,283.05
2018,7,16,10,0,940.0,88.0,1.3,23.3,876.0,452.88,327.52
2018,7,16,10,15,945.5,89.5,1.3,23.65,905.0,505.72,370.07
2018,7,16,10,30,951.0,91.0,1.3,24.0,934.0,558.06,410.83
2018,7,16,10,45,955.0,91.5,1.35,24.3,955.5,608.06,449.04
2018,7,16,11,0,959.0,92.0,1.4,24.6,977.0,657.0,485.37
2018,7,16,11,15,961.5,92.5,1.45,24.8,992.0,703.7,519.37
2018,7,16,11,30,964.0,93.0,1.5,25.0,1007.0,748.84,551.47
2018,7,16,11,45,965.5,93.0,1.55,25.15,1014.5,791.08,579.61
2018,7,16,12,0,967.0,93.0,1.6,25.3,1022.0,831.33,605.75
2018,7,16,12,15,964.5,95.0,1.65,25.35,1021.5,868.0,629.64
2018,7,16,12,30,962.0,97.0,1.7,25.4,1021.0,902.17,651.85
2018,7,16,12,45,958.0,98.5,1.7,25.5,1012.5,931.91,670.46
2018,7,16,13,0,954.0,100.0,1.7,25.6,1004.0,958.77,687.22
2018,7,16,13,15,952.0,99.0,1.7,25.55,989.0,982.02,702.13
2018,7,16,13,30,950.0,98.0,1.7,25.5,974.0,1002.14,715.16
2018,7,16,13,45,946.0,97.5,1.75,25.45,952.0,1017.63,726.08
2018,7,16,14,0,942.0,97.0,1.8,25.4,930.0,1029.79,735.11
2018,7,16,14,15,936.0,96.0,1.8,25.3,901.0,1036.09,740.1
2018,7,16,14,30,930.0,95.0,1.8,25.2,872.0,1038.97,743.17
2018,7,16,14,45,922.0,93.0,1.8,25.05,836.5,1035.34,742.5
2018,7,16,15,0,914.0,91.0,1.8,24.9,801.0,1028.34,739.92
2018,7,16,15,15,903.5,89.5,1.8,24.9,760.5,1016.12,733.77
2018,7,16,15,30,893.0,88.0,1.8,24.9,720.0,1000.75,725.79
2018,7,16,15,45,879.0,86.5,1.8,24.4,675.0,978.95,715.17
2018,7,16,16,0,865.0,85.0,1.8,23.9,630.0,954.39,702.8
2018,7,16,16,15,847.5,82.0,1.8,23.55,581.0,922.07,684.83
2018,7,16,16,30,830.0,79.0,1.8,23.2,532.0,887.49,665.2
2018,7,16,16,45,806.5,76.0,1.75,22.9,481.0,854.65,645.77
2018,7,16,17,0,783.0,73.0,1.7,22.6,430.0,810.82,618.44
2018,7,16,17,15,751.5,69.0,1.65,22.05,378.0,757.56,584.5
2018,7,16,17,30,720.0,65.0,1.6,21.5,326.0,703.85,549.17
2018,7,16,17,45,675.0,60.5,1.6,20.95,275.0,638.65,504.34
2018,7,16,18,0,630.0,56.0,1.6,20.4,224.0,579.92,462.18
2018,7,16,18,15,562.5,49.5,1.5,19.7,175.5,499.6,400.77
2018,7,16,18,30,495.0,43.0,1.4,19.0,127.0,423.45,338.75
2018,7,16,18,45,388.0,34.5,1.35,18.3,87.0,324.58,254.43
2018,7,16,19,0,281.0,26.0,1.3,17.6,47.0,228.34,141.63
2018,7,16,19,15,150.5,14.0,1.25,17.2,24.5,94.1,0.0
2018,7,16,19,30,20.0,2.0,1.2,16.8,2.0,0.0,0.0
2018,7,16,19,45,10.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,17,4,45,15.5,2.0,1.05,13.3,1.5,0.0,0.0
2018,7,17,5,0,31.0,4.0,1.0,13.5,3.0,0.0,0.0
2018,7,17,5,15,167.5,15.5,1.0,14.0,26.5,14.1,0.0
2018,7,17,5,30,304.0,27.0,1.0,14.5,50.0,22.49,10.25
2018,7,17,5,45,408.5,34.5,1.0,15.0,90.0,27.7,18.19
2018,7,17,6,0,513.0,42.0,1.0,15.5,130.0,32.85,23.29
2018,7,17,6,15,579.0,47.5,1.0,16.0,178.0,36.13,26.45
2018,7,17,6,30,645.0,53.0,1.0,16.5,226.0,42.98,32.61
2018,7,17,6,45,689.0,57.5,1.0,16.95,277.5,45.51,34.79
2018,7,17,7,0,733.0,62.0,1.0,17.4,329.0,47.97,36.83
2018,7,17,7,15,764.0,65.5,1.0,17.9,381.0,49.5,37.97
2018,7,17,7,30,795.0,69.0,1.0,18.4,433.0,50.98,39.04
2018,7,17,7,45,818.5,71.0,1.0,18.9,484.0,59.83,46.46
2018,7,17,8,0,842.0,73.0,1.0,19.4,535.0,60.98,47.17
2018,7,17,8,15,859.5,75.5,1.05,19.95,583.5,81.66,47.42
2018,7,17,8,30,877.0,78.0,1.1,20.5,632.0,131.87,68.93
2018,7,17,8,45,890.0,80.0,1.15,21.05,677.0,183.27,103.15
2018,7,17,9,0,903.0,82.0,1.2,21.6,722.0,236.19,144.77
2018,7,17,9,15,910.5,85.0,1.2,22.0,762.0,289.81,189.97
2018,7,17,9,30,918.0,88.0,1.2,22.4,802.0,344.0,236.28
2018,7,17,9,45,922.0,91.5,1.25,22.85,836.0,397.69,281.89
2018,7,17,10,0,926.0,95.0,1.3,23.3,870.0,451.19,326.28
2018,7,17,10,15,932.5,96.0,1.3,23.6,899.0,503.52,368.49
2018,7,17,10,30,939.0,97.0,1.3,23.9,928.0,555.46,409.05
2018,7,17,10,45,943.5,97.5,1.35,24.2,950.0,605.29,447.14
2018,7,17,11,0,948.0,98.0,1.4,24.5,972.0,654.13,483.43
2018,7,17,11,15,951.0,98.0,1.45,24.7,987.0,700.39,517.16
2018,7,17,11,30,954.0,98.0,1.5,24.9,1002.0,745.14,549.06
2018,7,17,11,45,955.5,98.5,1.5,25.1,1009.5,787.54,576.95
2018,7,17,12,0,957.0,99.0,1.5,25.3,1017.0,828.0,602.57
2018,7,17,12,15,953.0,101.5,1.55,25.4,1016.0,863.7,625.67
2018,7,17,12,30,949.0,104.0,1.6,25.5,1015.0,896.85,647.08
2018,7,17,12,45,942.0,107.5,1.6,25.6,1005.5,925.62,665.04
2018,7,17,13,0,935.0,111.0,1.6,25.7,996.0,951.46,681.13
2018,7,17,13,15,932.0,110.0,1.65,25.75,980.5,973.64,695.75
2018,7,17,13,30,929.0,109.0,1.7,25.8,965.0,992.69,708.51
2018,7,17,13,45,924.5,108.5,1.75,25.8,943.0,1007.61,718.95
2018,7,17,14,0,920.0,108.0,1.8,25.8,921.0,1019.25,727.51
2018,7,17,14,15,901.5,113.5,1.8,25.65,888.5,1020.07,729.21
2018,7,17,14,30,883.0,119.0,1.8,25.5,856.0,1017.55,729.08
2018,7,17,14,45,886.5,111.0,1.85,25.4,824.5,1019.29,732.35
2018,7,17,15,0,890.0,103.0,1.9,25.3,793.0,1017.5,733.48
2018,7,17,15,15,878.5,100.5,1.9,25.3,752.0,1003.47,726.07
2018,7,17,15,30,867.0,98.0,1.9,25.3,711.0,986.35,716.91
2018,7,17,15,45,852.0,95.5,1.9,24.75,665.5,962.83,705.23
2018,7,17,16,0,837.0,93.0,1.9,24.2,620.0,946.68,698.38
2018,7,17,16,15,817.5,90.5,1.9,23.85,571.5,913.54,679.67
2018,7,17,16,30,798.0,88.0,1.9,23.5,523.0,878.23,659.42
2018,7,17,16,45,772.5,84.5,1.9,23.1,472.0,834.22,633.01
2018,7,17,17,0,747.0,81.0,1.9,22.7,421.0,788.81,605.08
2018,7,17,17,15,712.5,77.0,1.85,22.1,369.5,733.93,569.66
2018,7,17,17,30,678.0,73.0,1.8,21.5,318.0,684.01,536.7
2018,7,17,17,45,629.5,67.5,1.8,20.9,267.0,616.6,489.71
2018,7,17,18,0,581.0,62.0,1.8,20.3,216.0,550.85,441.77
2018,7,17,18,15,509.5,54.5,1.7,19.6,168.5,468.07,377.78
2018,7,17,18,30,438.0,47.0,1.6,18.9,121.0,389.7,313.03
2018,7,17,18,45,330.5,37.5,1.55,18.25,82.5,291.29,228.6
2018,7,17,19,0,223.0,28.0,1.5,17.6,44.0,196.9,118.19
2018,7,17,19,15,118.0,15.0,1.45,17.25,23.0,77.37,0.0
2018,7,17,19,30,13.0,2.0,1.4,16.9,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,1.35,16.5,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,1.1,13.65,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,1.1,13.9,2.0,0.0,0.0
2018,7,18,5,15,124.0,14.5,1.15,14.3,23.5,13.19,0.0
2018,7,18,5,30,234.0,27.0,1.2,14.7,45.0,22.5,9.72
2018,7,18,5,45,341.0,37.0,1.2,15.15,84.0,29.92,20.02
2018,7,18,6,0,448.0,47.0,1.2,15.6,123.0,37.09,26.96
2018,7,18,6,15,518.0,54.0,1.15,16.0,170.5,41.34,31.04
2018,7,18,6,30,588.0,61.0,1.1,16.4,218.0,45.5,34.83
2018,7,18,6,45,635.5,66.0,1.0,16.85,268.5,47.85,36.87
2018,7,18,7,0,683.0,71.0,0.9,17.3,319.0,50.14,38.76
2018,7,18,7,15,717.0,75.0,0.9,17.7,370.5,56.59,44.21
2018,7,18,7,30,751.0,79.0,0.9,18.1,422.0,58.12,45.3
2018,7,18,7,45,775.5,82.5,0.85,18.55,472.5,59.13,45.92
2018,7,18,8,0,800.0,86.0,0.8,19.0,523.0,60.06,46.46
2018,7,18,8,15,819.0,88.5,0.85,19.45,571.5,77.61,45.79
2018,7,18,8,30,838.0,91.0,0.9,19.9,620.0,135.8,74.04
2018,7,18,8,45,853.0,93.0,0.9,20.4,664.5,185.63,106.76
2018,7,18,9,0,868.0,95.0,0.9,20.9,709.0,237.16,146.91
2018,7,18,9,15,875.5,98.5,0.95,21.4,748.5,289.46,190.74
2018,7,18,9,30,883.0,102.0,1.0,21.9,788.0,342.33,235.73
2018,7,18,9,45,887.5,106.0,1.0,22.4,821.5,394.91,279.97
2018,7,18,10,0,892.0,110.0,1.0,22.9,855.0,447.38,322.99
2018,7,18,10,15,863.0,126.0,1.05,23.3,867.0,493.24,360.5
2018,7,18,10,30,834.0,142.0,1.1,23.7,879.0,535.29,393.85
2018,7,18,10,45,867.0,132.0,1.15,24.05,915.0,588.54,434.05
2018,7,18,11,0,900.0,122.0,1.2,24.4,951.0,643.25,474.21
2018,7,18,11,15,833.0,164.0,1.3,24.6,941.0,677.02,498.58
2018,7,18,11,30,766.0,206.0,1.4,24.8,931.0,705.31,518.45
2018,7,18,11,45,600.5,298.5,1.45,25.0,869.5,699.82,512.57
2018,7,18,12,0,435.0,391.0,1.5,25.2,808.0,684.64,499.47
2018,7,18,12,15,440.5,385.0,1.55,25.2,807.5,709.03,517.15
2018,7,18,12,30,446.0,379.0,1.6,25.2,807.0,732.43,533.71
2018,7,18,12,45,555.5,316.0,1.65,25.15,844.5,793.25,577.95
2018,7,18,13,0,665.0,253.0,1.7,25.1,882.0,856.37,622.99
2018,7,18,13,15,659.5,251.0,1.7,25.0,866.5,872.86,633.94
2018,7,18,13,30,654.0,249.0,1.7,24.9,851.0,886.67,643.63
2018,7,18,13,45,782.0,178.5,1.65,24.8,881.5,950.56,685.54
2018,7,18,14,0,910.0,108.0,1.6,24.7,912.0,1008.99,722.11
2018,7,18,14,15,882.5,117.0,1.6,24.55,875.5,1004.49,719.88
2018,7,18,14,30,855.0,126.0,1.6,24.4,839.0,996.61,716.41
2018,7,18,14,45,867.0,114.5,1.6,24.25,811.5,1003.18,722.24
2018,7,18,15,0,879.0,103.0,1.6,24.1,784.0,1006.09,725.75
2018,7,18,15,15,867.5,101.0,1.6,24.1,743.5,992.68,718.68
2018,7,18,15,30,856.0,99.0,1.6,24.1,703.0,976.23,709.96
2018,7,18,15,45,840.5,97.0,1.65,23.6,658.0,952.96,698.96
2018,7,18,16,0,825.0,95.0,1.7,23.1,613.0,937.19,692.85
2018,7,18,16,15,805.5,92.0,1.75,22.65,565.0,903.65,674.67
2018,7,18,16,30,786.0,89.0,1.8,22.2,517.0,867.94,654.87
2018,7,18,16,45,757.5,86.0,1.8,21.75,465.5,822.09,627.14
2018,7,18,17,0,729.0,83.0,1.8,21.3,414.0,775.02,597.95
2018,7,18,17,15,694.0,78.5,1.75,20.6,362.5,724.45,565.52
2018,7,18,17,30,659.0,74.0,1.7,19.9,311.0,669.4,528.72
2018,7,18,17,45,611.5,68.5,1.65,19.25,261.5,603.43,482.18
2018,7,18,18,0,564.0,63.0,1.6,18.6,212.0,539.07,434.73
2018,7,18,18,15,492.5,55.5,1.5,18.05,165.0,456.93,370.41
2018,7,18,18,30,421.0,48.0,1.4,17.5,118.0,379.13,305.59
2018,7,18,18,45,314.0,37.5,1.25,16.9,80.0,280.64,220.51
2018,7,18,19,0,207.0,27.0,1.1,16.3,42.0,185.18,107.25
2018,7,18,19,15,109.0,14.5,1.05,16.05,22.0,71.99,0.0
2018,7,18,19,30,11.0,2.0,1.0,15.8,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,0.9,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.4,13.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.4,13.8,2.0,0.0,0.0
2018,7,19,5,15,51.5,14.5,1.35,14.25,18.0,13.19,0.0
2018,7,19,5,30,96.0,27.0,1.3,14.7,34.0,21.8,8.64
2018,7,19,5,45,190.5,42.5,1.2,15.1,70.0,32.86,22.48
2018,7,19,6,0,285.0,58.0,1.1,15.5,106.0,44.23,33.18
2018,7,19,6,15,353.0,72.0,0.95,15.95,151.5,54.0,42.17
2018,7,19,6,30,421.0,86.0,0.8,16.4,197.0,63.41,50.61
2018,7,19,6,45,464.0,97.5,0.7,16.85,244.5,70.53,56.79
2018,7,19,7,0,507.0,109.0,0.6,17.3,292.0,77.33,62.5
2018,7,19,7,15,546.5,116.0,0.55,17.85,341.0,81.19,65.5
2018,7,19,7,30,586.0,123.0,0.5,18.4,390.0,83.27,66.9
2018,7,19,7,45,614.0,129.5,0.5,18.95,438.0,84.72,67.74
2018,7,19,8,0,642.0,136.0,0.5,19.5,486.0,86.0,68.43
2018,7,19,8,15,582.0,166.5,0.5,20.15,505.5,115.46,80.38
2018,7,19,8,30,522.0,197.0,0.5,20.8,525.0,166.26,109.26
2018,7,19,8,45,550.0,203.0,0.5,21.45,571.0,205.78,134.3
2018,7,19,9,0,578.0,209.0,0.5,22.1,617.0,246.63,164.21
2018,7,19,9,15,591.5,217.0,0.55,22.75,655.5,289.98,198.58
2018,7,19,9,30,605.0,225.0,0.6,23.4,694.0,335.0,234.72
2018,7,19,9,45,722.0,178.0,0.7,24.05,762.5,377.29,267.11
2018,7,19,10,0,839.0,131.0,0.8,24.7,831.0,440.09,315.12
2018,7,19,10,15,847.0,132.0,0.9,25.1,859.5,489.18,354.3
2018,7,19,10,30,855.0,133.0,1.0,25.5,888.0,538.13,392.41
2018,7,19,10,45,860.5,133.5,1.1,25.95,909.5,585.0,427.95
2018,7,19,11,0,866.0,134.0,1.2,26.4,931.0,631.11,462.0
2018,7,19,11,15,868.0,135.0,1.3,26.5,945.0,674.43,493.95
2018,7,19,11,30,870.0,136.0,1.4,26.6,959.0,716.37,524.33
2018,7,19,11,45,848.0,152.0,1.5,26.7,959.0,751.31,549.01
2018,7,19,12,0,826.0,168.0,1.6,26.8,959.0,789.13,574.98
2018,7,19,12,15,847.0,154.5,1.7,26.7,965.5,822.2,597.5
2018,7,19,12,30,868.0,141.0,1.8,26.6,972.0,860.13,623.23
2018,7,19,12,45,864.5,141.5,1.85,26.5,964.0,887.57,641.56
2018,7,19,13,0,861.0,142.0,1.9,26.4,956.0,912.38,658.33
2018,7,19,13,15,857.0,142.0,1.9,26.2,941.0,933.54,672.56
2018,7,19,13,30,853.0,142.0,1.9,26.0,926.0,951.81,685.05
2018,7,19,13,45,846.5,141.0,1.95,25.8,903.5,963.74,694.2
2018,7,19,14,0,840.0,140.0,2.0,25.6,881.0,972.55,701.55
2018,7,19,14,15,832.0,138.0,1.95,25.3,852.0,986.87,711.72
2018,7,19,14,30,824.0,136.0,1.9,25.0,823.0,987.1,712.94
2018,7,19,14,45,813.5,134.5,1.9,24.7,788.5,982.18,711.78
2018,7,19,15,0,803.0,133.0,1.9,24.4,754.0,974.12,708.8
2018,7,19,15,15,790.0,130.0,1.9,24.4,714.5,958.83,700.45
2018,7,19,15,30,777.0,127.0,1.9,24.4,675.0,940.61,690.36
2018,7,19,15,45,761.5,123.5,1.8,23.85,631.5,916.58,676.84
2018,7,19,16,0,746.0,120.0,1.7,23.3,588.0,889.98,661.62
2018,7,19,16,15,726.0,115.5,1.65,22.95,541.0,861.36,645.05
2018,7,19,16,30,706.0,111.0,1.6,22.6,494.0,825.23,623.25
2018,7,19,16,45,679.0,105.5,1.55,22.25,444.5,779.75,594.74
2018,7,19,17,0,652.0,100.0,1.5,21.9,395.0,733.2,564.97
2018,7,19,17,15,616.0,94.0,1.45,21.45,345.5,677.53,528.12
2018,7,19,17,30,580.0,88.0,1.4,21.0,296.0,621.95,490.19
2018,7,19,17,45,531.0,80.5,1.35,20.5,247.5,554.66,442.14
2018,7,19,18,0,482.0,73.0,1.3,20.0,199.0,489.06,393.19
2018,7,19,18,15,413.5,63.0,1.2,19.45,154.5,408.78,329.48
2018,7,19,18,30,345.0,53.0,1.1,18.9,110.0,331.35,265.41
2018,7,19,18,45,252.5,40.0,1.05,18.3,74.0,244.38,190.28
2018,7,19,19,0,160.0,27.0,1.0,17.7,38.0,157.07,85.65
2018,7,19,19,15,84.0,14.5,0.95,17.4,20.0,58.44,0.0
2018,7,19,19,30,8.0,2.0,0.9,17.1,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.9,16.8,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,20,4,45,2.5,0.5,0.8,14.3,0.5,0.0,0.0
2018,7,20,5,0,5.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,7,20,5,15,58.0,13.5,0.85,15.0,17.5,12.28,0.0
2018,7,20,5,30,111.0,26.0,0.9,15.5,34.0,21.05,7.43
2018,7,20,5,45,193.0,41.5,0.95,15.95,68.5,32.12,21.7
2018,7,20,6,0,275.0,57.0,1.0,16.4,103.0,43.47,32.37
2018,7,20,6,15,344.5,69.0,1.0,16.95,146.5,51.76,40.02
2018,7,20,6,30,414.0,81.0,1.0,17.5,190.0,59.76,47.18
2018,7,20,6,45,468.5,89.0,1.0,18.0,237.5,64.53,51.29
2018,7,20,7,0,523.0,97.0,1.0,18.5,285.0,69.35,55.3
2018,7,20,7,15,562.0,103.5,1.0,19.1,333.5,71.61,56.95
2018,7,20,7,30,601.0,110.0,1.0,19.7,382.0,73.72,58.43
2018,7,20,7,45,632.0,114.5,1.0,20.3,430.5,74.19,58.47
2018,7,20,8,0,663.0,119.0,1.0,20.9,479.0,74.59,58.45
2018,7,20,8,15,685.5,122.5,1.05,21.5,525.0,86.63,56.44
2018,7,20,8,30,708.0,126.0,1.1,22.1,571.0,129.84,74.0
2018,7,20,8,45,725.5,129.5,1.1,22.65,614.0,175.22,103.27
2018,7,20,9,0,743.0,133.0,1.1,23.2,657.0,229.41,144.71
2018,7,20,9,15,761.0,133.0,1.15,23.7,696.5,275.9,182.76
2018,7,20,9,30,779.0,133.0,1.2,24.2,736.0,324.24,223.17
2018,7,20,9,45,795.5,131.0,1.2,24.65,771.0,372.21,263.15
2018,7,20,10,0,812.0,129.0,1.2,25.1,806.0,426.61,306.99
2018,7,20,10,15,819.0,130.5,1.25,25.35,833.5,474.26,345.43
2018,7,20,10,30,826.0,132.0,1.3,25.6,861.0,521.71,382.69
2018,7,20,10,45,830.5,134.0,1.35,25.85,882.5,567.79,417.94
2018,7,20,11,0,835.0,136.0,1.4,26.1,904.0,613.1,451.68
2018,7,20,11,15,838.0,137.0,1.45,26.2,918.0,655.74,483.02
2018,7,20,11,30,841.0,138.0,1.5,26.3,932.0,697.15,512.84
2018,7,20,11,45,842.5,138.0,1.55,26.35,939.0,735.29,539.99
2018,7,20,12,0,844.0,138.0,1.6,26.4,946.0,771.79,564.58
2018,7,20,12,15,847.0,136.5,1.65,26.3,947.0,806.45,587.8
2018,7,20,12,30,850.0,135.0,1.7,26.2,948.0,839.19,609.72
2018,7,20,12,45,853.0,131.0,1.75,26.1,941.5,867.62,628.82
2018,7,20,13,0,856.0,127.0,1.8,26.0,935.0,893.62,646.42
2018,7,20,13,15,853.0,126.0,1.8,25.85,920.5,914.33,660.25
2018,7,20,13,30,850.0,125.0,1.8,25.7,906.0,932.17,672.36
2018,7,20,13,45,845.5,123.5,1.8,25.5,884.5,945.12,681.59
2018,7,20,14,0,841.0,122.0,1.8,25.3,863.0,955.0,689.03
2018,7,20,14,15,834.5,120.0,1.8,25.05,835.0,959.28,693.19
2018,7,20,14,30,828.0,118.0,1.8,24.8,807.0,960.42,695.54
2018,7,20,14,45,819.5,115.5,1.8,24.55,773.5,955.92,694.44
2018,7,20,15,0,811.0,113.0,1.8,24.3,740.0,948.33,691.54
2018,7,20,15,15,798.5,111.0,1.8,24.3,701.0,944.99,690.88
2018,7,20,15,30,786.0,109.0,1.8,24.3,662.0,928.2,681.56
2018,7,20,15,45,771.0,106.0,1.75,23.7,619.0,905.02,669.22
2018,7,20,16,0,756.0,103.0,1.7,23.1,576.0,879.3,655.2
2018,7,20,16,15,736.0,99.5,1.65,22.8,530.0,845.85,635.15
2018,7,20,16,30,716.0,96.0,1.6,22.5,484.0,810.43,613.61
2018,7,20,16,45,689.5,92.0,1.55,22.15,435.5,771.48,589.46
2018,7,20,17,0,663.0,88.0,1.5,21.8,387.0,727.07,561.01
2018,7,20,17,15,627.0,83.0,1.45,21.4,338.0,672.44,524.67
2018,7,20,17,30,591.0,78.0,1.4,21.0,289.0,617.99,487.38
2018,7,20,17,45,542.0,72.0,1.35,20.6,241.5,552.47,440.38
2018,7,20,18,0,493.0,66.0,1.3,20.2,194.0,488.75,392.76
2018,7,20,18,15,425.0,57.0,1.25,19.8,150.0,409.96,330.35
2018,7,20,18,30,357.0,48.0,1.2,19.4,106.0,335.48,268.41
2018,7,20,18,45,262.5,36.5,1.15,19.0,71.0,244.91,190.07
2018,7,20,19,0,168.0,25.0,1.1,18.6,36.0,157.6,80.8
2018,7,20,19,15,88.5,13.5,1.05,18.4,19.0,59.89,0.0
2018,7,20,19,30,9.0,2.0,1.0,18.2,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.95,18.05,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,0.6,15.8,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,0.6,15.9,2.0,0.0,0.0
2018,7,21,5,15,74.0,13.5,0.65,16.3,18.5,12.28,0.0
2018,7,21,5,30,141.0,25.0,0.7,16.7,35.0,19.65,5.77
2018,7,21,5,45,231.0,38.0,0.75,17.05,69.5,29.49,19.31
2018,7,21,6,0,321.0,51.0,0.8,17.4,104.0,39.03,28.37
2018,7,21,6,15,389.0,61.0,0.85,17.9,147.0,45.97,34.8
2018,7,21,6,30,457.0,71.0,0.9,18.4,190.0,53.44,41.48
2018,7,21,6,45,507.0,78.5,0.9,18.85,237.5,57.28,44.8
2018,7,21,7,0,557.0,86.0,0.9,19.3,285.0,60.95,47.84
2018,7,21,7,15,580.5,94.0,0.9,19.8,330.0,64.61,50.76
2018,7,21,7,30,604.0,102.0,0.9,20.3,375.0,67.99,53.38
2018,7,21,7,45,645.0,104.0,0.95,20.8,426.5,67.08,52.29
2018,7,21,8,0,686.0,106.0,1.0,21.3,478.0,66.26,51.3
2018,7,21,8,15,563.5,158.0,1.0,21.8,482.0,106.5,74.67
2018,7,21,8,30,441.0,210.0,1.0,22.3,486.0,166.08,112.13
2018,7,21,8,45,518.0,198.0,1.05,22.75,545.5,196.09,128.14
2018,7,21,9,0,595.0,186.0,1.1,23.2,605.0,230.95,151.71
2018,7,21,9,15,635.0,180.5,1.15,23.55,651.0,271.85,183.99
2018,7,21,9,30,675.0,175.0,1.2,23.9,697.0,317.08,220.72
2018,7,21,9,45,667.0,189.0,1.2,24.25,724.0,363.94,259.72
2018,7,21,10,0,659.0,203.0,1.2,24.6,751.0,409.96,297.11
2018,7,21,10,15,729.5,175.0,1.3,24.8,801.5,462.85,338.57
2018,7,21,10,30,800.0,147.0,1.4,25.0,852.0,516.12,380.08
2018,7,21,10,45,807.5,147.0,1.45,25.2,873.5,562.39,415.62
2018,7,21,11,0,815.0,147.0,1.5,25.4,895.0,608.25,449.98
2018,7,21,11,15,820.0,147.0,1.55,25.45,910.0,650.97,481.64
2018,7,21,11,30,825.0,147.0,1.6,25.5,925.0,692.39,511.74
2018,7,21,11,45,828.5,146.5,1.6,25.6,933.0,731.13,538.95
2018,7,21,12,0,832.0,146.0,1.6,25.7,941.0,768.41,563.94
2018,7,21,12,15,840.0,140.5,1.65,25.65,943.5,803.48,587.4
2018,7,21,12,30,848.0,135.0,1.7,25.6,946.0,836.84,609.67
2018,7,21,12,45,857.0,128.0,1.7,25.55,942.0,867.75,629.79
2018,7,21,13,0,866.0,121.0,1.7,25.5,938.0,896.4,648.42
2018,7,21,13,15,864.5,119.5,1.7,25.35,924.0,918.16,662.87
2018,7,21,13,30,863.0,118.0,1.7,25.2,910.0,937.05,675.61
2018,7,21,13,45,859.5,116.5,1.7,25.1,889.0,951.06,685.22
