Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,14,0,856.0,115.0,1.7,25.0,868.0,961.99,693.02
2018,7,21,14,15,850.5,113.0,1.65,24.85,840.5,967.3,696.89
2018,7,21,14,30,845.0,111.0,1.6,24.7,813.0,969.42,698.91
2018,7,21,14,45,837.5,108.5,1.6,24.55,779.5,965.85,698.16
2018,7,21,15,0,830.0,106.0,1.6,24.4,746.0,959.15,695.61
2018,7,21,15,15,807.0,107.5,1.6,24.4,703.0,938.48,683.81
2018,7,21,15,30,784.0,109.0,1.6,24.4,660.0,925.84,677.43
2018,7,21,15,45,781.5,102.0,1.55,23.9,621.0,910.13,669.7
2018,7,21,16,0,779.0,95.0,1.5,23.4,582.0,891.44,660.08
2018,7,21,16,15,762.5,91.0,1.5,23.05,536.0,860.27,642.42
2018,7,21,16,30,746.0,87.0,1.5,22.7,490.0,826.95,623.2
2018,7,21,16,45,722.5,83.0,1.45,22.4,441.5,785.33,597.31
2018,7,21,17,0,699.0,79.0,1.4,22.1,393.0,742.37,570.05
2018,7,21,17,15,665.5,74.5,1.4,21.6,344.0,693.55,538.83
2018,7,21,17,30,632.0,70.0,1.4,21.1,295.0,640.69,503.57
2018,7,21,17,45,585.5,64.5,1.35,20.65,246.5,576.53,458.0
2018,7,21,18,0,539.0,59.0,1.3,20.2,198.0,514.05,411.69
2018,7,21,18,15,470.0,51.5,1.25,19.7,153.5,434.93,349.97
2018,7,21,18,30,401.0,44.0,1.2,19.2,109.0,360.24,287.91
2018,7,21,18,45,300.0,34.0,1.15,18.75,73.0,267.63,207.34
2018,7,21,19,0,199.0,24.0,1.1,18.3,37.0,173.23,82.83
2018,7,21,19,15,105.0,13.0,1.05,18.05,19.5,68.22,0.0
2018,7,21,19,30,11.0,2.0,1.0,17.8,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,1.0,17.5,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.55,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.5,15.7,2.0,0.0,0.0
2018,7,22,5,15,114.5,13.0,0.55,16.05,20.0,11.82,0.0
2018,7,22,5,30,216.0,24.0,0.6,16.4,38.0,19.98,5.06
2018,7,22,5,45,320.5,33.0,0.6,16.7,74.5,26.56,16.82
2018,7,22,6,0,425.0,42.0,0.6,17.0,111.0,32.96,23.14
2018,7,22,6,15,493.0,49.0,0.65,17.45,156.0,37.36,27.33
2018,7,22,6,30,561.0,56.0,0.7,17.9,201.0,41.65,31.22
2018,7,22,6,45,607.5,61.5,0.7,18.35,250.0,44.52,33.73
2018,7,22,7,0,654.0,67.0,0.7,18.8,299.0,47.28,36.03
2018,7,22,7,15,686.5,71.0,0.75,19.3,348.5,53.49,41.25
2018,7,22,7,30,719.0,75.0,0.8,19.8,398.0,55.1,42.4
2018,7,22,7,45,743.0,78.5,0.8,20.25,447.0,56.19,43.09
2018,7,22,8,0,767.0,82.0,0.8,20.7,496.0,57.2,43.71
2018,7,22,8,15,785.5,84.5,0.85,21.15,542.5,67.52,42.03
2018,7,22,8,30,804.0,87.0,0.9,21.6,589.0,124.03,67.0
2018,7,22,8,45,818.0,89.5,0.95,22.05,632.5,172.33,97.49
2018,7,22,9,0,832.0,92.0,1.0,22.5,676.0,222.24,135.77
2018,7,22,9,15,840.0,95.0,1.0,22.9,714.0,272.54,177.6
2018,7,22,9,30,848.0,98.0,1.0,23.3,752.0,323.47,220.82
2018,7,22,9,45,853.0,102.0,1.05,23.65,785.5,374.56,264.1
2018,7,22,10,0,858.0,106.0,1.1,24.0,819.0,425.62,306.46
2018,7,22,10,15,865.0,107.0,1.15,24.3,847.0,475.1,346.61
2018,7,22,10,30,872.0,108.0,1.2,24.6,875.0,524.32,385.41
2018,7,22,10,45,877.0,108.5,1.25,24.85,896.5,571.6,421.8
2018,7,22,11,0,882.0,109.0,1.3,25.1,918.0,618.03,456.58
2018,7,22,11,15,885.5,109.0,1.35,25.3,932.5,662.08,488.9
2018,7,22,11,30,889.0,109.0,1.4,25.5,947.0,704.8,519.54
2018,7,22,11,45,891.0,109.0,1.45,25.65,954.5,744.93,547.41
2018,7,22,12,0,893.0,109.0,1.5,25.8,962.0,783.29,572.56
2018,7,22,12,15,894.0,108.5,1.6,25.85,962.5,818.49,596.22
2018,7,22,12,30,895.0,108.0,1.7,25.9,963.0,851.51,618.43
2018,7,22,12,45,895.5,106.5,1.75,25.95,956.0,880.83,637.71
2018,7,22,13,0,896.0,105.0,1.8,26.0,949.0,907.56,655.34
2018,7,22,13,15,893.0,104.5,1.85,25.95,934.5,929.3,670.09
2018,7,22,13,30,890.0,104.0,1.9,25.9,920.0,948.06,683.07
2018,7,22,13,45,886.0,103.0,1.9,25.85,898.5,962.29,692.7
2018,7,22,14,0,882.0,102.0,1.9,25.8,877.0,973.35,700.47
2018,7,22,14,15,876.0,100.5,1.95,25.6,849.0,978.71,705.79
2018,7,22,14,30,870.0,99.0,2.0,25.4,821.0,980.82,709.23
2018,7,22,14,45,861.5,97.5,2.0,25.25,787.0,977.21,708.47
2018,7,22,15,0,853.0,96.0,2.0,25.1,753.0,970.43,705.87
2018,7,22,15,15,841.5,94.0,2.0,25.1,713.5,957.0,698.71
2018,7,22,15,30,830.0,92.0,2.0,25.1,674.0,940.6,689.78
2018,7,22,15,45,815.5,90.0,2.0,24.55,630.5,918.45,678.62
2018,7,22,16,0,801.0,88.0,2.0,24.0,587.0,903.58,672.31
2018,7,22,16,15,782.5,85.0,2.0,23.6,540.5,871.34,653.86
2018,7,22,16,30,764.0,82.0,2.0,23.2,494.0,836.99,633.89
2018,7,22,16,45,740.0,78.5,2.0,22.75,445.0,795.12,608.47
2018,7,22,17,0,716.0,75.0,2.0,22.3,396.0,751.92,581.56
2018,7,22,17,15,683.0,70.5,2.0,21.75,346.0,698.66,546.84
2018,7,22,17,30,650.0,66.0,2.0,21.2,296.0,649.55,513.96
2018,7,22,17,45,603.0,61.0,1.95,20.7,247.5,585.11,467.76
2018,7,22,18,0,556.0,56.0,1.9,20.2,199.0,522.41,420.85
2018,7,22,18,15,487.5,49.0,1.85,19.65,154.0,443.77,359.12
2018,7,22,18,30,419.0,42.0,1.8,19.1,109.0,369.57,296.75
2018,7,22,18,45,315.5,32.5,1.75,18.6,73.0,275.48,213.83
2018,7,22,19,0,212.0,23.0,1.7,18.1,37.0,178.82,77.75
2018,7,22,19,15,112.0,12.5,1.65,17.8,19.5,71.43,0.0
2018,7,22,19,30,12.0,2.0,1.6,17.5,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,1.55,17.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.5,1.2,14.5,1.0,0.0,0.0
2018,7,23,5,0,16.0,3.0,1.2,14.6,2.0,0.0,0.0
2018,7,23,5,15,133.0,13.0,1.2,14.95,20.5,11.82,0.0
2018,7,23,5,30,250.0,23.0,1.2,15.3,39.0,19.15,3.6
2018,7,23,5,45,356.5,31.0,1.2,15.65,76.0,24.9,15.4
2018,7,23,6,0,463.0,39.0,1.2,16.0,113.0,30.54,21.09
2018,7,23,6,15,531.0,45.5,1.2,16.5,159.5,34.68,25.05
2018,7,23,6,30,599.0,52.0,1.2,17.0,206.0,38.72,28.74
2018,7,23,6,45,644.0,56.5,1.15,17.5,255.5,44.78,34.07
2018,7,23,7,0,689.0,61.0,1.1,18.0,305.0,47.23,36.1
2018,7,23,7,15,721.5,64.5,1.1,18.55,355.5,48.75,37.24
2018,7,23,7,30,754.0,68.0,1.1,19.1,406.0,50.22,38.29
2018,7,23,7,45,777.5,71.0,1.1,19.65,455.5,51.19,38.89
2018,7,23,8,0,801.0,74.0,1.1,20.2,505.0,61.36,47.38
2018,7,23,8,15,819.0,76.0,1.15,20.8,552.5,70.82,45.66
2018,7,23,8,30,837.0,78.0,1.2,21.4,600.0,118.76,62.19
2018,7,23,8,45,850.5,80.5,1.2,22.0,644.0,168.68,93.47
2018,7,23,9,0,864.0,83.0,1.2,22.6,688.0,220.17,132.89
2018,7,23,9,15,875.0,84.5,1.25,23.1,728.0,271.76,175.83
2018,7,23,9,30,886.0,86.0,1.3,23.6,768.0,324.27,220.55
2018,7,23,9,45,894.5,87.0,1.3,24.05,802.5,376.29,264.67
2018,7,23,10,0,903.0,88.0,1.3,24.5,837.0,428.55,308.02
2018,7,23,10,15,907.5,90.0,1.35,24.85,865.0,479.84,349.77
2018,7,23,10,30,912.0,92.0,1.4,25.2,893.0,530.6,389.85
2018,7,23,10,45,914.0,94.5,1.45,25.5,914.5,579.65,427.56
2018,7,23,11,0,916.0,97.0,1.5,25.8,936.0,627.54,463.34
2018,7,23,11,15,917.5,98.5,1.55,25.85,950.5,672.98,496.93
2018,7,23,11,30,919.0,100.0,1.6,25.9,965.0,716.87,528.7
2018,7,23,11,45,919.0,101.0,1.7,26.0,972.0,757.56,557.21
2018,7,23,12,0,919.0,102.0,1.8,26.1,979.0,796.26,583.15
2018,7,23,12,15,917.0,103.5,1.85,26.05,978.5,831.69,606.73
2018,7,23,12,30,915.0,105.0,1.9,26.0,978.0,864.74,628.71
2018,7,23,12,45,911.0,106.5,1.95,26.0,970.0,893.53,647.78
2018,7,23,13,0,907.0,108.0,2.0,26.0,962.0,919.56,665.11
2018,7,23,13,15,904.5,107.0,2.05,25.95,947.0,941.66,680.12
2018,7,23,13,30,902.0,106.0,2.1,25.9,932.0,960.73,693.3
2018,7,23,13,45,898.5,105.0,2.15,25.85,911.0,975.74,704.01
2018,7,23,14,0,895.0,104.0,2.2,25.8,890.0,987.55,712.85
2018,7,23,14,15,888.0,103.0,2.2,25.65,861.0,992.68,717.32
2018,7,23,14,30,881.0,102.0,2.2,25.5,832.0,994.52,719.9
2018,7,23,14,45,833.5,120.0,2.25,25.35,787.5,973.46,708.45
2018,7,23,15,0,786.0,138.0,2.3,25.2,743.0,961.05,702.84
2018,7,23,15,15,794.0,125.0,2.3,25.2,708.0,955.55,700.83
2018,7,23,15,30,802.0,112.0,2.3,25.2,673.0,946.43,696.52
2018,7,23,15,45,803.0,103.0,2.3,24.55,633.5,931.65,690.38
2018,7,23,16,0,804.0,94.0,2.3,23.9,594.0,913.6,682.14
2018,7,23,16,15,725.0,107.0,2.25,23.45,530.5,843.21,637.36
2018,7,23,16,30,646.0,120.0,2.2,23.0,467.0,779.05,596.29
2018,7,23,16,45,443.5,128.5,2.2,22.5,356.0,582.6,458.28
2018,7,23,17,0,241.0,137.0,2.2,22.0,245.0,385.78,309.02
2018,7,23,17,15,224.5,109.5,2.15,21.45,200.0,332.53,269.9
2018,7,23,17,30,208.0,82.0,2.1,20.9,155.0,278.57,228.35
2018,7,23,17,45,228.0,69.0,2.05,20.35,137.0,290.43,238.79
2018,7,23,18,0,248.0,56.0,2.0,19.8,119.0,281.31,231.73
2018,7,23,18,15,192.5,46.5,1.95,19.25,89.0,221.44,181.16
2018,7,23,18,30,137.0,37.0,1.9,18.7,59.0,149.89,120.25
2018,7,23,18,45,74.0,24.0,1.8,18.2,35.5,88.5,66.13
2018,7,23,19,0,11.0,11.0,1.7,17.7,12.0,16.25,1.09
2018,7,23,19,15,7.0,5.5,1.7,17.45,6.0,8.75,0.0
2018,7,23,19,30,3.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,23,19,45,1.5,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,24,5,15,92.5,11.5,1.2,15.3,17.0,10.46,0.0
2018,7,24,5,30,185.0,23.0,1.2,15.6,34.0,18.17,1.92
2018,7,24,5,45,303.5,33.0,1.25,15.9,71.5,26.72,16.82
2018,7,24,6,0,422.0,43.0,1.3,16.2,109.0,34.01,24.05
2018,7,24,6,15,497.0,49.5,1.3,16.65,155.5,37.95,27.89
2018,7,24,6,30,572.0,56.0,1.3,17.1,202.0,41.84,31.47
2018,7,24,6,45,622.0,60.5,1.3,17.55,251.5,43.96,33.34
2018,7,24,7,0,672.0,65.0,1.3,18.0,301.0,50.43,38.91
2018,7,24,7,15,707.0,68.5,1.3,18.55,352.0,51.81,39.91
2018,7,24,7,30,742.0,72.0,1.3,19.1,403.0,53.16,40.84
2018,7,24,7,45,768.5,74.0,1.35,19.6,453.0,53.3,40.73
2018,7,24,8,0,795.0,76.0,1.4,20.1,503.0,53.46,40.62
2018,7,24,8,15,814.0,78.5,1.45,20.6,551.0,70.69,55.08
2018,7,24,8,30,833.0,81.0,1.5,21.1,599.0,118.85,63.0
2018,7,24,8,45,847.5,83.0,1.55,21.6,643.5,168.42,93.76
2018,7,24,9,0,862.0,85.0,1.6,22.1,688.0,219.66,133.01
2018,7,24,9,15,871.0,88.0,1.65,22.5,727.5,271.83,176.7
2018,7,24,9,30,880.0,91.0,1.7,22.9,767.0,324.75,222.1
2018,7,24,9,45,885.5,94.0,1.75,23.3,801.0,377.03,266.95
2018,7,24,10,0,891.0,97.0,1.8,23.7,835.0,429.29,310.91
2018,7,24,10,15,897.5,98.0,1.85,23.9,863.5,480.25,353.03
2018,7,24,10,30,904.0,99.0,1.9,24.1,892.0,530.87,393.71
2018,7,24,10,45,909.0,99.5,1.9,24.3,914.0,579.72,431.75
2018,7,24,11,0,914.0,100.0,1.9,24.5,936.0,627.67,468.01
2018,7,24,11,15,917.0,100.5,1.95,24.55,951.0,673.26,502.19
2018,7,24,11,30,920.0,101.0,2.0,24.6,966.0,717.4,534.59
2018,7,24,11,45,922.0,101.0,2.05,24.65,973.5,758.8,563.73
2018,7,24,12,0,924.0,101.0,2.1,24.7,981.0,798.33,590.22
2018,7,24,12,15,922.5,102.0,2.15,24.65,981.0,833.93,614.17
2018,7,24,12,30,921.0,103.0,2.2,24.6,981.0,867.15,636.5
2018,7,24,12,45,918.0,104.0,2.2,24.55,973.0,896.54,655.84
2018,7,24,13,0,915.0,105.0,2.2,24.5,965.0,923.16,673.38
2018,7,24,13,15,913.0,104.5,2.2,24.45,951.0,946.37,688.73
2018,7,24,13,30,911.0,104.0,2.2,24.4,937.0,966.57,702.2
2018,7,24,13,45,907.5,102.0,2.2,24.3,915.0,980.7,712.01
2018,7,24,14,0,904.0,100.0,2.2,24.2,893.0,991.55,719.89
2018,7,24,14,15,898.5,99.0,2.2,24.1,865.0,998.2,725.24
2018,7,24,14,30,893.0,98.0,2.2,24.0,837.0,1001.54,728.65
2018,7,24,14,45,886.0,96.0,2.2,23.85,803.0,998.99,728.59
2018,7,24,15,0,879.0,94.0,2.2,23.7,769.0,993.16,726.62
2018,7,24,15,15,868.0,92.0,2.2,23.7,729.0,980.14,719.72
2018,7,24,15,30,857.0,90.0,2.2,23.7,689.0,964.06,711.0
2018,7,24,15,45,844.0,87.0,2.2,23.25,644.5,941.88,699.57
2018,7,24,16,0,831.0,84.0,2.2,22.8,600.0,916.97,686.33
2018,7,24,16,15,815.0,81.0,2.15,22.45,553.0,886.65,668.62
2018,7,24,16,30,799.0,78.0,2.1,22.1,506.0,863.53,655.71
2018,7,24,16,45,775.5,75.0,2.1,21.75,456.0,821.95,630.26
2018,7,24,17,0,752.0,72.0,2.1,21.4,406.0,778.92,603.37
2018,7,24,17,15,719.5,68.0,2.05,20.85,355.0,725.71,568.47
2018,7,24,17,30,687.0,64.0,2.0,20.3,304.0,672.19,532.2
2018,7,24,17,45,641.5,58.5,1.95,19.75,254.0,606.5,485.31
2018,7,24,18,0,596.0,53.0,1.9,19.2,204.0,547.46,441.27
2018,7,24,18,15,527.5,47.0,1.8,18.75,158.0,468.79,379.14
2018,7,24,18,30,459.0,41.0,1.7,18.3,112.0,394.44,316.3
2018,7,24,18,45,343.5,31.5,1.65,17.85,74.0,291.38,224.88
2018,7,24,19,0,228.0,22.0,1.6,17.4,36.0,184.69,57.53
2018,7,24,19,15,114.0,11.0,1.55,17.15,18.0,70.93,0.0
2018,7,24,19,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,25,5,15,132.5,10.5,1.2,14.85,18.5,9.55,0.0
2018,7,25,5,30,265.0,21.0,1.2,15.3,37.0,17.43,0.24
2018,7,25,5,45,385.0,28.5,1.15,15.75,75.5,22.86,13.52
2018,7,25,6,0,505.0,36.0,1.1,16.2,114.0,30.78,21.22
2018,7,25,6,15,572.5,41.0,1.1,16.75,161.0,34.08,24.47
2018,7,25,6,30,640.0,46.0,1.1,17.3,208.0,37.4,27.53
2018,7,25,6,45,684.0,50.0,1.1,17.85,258.5,39.73,29.57
2018,7,25,7,0,728.0,54.0,1.1,18.4,309.0,42.03,31.48
2018,7,25,7,15,758.5,57.5,1.15,19.0,360.5,43.79,32.85
2018,7,25,7,30,789.0,61.0,1.2,19.6,412.0,52.95,40.6
2018,7,25,7,45,811.5,63.5,1.3,20.2,462.0,54.67,41.8
2018,7,25,8,0,834.0,66.0,1.4,20.8,512.0,56.27,42.92
2018,7,25,8,15,850.5,68.0,1.45,21.3,560.0,62.56,48.02
2018,7,25,8,30,867.0,70.0,1.5,21.8,608.0,112.01,56.72
2018,7,25,8,45,879.5,72.0,1.5,22.35,652.5,163.03,88.0
2018,7,25,9,0,892.0,74.0,1.5,22.9,697.0,215.53,128.03
2018,7,25,9,15,898.5,78.0,1.55,23.3,736.5,269.41,173.08
2018,7,25,9,30,905.0,82.0,1.6,23.7,776.0,323.78,219.67
2018,7,25,9,45,908.5,86.0,1.65,24.1,810.0,377.44,265.59
2018,7,25,10,0,912.0,90.0,1.7,24.5,844.0,430.87,310.41
2018,7,25,10,15,917.5,91.5,1.75,24.8,873.0,482.83,353.06
2018,7,25,10,30,923.0,93.0,1.8,25.1,902.0,534.34,394.11
2018,7,25,10,45,927.0,94.0,1.85,25.35,924.0,583.96,432.68
2018,7,25,11,0,931.0,95.0,1.9,25.6,946.0,632.57,469.41
2018,7,25,11,15,933.5,96.5,1.95,25.7,961.5,679.43,504.22
2018,7,25,11,30,936.0,98.0,2.0,25.8,977.0,724.8,537.17
2018,7,25,11,45,936.5,99.0,2.05,25.9,984.5,766.63,566.24
2018,7,25,12,0,937.0,100.0,2.1,26.0,992.0,806.48,592.63
2018,7,25,12,15,937.0,100.0,2.15,26.0,992.0,842.9,616.83
2018,7,25,12,30,937.0,100.0,2.2,26.0,992.0,876.95,639.41
2018,7,25,12,45,936.0,99.5,2.25,26.0,984.5,907.14,659.44
2018,7,25,13,0,935.0,99.0,2.3,26.0,977.0,934.56,677.71
2018,7,25,13,15,914.5,110.5,2.3,25.85,957.5,952.89,690.08
2018,7,25,13,30,894.0,122.0,2.3,25.7,938.0,967.71,700.37
2018,7,25,13,45,907.5,109.5,2.35,25.55,920.5,987.71,714.64
2018,7,25,14,0,921.0,97.0,2.4,25.4,903.0,1004.33,726.81
2018,7,25,14,15,888.0,109.0,2.4,25.05,865.5,997.93,724.44
2018,7,25,14,30,855.0,121.0,2.4,24.7,828.0,988.04,720.15
2018,7,25,14,45,873.0,107.0,2.4,24.4,802.0,997.69,728.54
2018,7,25,15,0,891.0,93.0,2.4,24.1,776.0,1003.46,734.4
2018,7,25,15,15,852.5,102.0,2.4,24.1,727.0,975.73,717.78
2018,7,25,15,30,814.0,111.0,2.4,24.1,678.0,956.19,706.86
2018,7,25,15,45,777.0,113.5,2.35,23.25,626.0,917.75,685.11
2018,7,25,16,0,740.0,116.0,2.3,22.4,574.0,877.15,661.73
2018,7,25,16,15,711.5,114.0,2.3,21.85,525.5,843.43,642.37
2018,7,25,16,30,683.0,112.0,2.3,21.3,477.0,802.82,617.79
2018,7,25,16,45,669.0,103.0,2.25,20.7,430.5,765.27,594.69
2018,7,25,17,0,655.0,94.0,2.2,20.1,384.0,725.98,569.77
2018,7,25,17,15,597.5,88.0,2.15,19.6,327.0,651.93,518.4
2018,7,25,17,30,540.0,82.0,2.1,19.1,270.0,579.4,466.58
2018,7,25,17,45,505.0,73.0,2.05,18.65,226.0,522.84,424.91
2018,7,25,18,0,470.0,64.0,2.0,18.2,182.0,467.26,381.98
2018,7,25,18,15,413.0,54.0,1.9,17.8,140.5,396.2,323.56
2018,7,25,18,30,356.0,44.0,1.8,17.4,99.0,328.82,265.51
2018,7,25,18,45,249.0,33.0,1.7,17.05,64.5,231.38,178.3
2018,7,25,19,0,142.0,22.0,1.6,16.7,30.0,133.85,28.95
2018,7,25,19,15,71.0,11.0,1.55,16.45,15.0,47.88,0.0
2018,7,25,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,26,5,15,93.5,10.5,1.25,14.9,16.0,9.55,0.0
2018,7,26,5,30,187.0,21.0,1.2,15.3,32.0,17.44,0.0
2018,7,26,5,45,302.5,31.5,1.2,15.7,69.0,25.52,15.65
2018,7,26,6,0,418.0,42.0,1.2,16.1,106.0,33.29,23.39
2018,7,26,6,15,491.5,49.0,1.2,16.65,152.0,37.67,27.62
2018,7,26,6,30,565.0,56.0,1.2,17.2,198.0,41.96,31.55
2018,7,26,6,45,614.0,61.5,1.2,17.75,248.0,44.83,34.07
2018,7,26,7,0,663.0,67.0,1.2,18.3,298.0,47.6,36.39
2018,7,26,7,15,698.0,72.0,1.2,18.75,349.5,54.64,42.36
2018,7,26,7,30,733.0,77.0,1.2,19.2,401.0,57.01,44.18
2018,7,26,7,45,759.5,80.0,1.15,19.65,451.5,57.7,44.52
2018,7,26,8,0,786.0,83.0,1.1,20.1,502.0,58.35,44.83
2018,7,26,8,15,806.0,85.5,1.15,20.6,550.5,61.88,47.58
2018,7,26,8,30,826.0,88.0,1.2,21.1,599.0,119.73,64.95
2018,7,26,8,45,841.5,90.0,1.2,21.6,644.0,169.24,94.79
2018,7,26,9,0,857.0,92.0,1.2,22.1,689.0,220.52,133.46
2018,7,26,9,15,867.5,95.5,1.2,22.55,730.0,273.32,177.08
2018,7,26,9,30,878.0,99.0,1.2,23.0,771.0,327.04,222.53
2018,7,26,9,45,886.0,101.0,1.25,23.5,806.0,379.53,267.02
2018,7,26,10,0,894.0,103.0,1.3,24.0,841.0,432.25,310.79
2018,7,26,10,15,901.0,104.5,1.35,24.35,870.5,484.16,352.99
2018,7,26,10,30,908.0,106.0,1.4,24.7,900.0,535.79,393.72
2018,7,26,10,45,913.0,106.5,1.45,25.05,922.5,585.05,431.58
2018,7,26,11,0,918.0,107.0,1.5,25.4,945.0,633.41,467.67
2018,7,26,11,15,921.0,108.0,1.6,25.45,960.5,679.81,502.34
2018,7,26,11,30,924.0,109.0,1.7,25.5,976.0,724.77,535.3
2018,7,26,11,45,925.5,110.0,1.75,25.6,984.0,767.06,564.9
2018,7,26,12,0,927.0,111.0,1.8,25.7,992.0,807.48,591.53
2018,7,26,12,15,925.0,112.0,1.85,25.6,991.0,843.08,615.3
2018,7,26,12,30,923.0,113.0,1.9,25.5,990.0,876.25,637.47
2018,7,26,12,45,912.0,119.0,1.95,25.4,980.0,903.67,655.89
2018,7,26,13,0,901.0,125.0,2.0,25.3,970.0,928.04,672.44
2018,7,26,13,15,904.0,120.0,2.05,25.05,956.0,951.72,689.04
2018,7,26,13,30,907.0,115.0,2.1,24.8,942.0,972.41,703.83
2018,7,26,13,45,901.5,114.5,2.15,24.6,919.5,986.39,714.32
2018,7,26,14,0,896.0,114.0,2.2,24.4,897.0,997.11,722.94
2018,7,26,14,15,889.5,113.0,2.2,24.0,868.5,1003.04,728.68
2018,7,26,14,30,883.0,112.0,2.2,23.6,840.0,1005.66,732.5
2018,7,26,14,45,873.5,109.5,2.2,23.25,804.0,1000.38,731.26
2018,7,26,15,0,864.0,107.0,2.2,22.9,768.0,991.81,728.11
2018,7,26,15,15,852.0,105.0,2.2,22.9,727.5,978.13,720.79
2018,7,26,15,30,840.0,103.0,2.2,22.9,687.0,961.44,711.65
2018,7,26,15,45,825.5,99.5,2.2,22.05,642.0,947.95,707.04
2018,7,26,16,0,811.0,96.0,2.2,21.2,597.0,921.35,693.62
2018,7,26,16,15,793.0,92.5,2.15,20.7,549.0,888.87,674.75
2018,7,26,16,30,775.0,89.0,2.1,20.2,501.0,854.17,654.19
2018,7,26,16,45,750.0,84.5,2.1,19.65,450.5,809.89,627.12
2018,7,26,17,0,725.0,80.0,2.1,19.1,400.0,764.23,598.45
2018,7,26,17,15,692.0,75.0,2.05,18.55,349.0,714.74,565.74
2018,7,26,17,30,659.0,70.0,2.0,18.0,298.0,660.78,528.58
2018,7,26,17,45,611.5,64.0,1.95,17.45,248.0,594.29,480.4
2018,7,26,18,0,564.0,58.0,1.9,16.9,198.0,529.5,431.26
2018,7,26,18,15,493.5,50.0,1.8,16.55,152.0,447.88,365.63
2018,7,26,18,30,423.0,42.0,1.7,16.2,106.0,370.83,299.53
2018,7,26,18,45,310.5,31.5,1.65,15.85,69.0,270.19,208.03
2018,7,26,19,0,198.0,21.0,1.6,15.5,32.0,163.75,19.36
2018,7,26,19,15,99.0,10.5,1.55,15.35,16.0,62.25,0.0
2018,7,26,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,27,5,15,100.5,10.5,1.55,14.15,16.0,9.55,0.0
2018,7,27,5,30,201.0,21.0,1.6,14.5,32.0,17.56,0.0
2018,7,27,5,45,314.5,31.5,1.6,14.85,69.0,25.64,15.68
2018,7,27,6,0,428.0,42.0,1.6,15.2,106.0,33.42,23.55
2018,7,27,6,15,497.5,49.5,1.6,15.6,152.0,38.2,28.19
2018,7,27,6,30,567.0,57.0,1.6,16.0,198.0,42.86,32.5
2018,7,27,6,45,613.0,64.0,1.6,16.4,248.5,46.84,36.04
2018,7,27,7,0,659.0,71.0,1.6,16.8,299.0,50.63,39.29
2018,7,27,7,15,692.5,76.0,1.6,17.2,350.0,52.7,40.93
2018,7,27,7,30,726.0,81.0,1.6,17.6,401.0,60.12,47.2
2018,7,27,7,45,749.5,85.5,1.6,18.0,451.0,61.76,48.36
2018,7,27,8,0,773.0,90.0,1.6,18.4,501.0,63.29,49.41
2018,7,27,8,15,792.0,94.0,1.65,18.8,549.5,65.82,51.33
2018,7,27,8,30,811.0,98.0,1.7,19.2,598.0,114.32,62.11
2018,7,27,8,45,824.5,101.5,1.75,19.6,642.5,164.3,92.61
2018,7,27,9,0,838.0,105.0,1.8,20.0,687.0,216.0,132.1
2018,7,27,9,15,854.0,105.5,1.85,20.35,729.0,275.75,181.48
2018,7,27,9,30,870.0,106.0,1.9,20.7,771.0,328.32,226.62
2018,7,27,9,45,883.5,105.5,1.9,21.05,807.5,380.56,271.6
2018,7,27,10,0,897.0,105.0,1.9,21.4,844.0,433.53,316.39
2018,7,27,10,15,903.5,106.5,1.95,21.6,873.5,485.47,359.7
2018,7,27,10,30,910.0,108.0,2.0,21.8,903.0,537.06,401.53
2018,7,27,10,45,915.0,109.5,2.05,22.05,926.0,587.29,441.1
2018,7,27,11,0,920.0,111.0,2.1,22.3,949.0,636.64,478.9
2018,7,27,11,15,922.5,112.5,2.1,22.35,964.5,683.33,513.93
2018,7,27,11,30,925.0,114.0,2.1,22.4,980.0,728.56,547.06
2018,7,27,11,45,926.5,114.0,2.15,22.45,987.5,770.19,577.08
2018,7,27,12,0,928.0,114.0,2.2,22.5,995.0,809.91,603.9
2018,7,27,12,15,931.0,112.0,2.2,22.45,996.0,847.01,628.63
2018,7,27,12,30,934.0,110.0,2.2,22.4,997.0,881.89,651.76
2018,7,27,12,45,936.0,108.0,2.25,22.35,990.5,913.49,673.12
2018,7,27,13,0,938.0,106.0,2.3,22.3,984.0,942.43,692.74
2018,7,27,13,15,936.5,104.5,2.3,22.2,969.5,965.81,708.42
2018,7,27,13,30,935.0,103.0,2.3,22.1,955.0,986.07,722.18
2018,7,27,13,45,931.5,102.0,2.3,22.0,933.0,1001.72,733.07
2018,7,27,14,0,928.0,101.0,2.3,21.9,911.0,1014.05,741.96
2018,7,27,14,15,923.5,99.0,2.3,21.7,882.5,1020.97,747.82
2018,7,27,14,30,919.0,97.0,2.3,21.5,854.0,1024.46,751.67
2018,7,27,14,45,913.0,94.0,2.3,21.35,819.0,1021.92,751.66
2018,7,27,15,0,907.0,91.0,2.3,21.2,784.0,1015.94,749.64
2018,7,27,15,15,896.0,90.0,2.3,21.2,743.5,1003.98,743.44
2018,7,27,15,30,885.0,89.0,2.3,21.2,703.0,988.89,735.36
2018,7,27,15,45,872.0,86.0,2.25,20.75,657.5,966.44,723.23
2018,7,27,16,0,859.0,83.0,2.2,20.3,612.0,941.13,709.24
2018,7,27,16,15,840.5,80.5,2.2,19.85,563.0,908.59,690.79
2018,7,27,16,30,822.0,78.0,2.2,19.4,514.0,883.24,677.11
2018,7,27,16,45,796.5,75.0,2.15,18.95,462.5,839.31,649.71
2018,7,27,17,0,771.0,72.0,2.1,18.5,411.0,793.95,620.85
2018,7,27,17,15,735.0,69.0,2.1,17.95,358.5,738.5,584.47
2018,7,27,17,30,699.0,66.0,2.1,17.4,306.0,682.81,546.59
2018,7,27,17,45,648.0,61.0,2.05,16.85,254.5,618.26,499.97
2018,7,27,18,0,597.0,56.0,2.0,16.3,203.0,550.96,448.93
2018,7,27,18,15,520.0,49.0,2.0,15.9,155.5,464.87,380.29
2018,7,27,18,30,443.0,42.0,2.0,15.5,108.0,383.68,310.75
2018,7,27,18,45,319.0,32.0,2.0,15.1,70.0,275.58,211.75
2018,7,27,19,0,195.0,22.0,2.0,14.7,32.0,160.94,0.0
2018,7,27,19,15,97.5,11.0,1.95,14.5,16.0,61.8,0.0
2018,7,27,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,28,5,15,54.0,10.0,1.45,13.7,13.0,9.1,0.0
2018,7,28,5,30,108.0,20.0,1.5,14.1,26.0,15.78,0.0
2018,7,28,5,45,200.5,36.0,1.5,14.45,60.5,28.08,17.6
2018,7,28,6,0,293.0,52.0,1.5,14.8,95.0,40.01,29.29
2018,7,28,6,15,362.5,65.0,1.45,15.15,139.5,49.19,37.91
2018,7,28,6,30,432.0,78.0,1.4,15.5,184.0,58.06,46.0
2018,7,28,6,45,482.5,88.0,1.35,15.9,232.5,64.33,51.56
2018,7,28,7,0,533.0,98.0,1.3,16.3,281.0,71.31,57.56
2018,7,28,7,15,572.0,106.5,1.3,16.7,332.0,75.07,60.6
2018,7,28,7,30,611.0,115.0,1.3,17.1,383.0,78.59,63.36
2018,7,28,7,45,640.5,122.0,1.3,17.5,433.5,80.67,64.82
2018,7,28,8,0,670.0,129.0,1.3,17.9,484.0,82.56,66.1
2018,7,28,8,15,692.0,135.0,1.3,18.45,532.0,83.49,66.51
2018,7,28,8,30,714.0,141.0,1.3,19.0,580.0,128.59,77.21
2018,7,28,8,45,730.0,146.0,1.3,19.5,624.0,175.42,105.42
2018,7,28,9,0,746.0,151.0,1.3,20.0,668.0,224.35,142.06
2018,7,28,9,15,745.0,162.5,1.3,20.45,705.0,275.9,184.69
2018,7,28,9,30,744.0,174.0,1.3,20.9,742.0,327.53,228.27
2018,7,28,9,45,735.5,188.5,1.35,21.35,771.5,378.76,271.49
2018,7,28,10,0,727.0,203.0,1.4,21.8,801.0,429.06,313.0
2018,7,28,10,15,735.5,206.5,1.4,22.1,830.0,477.5,351.87
2018,7,28,10,30,744.0,210.0,1.4,22.4,859.0,526.26,389.88
2018,7,28,10,45,751.0,212.5,1.45,22.75,882.0,573.57,425.96
2018,7,28,11,0,758.0,215.0,1.5,23.1,905.0,620.68,460.92
2018,7,28,11,15,762.0,217.0,1.55,23.25,920.0,665.1,493.5
2018,7,28,11,30,766.0,219.0,1.6,23.4,935.0,708.67,524.79
2018,7,28,11,45,767.5,220.0,1.65,23.55,942.5,748.59,552.99
2018,7,28,12,0,769.0,221.0,1.7,23.7,950.0,787.08,579.74
2018,7,28,12,15,790.0,208.0,1.75,23.75,957.0,823.31,605.45
2018,7,28,12,30,811.0,195.0,1.8,23.8,964.0,861.7,631.41
2018,7,28,12,45,837.5,177.0,1.85,23.85,965.5,898.77,655.85
2018,7,28,13,0,864.0,159.0,1.9,23.9,967.0,933.93,678.99
2018,7,28,13,15,860.5,158.5,1.9,23.8,952.0,956.58,693.88
2018,7,28,13,30,857.0,158.0,1.9,23.7,937.0,976.19,707.01
2018,7,28,13,45,852.5,155.5,1.95,23.6,914.5,989.7,716.97
2018,7,28,14,0,848.0,153.0,2.0,23.5,892.0,999.93,725.03
2018,7,28,14,15,841.0,150.0,2.05,23.25,862.5,1003.88,729.68
2018,7,28,14,30,834.0,147.0,2.1,23.0,833.0,1004.47,732.38
2018,7,28,14,45,823.0,144.0,2.1,22.75,796.5,997.76,729.97
2018,7,28,15,0,812.0,141.0,2.1,22.5,760.0,987.77,725.64
2018,7,28,15,15,794.5,139.0,2.1,22.5,717.5,969.27,715.18
2018,7,28,15,30,777.0,137.0,2.1,22.5,675.0,947.8,702.91
2018,7,28,15,45,765.5,130.5,2.1,21.9,631.0,924.41,691.01
2018,7,28,16,0,754.0,124.0,2.1,21.3,587.0,904.46,681.37
2018,7,28,16,15,721.5,120.0,2.05,20.85,533.5,858.95,653.3
2018,7,28,16,30,689.0,116.0,2.0,20.4,480.0,811.92,623.94
2018,7,28,16,45,673.0,107.5,2.0,19.95,433.0,773.1,600.21
2018,7,28,17,0,657.0,99.0,2.0,19.5,386.0,732.61,574.61
2018,7,28,17,15,622.5,91.5,1.95,18.95,335.5,676.22,536.48
2018,7,28,17,30,588.0,84.0,1.9,18.4,285.0,619.84,497.13
2018,7,28,17,45,544.5,75.5,1.85,17.85,237.0,555.54,450.07
2018,7,28,18,0,501.0,67.0,1.8,17.3,189.0,492.61,401.85
2018,7,28,18,15,420.5,56.5,1.75,16.85,142.5,403.04,328.96
2018,7,28,18,30,340.0,46.0,1.7,16.4,96.0,318.87,257.27
2018,7,28,18,45,235.5,33.0,1.65,15.95,61.5,223.94,169.68
2018,7,28,19,0,131.0,20.0,1.6,15.5,27.0,121.82,0.0
2018,7,28,19,15,65.5,10.0,1.6,15.3,13.5,43.82,0.0
2018,7,28,19,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,29,5,15,88.0,10.0,1.25,14.2,14.5,9.1,0.0
2018,7,29,5,30,176.0,20.0,1.3,14.5,29.0,16.77,0.0
2018,7,29,5,45,259.5,31.5,1.3,14.75,61.0,25.75,15.5
2018,7,29,6,0,343.0,43.0,1.3,15.0,93.0,34.3,24.28
2018,7,29,6,15,348.0,58.5,1.3,15.4,126.5,44.27,33.53
2018,7,29,6,30,353.0,74.0,1.3,15.8,160.0,54.8,43.07
2018,7,29,6,45,321.0,96.0,1.25,16.2,188.5,69.33,55.9
2018,7,29,7,0,289.0,118.0,1.2,16.6,217.0,87.57,71.7
2018,7,29,7,15,258.0,146.0,1.25,17.0,245.0,105.18,86.64
2018,7,29,7,30,227.0,174.0,1.3,17.4,273.0,121.84,100.5
2018,7,29,7,45,301.5,183.5,1.3,17.85,332.5,127.37,104.64
2018,7,29,8,0,376.0,193.0,1.3,18.3,392.0,132.68,108.56
2018,7,29,8,15,391.0,210.5,1.3,18.7,434.5,131.37,106.91
2018,7,29,8,30,406.0,228.0,1.3,19.1,477.0,167.44,118.03
2018,7,29,8,45,386.5,252.5,1.3,19.55,504.0,217.35,152.72
2018,7,29,9,0,367.0,277.0,1.3,20.0,531.0,255.48,181.82
2018,7,29,9,15,566.0,213.5,1.35,20.35,631.5,270.92,187.31
2018,7,29,9,30,765.0,150.0,1.4,20.7,732.0,321.12,223.1
2018,7,29,9,45,783.0,150.0,1.4,21.1,770.0,370.75,264.93
2018,7,29,10,0,801.0,150.0,1.4,21.5,808.0,421.89,307.26
2018,7,29,10,15,833.5,139.0,1.45,21.8,845.0,472.16,348.26
2018,7,29,10,30,866.0,128.0,1.5,22.1,882.0,528.17,392.47
2018,7,29,10,45,871.0,129.5,1.5,22.35,904.5,576.6,429.98
2018,7,29,11,0,876.0,131.0,1.5,22.6,927.0,624.22,465.81
2018,7,29,11,15,676.5,240.5,1.55,22.65,861.5,629.13,468.9
2018,7,29,11,30,477.0,350.0,1.6,22.7,796.0,622.08,462.25
2018,7,29,11,45,420.0,386.0,1.65,22.75,781.0,638.72,473.74
2018,7,29,12,0,363.0,422.0,1.7,22.8,766.0,651.01,481.58
2018,7,29,12,15,372.0,418.0,1.75,22.6,770.5,676.45,500.42
2018,7,29,12,30,381.0,414.0,1.8,22.4,775.0,701.38,518.72
2018,7,29,12,45,365.5,418.0,1.85,22.2,762.0,711.89,526.57
2018,7,29,13,0,350.0,422.0,1.9,22.0,749.0,720.44,533.18
2018,7,29,13,15,336.0,422.0,1.9,21.75,731.5,724.59,536.65
2018,7,29,13,30,322.0,422.0,1.9,21.5,714.0,726.8,538.87
2018,7,29,13,45,340.0,402.5,1.9,21.25,704.0,738.09,548.46
2018,7,29,14,0,358.0,383.0,1.9,21.0,694.0,747.84,557.03
2018,7,29,14,15,481.0,315.5,1.9,20.85,719.0,823.77,613.38
2018,7,29,14,30,604.0,248.0,1.9,20.7,744.0,889.5,661.79
2018,7,29,14,45,645.5,218.0,1.95,20.6,727.0,907.61,676.22
2018,7,29,15,0,687.0,188.0,2.0,20.5,710.0,921.73,687.51
2018,7,29,15,15,692.0,173.0,2.0,20.5,674.5,912.11,682.39
2018,7,29,15,30,697.0,158.0,2.0,20.5,639.0,899.21,675.43
2018,7,29,15,45,728.5,135.0,2.0,20.15,608.0,899.32,678.3
2018,7,29,16,0,760.0,112.0,2.0,19.8,577.0,889.63,674.54
2018,7,29,16,15,720.5,111.5,2.0,19.4,523.0,846.77,648.28
2018,7,29,16,30,681.0,111.0,2.0,19.0,469.0,797.7,617.49
2018,7,29,16,45,613.0,112.5,2.0,18.6,410.0,724.4,568.62
2018,7,29,17,0,545.0,114.0,2.0,18.2,351.0,651.75,518.84
2018,7,29,17,15,540.0,91.5,2.0,17.7,301.0,605.53,487.42
2018,7,29,17,30,535.0,69.0,2.0,17.2,251.0,556.29,452.31
2018,7,29,17,45,446.0,54.0,2.0,16.75,188.0,448.84,370.01
2018,7,29,18,0,357.0,39.0,2.0,16.3,125.0,345.29,287.43
2018,7,29,18,15,348.5,40.5,1.9,16.0,108.0,330.92,273.48
2018,7,29,18,30,340.0,42.0,1.8,15.7,91.0,314.32,254.6
2018,7,29,18,45,231.5,30.0,1.75,15.4,57.5,216.24,162.78
2018,7,29,19,0,123.0,18.0,1.7,15.1,24.0,112.94,0.0
2018,7,29,19,15,61.5,9.0,1.65,15.0,12.0,40.71,0.0
2018,7,29,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,30,5,15,92.5,9.5,1.3,13.7,14.0,8.64,0.0
2018,7,30,5,30,185.0,19.0,1.3,14.2,28.0,15.9,0.0
2018,7,30,5,45,284.0,29.5,1.35,14.65,61.5,24.02,13.93
2018,7,30,6,0,383.0,40.0,1.4,15.1,95.0,31.79,22.06
2018,7,30,6,15,442.5,50.0,1.35,15.55,138.0,38.71,28.6
2018,7,30,6,30,502.0,60.0,1.3,16.0,181.0,45.31,34.65
2018,7,30,6,45,585.0,62.5,1.3,16.45,236.5,45.75,35.07
2018,7,30,7,0,668.0,65.0,1.3,16.9,292.0,50.84,39.47
2018,7,30,7,15,702.0,70.0,1.25,17.2,343.5,53.37,41.54
2018,7,30,7,30,736.0,75.0,1.2,17.5,395.0,55.79,43.46
2018,7,30,7,45,760.5,79.0,1.2,17.8,445.5,57.26,44.51
2018,7,30,8,0,785.0,83.0,1.2,18.1,496.0,58.63,45.47
2018,7,30,8,15,805.5,85.5,1.2,18.5,544.5,58.82,45.4
2018,7,30,8,30,826.0,88.0,1.2,18.9,593.0,112.93,62.39
2018,7,30,8,45,841.0,90.5,1.2,19.3,638.5,162.91,91.27
2018,7,30,9,0,856.0,93.0,1.2,19.7,684.0,214.61,129.9
2018,7,30,9,15,868.5,94.0,1.25,20.2,724.5,266.26,172.68
2018,7,30,9,30,881.0,95.0,1.3,20.7,765.0,318.98,217.82
2018,7,30,9,45,891.0,96.5,1.35,21.25,801.0,372.11,263.31
2018,7,30,10,0,901.0,98.0,1.4,21.8,837.0,425.67,308.29
2018,7,30,10,15,908.5,99.0,1.45,22.35,866.5,477.97,351.17
2018,7,30,10,30,916.0,100.0,1.5,22.9,896.0,530.01,392.51
2018,7,30,10,45,921.5,100.0,1.55,23.4,918.5,579.71,430.97
2018,7,30,11,0,927.0,100.0,1.6,23.9,941.0,628.51,467.6
2018,7,30,11,15,930.5,101.0,1.6,24.2,957.0,675.79,502.09
2018,7,30,11,30,934.0,102.0,1.6,24.5,973.0,721.63,534.61
2018,7,30,11,45,936.0,102.0,1.65,24.75,981.0,763.96,564.01
2018,7,30,12,0,938.0,102.0,1.7,25.0,989.0,804.37,590.34
2018,7,30,12,15,935.0,103.5,1.75,25.05,987.5,840.05,613.85
2018,7,30,12,30,932.0,105.0,1.8,25.1,986.0,873.2,635.65
2018,7,30,12,45,927.0,107.0,1.85,25.15,977.5,902.42,654.88
2018,7,30,13,0,922.0,109.0,1.9,25.2,969.0,928.75,672.27
2018,7,30,13,15,918.5,108.5,1.95,25.1,953.5,951.03,687.54
2018,7,30,13,30,915.0,108.0,2.0,25.0,938.0,970.19,700.94
2018,7,30,13,45,910.0,107.5,2.05,24.9,915.5,984.72,711.52
2018,7,30,14,0,905.0,107.0,2.1,24.8,893.0,995.97,720.19
2018,7,30,14,15,897.5,106.0,2.1,24.6,863.5,1000.93,724.72
2018,7,30,14,30,890.0,105.0,2.1,24.4,834.0,1002.51,727.32
2018,7,30,14,45,880.5,103.5,2.15,24.15,798.5,998.24,727.06
2018,7,30,15,0,871.0,102.0,2.2,23.9,763.0,990.69,724.87
2018,7,30,15,15,859.0,100.0,2.2,23.9,722.0,976.91,717.52
2018,7,30,15,30,847.0,98.0,2.2,23.9,681.0,960.07,708.33
2018,7,30,15,45,829.5,96.5,2.15,23.2,635.5,945.71,702.25
2018,7,30,16,0,812.0,95.0,2.1,22.5,590.0,918.6,687.68
2018,7,30,16,15,787.5,93.0,2.1,22.05,540.5,881.78,666.37
2018,7,30,16,30,763.0,91.0,2.1,21.6,491.0,842.98,643.43
2018,7,30,16,45,731.5,87.5,2.1,21.15,439.0,794.3,613.1
2018,7,30,17,0,700.0,84.0,2.1,20.7,387.0,749.64,584.9
2018,7,30,17,15,658.5,80.0,2.05,20.0,335.5,690.7,545.57
2018,7,30,17,30,617.0,76.0,2.0,19.3,284.0,632.16,505.14
2018,7,30,17,45,558.5,69.5,1.95,18.6,233.5,557.84,450.91
2018,7,30,18,0,500.0,63.0,1.9,17.9,183.0,485.96,395.97
2018,7,30,18,15,417.5,54.0,1.85,17.35,137.5,397.05,323.56
2018,7,30,18,30,335.0,45.0,1.8,16.8,92.0,313.47,252.03
2018,7,30,18,45,217.0,31.0,1.75,16.25,56.5,209.62,155.28
2018,7,30,19,0,99.0,17.0,1.7,15.7,21.0,96.69,0.0
2018,7,30,19,15,49.5,8.5,1.65,15.45,10.5,33.85,0.0
2018,7,30,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,31,5,15,68.0,9.0,1.1,13.55,12.0,8.19,0.0
2018,7,31,5,30,136.0,18.0,1.1,14.0,24.0,14.26,0.0
2018,7,31,5,45,249.0,30.5,1.1,14.5,59.0,25.01,14.55
2018,7,31,6,0,362.0,43.0,1.1,15.0,94.0,34.58,24.45
2018,7,31,6,15,436.0,52.5,1.1,15.5,139.0,40.97,30.58
2018,7,31,6,30,510.0,62.0,1.1,16.0,184.0,47.13,36.25
2018,7,31,6,45,561.0,69.0,1.1,16.45,233.5,50.89,39.61
2018,7,31,7,0,612.0,76.0,1.1,16.9,283.0,54.5,42.7
2018,7,31,7,15,648.5,81.5,1.1,17.35,333.5,56.74,44.47
2018,7,31,7,30,685.0,87.0,1.1,17.8,384.0,58.85,46.07
2018,7,31,7,45,710.5,93.0,1.1,18.2,434.5,61.07,47.75
2018,7,31,8,0,736.0,99.0,1.1,18.6,485.0,69.9,55.09
2018,7,31,8,15,755.5,103.5,1.1,19.15,533.0,70.98,55.68
2018,7,31,8,30,775.0,108.0,1.1,19.7,581.0,112.58,63.96
2018,7,31,8,45,788.5,112.5,1.15,20.2,625.0,161.53,92.17
2018,7,31,9,0,802.0,117.0,1.2,20.7,669.0,212.24,129.75
2018,7,31,9,15,810.0,122.5,1.2,21.2,708.5,264.04,172.25
2018,7,31,9,30,818.0,128.0,1.2,21.7,748.0,316.66,216.69
