Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,9,45,796.0,145.5,1.2,22.15,772.5,369.06,261.53
2018,7,31,10,0,774.0,163.0,1.2,22.6,797.0,418.97,303.21
2018,7,31,10,15,685.0,221.5,1.25,22.95,797.0,463.52,340.16
2018,7,31,10,30,596.0,280.0,1.3,23.3,797.0,504.67,372.45
2018,7,31,10,45,603.5,282.5,1.35,23.6,817.5,545.83,403.67
2018,7,31,11,0,611.0,285.0,1.4,23.9,838.0,587.17,434.27
2018,7,31,11,15,724.0,222.0,1.45,24.1,888.5,642.52,475.64
2018,7,31,11,30,837.0,159.0,1.5,24.3,939.0,703.71,520.63
2018,7,31,11,45,846.5,155.5,1.55,24.5,949.5,742.9,548.43
2018,7,31,12,0,856.0,152.0,1.6,24.7,960.0,783.62,576.53
2018,7,31,12,15,859.5,149.5,1.65,24.7,961.0,819.02,600.07
2018,7,31,12,30,863.0,147.0,1.7,24.7,962.0,852.44,622.27
2018,7,31,12,45,866.0,144.0,1.75,24.7,956.0,882.79,642.45
2018,7,31,13,0,869.0,141.0,1.8,24.7,950.0,910.71,661.07
2018,7,31,13,15,865.5,140.0,1.85,24.6,934.5,931.94,675.69
2018,7,31,13,30,862.0,139.0,1.9,24.5,919.0,950.19,688.57
2018,7,31,13,45,857.0,137.0,1.95,24.4,896.5,962.99,698.08
2018,7,31,14,0,852.0,135.0,2.0,24.3,874.0,972.58,705.72
2018,7,31,14,15,845.5,132.5,2.0,24.05,845.0,976.99,710.05
2018,7,31,14,30,839.0,130.0,2.0,23.8,816.0,978.14,712.48
2018,7,31,14,45,830.0,127.5,2.05,23.55,781.0,984.62,719.14
2018,7,31,15,0,821.0,125.0,2.1,23.3,746.0,976.98,716.75
2018,7,31,15,15,807.5,122.0,2.1,23.3,705.0,961.15,708.02
2018,7,31,15,30,794.0,119.0,2.1,23.3,664.0,942.32,697.47
2018,7,31,15,45,780.0,114.5,2.1,22.6,620.0,918.39,685.46
2018,7,31,16,0,766.0,110.0,2.1,21.9,576.0,891.76,671.58
2018,7,31,16,15,748.0,104.5,2.1,21.35,528.0,857.66,652.05
2018,7,31,16,30,730.0,99.0,2.1,20.8,480.0,826.51,634.32
2018,7,31,16,45,703.5,94.0,2.1,20.25,430.0,781.55,606.45
2018,7,31,17,0,677.0,89.0,2.1,19.7,380.0,735.46,577.14
2018,7,31,17,15,640.0,83.0,2.05,19.05,329.5,678.34,538.66
2018,7,31,17,30,603.0,77.0,2.0,18.4,279.0,621.4,498.96
2018,7,31,17,45,552.5,69.5,1.95,17.75,230.0,552.54,448.36
2018,7,31,18,0,502.0,62.0,1.9,17.1,181.0,485.62,396.83
2018,7,31,18,15,427.5,52.0,1.85,16.6,136.0,401.22,327.66
2018,7,31,18,30,353.0,42.0,1.8,16.1,91.0,321.89,259.09
2018,7,31,18,45,238.0,29.5,1.75,15.65,56.5,221.55,162.36
2018,7,31,19,0,123.0,17.0,1.7,15.2,22.0,85.53,0.0
2018,7,31,19,15,61.5,8.5,1.65,15.0,11.0,7.73,0.0
2018,7,31,19,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,1,5,15,80.5,8.5,1.15,13.6,12.0,7.73,0.0
2018,8,1,5,30,161.0,17.0,1.2,14.0,24.0,15.46,0.0
2018,8,1,5,45,285.0,27.5,1.2,14.45,59.5,22.36,12.2
2018,8,1,6,0,409.0,38.0,1.2,14.9,95.0,30.26,20.68
2018,8,1,6,15,484.5,45.5,1.2,15.4,140.5,35.18,25.47
2018,8,1,6,30,560.0,53.0,1.2,15.9,186.0,39.97,29.93
2018,8,1,6,45,610.0,59.0,1.2,16.4,236.0,43.3,32.91
2018,8,1,7,0,660.0,65.0,1.2,16.9,286.0,46.52,35.67
2018,8,1,7,15,696.0,69.5,1.15,17.4,337.5,53.08,41.27
2018,8,1,7,30,732.0,74.0,1.1,17.9,389.0,55.14,42.83
2018,8,1,7,45,758.5,77.0,1.1,18.4,439.5,55.91,43.25
2018,8,1,8,0,785.0,80.0,1.1,18.9,490.0,56.64,43.63
2018,8,1,8,15,804.5,83.0,1.1,19.45,538.5,57.26,43.89
2018,8,1,8,30,824.0,86.0,1.1,20.0,587.0,108.03,59.52
2018,8,1,8,45,839.5,88.5,1.15,20.6,632.5,158.02,87.36
2018,8,1,9,0,855.0,91.0,1.2,21.2,678.0,209.79,125.34
2018,8,1,9,15,867.5,92.5,1.25,21.7,719.0,261.82,168.02
2018,8,1,9,30,880.0,94.0,1.3,22.2,760.0,314.93,213.18
2018,8,1,9,45,891.5,94.5,1.35,22.7,796.5,367.87,258.34
2018,8,1,10,0,903.0,95.0,1.4,23.2,833.0,421.36,303.16
2018,8,1,10,15,909.0,96.5,1.5,23.45,862.0,473.58,346.48
2018,8,1,10,30,915.0,98.0,1.6,23.7,891.0,525.39,388.31
2018,8,1,10,45,920.0,99.0,1.65,23.9,914.0,575.66,427.7
2018,8,1,11,0,925.0,100.0,1.7,24.1,937.0,625.01,465.31
2018,8,1,11,15,928.0,100.5,1.8,24.1,952.0,671.59,500.69
2018,8,1,11,30,931.0,101.0,1.9,24.1,967.0,716.67,534.29
2018,8,1,11,45,932.5,102.5,2.0,24.15,975.5,759.88,565.5
2018,8,1,12,0,934.0,104.0,2.1,24.2,984.0,801.18,593.58
2018,8,1,12,15,934.5,104.0,2.15,24.1,984.5,838.29,618.68
2018,8,1,12,30,935.0,104.0,2.2,24.0,985.0,873.04,642.17
2018,8,1,12,45,933.5,103.5,2.25,23.85,977.0,903.08,662.68
2018,8,1,13,0,932.0,103.0,2.3,23.7,969.0,930.29,681.39
2018,8,1,13,15,929.5,102.0,2.3,23.55,954.0,953.15,696.86
2018,8,1,13,30,927.0,101.0,2.3,23.4,939.0,972.87,710.39
2018,8,1,13,45,924.0,99.5,2.3,23.25,917.0,988.37,721.32
2018,8,1,14,0,921.0,98.0,2.3,23.1,895.0,1000.55,730.25
2018,8,1,14,15,915.0,97.0,2.3,22.85,866.0,1006.97,735.93
2018,8,1,14,30,909.0,96.0,2.3,22.6,837.0,1010.0,739.63
2018,8,1,14,45,901.5,93.5,2.3,22.4,801.5,1006.47,739.13
2018,8,1,15,0,894.0,91.0,2.3,22.2,766.0,999.55,736.63
2018,8,1,15,15,882.5,89.5,2.3,22.2,725.0,986.54,729.75
2018,8,1,15,30,871.0,88.0,2.3,22.2,684.0,970.42,720.98
2018,8,1,15,45,837.5,91.5,2.3,21.5,633.0,935.95,701.98
2018,8,1,16,0,804.0,95.0,2.3,20.8,582.0,909.46,688.29
2018,8,1,16,15,790.5,89.5,2.3,20.3,535.0,878.78,670.97
2018,8,1,16,30,777.0,84.0,2.3,19.8,488.0,845.69,651.75
2018,8,1,16,45,761.5,78.0,2.3,19.35,439.5,807.95,628.76
2018,8,1,17,0,746.0,72.0,2.3,18.9,391.0,768.33,603.88
2018,8,1,17,15,715.0,67.0,2.25,18.25,340.0,715.26,568.49
2018,8,1,17,30,684.0,62.0,2.2,17.6,289.0,661.78,531.55
2018,8,1,17,45,632.0,57.0,2.15,17.0,238.5,596.86,484.06
2018,8,1,18,0,580.0,52.0,2.1,16.4,188.0,529.7,432.41
2018,8,1,18,15,500.0,45.0,2.05,15.95,141.5,442.68,361.87
2018,8,1,18,30,420.0,38.0,2.0,15.5,95.0,361.08,290.7
2018,8,1,18,45,289.0,27.5,1.95,15.05,59.0,250.6,181.29
2018,8,1,19,0,158.0,17.0,1.9,14.6,23.0,105.23,0.0
2018,8,1,19,15,79.0,8.5,1.9,14.4,11.5,7.73,0.0
2018,8,1,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,2,5,15,85.0,8.5,1.45,13.05,12.0,7.73,0.0
2018,8,2,5,30,170.0,17.0,1.5,13.4,24.0,15.46,0.0
2018,8,2,5,45,302.0,27.5,1.5,13.75,60.5,22.48,12.09
2018,8,2,6,0,434.0,38.0,1.5,14.1,97.0,30.42,20.84
2018,8,2,6,15,512.5,44.5,1.5,14.5,143.5,34.5,24.95
2018,8,2,6,30,591.0,51.0,1.5,14.9,190.0,38.55,28.78
2018,8,2,6,45,643.0,55.5,1.5,15.3,241.0,44.61,34.22
2018,8,2,7,0,695.0,60.0,1.5,15.7,292.0,47.09,36.35
2018,8,2,7,15,730.0,64.0,1.55,16.15,344.0,49.02,37.9
2018,8,2,7,30,765.0,68.0,1.6,16.6,396.0,50.89,39.34
2018,8,2,7,45,790.5,71.0,1.6,17.05,447.5,51.87,39.98
2018,8,2,8,0,816.0,74.0,1.6,17.5,499.0,61.7,48.28
2018,8,2,8,15,835.0,77.0,1.65,17.95,548.5,63.39,49.46
2018,8,2,8,30,854.0,80.0,1.7,18.4,598.0,103.89,56.45
2018,8,2,8,45,868.5,82.0,1.8,18.85,643.5,155.01,84.74
2018,8,2,9,0,883.0,84.0,1.9,19.3,689.0,207.8,123.85
2018,8,2,9,15,891.0,87.5,1.9,19.6,729.5,261.78,168.91
2018,8,2,9,30,899.0,91.0,1.9,19.9,770.0,316.39,216.27
2018,8,2,9,45,903.5,94.5,1.95,20.2,804.5,370.32,263.39
2018,8,2,10,0,908.0,98.0,2.0,20.5,839.0,424.11,309.64
2018,8,2,10,15,915.5,99.5,2.0,20.7,869.0,477.34,354.29
2018,8,2,10,30,923.0,101.0,2.0,20.9,899.0,530.3,397.42
2018,8,2,10,45,928.5,102.0,2.05,21.05,922.5,581.34,438.15
2018,8,2,11,0,934.0,103.0,2.1,21.2,946.0,631.49,477.1
2018,8,2,11,15,938.0,102.5,2.1,21.3,961.5,678.39,512.58
2018,8,2,11,30,942.0,102.0,2.1,21.4,977.0,723.84,546.12
2018,8,2,11,45,944.0,102.5,2.1,21.5,985.0,767.08,576.97
2018,8,2,12,0,946.0,103.0,2.1,21.6,993.0,808.39,604.45
2018,8,2,12,15,945.0,104.0,2.15,21.65,993.0,845.67,629.52
2018,8,2,12,30,944.0,105.0,2.2,21.7,993.0,880.48,652.86
2018,8,2,12,45,941.0,105.5,2.25,21.7,984.5,910.5,673.12
2018,8,2,13,0,938.0,106.0,2.3,21.7,976.0,937.63,691.51
2018,8,2,13,15,936.5,105.0,2.3,21.6,961.5,961.64,707.69
2018,8,2,13,30,935.0,104.0,2.3,21.5,947.0,982.54,721.92
2018,8,2,13,45,933.0,101.5,2.35,21.4,925.0,998.2,733.39
2018,8,2,14,0,931.0,99.0,2.4,21.3,903.0,1010.48,742.86
2018,8,2,14,15,926.0,97.0,2.35,21.1,873.5,1016.96,747.93
2018,8,2,14,30,921.0,95.0,2.3,20.9,844.0,1019.95,750.94
2018,8,2,14,45,915.0,92.0,2.3,20.7,809.0,1017.38,751.08
2018,8,2,15,0,909.0,89.0,2.3,20.5,774.0,1011.35,749.17
2018,8,2,15,15,897.5,87.5,2.3,20.5,732.5,998.25,742.23
2018,8,2,15,30,886.0,86.0,2.3,20.5,691.0,981.98,733.37
2018,8,2,15,45,850.5,90.5,2.3,19.95,639.0,946.63,713.33
2018,8,2,16,0,815.0,95.0,2.3,19.4,587.0,919.25,698.66
2018,8,2,16,15,789.0,92.5,2.3,19.05,536.0,880.33,675.25
2018,8,2,16,30,763.0,90.0,2.3,18.7,485.0,839.48,650.21
2018,8,2,16,45,740.0,84.5,2.25,18.35,434.5,795.99,622.4
2018,8,2,17,0,717.0,79.0,2.2,18.0,384.0,751.02,592.91
2018,8,2,17,15,698.5,71.0,2.2,17.5,335.5,705.56,562.87
2018,8,2,17,30,680.0,63.0,2.2,17.0,287.0,658.95,530.74
2018,8,2,17,45,637.0,57.0,2.2,16.5,237.5,600.01,487.6
2018,8,2,18,0,594.0,51.0,2.2,16.0,188.0,537.94,439.67
2018,8,2,18,15,514.0,44.0,2.1,15.55,141.5,450.5,368.44
2018,8,2,18,30,434.0,37.0,2.0,15.1,95.0,368.5,296.4
2018,8,2,18,45,294.5,26.5,1.9,14.65,58.5,250.91,177.79
2018,8,2,19,0,155.0,16.0,1.8,14.2,22.0,102.37,0.0
2018,8,2,19,15,77.5,8.0,1.75,14.0,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,3,5,15,42.0,8.0,1.3,12.55,9.5,0.0,0.0
2018,8,3,5,30,84.0,16.0,1.3,13.1,19.0,14.55,0.0
2018,8,3,5,45,174.5,31.5,1.35,13.7,51.0,24.67,13.5
2018,8,3,6,0,265.0,47.0,1.4,14.3,83.0,36.3,25.88
2018,8,3,6,15,332.0,62.5,1.35,14.7,127.0,47.49,36.34
2018,8,3,6,30,399.0,78.0,1.3,15.1,171.0,58.26,46.19
2018,8,3,6,45,443.0,91.5,1.25,15.55,218.5,67.04,54.01
2018,8,3,7,0,487.0,105.0,1.2,16.0,266.0,75.43,61.26
2018,8,3,7,15,521.5,116.5,1.2,16.45,315.5,81.97,66.72
2018,8,3,7,30,556.0,128.0,1.2,16.9,365.0,88.18,71.77
2018,8,3,7,45,578.5,139.0,1.15,17.4,413.5,93.97,76.35
2018,8,3,8,0,601.0,150.0,1.1,17.9,462.0,98.22,79.55
2018,8,3,8,15,620.0,160.0,1.1,18.45,509.0,101.33,81.72
2018,8,3,8,30,639.0,170.0,1.1,19.0,556.0,135.92,88.46
2018,8,3,8,45,650.5,180.0,1.1,19.55,599.0,181.95,114.69
2018,8,3,9,0,662.0,190.0,1.1,20.1,642.0,229.69,149.27
2018,8,3,9,15,703.0,183.0,1.15,20.65,689.5,273.1,182.95
2018,8,3,9,30,744.0,176.0,1.2,21.2,737.0,321.07,222.0
2018,8,3,9,45,788.0,161.5,1.2,21.75,780.5,374.63,265.61
2018,8,3,10,0,832.0,147.0,1.2,22.3,824.0,425.03,306.66
2018,8,3,10,15,838.5,149.5,1.25,22.7,853.0,476.2,348.3
2018,8,3,10,30,845.0,152.0,1.3,23.1,882.0,527.23,388.6
2018,8,3,10,45,849.5,154.0,1.35,23.55,904.0,576.47,426.34
2018,8,3,11,0,854.0,156.0,1.4,24.0,926.0,624.99,462.42
2018,8,3,11,15,856.5,158.0,1.45,24.25,941.0,671.36,496.35
2018,8,3,11,30,859.0,160.0,1.5,24.5,956.0,716.46,528.58
2018,8,3,11,45,858.5,161.5,1.55,24.8,962.5,757.57,557.29
2018,8,3,12,0,858.0,163.0,1.6,25.1,969.0,796.83,584.18
2018,8,3,12,15,857.5,163.0,1.65,25.3,968.5,832.72,607.69
2018,8,3,12,30,857.0,163.0,1.7,25.5,968.0,866.38,629.43
2018,8,3,12,45,854.5,162.5,1.75,25.65,959.5,895.42,648.25
2018,8,3,13,0,852.0,162.0,1.8,25.8,951.0,921.74,665.35
2018,8,3,13,15,846.0,162.5,1.85,25.9,935.0,942.99,679.39
2018,8,3,13,30,840.0,163.0,1.9,26.0,919.0,961.14,691.58
2018,8,3,13,45,830.5,162.5,1.95,26.05,894.5,971.8,699.27
2018,8,3,14,0,821.0,162.0,2.0,26.1,870.0,979.12,705.04
2018,8,3,14,15,810.5,160.5,2.05,26.0,839.5,981.1,707.99
2018,8,3,14,30,800.0,159.0,2.1,25.9,809.0,979.75,709.01
2018,8,3,14,45,786.5,157.0,2.1,25.85,772.5,971.65,705.16
2018,8,3,15,0,773.0,155.0,2.1,25.8,736.0,960.33,699.43
2018,8,3,15,15,758.0,151.5,2.1,25.8,695.0,949.91,694.29
2018,8,3,15,30,743.0,148.0,2.1,25.8,654.0,929.85,682.94
2018,8,3,15,45,723.0,143.5,2.15,25.3,608.0,901.02,667.72
2018,8,3,16,0,703.0,139.0,2.2,24.8,562.0,869.77,650.73
2018,8,3,16,15,679.0,133.5,2.2,24.35,513.5,831.37,628.03
2018,8,3,16,30,655.0,128.0,2.2,23.9,465.0,791.17,603.74
2018,8,3,16,45,625.5,120.0,2.15,23.45,414.5,741.55,571.92
2018,8,3,17,0,596.0,112.0,2.1,23.0,364.0,690.99,538.69
2018,8,3,17,15,558.5,102.5,2.1,22.25,313.5,631.34,498.64
2018,8,3,17,30,521.0,93.0,2.1,21.5,263.0,571.92,457.17
2018,8,3,17,45,470.5,82.0,2.05,20.75,215.0,496.49,401.24
2018,8,3,18,0,420.0,71.0,2.0,20.0,167.0,429.95,348.89
2018,8,3,18,15,347.5,57.5,1.9,19.3,123.5,347.62,281.13
2018,8,3,18,30,275.0,44.0,1.8,18.6,80.0,271.03,214.89
2018,8,3,18,45,181.0,29.0,1.75,17.9,48.5,182.32,123.09
2018,8,3,19,0,87.0,14.0,1.7,17.2,17.0,61.88,0.0
2018,8,3,19,15,43.5,7.0,1.6,16.9,8.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,5,15,31.5,6.5,0.95,13.65,7.5,0.0,0.0
2018,8,4,5,30,63.0,13.0,0.9,14.1,15.0,11.82,0.0
2018,8,4,5,45,140.0,29.5,0.85,14.5,45.0,23.06,11.86
2018,8,4,6,0,217.0,46.0,0.8,14.9,75.0,35.45,25.05
2018,8,4,6,15,285.5,62.0,0.8,15.35,117.5,47.0,35.81
2018,8,4,6,30,354.0,78.0,0.8,15.8,160.0,58.13,45.94
2018,8,4,6,45,409.0,90.5,0.85,16.25,208.0,66.2,53.12
2018,8,4,7,0,464.0,103.0,0.9,16.7,256.0,73.94,59.79
2018,8,4,7,15,507.5,112.5,0.95,17.45,306.0,79.18,64.03
2018,8,4,7,30,551.0,122.0,1.0,18.2,356.0,84.17,67.94
2018,8,4,7,45,586.5,128.5,1.0,18.95,406.0,86.13,69.16
2018,8,4,8,0,622.0,135.0,1.0,19.7,456.0,87.47,69.84
2018,8,4,8,15,651.0,139.5,1.1,20.45,505.0,87.21,69.17
2018,8,4,8,30,680.0,144.0,1.2,21.2,554.0,118.27,73.17
2018,8,4,8,45,704.5,146.5,1.25,21.95,600.0,162.65,96.58
2018,8,4,9,0,729.0,149.0,1.3,22.7,646.0,210.05,130.0
2018,8,4,9,15,765.0,142.5,1.4,23.2,692.0,263.26,171.64
2018,8,4,9,30,801.0,136.0,1.5,23.7,738.0,312.31,212.04
2018,8,4,9,45,839.0,123.5,1.55,24.15,780.5,361.12,252.9
2018,8,4,10,0,877.0,111.0,1.6,24.6,823.0,419.25,300.38
2018,8,4,10,15,885.5,111.5,1.65,24.95,853.0,470.82,342.68
2018,8,4,10,30,894.0,112.0,1.7,25.3,883.0,522.23,383.69
2018,8,4,10,45,901.5,111.5,1.8,25.65,906.0,571.98,422.54
2018,8,4,11,0,909.0,111.0,1.9,26.0,929.0,621.04,459.84
2018,8,4,11,15,914.0,111.5,1.95,26.2,945.5,668.46,495.0
2018,8,4,11,30,919.0,112.0,2.0,26.4,962.0,714.59,528.41
2018,8,4,11,45,923.0,111.0,2.05,26.6,971.0,757.29,558.78
2018,8,4,12,0,927.0,110.0,2.1,26.8,980.0,798.22,585.74
2018,8,4,12,15,930.5,108.5,2.2,26.7,981.5,836.34,611.69
2018,8,4,12,30,934.0,107.0,2.3,26.6,983.0,872.24,636.15
2018,8,4,12,45,937.5,104.0,2.35,26.55,977.0,904.34,657.57
2018,8,4,13,0,941.0,101.0,2.4,26.5,971.0,933.76,677.28
2018,8,4,13,15,939.5,100.0,2.45,26.3,956.5,957.76,693.94
2018,8,4,13,30,938.0,99.0,2.5,26.1,942.0,978.62,708.73
2018,8,4,13,45,934.5,98.5,2.55,25.95,920.5,994.87,720.56
2018,8,4,14,0,931.0,98.0,2.6,25.8,899.0,1007.78,730.42
2018,8,4,14,15,925.0,97.5,2.6,25.5,870.0,1014.88,736.68
2018,8,4,14,30,919.0,97.0,2.6,25.2,841.0,1018.54,740.95
2018,8,4,14,45,910.5,95.5,2.65,24.85,805.5,1015.22,741.54
2018,8,4,15,0,902.0,94.0,2.7,24.5,770.0,1008.5,740.13
2018,8,4,15,15,890.5,92.5,2.7,24.5,728.5,995.52,733.3
2018,8,4,15,30,879.0,91.0,2.7,24.5,687.0,979.38,724.56
2018,8,4,15,45,863.5,89.0,2.65,23.75,641.0,955.76,712.59
2018,8,4,16,0,848.0,87.0,2.6,23.0,595.0,929.4,698.78
2018,8,4,16,15,828.5,84.0,2.55,22.6,545.5,905.12,685.34
2018,8,4,16,30,809.0,81.0,2.5,22.2,496.0,868.82,663.51
2018,8,4,16,45,782.5,77.5,2.45,21.75,444.0,823.59,635.26
2018,8,4,17,0,756.0,74.0,2.4,21.3,392.0,776.97,605.41
2018,8,4,17,15,716.0,70.0,2.3,20.7,338.5,717.25,565.16
2018,8,4,17,30,676.0,66.0,2.2,20.1,285.0,662.86,527.43
2018,8,4,17,45,619.0,60.5,2.15,19.5,233.5,589.39,473.77
2018,8,4,18,0,562.0,55.0,2.1,18.9,182.0,518.27,419.22
2018,8,4,18,15,474.5,47.0,1.95,18.25,135.0,425.49,343.91
2018,8,4,18,30,387.0,39.0,1.8,17.6,88.0,338.56,268.42
2018,8,4,18,45,250.0,26.5,1.65,17.0,53.0,219.36,143.84
2018,8,4,19,0,113.0,14.0,1.5,16.4,18.0,76.37,0.0
2018,8,4,19,15,56.5,7.0,1.45,16.1,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,5,5,15,70.5,8.0,1.1,13.15,10.5,0.0,0.0
2018,8,5,5,30,141.0,16.0,1.1,13.7,21.0,14.55,0.0
2018,8,5,5,45,275.0,27.0,1.15,14.25,56.0,22.28,10.87
2018,8,5,6,0,409.0,38.0,1.2,14.8,91.0,30.66,20.86
2018,8,5,6,15,494.0,45.5,1.2,15.25,138.0,35.55,25.74
2018,8,5,6,30,579.0,53.0,1.2,15.7,185.0,40.37,30.27
2018,8,5,6,45,634.0,58.5,1.2,16.15,237.0,43.33,32.97
2018,8,5,7,0,689.0,64.0,1.2,16.6,289.0,50.6,39.33
2018,8,5,7,15,726.5,68.0,1.2,17.05,342.0,52.38,40.73
2018,8,5,7,30,764.0,72.0,1.2,17.5,395.0,54.13,42.05
2018,8,5,7,45,791.0,75.5,1.25,17.95,447.5,55.36,42.88
2018,8,5,8,0,818.0,79.0,1.3,18.4,500.0,56.53,43.64
2018,8,5,8,15,837.0,82.0,1.3,18.9,550.0,57.19,43.96
2018,8,5,8,30,856.0,85.0,1.3,19.4,600.0,101.93,56.91
2018,8,5,8,45,870.5,87.5,1.3,19.9,646.0,153.74,83.92
2018,8,5,9,0,885.0,90.0,1.3,20.4,692.0,207.25,122.41
2018,8,5,9,15,891.5,95.0,1.35,20.8,733.0,262.34,167.59
2018,8,5,9,30,898.0,100.0,1.4,21.2,774.0,317.95,215.08
2018,8,5,9,45,901.0,105.5,1.4,21.6,809.0,373.1,262.36
2018,8,5,10,0,904.0,111.0,1.4,22.0,844.0,427.99,308.54
2018,8,5,10,15,910.0,113.0,1.5,22.3,873.5,481.09,352.62
2018,8,5,10,30,916.0,115.0,1.6,22.6,903.0,533.78,395.19
2018,8,5,10,45,919.5,117.0,1.65,22.95,925.5,584.55,434.84
2018,8,5,11,0,923.0,119.0,1.7,23.3,948.0,634.28,472.53
2018,8,5,11,15,924.5,121.0,1.75,23.5,963.0,681.54,507.7
2018,8,5,11,30,926.0,123.0,1.8,23.7,978.0,727.23,540.9
2018,8,5,11,45,926.0,124.0,1.85,23.95,985.0,769.3,570.78
2018,8,5,12,0,926.0,125.0,1.9,24.2,992.0,809.33,597.51
2018,8,5,12,15,933.0,120.5,1.95,24.35,994.0,847.91,622.85
2018,8,5,12,30,940.0,116.0,2.0,24.5,996.0,884.39,646.68
2018,8,5,12,45,948.0,110.0,2.05,24.65,991.0,917.98,668.54
2018,8,5,13,0,956.0,104.0,2.1,24.8,986.0,948.97,688.7
2018,8,5,13,15,953.5,103.0,2.1,24.9,970.5,972.53,703.68
2018,8,5,13,30,951.0,102.0,2.1,25.0,955.0,992.85,716.7
2018,8,5,13,45,946.0,101.0,2.1,25.05,931.5,1007.48,726.35
2018,8,5,14,0,941.0,100.0,2.1,25.1,908.0,1018.66,733.96
2018,8,5,14,15,935.0,99.0,2.1,25.05,878.5,1025.38,739.21
2018,8,5,14,30,929.0,98.0,2.1,25.0,849.0,1028.61,742.45
2018,8,5,14,45,921.0,96.0,2.15,24.9,812.5,1025.28,742.47
2018,8,5,15,0,913.0,94.0,2.2,24.8,776.0,1018.49,740.48
2018,8,5,15,15,901.0,92.5,2.2,24.8,734.0,1004.98,733.46
2018,8,5,15,30,889.0,91.0,2.2,24.8,692.0,988.28,724.54
2018,8,5,15,45,874.0,88.0,2.2,24.4,645.0,963.82,711.77
2018,8,5,16,0,859.0,85.0,2.2,24.0,598.0,936.53,697.12
2018,8,5,16,15,838.5,82.5,2.2,23.6,547.5,911.65,683.99
2018,8,5,16,30,818.0,80.0,2.2,23.2,497.0,874.85,662.57
2018,8,5,16,45,790.5,76.5,2.15,22.8,444.5,828.51,633.79
2018,8,5,17,0,763.0,73.0,2.1,22.4,392.0,780.8,603.42
2018,8,5,17,15,723.0,69.0,2.05,21.75,338.0,720.9,563.91
2018,8,5,17,30,683.0,65.0,2.0,21.1,284.0,661.01,522.88
2018,8,5,17,45,624.5,59.5,1.9,20.45,232.0,591.42,472.3
2018,8,5,18,0,566.0,54.0,1.8,19.8,180.0,519.08,416.99
2018,8,5,18,15,474.0,46.0,1.7,19.0,132.5,423.17,340.06
2018,8,5,18,30,382.0,38.0,1.6,18.2,85.0,333.56,262.76
2018,8,5,18,45,243.5,25.5,1.5,17.45,50.5,212.34,132.08
2018,8,5,19,0,105.0,13.0,1.4,16.7,16.0,70.77,0.0
2018,8,5,19,15,52.5,6.5,1.35,16.3,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,6,5,15,12.5,3.5,0.95,12.45,4.0,0.0,0.0
2018,8,6,5,30,25.0,7.0,0.9,12.9,8.0,6.37,0.0
2018,8,6,5,45,68.5,23.0,0.9,13.35,30.5,18.8,7.94
2018,8,6,6,0,112.0,39.0,0.9,13.8,53.0,31.24,21.42
2018,8,6,6,15,153.5,61.5,0.85,14.15,90.5,47.99,36.81
2018,8,6,6,30,195.0,84.0,0.8,14.5,128.0,64.15,51.47
2018,8,6,6,45,228.0,106.5,0.75,14.9,171.0,79.7,65.28
2018,8,6,7,0,261.0,129.0,0.7,15.3,214.0,94.68,78.25
2018,8,6,7,15,291.5,150.0,0.75,15.9,260.5,108.1,89.52
2018,8,6,7,30,322.0,171.0,0.8,16.5,307.0,120.96,100.08
2018,8,6,7,45,345.5,190.5,0.8,17.15,353.0,132.31,109.1
2018,8,6,8,0,369.0,210.0,0.8,17.8,399.0,143.12,117.51
2018,8,6,8,15,392.0,225.5,0.85,18.55,444.5,151.08,123.4
2018,8,6,8,30,415.0,241.0,0.9,19.3,490.0,177.91,128.65
2018,8,6,8,45,433.5,254.5,0.9,20.05,532.5,206.49,142.58
2018,8,6,9,0,452.0,268.0,0.9,20.8,575.0,247.01,170.68
2018,8,6,9,15,484.5,271.5,1.0,21.5,618.5,286.17,199.86
2018,8,6,9,30,517.0,275.0,1.1,22.2,662.0,328.94,233.15
2018,8,6,9,45,552.0,272.0,1.15,22.9,703.0,371.45,266.57
2018,8,6,10,0,587.0,269.0,1.2,23.6,744.0,417.35,302.42
2018,8,6,10,15,595.5,275.0,1.25,24.1,772.0,461.73,337.2
2018,8,6,10,30,604.0,281.0,1.3,24.6,800.0,504.28,369.86
2018,8,6,10,45,609.5,286.5,1.4,25.1,821.5,547.35,402.28
2018,8,6,11,0,615.0,292.0,1.5,25.6,843.0,590.45,433.92
2018,8,6,11,15,621.5,293.0,1.55,25.95,858.0,630.5,462.77
2018,8,6,11,30,628.0,294.0,1.6,26.3,873.0,670.27,490.8
2018,8,6,11,45,632.0,294.0,1.7,26.65,881.0,706.97,516.58
2018,8,6,12,0,636.0,294.0,1.8,27.0,889.0,742.75,541.35
2018,8,6,12,15,676.0,270.0,1.85,27.2,902.0,785.1,570.96
2018,8,6,12,30,716.0,246.0,1.9,27.4,915.0,827.38,600.18
2018,8,6,12,45,767.5,213.0,1.95,27.55,924.5,870.29,629.76
2018,8,6,13,0,819.0,180.0,2.0,27.7,934.0,907.37,653.71
2018,8,6,13,15,819.5,176.0,2.05,27.7,920.0,929.73,668.61
2018,8,6,13,30,820.0,172.0,2.1,27.7,906.0,949.18,681.87
2018,8,6,13,45,820.0,167.0,2.15,27.65,885.0,964.13,692.53
2018,8,6,14,0,820.0,162.0,2.2,27.6,864.0,975.92,701.34
2018,8,6,14,15,817.5,156.5,2.25,27.45,836.0,981.53,706.67
2018,8,6,14,30,815.0,151.0,2.3,27.3,808.0,983.8,710.08
2018,8,6,14,45,811.5,144.5,2.3,27.15,774.0,980.69,709.71
2018,8,6,15,0,808.0,138.0,2.3,27.0,740.0,974.23,707.38
2018,8,6,15,15,793.5,135.0,2.3,27.0,698.5,957.55,698.18
2018,8,6,15,30,779.0,132.0,2.3,27.0,657.0,937.84,687.17
2018,8,6,15,45,768.5,125.5,2.3,26.45,613.0,915.21,675.77
2018,8,6,16,0,758.0,119.0,2.3,25.9,569.0,895.76,666.45
2018,8,6,16,15,744.0,111.5,2.25,25.4,521.5,863.19,647.62
2018,8,6,16,30,730.0,104.0,2.2,24.9,474.0,828.3,627.06
2018,8,6,16,45,704.5,97.5,2.15,24.45,423.5,782.31,598.29
2018,8,6,17,0,679.0,91.0,2.1,24.0,373.0,735.09,568.01
2018,8,6,17,15,634.5,85.0,2.0,23.2,320.0,671.66,525.47
2018,8,6,17,30,590.0,79.0,1.9,22.4,267.0,608.8,481.8
2018,8,6,17,45,527.0,71.5,1.8,21.65,216.5,530.8,424.55
2018,8,6,18,0,464.0,64.0,1.7,20.9,166.0,455.45,366.21
2018,8,6,18,15,372.0,52.5,1.65,20.05,120.5,358.92,287.89
2018,8,6,18,30,280.0,41.0,1.6,19.2,75.0,269.7,211.23
2018,8,6,18,45,170.5,26.0,1.5,18.35,44.0,166.77,95.75
2018,8,6,19,0,61.0,11.0,1.4,17.5,13.0,44.14,0.0
2018,8,6,19,15,30.5,5.5,1.35,17.15,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,7,5,15,21.0,4.5,1.0,12.95,5.0,0.0,0.0
2018,8,7,5,30,42.0,9.0,1.0,13.4,10.0,8.19,0.0
2018,8,7,5,45,110.0,26.0,1.0,13.8,37.5,21.1,9.02
2018,8,7,6,0,178.0,43.0,1.0,14.2,65.0,33.14,22.95
2018,8,7,6,15,241.5,61.5,1.0,14.6,106.5,46.64,35.52
2018,8,7,6,30,305.0,80.0,1.0,15.0,148.0,59.63,47.36
2018,8,7,6,45,355.5,95.5,1.0,15.35,195.0,69.82,56.48
2018,8,7,7,0,406.0,111.0,1.0,15.7,242.0,79.56,64.97
2018,8,7,7,15,447.5,124.0,1.05,16.25,292.0,87.04,71.21
2018,8,7,7,30,489.0,137.0,1.1,16.8,342.0,94.14,76.99
2018,8,7,7,45,522.0,147.0,1.1,17.35,391.5,98.8,80.55
2018,8,7,8,0,555.0,157.0,1.1,17.9,441.0,103.18,83.82
2018,8,7,8,15,581.5,165.5,1.15,18.4,489.0,106.26,85.97
2018,8,7,8,30,608.0,174.0,1.2,18.9,537.0,131.99,88.54
2018,8,7,8,45,629.5,181.0,1.2,19.35,582.5,175.26,111.2
2018,8,7,9,0,651.0,188.0,1.2,19.8,628.0,221.36,143.51
2018,8,7,9,15,650.0,201.5,1.25,20.2,664.0,270.18,182.78
2018,8,7,9,30,649.0,215.0,1.3,20.6,700.0,319.12,223.55
2018,8,7,9,45,639.0,232.5,1.35,21.05,729.0,368.17,264.59
2018,8,7,10,0,629.0,250.0,1.4,21.5,758.0,416.21,304.05
2018,8,7,10,15,636.5,256.0,1.45,21.7,786.0,461.84,340.88
2018,8,7,10,30,644.0,262.0,1.5,21.9,814.0,507.93,377.19
2018,8,7,10,45,647.5,267.5,1.55,22.15,835.0,551.84,410.98
2018,8,7,11,0,651.0,273.0,1.6,22.4,856.0,595.49,443.75
2018,8,7,11,15,655.0,275.5,1.65,22.4,870.5,636.67,474.5
2018,8,7,11,30,659.0,278.0,1.7,22.4,885.0,677.28,504.27
2018,8,7,11,45,660.5,279.5,1.75,22.4,892.0,714.54,531.21
2018,8,7,12,0,662.0,281.0,1.8,22.4,899.0,750.65,556.97
2018,8,7,12,15,678.0,271.5,1.85,22.4,904.0,787.3,583.16
2018,8,7,12,30,694.0,262.0,1.9,22.4,909.0,822.94,608.41
2018,8,7,12,45,713.0,248.0,1.9,22.35,908.0,855.66,631.33
2018,8,7,13,0,732.0,234.0,1.9,22.3,907.0,886.6,652.94
2018,8,7,13,15,728.5,232.0,1.9,22.25,892.0,906.7,666.59
2018,8,7,13,30,725.0,230.0,1.9,22.2,877.0,923.97,678.34
2018,8,7,13,45,719.5,227.0,1.95,22.2,855.5,935.44,686.85
2018,8,7,14,0,714.0,224.0,2.0,22.2,834.0,943.85,693.56
2018,8,7,14,15,706.0,219.5,2.0,22.05,805.0,945.22,695.69
2018,8,7,14,30,698.0,215.0,2.0,21.9,776.0,943.45,695.97
2018,8,7,14,45,687.0,209.0,2.0,21.75,740.5,934.06,691.42
2018,8,7,15,0,676.0,203.0,2.0,21.6,705.0,921.62,685.03
2018,8,7,15,15,659.5,197.0,2.0,21.6,664.0,900.83,672.8
2018,8,7,15,30,643.0,191.0,2.0,21.6,623.0,877.28,658.82
2018,8,7,15,45,620.0,184.0,1.95,21.1,576.5,843.8,638.81
2018,8,7,16,0,597.0,177.0,1.9,20.6,530.0,808.07,617.15
2018,8,7,16,15,566.0,167.5,1.9,20.2,479.0,753.91,582.42
2018,8,7,16,30,535.0,158.0,1.9,19.8,428.0,705.61,551.25
2018,8,7,16,45,512.5,144.5,1.9,19.45,380.5,659.32,520.52
2018,8,7,17,0,490.0,131.0,1.9,19.1,333.0,612.19,488.26
2018,8,7,17,15,459.0,117.0,1.8,18.55,285.5,556.8,448.46
2018,8,7,17,30,428.0,103.0,1.7,18.0,238.0,501.78,407.57
2018,8,7,17,45,381.5,88.5,1.65,17.45,192.0,434.94,355.74
2018,8,7,18,0,335.0,74.0,1.6,16.9,146.0,370.49,303.53
2018,8,7,18,15,267.0,57.5,1.55,16.4,105.0,291.29,236.89
2018,8,7,18,30,199.0,41.0,1.5,15.9,64.0,217.39,171.34
2018,8,7,18,45,123.0,25.0,1.4,15.35,37.0,135.08,70.38
2018,8,7,19,0,47.0,9.0,1.3,14.8,10.0,34.4,0.0
2018,8,7,19,15,23.5,4.5,1.3,14.6,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,37.0,6.0,0.9,12.85,7.0,0.0,0.0
2018,8,8,5,30,74.0,12.0,0.9,13.4,14.0,10.91,0.0
2018,8,8,5,45,177.5,27.0,0.85,13.95,45.0,21.24,8.45
2018,8,8,6,0,281.0,42.0,0.8,14.5,76.0,32.63,22.43
2018,8,8,6,15,362.5,54.0,0.75,15.0,120.0,41.32,30.78
2018,8,8,6,30,444.0,66.0,0.7,15.5,164.0,51.3,39.93
2018,8,8,6,45,503.0,75.0,0.7,16.0,214.0,56.49,44.61
2018,8,8,7,0,562.0,84.0,0.7,16.5,264.0,61.46,48.91
2018,8,8,7,15,605.0,91.5,0.7,17.0,316.5,64.92,51.74
2018,8,8,7,30,648.0,99.0,0.7,17.5,369.0,68.19,54.31
2018,8,8,7,45,681.5,103.5,0.65,18.05,420.5,69.01,54.7
2018,8,8,8,0,715.0,108.0,0.6,18.6,472.0,69.78,55.04
2018,8,8,8,15,739.5,112.5,0.65,19.2,522.0,70.39,55.22
2018,8,8,8,30,764.0,117.0,0.7,19.8,572.0,105.53,64.22
2018,8,8,8,45,783.0,120.0,0.7,20.4,618.0,153.67,87.75
2018,8,8,9,0,802.0,123.0,0.7,21.0,664.0,204.2,122.78
2018,8,8,9,15,798.5,134.5,0.75,21.55,701.0,258.57,166.57
2018,8,8,9,30,795.0,146.0,0.8,22.1,738.0,312.6,211.76
2018,8,8,9,45,783.5,160.5,0.85,22.6,767.5,365.88,256.59
2018,8,8,10,0,772.0,175.0,0.9,23.1,797.0,412.2,295.42
2018,8,8,10,15,783.5,176.0,0.95,23.45,827.0,467.13,339.19
2018,8,8,10,30,795.0,177.0,1.0,23.8,857.0,517.05,378.24
2018,8,8,10,45,805.0,177.0,1.05,24.2,881.0,565.64,415.24
2018,8,8,11,0,815.0,177.0,1.1,24.6,905.0,614.11,451.1
2018,8,8,11,15,821.0,177.0,1.15,24.8,921.0,659.74,484.41
2018,8,8,11,30,827.0,177.0,1.2,25.0,937.0,704.46,516.31
2018,8,8,11,45,831.5,176.0,1.25,25.25,945.5,746.14,545.41
2018,8,8,12,0,836.0,175.0,1.3,25.5,954.0,786.33,572.97
2018,8,8,12,15,838.0,173.5,1.35,25.6,954.0,822.44,597.36
2018,8,8,12,30,840.0,172.0,1.4,25.7,954.0,856.44,619.47
2018,8,8,12,45,840.5,170.0,1.45,25.8,946.5,886.4,638.93
2018,8,8,13,0,841.0,168.0,1.5,25.9,939.0,913.76,656.77
2018,8,8,13,15,838.5,165.5,1.5,25.95,923.5,935.17,670.34
2018,8,8,13,30,836.0,163.0,1.5,26.0,908.0,953.52,682.09
2018,8,8,13,45,832.0,160.0,1.55,26.0,885.5,966.82,691.61
2018,8,8,14,0,828.0,157.0,1.6,26.0,863.0,976.85,699.26
2018,8,8,14,15,821.0,154.0,1.6,25.85,833.0,980.68,702.9
2018,8,8,14,30,814.0,151.0,1.6,25.7,803.0,981.17,704.65
2018,8,8,14,45,804.0,147.5,1.6,25.6,767.5,974.87,702.16
2018,8,8,15,0,794.0,144.0,1.6,25.5,732.0,965.29,697.79
2018,8,8,15,15,779.0,140.5,1.6,25.5,690.0,947.62,688.12
2018,8,8,15,30,764.0,137.0,1.6,25.5,648.0,933.42,680.84
2018,8,8,15,45,745.5,132.5,1.65,24.9,602.0,905.72,666.98
2018,8,8,16,0,727.0,128.0,1.7,24.3,556.0,875.5,651.36
2018,8,8,16,15,702.5,123.0,1.7,23.8,507.0,836.79,628.94
2018,8,8,16,30,678.0,118.0,1.7,23.3,458.0,796.26,604.91
2018,8,8,16,45,646.0,111.0,1.7,22.8,406.5,745.08,572.85
2018,8,8,17,0,614.0,104.0,1.7,22.3,355.0,693.06,539.3
2018,8,8,17,15,569.5,96.0,1.65,21.55,303.5,628.9,495.82
2018,8,8,17,30,525.0,88.0,1.6,20.8,252.0,565.36,451.07
2018,8,8,17,45,465.5,77.5,1.55,20.05,202.5,488.54,393.8
2018,8,8,18,0,406.0,67.0,1.5,19.3,153.0,412.0,333.4
2018,8,8,18,15,325.0,53.0,1.45,18.6,110.0,324.34,261.03
2018,8,8,18,30,244.0,39.0,1.4,17.9,67.0,243.39,189.73
2018,8,8,18,45,150.0,24.0,1.3,17.2,38.5,148.34,66.79
2018,8,8,19,0,56.0,9.0,1.2,16.5,10.0,39.32,0.0
2018,8,8,19,15,28.0,4.5,1.15,16.2,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,9,5,15,29.0,5.5,0.85,12.85,6.0,0.0,0.0
2018,8,9,5,30,58.0,11.0,0.8,13.3,12.0,10.01,0.0
2018,8,9,5,45,146.5,26.5,0.7,13.7,41.0,20.83,7.42
2018,8,9,6,0,235.0,42.0,0.6,14.1,70.0,32.57,22.36
2018,8,9,6,15,310.0,57.0,0.6,14.6,113.0,43.5,32.73
2018,8,9,6,30,385.0,72.0,0.6,15.1,156.0,54.06,42.41
2018,8,9,6,45,442.0,83.5,0.6,15.65,205.0,61.57,49.16
2018,8,9,7,0,499.0,95.0,0.6,16.2,254.0,68.79,55.41
2018,8,9,7,15,542.0,104.0,0.6,17.0,305.0,74.65,60.22
2018,8,9,7,30,585.0,113.0,0.6,17.8,356.0,78.63,63.28
2018,8,9,7,45,617.5,120.0,0.65,18.55,406.5,80.76,64.69
2018,8,9,8,0,650.0,127.0,0.7,19.3,457.0,82.72,65.94
2018,8,9,8,15,675.5,132.5,0.7,19.95,505.5,83.39,66.09
2018,8,9,8,30,701.0,138.0,0.7,20.6,554.0,107.61,67.74
2018,8,9,8,45,721.0,142.5,0.75,21.3,600.0,154.16,90.5
2018,8,9,9,0,741.0,147.0,0.8,22.0,646.0,203.26,124.22
2018,8,9,9,15,756.0,151.5,0.85,22.6,687.5,253.71,163.86
2018,8,9,9,30,771.0,156.0,0.9,23.2,729.0,312.51,211.63
2018,8,9,9,45,784.0,158.5,0.9,23.8,765.5,363.2,253.43
2018,8,9,10,0,797.0,161.0,0.9,24.4,802.0,414.91,295.38
2018,8,9,10,15,807.0,163.0,0.95,24.8,832.0,465.78,336.17
2018,8,9,10,30,817.0,165.0,1.0,25.2,862.0,516.92,376.01
2018,8,9,10,45,824.5,166.0,1.05,25.65,885.5,566.02,413.2
2018,8,9,11,0,832.0,167.0,1.1,26.1,909.0,614.71,449.0
2018,8,9,11,15,838.0,167.0,1.15,26.4,925.0,661.04,482.46
2018,8,9,11,30,844.0,167.0,1.2,26.7,941.0,706.4,514.44
2018,8,9,11,45,847.5,167.0,1.25,27.0,949.5,748.81,543.71
2018,8,9,12,0,851.0,167.0,1.3,27.3,958.0,789.63,571.36
2018,8,9,12,15,842.5,173.0,1.35,27.4,956.0,824.63,594.59
2018,8,9,12,30,834.0,179.0,1.4,27.5,954.0,857.01,615.5
2018,8,9,12,45,820.0,186.0,1.4,27.65,942.5,882.91,631.5
2018,8,9,13,0,806.0,193.0,1.4,27.8,931.0,905.66,645.55
2018,8,9,13,15,803.0,191.0,1.45,27.8,915.5,926.7,659.63
2018,8,9,13,30,800.0,189.0,1.5,27.8,900.0,944.77,671.95
2018,8,9,13,45,794.5,186.0,1.5,27.75,877.0,956.45,679.85
2018,8,9,14,0,789.0,183.0,1.5,27.7,854.0,964.9,685.92
2018,8,9,14,15,780.5,179.5,1.55,27.55,823.5,966.69,688.96
2018,8,9,14,30,772.0,176.0,1.6,27.4,793.0,972.65,694.85
2018,8,9,14,45,761.0,172.0,1.6,27.25,757.0,965.23,691.72
2018,8,9,15,0,750.0,168.0,1.6,27.1,721.0,954.63,686.86
2018,8,9,15,15,734.0,163.5,1.6,27.1,679.0,935.5,676.28
2018,8,9,15,30,718.0,159.0,1.6,27.1,637.0,913.48,663.98
2018,8,9,15,45,699.5,153.0,1.55,26.55,591.5,884.63,648.05
2018,8,9,16,0,681.0,147.0,1.5,26.0,546.0,853.31,630.43
2018,8,9,16,15,658.0,139.5,1.5,25.55,497.5,813.82,607.46
2018,8,9,16,30,635.0,132.0,1.5,25.1,449.0,772.51,582.86
2018,8,9,16,45,603.5,124.0,1.45,24.7,398.5,721.49,550.34
2018,8,9,17,0,572.0,116.0,1.4,24.3,348.0,669.61,516.42
2018,8,9,17,15,530.0,105.5,1.35,23.5,297.0,599.89,469.23
2018,8,9,17,30,488.0,95.0,1.3,22.7,246.0,538.18,426.09
2018,8,9,17,45,432.0,82.5,1.25,21.95,197.5,464.57,371.05
2018,8,9,18,0,376.0,70.0,1.2,21.2,149.0,394.08,315.64
2018,8,9,18,15,299.0,55.0,1.15,20.35,106.5,309.4,246.34
2018,8,9,18,30,222.0,40.0,1.1,19.5,64.0,231.18,177.59
2018,8,9,18,45,133.0,24.0,1.05,18.65,36.5,136.94,48.16
2018,8,9,19,0,44.0,8.0,1.0,17.8,9.0,31.65,0.0
2018,8,9,19,15,22.0,4.0,0.95,17.5,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,10,5,15,45.5,6.0,0.6,14.15,7.0,0.0,0.0
2018,8,10,5,30,91.0,12.0,0.6,14.6,14.0,10.91,0.0
2018,8,10,5,45,209.5,25.0,0.55,15.05,45.0,20.85,6.42
2018,8,10,6,0,328.0,38.0,0.5,15.5,76.0,31.06,20.86
2018,8,10,6,15,409.0,48.0,0.55,16.05,120.0,38.01,27.71
2018,8,10,6,30,490.0,58.0,0.6,16.6,164.0,44.72,33.94
2018,8,10,6,45,543.0,66.0,0.6,17.15,213.0,49.38,38.15
2018,8,10,7,0,596.0,74.0,0.6,17.7,262.0,53.84,42.01
2018,8,10,7,15,635.0,80.5,0.65,18.55,313.5,56.86,44.42
2018,8,10,7,30,674.0,87.0,0.7,19.4,365.0,59.72,46.59
2018,8,10,7,45,702.5,92.0,0.7,20.2,415.5,61.27,47.6
2018,8,10,8,0,731.0,97.0,0.7,21.0,466.0,62.7,48.48
2018,8,10,8,15,753.5,101.0,0.75,21.6,515.0,70.19,54.54
2018,8,10,8,30,776.0,105.0,0.8,22.2,564.0,94.01,55.81
2018,8,10,8,45,793.5,108.0,0.9,22.8,609.5,142.75,78.59
2018,8,10,9,0,811.0,111.0,1.0,23.4,655.0,193.67,113.39
