Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,15,818.5,116.0,1.05,23.9,694.0,246.03,154.99
2018,8,10,9,30,826.0,121.0,1.1,24.4,733.0,299.13,199.27
2018,8,10,9,45,829.0,127.5,1.15,24.85,767.0,352.52,244.21
2018,8,10,10,0,832.0,134.0,1.2,25.3,801.0,405.83,288.39
2018,8,10,10,15,840.0,135.5,1.25,25.6,830.0,457.11,330.14
2018,8,10,10,30,848.0,137.0,1.3,25.9,859.0,511.61,372.96
2018,8,10,10,45,854.0,138.0,1.4,26.2,881.5,560.11,410.65
2018,8,10,11,0,860.0,139.0,1.5,26.5,904.0,607.88,446.85
2018,8,10,11,15,863.0,140.0,1.55,26.65,919.0,652.9,480.17
2018,8,10,11,30,866.0,141.0,1.6,26.8,934.0,696.58,511.77
2018,8,10,11,45,867.5,142.0,1.65,27.0,941.5,737.69,540.84
2018,8,10,12,0,869.0,143.0,1.7,27.2,949.0,777.03,567.95
2018,8,10,12,15,868.0,143.5,1.75,27.3,948.5,812.05,590.9
2018,8,10,12,30,867.0,144.0,1.8,27.4,948.0,844.79,612.31
2018,8,10,12,45,863.5,144.0,1.85,27.45,939.0,872.52,630.56
2018,8,10,13,0,860.0,144.0,1.9,27.5,930.0,897.51,647.09
2018,8,10,13,15,855.5,144.0,1.95,27.45,914.5,918.75,661.55
2018,8,10,13,30,851.0,144.0,2.0,27.4,899.0,936.99,674.22
2018,8,10,13,45,843.5,143.5,2.0,27.3,875.5,959.01,689.03
2018,8,10,14,0,836.0,143.0,2.0,27.2,852.0,968.17,695.7
2018,8,10,14,15,826.0,142.0,2.05,27.0,821.5,971.07,699.5
2018,8,10,14,30,816.0,141.0,2.1,26.8,791.0,970.62,701.38
2018,8,10,14,45,803.0,139.0,2.1,26.6,754.5,962.86,698.17
2018,8,10,15,0,790.0,137.0,2.1,26.4,718.0,951.86,693.08
2018,8,10,15,15,775.5,134.0,2.1,26.4,677.0,935.16,683.88
2018,8,10,15,30,761.0,131.0,2.1,26.4,636.0,915.49,672.84
2018,8,10,15,45,739.5,128.0,2.1,25.75,590.0,892.62,661.43
2018,8,10,16,0,718.0,125.0,2.1,25.1,544.0,861.42,644.36
2018,8,10,16,15,690.5,121.0,2.05,24.6,495.0,821.26,620.17
2018,8,10,16,30,663.0,117.0,2.0,24.1,446.0,779.43,594.48
2018,8,10,16,45,629.5,110.5,1.95,23.6,395.0,727.88,561.38
2018,8,10,17,0,596.0,104.0,1.9,23.1,344.0,675.6,526.9
2018,8,10,17,15,553.0,95.5,1.8,22.4,293.5,612.67,483.53
2018,8,10,17,30,510.0,87.0,1.7,21.7,243.0,550.32,438.96
2018,8,10,17,45,451.5,76.5,1.65,21.05,195.0,470.54,378.89
2018,8,10,18,0,393.0,66.0,1.6,20.4,147.0,400.27,322.77
2018,8,10,18,15,311.0,52.5,1.5,19.75,105.0,313.68,250.79
2018,8,10,18,30,229.0,39.0,1.4,19.1,63.0,234.32,179.5
2018,8,10,18,45,135.5,23.0,1.3,18.5,35.5,135.45,30.97
2018,8,10,19,0,42.0,7.0,1.2,17.9,8.0,29.55,0.0
2018,8,10,19,15,21.0,3.5,1.15,17.6,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,8,11,5,15,25.0,5.0,0.75,14.65,5.5,0.0,0.0
2018,8,11,5,30,50.0,10.0,0.8,15.1,11.0,9.1,0.0
2018,8,11,5,45,137.5,25.5,0.85,15.5,39.0,20.08,4.84
2018,8,11,6,0,225.0,41.0,0.9,15.9,67.0,31.85,21.37
2018,8,11,6,15,301.5,56.0,0.9,16.4,109.5,42.81,31.78
2018,8,11,6,30,378.0,71.0,0.9,16.9,152.0,53.39,41.46
2018,8,11,6,45,433.0,82.5,0.9,17.35,199.5,60.92,48.22
2018,8,11,7,0,488.0,94.0,0.9,17.8,247.0,68.15,54.49
2018,8,11,7,15,528.5,104.0,0.95,18.4,297.0,74.88,60.11
2018,8,11,7,30,569.0,114.0,1.0,19.0,347.0,79.62,63.88
2018,8,11,7,45,598.0,122.5,1.05,19.6,396.5,82.81,66.23
2018,8,11,8,0,627.0,131.0,1.1,20.2,446.0,85.75,68.33
2018,8,11,8,15,651.0,138.0,1.15,20.7,494.5,87.32,69.28
2018,8,11,8,30,675.0,145.0,1.2,21.2,543.0,108.45,70.39
2018,8,11,8,45,692.0,152.0,1.25,21.7,588.0,155.1,92.95
2018,8,11,9,0,709.0,159.0,1.3,22.2,633.0,204.01,126.45
2018,8,11,9,15,721.5,164.0,1.35,22.6,672.5,252.71,164.8
2018,8,11,9,30,734.0,169.0,1.4,23.0,712.0,302.84,206.32
2018,8,11,9,45,742.0,175.0,1.45,23.35,746.5,353.54,248.88
2018,8,11,10,0,750.0,181.0,1.5,23.7,781.0,404.86,291.4
2018,8,11,10,15,759.0,184.0,1.55,24.0,810.5,454.77,332.03
2018,8,11,10,30,768.0,187.0,1.6,24.3,840.0,504.97,371.83
2018,8,11,10,45,773.5,189.0,1.7,24.55,861.5,555.48,411.03
2018,8,11,11,0,779.0,191.0,1.8,24.8,883.0,601.71,446.28
2018,8,11,11,15,782.5,193.0,1.85,24.85,898.0,646.06,479.48
2018,8,11,11,30,786.0,195.0,1.9,24.9,913.0,689.39,511.24
2018,8,11,11,45,782.5,199.0,1.95,24.95,918.5,728.3,539.26
2018,8,11,12,0,779.0,203.0,2.0,25.0,924.0,765.33,565.52
2018,8,11,12,15,788.0,197.0,2.05,24.9,926.0,801.44,591.44
2018,8,11,12,30,797.0,191.0,2.1,24.8,928.0,835.91,615.57
2018,8,11,12,45,800.0,187.0,2.15,24.75,921.5,865.21,635.43
2018,8,11,13,0,803.0,183.0,2.2,24.7,915.0,892.09,653.74
2018,8,11,13,15,777.5,193.5,2.2,24.5,892.0,904.46,662.53
2018,8,11,13,30,752.0,204.0,2.2,24.3,869.0,920.09,673.71
2018,8,11,13,45,767.5,189.5,2.2,24.05,853.0,932.78,683.18
2018,8,11,14,0,783.0,175.0,2.2,23.8,837.0,949.51,695.45
2018,8,11,14,15,772.0,173.5,2.2,23.55,807.0,950.71,697.68
2018,8,11,14,30,761.0,172.0,2.2,23.3,777.0,955.79,702.76
2018,8,11,14,45,752.0,167.5,2.15,23.05,742.0,949.64,700.07
2018,8,11,15,0,743.0,163.0,2.1,22.8,707.0,940.35,695.56
2018,8,11,15,15,727.5,158.0,2.1,22.8,665.5,921.08,684.45
2018,8,11,15,30,712.0,153.0,2.1,22.8,624.0,898.94,671.56
2018,8,11,15,45,693.0,148.0,2.0,22.2,579.0,870.76,655.17
2018,8,11,16,0,674.0,143.0,1.9,21.6,534.0,840.18,637.08
2018,8,11,16,15,650.5,136.0,1.9,21.25,486.0,800.9,613.13
2018,8,11,16,30,627.0,129.0,1.9,20.9,438.0,759.85,587.55
2018,8,11,16,45,595.0,121.0,1.85,20.5,388.0,708.59,553.82
2018,8,11,17,0,563.0,113.0,1.8,20.1,338.0,656.55,518.67
2018,8,11,17,15,520.0,102.5,1.75,19.6,287.0,586.14,468.87
2018,8,11,17,30,477.0,92.0,1.7,19.1,236.0,524.03,423.55
2018,8,11,17,45,418.5,80.0,1.65,18.6,188.5,449.75,365.88
2018,8,11,18,0,360.0,68.0,1.6,18.1,141.0,378.89,308.27
2018,8,11,18,15,280.5,53.0,1.55,17.65,100.0,293.52,236.32
2018,8,11,18,30,201.0,38.0,1.5,17.2,59.0,215.07,164.55
2018,8,11,18,45,117.5,22.5,1.45,16.8,33.0,122.65,7.32
2018,8,11,19,0,34.0,7.0,1.4,16.4,7.0,25.07,0.0
2018,8,11,19,15,17.0,3.5,1.4,16.2,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.0,0.75,14.15,4.5,0.0,0.0
2018,8,12,5,30,40.0,8.0,0.8,14.6,9.0,7.28,0.0
2018,8,12,5,45,128.0,24.5,0.8,15.0,37.0,19.3,3.16
2018,8,12,6,0,216.0,41.0,0.8,15.4,65.0,31.87,21.35
2018,8,12,6,15,297.0,55.0,0.8,15.9,107.0,42.07,31.18
2018,8,12,6,30,378.0,69.0,0.8,16.4,149.0,51.94,40.27
2018,8,12,6,45,439.5,79.5,0.8,16.95,197.5,58.81,46.45
2018,8,12,7,0,501.0,90.0,0.8,17.5,246.0,66.67,53.27
2018,8,12,7,15,547.0,98.0,0.85,18.05,297.0,70.26,56.19
2018,8,12,7,30,593.0,106.0,0.9,18.6,348.0,73.68,58.85
2018,8,12,7,45,628.5,111.0,0.9,19.15,398.5,74.57,59.28
2018,8,12,8,0,664.0,116.0,0.9,19.7,449.0,75.41,59.65
2018,8,12,8,15,690.0,120.0,0.95,20.3,497.0,75.41,59.29
2018,8,12,8,30,716.0,124.0,1.0,20.9,545.0,94.14,59.05
2018,8,12,8,45,737.0,127.5,1.0,21.45,591.0,140.95,80.38
2018,8,12,9,0,758.0,131.0,1.0,22.0,637.0,197.53,119.33
2018,8,12,9,15,771.0,135.0,1.05,22.5,677.0,247.53,158.6
2018,8,12,9,30,784.0,139.0,1.1,23.0,717.0,298.92,201.19
2018,8,12,9,45,793.0,143.0,1.15,23.45,752.0,350.27,244.39
2018,8,12,10,0,802.0,147.0,1.2,23.9,787.0,402.18,287.48
2018,8,12,10,15,810.0,149.0,1.25,24.25,816.0,452.5,328.57
2018,8,12,10,30,818.0,151.0,1.3,24.6,845.0,502.85,368.56
2018,8,12,10,45,824.0,153.0,1.35,24.9,867.5,552.0,406.6
2018,8,12,11,0,830.0,155.0,1.4,25.2,890.0,600.58,443.14
2018,8,12,11,15,833.5,156.0,1.45,25.35,905.0,646.05,476.84
2018,8,12,11,30,837.0,157.0,1.5,25.5,920.0,690.33,508.9
2018,8,12,11,45,838.0,157.5,1.55,25.65,926.5,731.04,537.87
2018,8,12,12,0,839.0,158.0,1.6,25.8,933.0,769.98,565.09
2018,8,12,12,15,838.5,157.5,1.65,25.85,932.0,804.88,588.79
2018,8,12,12,30,838.0,157.0,1.7,25.9,931.0,837.51,610.37
2018,8,12,12,45,835.5,157.0,1.75,25.9,922.5,866.47,629.65
2018,8,12,13,0,833.0,157.0,1.8,25.9,914.0,892.73,647.24
2018,8,12,13,15,829.0,156.0,1.85,25.8,898.5,913.84,661.81
2018,8,12,13,30,825.0,155.0,1.9,25.7,883.0,931.9,674.58
2018,8,12,13,45,818.5,153.5,1.95,25.55,860.0,944.0,683.8
2018,8,12,14,0,812.0,152.0,2.0,25.4,837.0,952.84,691.12
2018,8,12,14,15,803.5,150.0,2.0,25.15,807.5,955.97,694.67
2018,8,12,14,30,795.0,148.0,2.0,24.9,778.0,955.8,696.29
2018,8,12,14,45,784.0,145.0,2.05,24.65,742.0,948.87,694.27
2018,8,12,15,0,773.0,142.0,2.1,24.4,706.0,938.74,690.32
2018,8,12,15,15,757.5,138.5,2.1,24.4,664.5,920.56,680.01
2018,8,12,15,30,742.0,135.0,2.1,24.4,623.0,905.87,672.15
2018,8,12,15,45,724.5,130.0,2.1,23.65,578.0,878.67,657.86
2018,8,12,16,0,707.0,125.0,2.1,22.9,533.0,849.01,641.84
2018,8,12,16,15,686.0,118.5,2.1,22.4,485.5,812.0,619.9
2018,8,12,16,30,665.0,112.0,2.1,21.9,438.0,773.12,596.27
2018,8,12,16,45,635.5,104.5,2.05,21.4,387.5,723.87,564.32
2018,8,12,17,0,606.0,97.0,2.0,20.9,337.0,673.74,530.91
2018,8,12,17,15,564.0,89.0,1.95,20.25,287.0,612.1,488.1
2018,8,12,17,30,522.0,81.0,1.9,19.6,237.0,551.03,444.01
2018,8,12,17,45,464.5,71.0,1.85,18.95,189.5,476.85,387.47
2018,8,12,18,0,407.0,61.0,1.8,18.3,142.0,405.21,329.44
2018,8,12,18,15,321.5,48.0,1.7,17.8,100.0,313.52,252.23
2018,8,12,18,30,236.0,35.0,1.6,17.3,58.0,232.58,176.55
2018,8,12,18,45,139.0,21.0,1.5,16.8,32.5,131.59,0.0
2018,8,12,19,0,42.0,7.0,1.4,16.3,7.0,29.39,0.0
2018,8,12,19,15,21.0,3.5,1.35,16.1,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.0,13.35,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.0,13.8,9.0,7.28,0.0
2018,8,13,5,45,141.0,23.0,1.05,14.25,36.5,18.14,1.17
2018,8,13,6,0,237.0,38.0,1.1,14.7,64.0,29.59,19.37
2018,8,13,6,15,319.0,51.5,1.05,15.1,106.5,39.49,28.99
2018,8,13,6,30,401.0,65.0,1.0,15.5,149.0,49.07,37.87
2018,8,13,6,45,460.0,75.5,1.0,15.9,197.5,57.41,45.41
2018,8,13,7,0,519.0,86.0,1.0,16.3,246.0,63.56,50.8
2018,8,13,7,15,562.0,93.0,1.0,16.75,296.0,66.48,53.19
2018,8,13,7,30,605.0,100.0,1.0,17.2,346.0,69.28,55.38
2018,8,13,7,45,636.5,106.5,1.0,17.65,396.0,71.46,56.97
2018,8,13,8,0,668.0,113.0,1.0,18.1,446.0,73.47,58.39
2018,8,13,8,15,692.0,118.5,1.0,18.6,494.5,74.56,58.99
2018,8,13,8,30,716.0,124.0,1.0,19.1,543.0,92.58,59.12
2018,8,13,8,45,734.0,128.5,1.05,19.6,588.0,139.83,80.55
2018,8,13,9,0,752.0,133.0,1.1,20.1,633.0,189.37,114.16
2018,8,13,9,15,757.0,141.0,1.1,20.55,671.5,247.83,160.58
2018,8,13,9,30,762.0,149.0,1.1,21.0,710.0,299.51,203.76
2018,8,13,9,45,760.0,159.5,1.15,21.4,742.0,351.33,247.74
2018,8,13,10,0,758.0,170.0,1.2,21.8,774.0,397.19,286.7
2018,8,13,10,15,765.5,173.5,1.25,22.1,802.5,451.81,331.04
2018,8,13,10,30,773.0,177.0,1.3,22.4,831.0,501.08,370.35
2018,8,13,10,45,777.5,180.5,1.35,22.7,853.0,548.71,407.43
2018,8,13,11,0,782.0,184.0,1.4,23.0,875.0,595.77,443.05
2018,8,13,11,15,785.0,185.5,1.45,23.05,889.5,639.54,475.92
2018,8,13,11,30,788.0,187.0,1.5,23.1,904.0,682.22,507.3
2018,8,13,11,45,788.0,189.0,1.55,23.2,910.5,721.96,535.9
2018,8,13,12,0,788.0,191.0,1.6,23.3,917.0,760.02,562.85
2018,8,13,12,15,792.5,188.0,1.65,23.2,918.0,795.36,588.17
2018,8,13,12,30,797.0,185.0,1.7,23.1,919.0,828.82,611.44
2018,8,13,12,45,801.5,179.5,1.75,23.0,912.0,857.88,631.29
2018,8,13,13,0,806.0,174.0,1.8,22.9,905.0,884.52,649.6
2018,8,13,13,15,800.5,173.0,1.85,22.65,888.5,903.92,663.64
2018,8,13,13,30,795.0,172.0,1.9,22.4,872.0,920.28,675.89
2018,8,13,13,45,787.0,171.0,1.95,22.15,848.5,931.2,684.73
2018,8,13,14,0,779.0,170.0,2.0,21.9,825.0,938.9,691.68
2018,8,13,14,15,769.0,168.0,2.0,21.6,795.0,940.43,694.35
2018,8,13,14,30,759.0,166.0,2.0,21.3,765.0,938.71,695.09
2018,8,13,14,45,746.0,163.0,2.0,21.0,729.0,936.89,695.95
2018,8,13,15,0,733.0,160.0,2.0,20.7,693.0,925.29,690.47
2018,8,13,15,15,717.0,156.0,2.0,20.7,652.0,906.65,679.68
2018,8,13,15,30,701.0,152.0,2.0,20.7,611.0,885.21,667.12
2018,8,13,15,45,681.0,146.5,2.0,20.0,566.0,855.57,650.73
2018,8,13,16,0,661.0,141.0,2.0,19.3,521.0,823.58,632.57
2018,8,13,16,15,636.0,135.0,1.95,18.95,473.5,784.27,607.71
2018,8,13,16,30,611.0,129.0,1.9,18.6,426.0,743.28,581.31
2018,8,13,16,45,578.5,120.0,1.9,18.2,376.0,690.81,546.49
2018,8,13,17,0,546.0,111.0,1.9,17.8,326.0,637.66,510.21
2018,8,13,17,15,502.5,101.0,1.9,17.3,276.5,568.14,460.38
2018,8,13,17,30,459.0,91.0,1.9,16.8,227.0,507.02,414.88
2018,8,13,17,45,400.0,78.5,1.85,16.35,180.0,432.55,355.82
2018,8,13,18,0,341.0,66.0,1.8,15.9,133.0,361.62,296.99
2018,8,13,18,15,261.5,50.5,1.8,15.5,92.5,276.68,224.2
2018,8,13,18,30,182.0,35.0,1.8,15.1,52.0,198.76,149.88
2018,8,13,18,45,102.0,20.0,1.75,14.75,28.5,106.81,0.0
2018,8,13,19,0,22.0,5.0,1.7,14.4,5.0,16.56,0.0
2018,8,13,19,15,11.0,2.5,1.65,14.25,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,14,5,15,8.0,3.0,1.35,13.85,3.0,0.0,0.0
2018,8,14,5,30,16.0,6.0,1.4,14.1,6.0,5.46,0.0
2018,8,14,5,45,71.0,23.5,1.45,14.35,30.0,18.98,0.0
2018,8,14,6,0,126.0,41.0,1.5,14.6,54.0,32.53,21.71
2018,8,14,6,15,200.0,59.5,1.5,14.9,94.5,46.53,35.1
2018,8,14,6,30,274.0,78.0,1.5,15.2,135.0,58.49,46.17
2018,8,14,6,45,330.5,94.0,1.5,15.55,182.0,69.15,55.8
2018,8,14,7,0,387.0,110.0,1.5,15.9,229.0,79.35,64.76
2018,8,14,7,15,432.5,122.0,1.5,16.2,278.0,86.2,70.58
2018,8,14,7,30,478.0,134.0,1.5,16.5,327.0,92.72,75.96
2018,8,14,7,45,514.5,142.5,1.45,16.85,376.0,96.49,78.85
2018,8,14,8,0,551.0,151.0,1.4,17.2,425.0,100.04,81.5
2018,8,14,8,15,579.5,158.0,1.4,17.55,472.5,102.35,83.06
2018,8,14,8,30,608.0,165.0,1.4,17.9,520.0,116.32,81.25
2018,8,14,8,45,626.0,172.5,1.4,18.2,563.5,159.77,101.42
2018,8,14,9,0,644.0,180.0,1.4,18.5,607.0,205.66,132.55
2018,8,14,9,15,632.0,194.5,1.45,18.85,635.5,253.06,170.89
2018,8,14,9,30,620.0,209.0,1.5,19.2,664.0,299.38,210.21
2018,8,14,9,45,578.0,237.0,1.5,19.55,677.5,347.05,251.37
2018,8,14,10,0,536.0,265.0,1.5,19.9,691.0,388.3,286.49
2018,8,14,10,15,640.0,226.5,1.5,20.1,753.5,434.25,322.67
2018,8,14,10,30,744.0,188.0,1.5,20.3,816.0,491.21,367.25
2018,8,14,10,45,748.5,191.5,1.55,20.55,837.5,538.51,404.52
2018,8,14,11,0,753.0,195.0,1.6,20.8,859.0,585.32,440.47
2018,8,14,11,15,785.5,181.0,1.65,20.9,884.0,635.19,478.29
2018,8,14,11,30,818.0,167.0,1.7,21.0,909.0,684.24,514.87
2018,8,14,11,45,822.5,166.0,1.75,21.15,917.5,725.55,544.92
2018,8,14,12,0,827.0,165.0,1.8,21.3,926.0,765.34,573.43
2018,8,14,12,15,832.5,161.5,1.85,21.25,927.0,801.94,599.4
2018,8,14,12,30,838.0,158.0,1.9,21.2,928.0,836.56,623.06
2018,8,14,12,45,843.0,153.0,1.9,21.2,921.5,867.14,643.36
2018,8,14,13,0,848.0,148.0,1.9,21.2,915.0,887.03,656.57
2018,8,14,13,15,845.0,146.5,1.95,21.0,899.5,908.0,671.69
2018,8,14,13,30,842.0,145.0,2.0,20.8,884.0,935.52,691.24
2018,8,14,13,45,837.5,142.5,2.05,20.65,861.0,948.56,701.15
2018,8,14,14,0,833.0,140.0,2.1,20.5,838.0,958.32,709.22
2018,8,14,14,15,826.0,137.5,2.1,20.2,808.5,962.37,713.57
2018,8,14,14,30,819.0,135.0,2.1,19.9,779.0,963.09,715.95
2018,8,14,14,45,809.0,131.5,2.15,19.65,743.0,956.47,714.08
2018,8,14,15,0,799.0,128.0,2.2,19.4,707.0,946.58,710.21
2018,8,14,15,15,784.5,125.0,2.2,19.4,665.5,929.71,700.58
2018,8,14,15,30,770.0,122.0,2.2,19.4,624.0,909.85,689.08
2018,8,14,15,45,752.0,118.0,2.2,18.8,578.5,882.66,674.14
2018,8,14,16,0,734.0,114.0,2.2,18.2,533.0,858.74,661.4
2018,8,14,16,15,711.0,108.5,2.15,17.9,484.5,820.55,637.27
2018,8,14,16,30,688.0,103.0,2.1,17.6,436.0,780.53,611.6
2018,8,14,16,45,656.0,97.0,2.1,17.25,385.0,730.41,578.57
2018,8,14,17,0,624.0,91.0,2.1,16.9,334.0,679.52,544.07
2018,8,14,17,15,579.0,84.0,2.1,16.55,283.5,616.23,498.97
2018,8,14,17,30,534.0,77.0,2.1,16.2,233.0,553.7,452.62
2018,8,14,17,45,471.0,67.5,2.1,15.85,184.5,475.76,391.87
2018,8,14,18,0,408.0,58.0,2.1,15.5,136.0,400.79,329.65
2018,8,14,18,15,317.5,45.0,2.05,15.2,94.5,305.71,248.04
2018,8,14,18,30,227.0,32.0,2.0,14.9,53.0,222.35,165.76
2018,8,14,18,45,127.5,18.5,1.95,14.6,29.0,118.07,0.0
2018,8,14,19,0,28.0,5.0,1.9,14.3,5.0,4.55,0.0
2018,8,14,19,15,14.0,2.5,1.9,14.2,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,15,5,15,24.5,4.0,1.2,13.8,4.0,0.0,0.0
2018,8,15,5,30,49.0,8.0,1.2,14.2,8.0,7.28,0.0
2018,8,15,5,45,156.0,22.0,1.25,14.6,35.5,17.4,0.0
2018,8,15,6,0,263.0,36.0,1.3,15.0,63.0,28.13,17.87
2018,8,15,6,15,352.5,47.0,1.25,15.35,105.5,37.56,27.2
2018,8,15,6,30,442.0,58.0,1.2,15.7,148.0,45.14,34.33
2018,8,15,6,45,504.0,65.5,1.2,16.0,196.5,49.33,38.25
2018,8,15,7,0,566.0,73.0,1.2,16.3,245.0,53.41,41.87
2018,8,15,7,15,611.0,79.0,1.2,16.7,296.5,56.08,44.09
2018,8,15,7,30,656.0,85.0,1.2,17.1,348.0,58.64,46.13
2018,8,15,7,45,690.0,88.5,1.15,17.45,399.0,59.22,46.41
2018,8,15,8,0,724.0,92.0,1.1,17.8,450.0,66.07,52.1
2018,8,15,8,15,748.0,95.0,1.15,18.2,498.5,66.31,52.02
2018,8,15,8,30,772.0,98.0,1.2,18.6,547.0,80.65,50.72
2018,8,15,8,45,647.5,150.0,1.2,19.0,547.5,144.32,88.28
2018,8,15,9,0,523.0,202.0,1.2,19.4,548.0,204.67,136.46
2018,8,15,9,15,509.0,224.5,1.2,19.75,578.5,250.6,173.01
2018,8,15,9,30,495.0,247.0,1.2,20.1,609.0,295.51,210.14
2018,8,15,9,45,678.0,177.0,1.2,20.45,699.5,330.47,234.95
2018,8,15,10,0,861.0,107.0,1.2,20.8,790.0,395.08,284.48
2018,8,15,10,15,869.0,108.5,1.25,21.1,819.5,446.89,327.76
2018,8,15,10,30,877.0,110.0,1.3,21.4,849.0,498.51,369.77
2018,8,15,10,45,883.5,110.5,1.35,21.7,871.5,548.19,409.15
2018,8,15,11,0,890.0,111.0,1.4,22.0,894.0,597.1,446.82
2018,8,15,11,15,894.5,111.0,1.45,22.1,909.5,643.42,482.0
2018,8,15,11,30,899.0,111.0,1.5,22.2,925.0,688.39,515.37
2018,8,15,11,45,901.5,110.5,1.6,22.3,932.5,730.01,546.13
2018,8,15,12,0,904.0,110.0,1.7,22.4,940.0,769.72,574.08
2018,8,15,12,15,903.0,111.0,1.75,22.4,939.5,805.98,598.61
2018,8,15,12,30,902.0,112.0,1.8,22.4,939.0,839.81,621.44
2018,8,15,12,45,899.0,112.0,1.85,22.35,930.0,868.46,640.94
2018,8,15,13,0,896.0,112.0,1.9,22.3,921.0,894.23,658.61
2018,8,15,13,15,893.0,111.5,1.95,22.2,905.5,916.54,674.23
2018,8,15,13,30,890.0,111.0,2.0,22.1,890.0,935.77,687.95
2018,8,15,13,45,885.0,109.5,2.0,21.95,866.5,948.93,697.45
2018,8,15,14,0,880.0,108.0,2.0,21.8,843.0,958.78,704.97
2018,8,15,14,15,873.0,106.5,2.05,21.55,813.5,963.37,710.09
2018,8,15,14,30,866.0,105.0,2.1,21.3,784.0,964.61,713.23
2018,8,15,14,45,857.0,102.5,2.1,21.0,748.0,959.46,711.94
2018,8,15,15,0,848.0,100.0,2.1,20.7,712.0,951.03,708.68
2018,8,15,15,15,834.5,98.0,2.1,20.7,670.5,935.63,700.13
2018,8,15,15,30,821.0,96.0,2.1,20.7,629.0,927.11,696.36
2018,8,15,15,45,804.0,93.5,2.1,20.05,583.5,901.94,683.09
2018,8,15,16,0,787.0,91.0,2.1,19.4,538.0,874.13,668.05
2018,8,15,16,15,764.5,87.5,2.1,19.05,489.0,837.57,645.98
2018,8,15,16,30,742.0,84.0,2.1,18.7,440.0,799.02,622.18
2018,8,15,16,45,711.0,79.5,2.1,18.35,389.0,750.02,590.32
2018,8,15,17,0,680.0,75.0,2.1,18.0,338.0,705.0,560.5
2018,8,15,17,15,637.0,70.0,2.05,17.6,287.0,644.51,517.79
2018,8,15,17,30,594.0,65.0,2.0,17.2,236.0,584.71,473.91
2018,8,15,17,45,530.0,57.5,2.0,16.75,187.0,506.85,414.07
2018,8,15,18,0,466.0,50.0,2.0,16.3,138.0,432.18,353.36
2018,8,15,18,15,368.5,40.0,1.95,16.05,96.0,335.74,270.57
2018,8,15,18,30,271.0,30.0,1.9,15.8,54.0,247.11,179.93
2018,8,15,18,45,153.0,18.0,1.85,15.5,29.5,105.75,0.0
2018,8,15,19,0,35.0,6.0,1.8,15.2,5.0,0.0,0.0
2018,8,15,19,15,17.5,3.0,1.75,15.1,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.5,1.0,13.45,4.5,0.0,0.0
2018,8,16,5,30,64.0,9.0,1.0,13.9,9.0,8.19,0.0
2018,8,16,5,45,189.0,21.0,1.05,14.35,37.0,17.64,0.0
2018,8,16,6,0,314.0,33.0,1.1,14.8,65.0,27.06,16.87
2018,8,16,6,15,406.0,42.0,1.05,15.2,108.5,33.3,23.48
2018,8,16,6,30,498.0,51.0,1.0,15.6,152.0,39.38,29.26
2018,8,16,6,45,558.5,57.5,0.95,16.0,201.5,43.08,32.73
2018,8,16,7,0,619.0,64.0,0.9,16.4,251.0,46.7,35.93
2018,8,16,7,15,659.5,69.5,0.9,16.9,302.5,49.31,38.12
2018,8,16,7,30,700.0,75.0,0.9,17.4,354.0,56.91,44.58
2018,8,16,7,45,730.0,78.5,0.95,17.85,405.0,57.98,45.26
2018,8,16,8,0,760.0,82.0,1.0,18.3,456.0,59.02,45.91
2018,8,16,8,15,782.0,85.5,1.0,18.75,505.5,59.94,46.44
2018,8,16,8,30,804.0,89.0,1.0,19.2,555.0,73.54,45.56
2018,8,16,8,45,821.0,91.5,1.0,19.65,600.5,123.59,65.47
2018,8,16,9,0,838.0,94.0,1.0,20.1,646.0,184.67,106.97
2018,8,16,9,15,847.5,96.5,1.0,20.6,685.5,236.74,148.01
2018,8,16,9,30,857.0,99.0,1.0,21.1,725.0,289.58,192.46
2018,8,16,9,45,863.5,102.5,1.05,21.55,759.5,342.82,238.07
2018,8,16,10,0,870.0,106.0,1.1,22.0,794.0,396.15,283.22
2018,8,16,10,15,878.0,107.0,1.1,22.45,823.5,448.1,326.07
2018,8,16,10,30,886.0,108.0,1.1,22.9,853.0,499.82,367.41
2018,8,16,10,45,892.0,108.5,1.1,23.3,875.5,549.71,406.13
2018,8,16,11,0,898.0,109.0,1.1,23.7,898.0,598.77,442.95
2018,8,16,11,15,902.0,109.0,1.1,24.1,913.0,645.16,476.74
2018,8,16,11,30,906.0,109.0,1.1,24.5,928.0,690.14,508.53
2018,8,16,11,45,908.5,109.0,1.15,24.85,935.5,732.47,538.27
2018,8,16,12,0,911.0,109.0,1.2,25.2,943.0,772.89,565.11
2018,8,16,12,15,909.5,110.0,1.3,25.3,942.0,809.03,589.34
2018,8,16,12,30,908.0,111.0,1.4,25.4,941.0,842.67,611.91
2018,8,16,12,45,905.0,111.0,1.45,25.5,932.0,871.49,630.76
2018,8,16,13,0,902.0,111.0,1.5,25.6,923.0,897.42,647.8
2018,8,16,13,15,898.5,110.5,1.6,25.5,907.0,919.4,663.54
2018,8,16,13,30,895.0,110.0,1.7,25.4,891.0,938.26,677.41
2018,8,16,13,45,890.0,109.0,1.75,25.25,868.0,951.99,687.69
2018,8,16,14,0,885.0,108.0,1.8,25.1,845.0,962.41,696.05
2018,8,16,14,15,878.5,106.0,1.85,24.85,815.0,966.98,701.13
2018,8,16,14,30,872.0,104.0,1.9,24.6,785.0,968.16,704.26
2018,8,16,14,45,863.0,101.5,1.9,24.4,749.0,963.0,702.74
2018,8,16,15,0,854.0,99.0,1.9,24.2,713.0,954.52,699.29
2018,8,16,15,15,841.0,96.5,1.9,24.2,671.0,938.95,690.82
2018,8,16,15,30,828.0,94.0,1.9,24.2,629.0,920.35,680.52
2018,8,16,15,45,812.0,91.0,1.9,23.5,583.5,905.17,674.39
2018,8,16,16,0,796.0,88.0,1.9,22.8,538.0,877.52,659.84
2018,8,16,16,15,774.5,84.5,1.9,22.3,489.0,841.69,639.11
2018,8,16,16,30,753.0,81.0,1.9,21.8,440.0,803.82,616.62
2018,8,16,16,45,722.5,76.5,1.9,21.3,388.5,755.01,585.83
2018,8,16,17,0,692.0,72.0,1.9,20.8,337.0,705.18,553.4
2018,8,16,17,15,648.5,67.0,1.85,20.15,285.5,648.56,514.65
2018,8,16,17,30,605.0,62.0,1.8,19.5,234.0,588.09,471.25
2018,8,16,17,45,542.0,55.0,1.75,18.85,185.0,511.43,413.1
2018,8,16,18,0,479.0,48.0,1.7,18.2,136.0,437.9,354.1
2018,8,16,18,15,381.0,38.0,1.65,17.7,94.0,340.95,271.75
2018,8,16,18,30,283.0,28.0,1.6,17.2,52.0,250.57,176.19
2018,8,16,18,45,160.5,16.5,1.55,16.75,28.0,108.37,0.0
2018,8,16,19,0,38.0,5.0,1.5,16.3,4.0,0.0,0.0
2018,8,16,19,15,19.0,2.5,1.45,16.1,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.0,0.7,14.2,4.0,0.0,0.0
2018,8,17,5,30,69.0,8.0,0.6,14.6,8.0,7.28,0.0
2018,8,17,5,45,199.5,19.5,0.55,15.0,36.0,16.3,0.0
2018,8,17,6,0,330.0,31.0,0.5,15.4,64.0,25.33,15.26
2018,8,17,6,15,423.0,39.5,0.5,15.9,107.5,31.23,21.61
2018,8,17,6,30,516.0,48.0,0.5,16.4,151.0,36.99,27.07
2018,8,17,6,45,577.0,54.0,0.5,16.9,201.0,40.43,30.28
2018,8,17,7,0,638.0,60.0,0.5,17.4,251.0,43.79,33.24
2018,8,17,7,15,679.0,64.0,0.5,17.95,302.5,49.76,38.36
2018,8,17,7,30,720.0,68.0,0.5,18.5,354.0,51.59,39.75
2018,8,17,7,45,749.0,72.0,0.5,19.05,405.5,53.28,40.98
2018,8,17,8,0,778.0,76.0,0.5,19.6,457.0,54.89,42.12
2018,8,17,8,15,799.0,79.0,0.55,20.2,506.0,55.63,42.49
2018,8,17,8,30,820.0,82.0,0.6,20.8,555.0,77.19,49.28
2018,8,17,8,45,836.0,84.0,0.6,21.45,600.5,127.36,67.84
2018,8,17,9,0,852.0,86.0,0.6,22.1,646.0,179.37,101.19
2018,8,17,9,15,865.5,87.5,0.65,22.65,687.5,232.2,142.12
2018,8,17,9,30,879.0,89.0,0.7,23.2,729.0,286.22,186.9
2018,8,17,9,45,889.5,90.0,0.75,23.8,765.0,339.95,232.24
2018,8,17,10,0,900.0,91.0,0.8,24.4,801.0,394.12,277.39
2018,8,17,10,15,907.0,92.0,0.85,24.75,830.0,447.08,320.92
2018,8,17,10,30,914.0,93.0,0.9,25.1,859.0,499.68,362.9
2018,8,17,10,45,918.5,94.0,1.0,25.5,881.5,550.43,402.53
2018,8,17,11,0,923.0,95.0,1.1,25.9,904.0,600.16,440.28
2018,8,17,11,15,926.0,96.0,1.15,26.1,919.0,647.76,475.46
2018,8,17,11,30,929.0,97.0,1.2,26.3,934.0,693.81,508.67
2018,8,17,11,45,931.5,96.5,1.25,26.5,941.5,736.49,538.86
2018,8,17,12,0,934.0,96.0,1.3,26.7,949.0,777.16,565.73
2018,8,17,12,15,934.0,96.5,1.35,26.8,949.0,814.63,590.12
2018,8,17,12,30,934.0,97.0,1.4,26.9,949.0,849.61,612.82
2018,8,17,12,45,932.0,96.5,1.45,26.95,940.0,879.3,632.2
2018,8,17,13,0,930.0,96.0,1.5,27.0,931.0,906.05,649.76
2018,8,17,13,15,926.5,96.0,1.5,26.95,915.0,928.89,664.52
2018,8,17,13,30,923.0,96.0,1.5,26.9,899.0,948.52,677.35
2018,8,17,13,45,918.5,94.5,1.5,26.85,875.5,962.37,686.65
2018,8,17,14,0,914.0,93.0,1.5,26.8,852.0,972.79,694.0
2018,8,17,14,15,906.5,92.0,1.55,26.6,821.5,977.44,699.03
2018,8,17,14,30,899.0,91.0,1.6,26.4,791.0,978.62,702.11
2018,8,17,14,45,889.5,89.5,1.6,26.25,754.5,973.89,700.79
2018,8,17,15,0,880.0,88.0,1.6,26.1,718.0,965.79,697.56
2018,8,17,15,15,867.5,86.0,1.6,26.1,676.0,950.93,689.76
2018,8,17,15,30,855.0,84.0,1.6,26.1,634.0,932.96,680.11
2018,8,17,15,45,839.5,81.5,1.55,25.5,588.0,908.59,667.31
2018,8,17,16,0,824.0,79.0,1.5,24.9,542.0,881.53,652.74
2018,8,17,16,15,802.5,76.0,1.5,24.45,492.5,855.11,638.69
2018,8,17,16,30,781.0,73.0,1.5,24.0,443.0,817.26,616.64
2018,8,17,16,45,751.0,69.5,1.45,23.55,391.0,769.52,586.78
2018,8,17,17,0,721.0,66.0,1.4,23.1,339.0,720.7,555.38
2018,8,17,17,15,678.5,61.0,1.35,22.45,287.0,658.99,513.92
2018,8,17,17,30,636.0,56.0,1.3,21.8,235.0,597.71,470.91
2018,8,17,17,45,573.0,50.0,1.25,21.1,185.5,526.51,418.08
2018,8,17,18,0,510.0,44.0,1.2,20.4,136.0,453.56,360.71
2018,8,17,18,15,409.0,35.0,1.15,19.85,93.5,355.11,278.42
2018,8,17,18,30,308.0,26.0,1.1,19.3,51.0,261.3,174.75
2018,8,17,18,45,166.5,15.0,1.05,18.75,27.0,110.07,0.0
2018,8,17,19,0,25.0,4.0,1.0,18.2,3.0,0.0,0.0
2018,8,17,19,15,12.5,2.0,0.9,17.95,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,18,5,15,26.0,3.0,0.75,14.65,3.0,0.0,0.0
2018,8,18,5,30,52.0,6.0,0.7,15.1,6.0,5.46,0.0
2018,8,18,5,45,194.5,18.5,0.6,15.55,35.0,15.43,0.0
2018,8,18,6,0,337.0,31.0,0.5,16.0,64.0,25.45,15.15
2018,8,18,6,15,434.0,40.0,0.5,16.55,109.0,31.8,22.0
2018,8,18,6,30,531.0,49.0,0.5,17.1,154.0,37.98,27.84
2018,8,18,6,45,592.5,55.5,0.45,17.65,205.0,41.79,31.37
2018,8,18,7,0,654.0,62.0,0.4,18.2,256.0,45.5,34.63
2018,8,18,7,15,696.0,67.0,0.45,19.0,309.5,52.42,40.51
2018,8,18,7,30,738.0,72.0,0.5,19.8,363.0,54.96,42.45
2018,8,18,7,45,767.5,75.5,0.5,20.6,415.5,56.16,43.19
2018,8,18,8,0,797.0,79.0,0.5,21.4,468.0,57.32,43.87
2018,8,18,8,15,819.0,82.0,0.55,22.1,518.5,58.0,44.15
2018,8,18,8,30,841.0,85.0,0.6,22.8,569.0,68.14,42.56
2018,8,18,8,45,858.0,87.5,0.65,23.45,616.0,129.72,68.87
2018,8,18,9,0,875.0,90.0,0.7,24.1,663.0,183.55,102.79
2018,8,18,9,15,873.5,98.5,0.8,24.6,701.5,239.9,146.6
2018,8,18,9,30,872.0,107.0,0.9,25.1,740.0,295.91,193.1
2018,8,18,9,45,864.5,118.0,0.95,25.55,771.5,351.39,239.88
2018,8,18,10,0,857.0,129.0,1.0,26.0,803.0,400.12,281.08
2018,8,18,10,15,864.5,131.5,1.05,26.3,833.0,458.1,327.71
2018,8,18,10,30,872.0,134.0,1.1,26.6,863.0,510.46,369.06
2018,8,18,10,45,877.0,135.0,1.2,26.85,885.0,559.99,407.66
2018,8,18,11,0,882.0,136.0,1.3,27.1,907.0,608.64,444.58
2018,8,18,11,15,885.0,138.0,1.35,27.25,922.5,655.78,479.31
2018,8,18,11,30,888.0,140.0,1.4,27.4,938.0,701.51,512.19
2018,8,18,11,45,889.0,140.5,1.45,27.55,945.0,743.06,541.56
2018,8,18,12,0,890.0,141.0,1.5,27.7,952.0,782.66,569.07
2018,8,18,12,15,887.5,142.0,1.5,27.75,950.0,817.88,591.67
2018,8,18,12,30,885.0,143.0,1.5,27.8,948.0,850.6,612.47
2018,8,18,12,45,879.5,144.5,1.55,27.8,938.0,878.63,630.91
2018,8,18,13,0,874.0,146.0,1.6,27.8,928.0,903.76,647.56
2018,8,18,13,15,871.0,144.0,1.6,27.7,911.5,924.84,661.38
2018,8,18,13,30,868.0,142.0,1.6,27.6,895.0,942.82,673.34
2018,8,18,13,45,863.5,140.0,1.65,27.45,872.0,956.23,683.34
2018,8,18,14,0,859.0,138.0,1.7,27.3,849.0,976.52,697.89
2018,8,18,14,15,851.5,135.5,1.7,27.15,818.5,980.28,701.42
2018,8,18,14,30,844.0,133.0,1.7,27.0,788.0,980.58,703.13
2018,8,18,14,45,834.5,129.5,1.7,26.8,751.0,974.42,701.07
2018,8,18,15,0,825.0,126.0,1.7,26.6,714.0,964.9,697.08
2018,8,18,15,15,810.0,123.0,1.7,26.6,671.5,947.34,687.56
2018,8,18,15,30,795.0,120.0,1.7,26.6,629.0,926.71,676.19
2018,8,18,15,45,777.0,115.5,1.65,26.0,582.0,898.58,660.93
2018,8,18,16,0,759.0,111.0,1.6,25.4,535.0,873.52,647.65
2018,8,18,16,15,736.5,106.0,1.6,24.9,485.5,835.93,626.1
2018,8,18,16,30,714.0,101.0,1.6,24.4,436.0,796.42,602.89
2018,8,18,16,45,681.0,94.5,1.55,23.95,383.5,744.18,569.63
2018,8,18,17,0,648.0,88.0,1.5,23.5,331.0,691.17,534.91
2018,8,18,17,15,600.0,80.5,1.45,22.75,278.5,624.25,489.36
2018,8,18,17,30,552.0,73.0,1.4,22.0,226.0,558.27,442.42
2018,8,18,17,45,484.0,63.5,1.3,21.25,176.5,476.36,380.53
2018,8,18,18,0,416.0,54.0,1.2,20.5,127.0,397.8,317.17
2018,8,18,18,15,316.0,41.5,1.15,19.8,86.0,299.06,234.22
2018,8,18,18,30,216.0,29.0,1.1,19.1,45.0,205.65,129.87
2018,8,18,18,45,114.5,15.5,1.0,18.35,23.5,80.12,0.0
2018,8,18,19,0,13.0,2.0,0.9,17.6,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,0.9,17.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,19,5,15,17.0,2.5,0.95,13.55,2.5,0.0,0.0
2018,8,19,5,30,34.0,5.0,0.9,14.0,5.0,4.55,0.0
2018,8,19,5,45,145.5,19.0,0.8,14.45,31.0,15.08,0.0
2018,8,19,6,0,257.0,33.0,0.7,14.9,57.0,25.88,15.36
2018,8,19,6,15,351.5,45.0,0.7,15.35,100.5,36.24,25.93
2018,8,19,6,30,446.0,57.0,0.7,15.8,144.0,44.78,33.94
2018,8,19,6,45,512.0,66.0,0.7,16.3,194.5,50.27,39.01
2018,8,19,7,0,578.0,75.0,0.7,16.8,245.0,55.57,43.69
2018,8,19,7,15,624.0,81.5,0.75,17.3,298.0,58.55,46.16
2018,8,19,7,30,670.0,88.0,0.8,17.8,351.0,61.41,48.44
2018,8,19,7,45,704.5,92.5,0.8,18.35,403.5,62.59,49.19
2018,8,19,8,0,739.0,97.0,0.8,18.9,456.0,63.73,49.87
2018,8,19,8,15,764.5,101.0,0.85,19.4,507.0,71.33,56.1
2018,8,19,8,30,790.0,105.0,0.9,19.9,558.0,79.44,62.68
2018,8,19,8,45,810.0,107.5,0.95,20.45,605.0,129.1,71.38
2018,8,19,9,0,830.0,110.0,1.0,21.0,652.0,181.25,104.43
2018,8,19,9,15,844.5,112.5,1.0,21.5,694.5,234.65,145.68
2018,8,19,9,30,859.0,115.0,1.0,22.0,737.0,289.52,191.13
2018,8,19,9,45,870.5,116.5,1.05,22.45,773.5,350.64,242.22
2018,8,19,10,0,882.0,118.0,1.1,22.9,810.0,404.98,287.79
2018,8,19,10,15,891.0,119.5,1.15,23.2,841.0,458.66,332.13
2018,8,19,10,30,900.0,121.0,1.2,23.5,872.0,512.21,375.14
2018,8,19,10,45,906.5,122.0,1.25,23.8,895.5,563.77,415.47
2018,8,19,11,0,913.0,123.0,1.3,24.1,919.0,614.53,454.01
2018,8,19,11,15,917.0,123.5,1.35,24.25,934.5,662.38,489.72
2018,8,19,11,30,921.0,124.0,1.4,24.4,950.0,708.78,523.53
2018,8,19,11,45,923.5,123.5,1.4,24.6,957.5,751.67,553.64
2018,8,19,12,0,926.0,123.0,1.4,24.8,965.0,792.59,581.21
2018,8,19,12,15,927.5,123.0,1.45,24.85,965.5,831.03,606.51
2018,8,19,12,30,929.0,123.0,1.5,24.9,966.0,867.09,630.17
2018,8,19,12,45,929.5,121.5,1.55,25.0,958.0,898.38,650.56
2018,8,19,13,0,930.0,120.0,1.6,25.1,950.0,926.82,669.17
2018,8,19,13,15,927.0,119.0,1.6,25.05,933.5,949.65,684.0
2018,8,19,13,30,924.0,118.0,1.6,25.0,917.0,969.24,696.89
2018,8,19,13,45,919.5,116.0,1.65,24.95,893.0,983.09,706.97
2018,8,19,14,0,915.0,114.0,1.7,24.9,869.0,993.47,715.07
2018,8,19,14,15,908.0,112.5,1.7,24.75,838.0,998.52,719.57
2018,8,19,14,30,901.0,111.0,1.7,24.6,807.0,1000.06,722.09
2018,8,19,14,45,846.5,123.5,1.7,24.4,752.5,978.03,709.91
2018,8,19,15,0,792.0,136.0,1.7,24.2,698.0,942.78,689.46
2018,8,19,15,15,704.5,153.5,1.7,24.2,631.0,885.32,653.81
2018,8,19,15,30,617.0,171.0,1.7,24.2,564.0,819.56,612.18
2018,8,19,15,45,621.5,155.5,1.7,23.65,525.5,802.81,604.52
2018,8,19,16,0,626.0,140.0,1.7,23.1,487.0,783.0,594.23
2018,8,19,16,15,693.5,114.0,1.7,22.6,465.0,805.17,612.82
2018,8,19,16,30,761.0,88.0,1.7,22.1,443.0,815.29,622.8
2018,8,19,16,45,551.5,85.5,1.7,21.65,326.5,618.27,485.51
2018,8,19,17,0,342.0,83.0,1.7,21.2,210.0,414.99,335.31
2018,8,19,17,15,348.0,81.5,1.65,20.5,193.5,410.8,334.32
2018,8,19,17,30,354.0,80.0,1.6,19.8,177.0,405.58,330.44
2018,8,19,17,45,325.0,64.0,1.55,19.05,138.0,352.57,287.78
2018,8,19,18,0,296.0,48.0,1.5,18.3,99.0,300.42,243.88
2018,8,19,18,15,266.0,37.5,1.45,17.7,71.5,258.55,204.41
2018,8,19,18,30,236.0,27.0,1.4,17.1,44.0,210.78,124.52
2018,8,19,18,45,126.0,15.0,1.35,16.5,23.0,85.98,0.0
2018,8,19,19,0,16.0,3.0,1.3,15.9,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,1.3,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,20,5,15,18.5,2.5,1.15,13.2,2.5,0.0,0.0
