Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,5,30,37.0,5.0,1.2,13.6,5.0,4.55,0.0
2018,8,20,5,45,152.5,18.5,1.2,14.0,31.0,16.83,0.0
2018,8,20,6,0,268.0,32.0,1.2,14.4,57.0,26.54,15.66
2018,8,20,6,15,341.0,44.0,1.2,14.8,96.5,35.42,25.21
2018,8,20,6,30,414.0,56.0,1.2,15.2,136.0,43.91,33.22
2018,8,20,6,45,464.0,67.5,1.2,15.55,182.5,51.48,40.18
2018,8,20,7,0,514.0,79.0,1.2,15.9,229.0,58.67,46.58
2018,8,20,7,15,568.0,86.0,1.15,16.35,282.5,61.88,49.27
2018,8,20,7,30,622.0,93.0,1.1,16.8,336.0,64.97,51.77
2018,8,20,7,45,674.5,95.0,1.05,17.25,392.5,64.27,50.88
2018,8,20,8,0,727.0,97.0,1.0,17.7,449.0,63.73,50.14
2018,8,20,8,15,749.5,102.0,1.0,18.15,498.5,72.06,57.03
2018,8,20,8,30,772.0,107.0,1.0,18.6,548.0,78.93,62.59
2018,8,20,8,45,788.5,111.0,1.05,19.05,593.5,128.44,72.48
2018,8,20,9,0,805.0,115.0,1.1,19.5,639.0,180.07,105.33
2018,8,20,9,15,814.5,119.5,1.1,19.85,679.0,232.69,146.34
2018,8,20,9,30,824.0,124.0,1.1,20.2,719.0,286.26,191.21
2018,8,20,9,45,829.0,129.5,1.15,20.6,753.5,340.02,237.22
2018,8,20,10,0,834.0,135.0,1.2,21.0,788.0,393.88,282.85
2018,8,20,10,15,843.0,136.5,1.2,21.25,817.5,446.15,326.25
2018,8,20,10,30,852.0,138.0,1.2,21.5,847.0,498.47,368.44
2018,8,20,10,45,858.5,139.5,1.25,21.75,870.0,551.5,410.07
2018,8,20,11,0,865.0,141.0,1.3,22.0,893.0,600.6,447.77
2018,8,20,11,15,869.0,141.5,1.35,22.15,908.0,646.51,482.42
2018,8,20,11,30,873.0,142.0,1.4,22.3,923.0,691.09,515.3
2018,8,20,11,45,875.5,142.0,1.45,22.45,930.5,732.71,545.42
2018,8,20,12,0,878.0,142.0,1.5,22.6,938.0,772.5,573.73
2018,8,20,12,15,882.0,139.5,1.55,22.6,938.5,809.3,598.74
2018,8,20,12,30,886.0,137.0,1.6,22.6,939.0,843.92,621.98
2018,8,20,12,45,889.5,133.5,1.6,22.65,932.0,874.85,642.07
2018,8,20,13,0,893.0,130.0,1.6,22.7,925.0,903.13,660.41
2018,8,20,13,15,890.0,128.5,1.65,22.6,908.5,924.77,675.46
2018,8,20,13,30,887.0,127.0,1.7,22.5,892.0,943.24,688.65
2018,8,20,13,45,882.5,125.0,1.7,22.4,868.5,956.6,698.05
2018,8,20,14,0,878.0,123.0,1.7,22.3,845.0,966.62,705.49
2018,8,20,14,15,871.5,120.5,1.7,22.1,814.5,970.84,709.65
2018,8,20,14,30,865.0,118.0,1.7,21.9,784.0,971.65,711.83
2018,8,20,14,45,856.0,115.0,1.7,21.75,747.0,966.13,709.98
2018,8,20,15,0,847.0,112.0,1.7,21.6,710.0,967.44,712.81
2018,8,20,15,15,819.5,113.5,1.7,21.6,663.0,942.84,698.36
2018,8,20,15,30,792.0,115.0,1.7,21.6,616.0,915.31,682.26
2018,8,20,15,45,772.0,109.0,1.7,21.05,567.0,883.49,664.64
2018,8,20,16,0,752.0,103.0,1.7,20.5,518.0,849.07,645.04
2018,8,20,16,15,750.0,94.5,1.65,20.1,475.0,825.8,631.94
2018,8,20,16,30,748.0,86.0,1.6,19.7,432.0,799.66,616.56
2018,8,20,16,45,719.5,80.5,1.6,19.3,380.5,751.43,585.72
2018,8,20,17,0,691.0,75.0,1.6,18.9,329.0,707.54,557.21
2018,8,20,17,15,649.0,68.5,1.55,18.3,277.0,645.7,514.2
2018,8,20,17,30,607.0,62.0,1.5,17.7,225.0,584.47,469.71
2018,8,20,17,45,542.5,54.0,1.5,17.15,175.5,505.67,409.31
2018,8,20,18,0,478.0,46.0,1.5,16.6,126.0,430.15,347.61
2018,8,20,18,15,355.0,35.5,1.45,16.15,83.5,317.13,250.24
2018,8,20,18,30,232.0,25.0,1.4,15.7,41.0,203.9,107.24
2018,8,20,18,45,125.0,14.0,1.4,15.25,21.5,84.18,0.0
2018,8,20,19,0,18.0,3.0,1.4,14.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,1.4,14.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,5,15,5.5,1.5,1.1,13.6,1.5,0.0,0.0
2018,8,21,5,30,11.0,3.0,1.1,13.8,3.0,0.0,0.0
2018,8,21,5,45,15.5,13.0,1.1,14.0,14.0,11.82,0.0
2018,8,21,6,0,20.0,23.0,1.1,14.2,25.0,20.24,10.41
2018,8,21,6,15,31.5,41.0,1.1,14.5,46.0,35.01,24.86
2018,8,21,6,30,43.0,59.0,1.1,14.8,67.0,49.5,38.18
2018,8,21,6,45,25.0,65.0,1.05,15.1,70.0,55.09,43.43
2018,8,21,7,0,7.0,71.0,1.0,15.4,73.0,61.78,49.42
2018,8,21,7,15,4.5,80.5,1.0,15.8,82.0,70.05,56.58
2018,8,21,7,30,2.0,90.0,1.0,16.2,91.0,78.24,63.5
2018,8,21,7,45,4.0,119.0,0.95,16.55,121.0,101.42,83.26
2018,8,21,8,0,6.0,148.0,0.9,16.9,151.0,123.98,102.1
2018,8,21,8,15,8.0,163.0,0.85,17.35,167.5,136.04,111.68
2018,8,21,8,30,10.0,178.0,0.8,17.8,184.0,148.11,121.16
2018,8,21,8,45,42.0,213.5,0.75,18.2,240.5,168.79,130.19
2018,8,21,9,0,74.0,249.0,0.7,18.6,297.0,202.07,153.81
2018,8,21,9,15,208.0,249.0,0.75,18.95,396.0,215.24,157.79
2018,8,21,9,30,342.0,249.0,0.8,19.3,495.0,263.6,190.84
2018,8,21,9,45,362.0,269.0,0.8,19.7,541.0,298.9,218.72
2018,8,21,10,0,382.0,289.0,0.8,20.1,587.0,345.57,255.13
2018,8,21,10,15,557.5,243.0,0.85,20.4,696.0,406.97,300.48
2018,8,21,10,30,733.0,197.0,0.9,20.7,805.0,485.52,359.22
2018,8,21,10,45,769.5,188.0,0.9,21.0,841.5,538.99,399.89
2018,8,21,11,0,806.0,179.0,0.9,21.3,878.0,596.7,442.66
2018,8,21,11,15,807.5,181.5,0.95,21.5,892.0,641.73,476.03
2018,8,21,11,30,809.0,184.0,1.0,21.7,906.0,685.46,507.77
2018,8,21,11,45,807.5,186.5,1.05,21.9,912.0,725.64,536.38
2018,8,21,12,0,806.0,189.0,1.1,22.1,918.0,763.93,563.16
2018,8,21,12,15,805.0,189.0,1.15,22.15,916.5,798.36,587.33
2018,8,21,12,30,804.0,189.0,1.2,22.2,915.0,830.52,609.57
2018,8,21,12,45,801.5,189.0,1.25,22.25,906.5,859.01,628.58
2018,8,21,13,0,799.0,189.0,1.3,22.3,898.0,884.83,645.91
2018,8,21,13,15,793.5,188.0,1.3,22.25,881.0,904.23,658.73
2018,8,21,13,30,788.0,187.0,1.3,22.2,864.0,920.56,669.71
2018,8,21,13,45,779.5,186.0,1.35,22.15,840.0,930.97,677.76
2018,8,21,14,0,771.0,185.0,1.4,22.1,816.0,945.15,688.46
2018,8,21,14,15,759.0,182.5,1.4,21.9,784.0,944.68,689.5
2018,8,21,14,30,747.0,180.0,1.4,21.7,752.0,940.91,688.73
2018,8,21,14,45,730.5,176.5,1.45,21.5,713.5,928.47,683.24
2018,8,21,15,0,714.0,173.0,1.5,21.3,675.0,912.89,675.83
2018,8,21,15,15,696.5,167.5,1.5,21.3,632.5,891.13,663.23
2018,8,21,15,30,679.0,162.0,1.5,21.3,590.0,866.57,648.82
2018,8,21,15,45,652.0,157.5,1.5,20.7,542.5,831.53,628.75
2018,8,21,16,0,625.0,153.0,1.5,20.1,495.0,794.3,606.93
2018,8,21,16,15,588.0,147.0,1.5,19.65,444.5,744.35,575.42
2018,8,21,16,30,551.0,141.0,1.5,19.2,394.0,687.57,538.3
2018,8,21,16,45,508.0,132.0,1.5,18.75,343.0,628.72,498.51
2018,8,21,17,0,465.0,123.0,1.5,18.3,292.0,570.35,457.15
2018,8,21,17,15,413.0,109.5,1.5,17.8,242.0,499.96,405.05
2018,8,21,17,30,361.0,96.0,1.5,17.3,192.0,431.62,352.32
2018,8,21,17,45,295.5,78.5,1.5,16.8,145.5,350.66,287.02
2018,8,21,18,0,230.0,61.0,1.5,16.3,99.0,273.9,222.39
2018,8,21,18,15,158.0,41.5,1.45,16.05,63.0,180.62,141.35
2018,8,21,18,30,86.0,22.0,1.4,15.8,27.0,95.77,38.9
2018,8,21,18,45,43.0,11.0,1.35,15.5,13.5,34.47,0.0
2018,8,21,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,5,15,2.0,1.0,1.0,13.6,1.0,0.0,0.0
2018,8,22,5,30,4.0,2.0,0.9,14.0,2.0,0.0,0.0
2018,8,22,5,45,2.0,10.0,0.85,14.4,10.0,9.1,0.0
2018,8,22,6,0,0.0,18.0,0.8,14.8,18.0,15.85,6.71
2018,8,22,6,15,0.0,33.0,0.75,15.2,33.0,29.07,19.61
2018,8,22,6,30,0.0,48.0,0.7,15.6,48.0,41.83,31.32
2018,8,22,6,45,0.0,63.5,0.65,16.0,63.5,54.9,43.11
2018,8,22,7,0,0.0,79.0,0.6,16.4,79.0,67.87,54.57
2018,8,22,7,15,0.0,88.0,0.6,16.8,88.0,75.8,61.36
2018,8,22,7,30,0.0,97.0,0.6,17.2,97.0,83.64,67.91
2018,8,22,7,45,0.5,113.0,0.55,17.6,113.0,96.79,78.87
2018,8,22,8,0,1.0,129.0,0.5,18.0,129.0,109.81,89.52
2018,8,22,8,15,4.0,150.5,0.55,18.45,152.5,126.81,103.36
2018,8,22,8,30,7.0,172.0,0.6,18.9,176.0,143.62,116.83
2018,8,22,8,45,10.5,191.0,0.6,19.3,197.5,160.15,123.81
2018,8,22,9,0,14.0,210.0,0.6,19.7,219.0,177.23,136.33
2018,8,22,9,15,13.0,216.0,0.65,20.1,225.0,184.22,141.23
2018,8,22,9,30,12.0,222.0,0.7,20.5,231.0,190.95,146.02
2018,8,22,9,45,12.0,228.0,0.8,20.95,237.0,197.76,150.88
2018,8,22,10,0,12.0,234.0,0.9,21.4,243.0,204.5,155.69
2018,8,22,10,15,15.5,256.5,0.95,21.7,269.0,225.98,171.71
2018,8,22,10,30,19.0,279.0,1.0,22.0,295.0,248.07,188.04
2018,8,22,10,45,41.5,327.5,1.05,22.3,363.0,295.6,223.25
2018,8,22,11,0,64.0,376.0,1.1,22.6,431.0,352.3,264.69
2018,8,22,11,15,215.5,360.0,1.2,22.8,551.0,432.61,324.7
2018,8,22,11,30,367.0,344.0,1.3,23.0,671.0,533.22,398.54
2018,8,22,11,45,619.0,246.5,1.35,23.2,802.5,647.24,482.21
2018,8,22,12,0,871.0,149.0,1.4,23.4,934.0,770.99,570.68
2018,8,22,12,15,872.0,148.0,1.45,23.4,933.5,806.67,594.27
2018,8,22,12,30,873.0,147.0,1.5,23.4,933.0,840.04,616.6
2018,8,22,12,45,871.5,146.0,1.6,23.45,924.0,868.87,636.38
2018,8,22,13,0,870.0,145.0,1.7,23.5,915.0,894.92,654.44
2018,8,22,13,15,867.5,143.0,1.7,23.4,898.5,916.25,668.75
2018,8,22,13,30,865.0,141.0,1.7,23.3,882.0,934.49,681.17
2018,8,22,13,45,860.5,139.0,1.75,23.25,858.5,957.31,697.17
2018,8,22,14,0,856.0,137.0,1.8,23.2,835.0,967.68,705.24
2018,8,22,14,15,847.5,134.5,1.8,23.0,803.5,970.32,708.39
2018,8,22,14,30,839.0,132.0,1.8,22.8,772.0,969.49,709.55
2018,8,22,14,45,828.0,128.5,1.8,22.65,734.5,961.72,706.27
2018,8,22,15,0,817.0,125.0,1.8,22.5,697.0,950.59,701.01
2018,8,22,15,15,801.0,122.0,1.8,22.5,654.0,931.98,690.57
2018,8,22,15,30,785.0,119.0,1.8,22.5,611.0,910.32,678.24
2018,8,22,15,45,765.0,115.5,1.75,21.9,564.0,881.44,662.07
2018,8,22,16,0,745.0,112.0,1.7,21.3,517.0,856.07,648.21
2018,8,22,16,15,718.0,107.5,1.65,20.8,467.0,815.22,623.24
2018,8,22,16,30,691.0,103.0,1.6,20.3,417.0,772.67,596.74
2018,8,22,16,45,653.5,96.5,1.6,19.85,364.5,717.14,560.64
2018,8,22,17,0,616.0,90.0,1.6,19.4,312.0,661.11,522.99
2018,8,22,17,15,564.0,82.5,1.55,18.8,260.0,592.04,473.94
2018,8,22,17,30,512.0,75.0,1.5,18.2,208.0,524.08,423.48
2018,8,22,17,45,438.5,63.5,1.45,17.55,159.0,437.53,355.36
2018,8,22,18,0,365.0,52.0,1.4,16.9,110.0,354.15,286.04
2018,8,22,18,15,260.0,37.5,1.4,16.5,71.0,255.16,198.67
2018,8,22,18,30,155.0,23.0,1.4,16.1,32.0,150.31,44.07
2018,8,22,18,45,77.5,11.5,1.35,15.65,16.0,54.35,0.0
2018,8,22,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,5,15,6.0,1.5,1.3,12.95,1.5,0.0,0.0
2018,8,23,5,30,12.0,3.0,1.3,13.5,3.0,0.0,0.0
2018,8,23,5,45,20.0,14.5,1.3,14.1,15.5,13.19,0.0
2018,8,23,6,0,28.0,26.0,1.3,14.7,28.0,21.86,11.04
2018,8,23,6,15,98.5,46.0,1.3,15.1,62.5,36.39,25.86
2018,8,23,6,30,169.0,66.0,1.3,15.5,97.0,51.28,39.56
2018,8,23,6,45,143.5,85.5,1.35,15.9,118.0,67.51,54.17
2018,8,23,7,0,118.0,105.0,1.4,16.3,139.0,81.51,66.54
2018,8,23,7,15,104.5,127.5,1.35,16.65,162.0,97.01,79.92
2018,8,23,7,30,91.0,150.0,1.3,17.0,185.0,116.93,96.81
2018,8,23,7,45,108.0,172.0,1.25,17.35,219.5,126.35,104.38
2018,8,23,8,0,125.0,194.0,1.2,17.7,254.0,140.23,115.64
2018,8,23,8,15,152.5,215.0,1.15,18.1,296.0,153.16,125.88
2018,8,23,8,30,180.0,236.0,1.1,18.5,338.0,165.71,135.65
2018,8,23,8,45,180.0,259.5,1.1,18.85,368.5,195.37,146.67
2018,8,23,9,0,180.0,283.0,1.1,19.2,399.0,225.55,167.61
2018,8,23,9,15,310.0,273.0,1.1,19.5,488.5,248.19,178.99
2018,8,23,9,30,440.0,263.0,1.1,19.8,578.0,286.26,204.45
2018,8,23,9,45,549.5,245.0,1.1,20.1,658.0,335.35,241.01
2018,8,23,10,0,659.0,227.0,1.1,20.4,738.0,393.49,285.53
2018,8,23,10,15,674.0,229.0,1.15,20.65,769.0,441.12,324.32
2018,8,23,10,30,689.0,231.0,1.2,20.9,800.0,489.83,363.13
2018,8,23,10,45,695.5,233.5,1.25,21.1,821.0,535.5,398.94
2018,8,23,11,0,702.0,236.0,1.3,21.3,842.0,580.97,433.7
2018,8,23,11,15,705.5,238.0,1.3,21.5,855.5,623.84,465.41
2018,8,23,11,30,709.0,240.0,1.3,21.7,869.0,665.85,495.71
2018,8,23,11,45,710.0,241.5,1.35,21.85,875.5,704.65,523.63
2018,8,23,12,0,711.0,243.0,1.4,22.0,882.0,741.98,550.06
2018,8,23,12,15,710.0,243.0,1.45,22.05,880.5,774.79,573.29
2018,8,23,12,30,709.0,243.0,1.5,22.1,879.0,805.56,594.9
2018,8,23,12,45,705.0,243.0,1.55,22.1,870.0,831.62,613.28
2018,8,23,13,0,701.0,243.0,1.6,22.1,861.0,855.12,629.9
2018,8,23,13,15,696.0,240.0,1.6,22.0,844.0,872.2,642.0
2018,8,23,13,30,691.0,237.0,1.6,21.9,827.0,886.37,652.25
2018,8,23,13,45,683.0,234.5,1.65,21.8,804.0,895.29,659.67
2018,8,23,14,0,675.0,232.0,1.7,21.7,781.0,901.14,665.2
2018,8,23,14,15,664.5,228.0,1.7,21.5,751.0,900.01,665.94
2018,8,23,14,30,654.0,224.0,1.7,21.3,721.0,895.77,664.79
2018,8,23,14,45,639.5,218.5,1.75,21.1,684.5,883.09,658.72
2018,8,23,15,0,625.0,213.0,1.8,20.9,648.0,867.4,650.74
2018,8,23,15,15,606.5,205.5,1.8,20.9,606.0,842.97,635.84
2018,8,23,15,30,588.0,198.0,1.8,20.9,564.0,810.55,615.63
2018,8,23,15,45,565.5,189.0,1.8,20.25,518.5,776.31,595.33
2018,8,23,16,0,543.0,180.0,1.8,19.6,473.0,740.28,573.39
2018,8,23,16,15,514.0,168.0,1.8,19.15,424.0,693.28,542.68
2018,8,23,16,30,485.0,156.0,1.8,18.7,375.0,645.31,510.56
2018,8,23,16,45,448.0,143.5,1.8,18.2,326.0,589.27,471.45
2018,8,23,17,0,411.0,131.0,1.8,17.7,277.0,533.48,431.23
2018,8,23,17,15,363.5,115.0,1.8,17.25,228.5,465.62,379.92
2018,8,23,17,30,316.0,99.0,1.8,16.8,180.0,399.61,327.96
2018,8,23,17,45,257.5,79.0,1.8,16.35,135.0,308.84,254.08
2018,8,23,18,0,199.0,59.0,1.8,15.9,90.0,235.84,191.71
2018,8,23,18,15,134.0,38.5,1.75,15.65,56.0,160.92,123.89
2018,8,23,18,30,69.0,18.0,1.7,15.4,22.0,76.28,5.54
2018,8,23,18,45,34.5,9.0,1.65,15.1,11.0,27.63,0.0
2018,8,23,19,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,1.45,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,1.5,13.6,1.0,0.0,0.0
2018,8,24,5,45,9.5,13.0,1.55,13.85,14.0,11.82,0.0
2018,8,24,6,0,19.0,25.0,1.6,14.1,27.0,21.59,10.47
2018,8,24,6,15,61.5,44.0,1.6,14.4,54.5,36.05,25.59
2018,8,24,6,30,104.0,63.0,1.6,14.7,82.0,50.74,39.18
2018,8,24,6,45,100.5,83.0,1.6,15.05,106.0,65.6,52.67
2018,8,24,7,0,97.0,103.0,1.6,15.4,130.0,80.05,65.5
2018,8,24,7,15,95.0,125.0,1.55,15.8,156.0,95.33,78.74
2018,8,24,7,30,93.0,147.0,1.5,16.2,182.0,110.12,91.26
2018,8,24,7,45,121.5,171.0,1.45,16.6,224.0,125.81,104.31
2018,8,24,8,0,150.0,195.0,1.4,17.0,266.0,140.98,116.67
2018,8,24,8,15,238.0,206.0,1.35,17.4,333.0,139.36,114.66
2018,8,24,8,30,326.0,217.0,1.3,17.8,400.0,145.31,119.09
2018,8,24,8,45,529.5,181.5,1.25,18.25,508.5,148.25,98.8
2018,8,24,9,0,733.0,146.0,1.2,18.7,617.0,179.85,108.98
2018,8,24,9,15,733.5,158.0,1.2,19.1,655.0,233.15,150.26
2018,8,24,9,30,734.0,170.0,1.2,19.5,693.0,286.65,194.71
2018,8,24,9,45,726.0,184.0,1.2,19.9,723.5,339.24,239.42
2018,8,24,10,0,718.0,198.0,1.2,20.3,754.0,390.87,282.81
2018,8,24,10,15,729.0,201.0,1.25,20.6,783.5,440.59,323.75
2018,8,24,10,30,740.0,204.0,1.3,20.9,813.0,490.84,364.11
2018,8,24,10,45,748.5,205.5,1.35,21.25,835.5,538.99,401.84
2018,8,24,11,0,757.0,207.0,1.4,21.6,858.0,586.96,438.4
2018,8,24,11,15,762.0,208.0,1.45,21.75,873.0,632.04,472.33
2018,8,24,11,30,767.0,209.0,1.5,21.9,888.0,676.19,504.83
2018,8,24,11,45,769.5,209.5,1.55,22.1,895.0,717.07,534.29
2018,8,24,12,0,772.0,210.0,1.6,22.3,902.0,756.39,562.12
2018,8,24,12,15,769.0,211.5,1.65,22.35,900.0,790.65,586.37
2018,8,24,12,30,766.0,213.0,1.7,22.4,898.0,822.62,608.8
2018,8,24,12,45,759.5,214.0,1.75,22.45,887.5,848.76,627.12
2018,8,24,13,0,753.0,215.0,1.8,22.5,877.0,872.09,643.44
2018,8,24,13,15,748.0,213.5,1.85,22.45,860.5,891.39,657.04
2018,8,24,13,30,743.0,212.0,1.9,22.4,844.0,907.7,668.82
2018,8,24,13,45,735.0,209.0,1.95,22.3,819.5,916.66,676.05
2018,8,24,14,0,727.0,206.0,2.0,22.2,795.0,922.4,681.39
2018,8,24,14,15,716.0,202.5,2.0,22.0,763.5,921.56,682.3
2018,8,24,14,30,705.0,199.0,2.0,21.8,732.0,917.5,681.29
2018,8,24,14,45,690.0,194.5,2.05,21.55,695.0,905.38,675.74
2018,8,24,15,0,675.0,190.0,2.1,21.3,658.0,890.17,668.26
2018,8,24,15,15,656.5,184.0,2.1,21.3,615.5,867.07,654.36
2018,8,24,15,30,638.0,178.0,2.1,21.3,573.0,841.21,638.65
2018,8,24,15,45,613.5,170.5,2.1,20.75,526.0,805.56,617.39
2018,8,24,16,0,589.0,163.0,2.1,20.2,479.0,761.4,589.85
2018,8,24,16,15,558.0,154.0,2.05,19.75,429.5,715.17,559.73
2018,8,24,16,30,527.0,145.0,2.0,19.3,380.0,668.0,528.2
2018,8,24,16,45,488.0,133.5,2.0,18.9,330.0,610.34,487.84
2018,8,24,17,0,449.0,122.0,2.0,18.5,280.0,552.96,446.39
2018,8,24,17,15,399.5,108.0,2.0,17.95,231.0,484.79,395.09
2018,8,24,17,30,350.0,94.0,2.0,17.4,182.0,418.59,343.11
2018,8,24,17,45,287.5,75.5,1.95,16.85,136.5,339.48,278.24
2018,8,24,18,0,225.0,57.0,1.9,16.3,91.0,264.38,214.03
2018,8,24,18,15,151.5,37.5,1.85,15.9,56.5,171.4,130.68
2018,8,24,18,30,78.0,18.0,1.8,15.5,22.0,81.48,0.0
2018,8,24,18,45,39.0,9.0,1.7,15.05,11.0,30.07,0.0
2018,8,24,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,25,5,15,5.5,1.0,1.25,11.95,1.0,0.0,0.0
2018,8,25,5,30,11.0,2.0,1.2,12.4,2.0,0.0,0.0
2018,8,25,5,45,99.0,15.5,1.15,12.85,23.0,14.1,0.0
2018,8,25,6,0,187.0,29.0,1.1,13.3,44.0,22.79,10.93
2018,8,25,6,15,282.5,43.5,1.1,13.7,85.0,33.7,23.59
2018,8,25,6,30,378.0,58.0,1.1,14.1,126.0,44.28,33.58
2018,8,25,6,45,448.0,69.0,1.05,14.55,175.5,53.44,42.02
2018,8,25,7,0,518.0,80.0,1.0,15.0,225.0,60.26,48.14
2018,8,25,7,15,569.0,87.5,1.0,15.5,277.5,63.79,51.15
2018,8,25,7,30,620.0,95.0,1.0,16.0,330.0,67.19,53.91
2018,8,25,7,45,659.0,100.5,1.0,16.5,383.0,68.84,55.07
2018,8,25,8,0,698.0,106.0,1.0,17.0,436.0,70.42,56.13
2018,8,25,8,15,726.5,110.0,0.95,17.55,486.5,70.78,56.11
2018,8,25,8,30,755.0,114.0,0.9,18.1,537.0,71.1,56.06
2018,8,25,8,45,720.0,132.5,0.9,18.65,563.0,123.64,73.41
2018,8,25,9,0,685.0,151.0,0.9,19.2,589.0,176.21,107.95
2018,8,25,9,15,728.0,151.5,0.9,19.7,644.5,226.22,144.43
2018,8,25,9,30,771.0,152.0,0.9,20.2,700.0,280.99,187.97
2018,8,25,9,45,744.0,175.0,0.9,20.65,725.5,336.57,235.4
2018,8,25,10,0,717.0,198.0,0.9,21.1,751.0,389.38,279.74
2018,8,25,10,15,729.5,200.0,0.95,21.5,781.0,438.9,320.06
2018,8,25,10,30,742.0,202.0,1.0,21.9,811.0,489.09,359.88
2018,8,25,10,45,753.5,201.5,1.0,22.3,834.0,537.24,396.89
2018,8,25,11,0,765.0,201.0,1.0,22.7,857.0,585.43,432.8
2018,8,25,11,15,772.5,200.5,1.1,22.95,872.5,631.05,466.98
2018,8,25,11,30,780.0,200.0,1.2,23.2,888.0,675.87,499.87
2018,8,25,11,45,752.5,212.0,1.25,23.45,880.0,706.59,521.63
2018,8,25,12,0,725.0,224.0,1.3,23.7,872.0,733.71,540.52
2018,8,25,12,15,716.0,226.0,1.35,23.85,865.0,762.38,560.65
2018,8,25,12,30,707.0,228.0,1.4,24.0,858.0,788.47,578.76
2018,8,25,12,45,773.5,196.5,1.45,24.1,879.5,838.4,613.94
2018,8,25,13,0,840.0,165.0,1.5,24.2,901.0,892.78,649.55
2018,8,25,13,15,801.5,178.0,1.6,24.1,869.5,897.26,653.75
2018,8,25,13,30,763.0,191.0,1.7,24.0,838.0,903.38,659.69
2018,8,25,13,45,732.5,198.0,1.75,23.9,804.5,901.96,660.23
2018,8,25,14,0,702.0,205.0,1.8,23.8,771.0,896.83,658.53
2018,8,25,14,15,738.5,182.5,1.8,23.4,757.5,920.44,676.09
2018,8,25,14,30,775.0,160.0,1.8,23.0,744.0,940.55,691.18
2018,8,25,14,45,775.0,152.5,1.85,22.6,711.5,939.11,693.02
2018,8,25,15,0,775.0,145.0,1.9,22.2,679.0,934.35,693.06
2018,8,25,15,15,758.0,140.5,1.9,22.2,635.5,913.63,681.05
2018,8,25,15,30,741.0,136.0,1.9,22.2,592.0,889.98,667.26
2018,8,25,15,45,719.0,131.0,1.9,21.15,544.5,858.34,650.67
2018,8,25,16,0,697.0,126.0,1.9,20.1,497.0,824.32,632.17
2018,8,25,16,15,668.0,119.5,1.9,19.6,446.5,780.06,604.75
2018,8,25,16,30,639.0,113.0,1.9,19.1,396.0,734.24,575.61
2018,8,25,16,45,600.0,105.5,1.85,18.55,344.5,677.43,537.3
2018,8,25,17,0,561.0,98.0,1.8,18.0,293.0,620.2,497.45
2018,8,25,17,15,508.0,87.5,1.8,17.55,241.5,548.44,444.93
2018,8,25,17,30,455.0,77.0,1.8,17.1,190.0,474.93,388.34
2018,8,25,17,45,381.0,64.0,1.75,16.6,143.0,390.64,319.6
2018,8,25,18,0,307.0,51.0,1.7,16.1,96.0,311.55,251.87
2018,8,25,18,15,206.0,34.5,1.65,15.7,59.5,215.98,162.92
2018,8,25,18,30,105.0,18.0,1.6,15.3,23.0,106.61,0.0
2018,8,25,18,45,52.5,9.0,1.55,14.85,11.5,37.5,0.0
2018,8,25,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.05,11.85,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.1,12.3,2.0,0.0,0.0
2018,8,26,5,45,137.0,14.5,1.1,12.8,24.5,13.19,0.0
2018,8,26,6,0,257.0,27.0,1.1,13.3,47.0,22.47,10.11
2018,8,26,6,15,363.0,38.5,1.1,13.7,90.0,31.14,21.33
2018,8,26,6,30,469.0,50.0,1.1,14.1,133.0,39.49,29.34
2018,8,26,6,45,538.5,58.0,1.1,14.5,184.0,44.4,34.01
2018,8,26,7,0,608.0,66.0,1.1,14.9,235.0,49.18,38.34
2018,8,26,7,15,655.0,71.5,1.1,15.4,288.0,51.71,40.51
2018,8,26,7,30,702.0,77.0,1.1,15.9,341.0,54.18,42.51
2018,8,26,7,45,735.0,81.5,1.1,16.35,394.0,61.32,48.56
2018,8,26,8,0,768.0,86.0,1.1,16.8,447.0,63.04,49.78
2018,8,26,8,15,792.0,89.5,1.05,17.3,497.5,63.87,50.21
2018,8,26,8,30,816.0,93.0,1.0,17.8,548.0,64.65,50.6
2018,8,26,8,45,834.0,96.0,1.0,18.3,595.0,110.98,60.37
2018,8,26,9,0,852.0,99.0,1.0,18.8,642.0,164.74,92.21
2018,8,26,9,15,871.0,98.0,0.95,19.3,685.0,226.15,138.7
2018,8,26,9,30,890.0,97.0,0.9,19.8,728.0,280.49,183.5
2018,8,26,9,45,906.5,96.0,0.9,20.25,766.5,335.58,230.43
2018,8,26,10,0,923.0,95.0,0.9,20.7,805.0,391.65,277.86
2018,8,26,10,15,930.5,96.0,0.95,21.1,835.0,446.47,323.76
2018,8,26,10,30,938.0,97.0,1.0,21.5,865.0,500.92,368.06
2018,8,26,10,45,943.5,97.5,1.05,21.9,887.5,553.37,409.53
2018,8,26,11,0,949.0,98.0,1.1,22.3,910.0,604.79,448.93
2018,8,26,11,15,952.0,99.0,1.2,22.55,925.0,653.91,486.21
2018,8,26,11,30,955.0,100.0,1.3,22.8,940.0,701.37,521.41
2018,8,26,11,45,956.5,100.0,1.35,23.0,947.0,745.1,552.91
2018,8,26,12,0,958.0,100.0,1.4,23.2,954.0,786.63,581.45
2018,8,26,12,15,954.0,102.5,1.5,23.25,951.5,823.9,606.76
2018,8,26,12,30,950.0,105.0,1.6,23.3,949.0,858.36,630.19
2018,8,26,12,45,943.5,107.0,1.65,23.4,938.0,887.33,649.35
2018,8,26,13,0,937.0,109.0,1.7,23.5,927.0,913.11,666.49
2018,8,26,13,15,933.0,108.0,1.75,23.4,909.5,934.82,681.62
2018,8,26,13,30,929.0,107.0,1.8,23.3,892.0,953.19,694.73
2018,8,26,13,45,923.0,106.5,1.85,23.2,867.0,966.83,704.97
2018,8,26,14,0,917.0,106.0,1.9,23.1,842.0,976.99,713.17
2018,8,26,14,15,908.0,104.5,1.95,22.85,809.5,979.75,717.2
2018,8,26,14,30,899.0,103.0,2.0,22.6,777.0,978.95,719.18
2018,8,26,14,45,887.5,101.0,2.0,22.4,738.5,971.73,716.43
2018,8,26,15,0,876.0,99.0,2.0,22.2,700.0,961.09,711.65
2018,8,26,15,15,861.5,96.5,2.0,22.2,656.0,943.74,702.04
2018,8,26,15,30,847.0,94.0,2.0,22.2,612.0,932.89,696.91
2018,8,26,15,45,826.5,91.5,2.05,21.45,563.5,903.87,682.1
2018,8,26,16,0,806.0,89.0,2.1,20.7,515.0,872.21,665.37
2018,8,26,16,15,779.0,85.5,2.05,20.2,463.5,831.05,640.13
2018,8,26,16,30,752.0,82.0,2.0,19.7,412.0,788.0,613.09
2018,8,26,16,45,714.5,77.5,2.0,19.15,358.5,738.37,581.07
2018,8,26,17,0,677.0,73.0,2.0,18.6,305.0,683.62,544.09
2018,8,26,17,15,623.5,66.5,2.0,18.0,252.0,613.38,493.86
2018,8,26,17,30,570.0,60.0,2.0,17.4,199.0,544.59,442.12
2018,8,26,17,45,490.0,51.5,1.95,16.75,150.0,456.0,371.66
2018,8,26,18,0,410.0,43.0,1.9,16.1,101.0,371.88,299.8
2018,8,26,18,15,281.0,31.0,1.85,15.65,63.0,258.46,191.95
2018,8,26,18,30,152.0,19.0,1.8,15.2,25.0,108.04,0.0
2018,8,26,18,45,76.0,9.5,1.75,14.8,12.5,8.64,0.0
2018,8,26,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.5,1.4,14.5,3.5,3.18,0.0
2018,8,27,6,0,0.0,7.0,1.4,14.7,7.0,6.14,0.0
2018,8,27,6,15,0.0,12.5,1.4,15.0,12.5,10.98,3.8
2018,8,27,6,30,0.0,18.0,1.4,15.3,18.0,15.82,8.33
2018,8,27,6,45,0.0,27.5,1.35,15.65,27.5,24.2,15.93
2018,8,27,7,0,0.0,37.0,1.3,16.0,37.0,32.6,23.47
2018,8,27,7,15,0.0,48.0,1.3,16.4,48.0,42.35,32.07
2018,8,27,7,30,0.0,59.0,1.3,16.8,59.0,52.11,40.54
2018,8,27,7,45,0.0,72.5,1.3,17.25,72.5,64.11,50.82
2018,8,27,8,0,0.0,86.0,1.3,17.7,86.0,75.89,60.74
2018,8,27,8,15,0.0,107.5,1.25,18.1,107.5,93.62,75.63
2018,8,27,8,30,0.0,129.0,1.2,18.5,129.0,111.0,89.99
2018,8,27,8,45,3.5,154.5,1.15,18.9,156.5,131.88,102.21
2018,8,27,9,0,7.0,180.0,1.1,19.3,184.0,153.31,118.56
2018,8,27,9,15,11.5,204.5,1.15,19.6,212.0,174.73,134.75
2018,8,27,9,30,16.0,229.0,1.2,19.9,240.0,196.87,151.41
2018,8,27,9,45,15.0,231.5,1.2,20.2,242.5,201.02,154.22
2018,8,27,10,0,14.0,234.0,1.2,20.5,245.0,204.88,156.87
2018,8,27,10,15,15.5,246.0,1.25,20.75,258.5,217.18,166.05
2018,8,27,10,30,17.0,258.0,1.3,21.0,272.0,229.73,175.37
2018,8,27,10,45,30.5,301.0,1.3,21.3,327.0,268.84,204.67
2018,8,27,11,0,44.0,344.0,1.3,21.6,382.0,315.39,239.1
2018,8,27,11,15,47.5,347.0,1.35,21.75,388.5,325.79,246.62
2018,8,27,11,30,51.0,350.0,1.4,21.9,395.0,336.44,254.53
2018,8,27,11,45,54.0,355.5,1.4,22.05,403.5,349.14,263.83
2018,8,27,12,0,57.0,361.0,1.4,22.2,412.0,362.12,273.3
2018,8,27,12,15,63.5,366.5,1.45,22.25,423.0,378.02,285.23
2018,8,27,12,30,70.0,372.0,1.5,22.3,434.0,394.4,297.51
2018,8,27,12,45,152.0,338.0,1.55,22.4,471.0,444.34,336.51
2018,8,27,13,0,234.0,304.0,1.6,22.5,508.0,499.33,378.68
2018,8,27,13,15,397.0,267.5,1.6,22.4,605.0,629.51,475.14
2018,8,27,13,30,560.0,231.0,1.6,22.3,702.0,758.68,567.36
2018,8,27,13,45,685.5,186.0,1.65,22.25,746.0,844.09,626.81
2018,8,27,14,0,811.0,141.0,1.7,22.2,790.0,923.05,679.61
2018,8,27,14,15,802.5,137.5,1.7,22.0,758.5,924.01,680.89
2018,8,27,14,30,794.0,134.0,1.7,21.8,727.0,921.61,681.0
2018,8,27,14,45,783.5,130.0,1.7,21.65,690.0,913.45,677.37
2018,8,27,15,0,773.0,126.0,1.7,21.5,653.0,902.06,671.79
2018,8,27,15,15,756.0,122.5,1.7,21.5,610.5,881.94,660.13
2018,8,27,15,30,739.0,119.0,1.7,21.5,568.0,864.41,650.34
2018,8,27,15,45,720.5,113.5,1.7,20.9,522.0,835.23,634.07
2018,8,27,16,0,702.0,108.0,1.7,20.3,476.0,803.66,616.03
2018,8,27,16,15,681.0,100.0,1.7,19.95,427.5,764.51,591.76
2018,8,27,16,30,660.0,92.0,1.7,19.6,379.0,723.53,565.7
2018,8,27,16,45,627.0,85.5,1.65,19.2,329.5,672.78,531.5
2018,8,27,17,0,594.0,79.0,1.6,18.8,280.0,621.5,495.82
2018,8,27,17,15,544.5,71.0,1.6,18.3,230.5,555.08,447.62
2018,8,27,17,30,495.0,63.0,1.6,17.8,181.0,489.99,398.03
2018,8,27,17,45,422.0,52.5,1.55,17.35,135.5,406.8,330.6
2018,8,27,18,0,349.0,42.0,1.5,16.9,90.0,327.97,262.76
2018,8,27,18,15,233.5,29.5,1.5,16.55,55.5,225.41,162.0
2018,8,27,18,30,118.0,17.0,1.5,16.2,21.0,85.55,0.0
2018,8,27,18,45,59.0,8.5,1.45,15.85,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,28,5,15,4.5,0.5,1.35,14.2,0.5,0.0,0.0
2018,8,28,5,30,9.0,1.0,1.4,14.4,1.0,0.0,0.0
2018,8,28,5,45,9.0,3.0,1.5,14.6,3.5,2.73,0.0
2018,8,28,6,0,9.0,5.0,1.6,14.8,6.0,4.6,0.0
2018,8,28,6,15,4.5,10.0,1.6,15.05,10.5,8.96,2.04
2018,8,28,6,30,0.0,15.0,1.6,15.3,15.0,13.18,5.98
2018,8,28,6,45,0.0,21.5,1.6,15.55,21.5,18.91,11.21
2018,8,28,7,0,0.0,28.0,1.6,15.8,28.0,24.65,16.39
2018,8,28,7,15,0.0,31.5,1.55,16.15,31.5,27.74,19.13
2018,8,28,7,30,0.0,35.0,1.5,16.5,35.0,30.84,21.81
2018,8,28,7,45,0.0,47.5,1.5,16.8,47.5,41.92,31.47
2018,8,28,8,0,0.0,60.0,1.5,17.1,60.0,53.02,41.01
2018,8,28,8,15,0.0,88.5,1.45,17.5,88.5,78.24,62.63
2018,8,28,8,30,0.0,117.0,1.4,17.9,117.0,101.56,82.24
2018,8,28,8,45,0.5,137.5,1.4,18.3,138.0,118.45,91.8
2018,8,28,9,0,1.0,158.0,1.4,18.7,159.0,135.52,105.04
2018,8,28,9,15,3.0,170.0,1.35,19.0,172.5,146.33,113.11
2018,8,28,9,30,5.0,182.0,1.3,19.3,186.0,157.43,121.39
2018,8,28,9,45,6.5,192.0,1.3,19.65,197.0,167.08,128.51
2018,8,28,10,0,8.0,202.0,1.3,20.0,208.0,176.94,135.8
2018,8,28,10,15,7.0,190.5,1.3,20.2,196.0,168.26,128.77
2018,8,28,10,30,6.0,179.0,1.3,20.4,184.0,159.11,121.43
2018,8,28,10,45,6.5,186.0,1.3,20.65,191.5,166.09,126.67
2018,8,28,11,0,7.0,193.0,1.3,20.9,199.0,173.16,131.94
2018,8,28,11,15,8.0,198.5,1.3,21.05,205.5,179.33,136.57
2018,8,28,11,30,9.0,204.0,1.3,21.2,212.0,185.64,141.31
2018,8,28,11,45,10.5,223.0,1.35,21.3,232.5,204.21,155.54
2018,8,28,12,0,12.0,242.0,1.4,21.4,253.0,223.12,169.94
2018,8,28,12,15,14.5,262.0,1.4,21.45,275.0,244.04,185.82
2018,8,28,12,30,17.0,282.0,1.4,21.5,297.0,265.45,201.99
2018,8,28,12,45,64.5,315.5,1.4,21.55,371.5,343.41,261.68
2018,8,28,13,0,112.0,349.0,1.4,21.6,446.0,430.02,326.15
2018,8,28,13,15,367.0,277.0,1.45,21.6,586.0,612.03,463.31
2018,8,28,13,30,622.0,205.0,1.5,21.6,726.0,787.58,589.4
2018,8,28,13,45,772.0,147.0,1.5,21.55,774.5,876.44,648.13
2018,8,28,14,0,922.0,89.0,1.5,21.5,823.0,960.09,702.71
2018,8,28,14,15,916.0,87.0,1.5,21.4,792.0,964.68,705.97
2018,8,28,14,30,910.0,85.0,1.5,21.3,761.0,965.72,708.08
2018,8,28,14,45,901.0,83.0,1.5,21.15,723.5,960.4,706.43
2018,8,28,15,0,892.0,81.0,1.5,21.0,686.0,951.63,702.75
2018,8,28,15,15,878.5,79.0,1.5,21.0,642.5,935.27,693.87
2018,8,28,15,30,865.0,77.0,1.5,21.0,599.0,915.77,683.08
2018,8,28,15,45,849.0,74.0,1.45,20.6,552.0,889.73,668.33
2018,8,28,16,0,833.0,71.0,1.4,20.2,505.0,860.99,651.73
2018,8,28,16,15,811.0,68.0,1.4,19.85,454.5,824.43,630.08
2018,8,28,16,30,789.0,65.0,1.4,19.5,404.0,794.61,612.72
2018,8,28,16,45,756.5,61.0,1.35,19.2,351.5,743.93,579.32
2018,8,28,17,0,724.0,57.0,1.3,18.9,299.0,692.4,544.35
2018,8,28,17,15,675.0,52.5,1.3,18.4,247.0,626.69,498.16
2018,8,28,17,30,626.0,48.0,1.3,17.9,195.0,561.9,450.06
2018,8,28,17,45,546.5,41.5,1.25,17.45,146.0,480.37,385.54
2018,8,28,18,0,467.0,35.0,1.2,17.0,97.0,398.6,315.92
2018,8,28,18,15,323.5,25.5,1.2,16.6,59.5,275.82,190.83
2018,8,28,18,30,180.0,16.0,1.2,16.2,22.0,120.91,0.0
2018,8,28,18,45,90.0,8.0,1.2,15.75,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.7,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.1,14.2,2.0,0.0,0.0
2018,8,29,5,45,34.0,6.5,1.05,14.65,8.0,5.91,0.0
2018,8,29,6,0,53.0,10.0,1.0,15.1,14.0,7.73,0.0
2018,8,29,6,15,122.0,23.0,1.0,15.5,41.0,17.6,9.41
2018,8,29,6,30,191.0,36.0,1.0,15.9,68.0,27.17,18.25
2018,8,29,6,45,176.5,39.0,1.0,16.3,77.0,28.75,19.9
2018,8,29,7,0,162.0,42.0,1.0,16.7,86.0,30.22,21.28
2018,8,29,7,15,81.0,55.5,1.0,17.05,77.5,46.59,35.75
2018,8,29,7,30,0.0,69.0,1.0,17.4,69.0,61.0,48.25
2018,8,29,7,45,0.5,75.5,0.95,17.75,75.5,66.78,53.05
2018,8,29,8,0,1.0,82.0,0.9,18.1,82.0,72.58,57.79
2018,8,29,8,15,0.5,86.5,0.9,18.5,86.5,76.58,60.92
2018,8,29,8,30,0.0,91.0,0.9,18.9,91.0,80.52,63.96
2018,8,29,8,45,25.5,152.5,0.9,19.3,168.5,125.11,96.04
2018,8,29,9,0,51.0,214.0,0.9,19.7,246.0,174.32,133.07
2018,8,29,9,15,47.0,242.0,0.95,20.05,273.0,198.85,151.63
2018,8,29,9,30,43.0,270.0,1.0,20.4,300.0,223.44,170.38
2018,8,29,9,45,26.5,240.5,1.05,20.75,259.5,203.48,155.24
2018,8,29,10,0,10.0,211.0,1.1,21.1,219.0,184.88,141.1
2018,8,29,10,15,15.0,238.5,1.15,21.35,250.5,210.78,160.79
2018,8,29,10,30,20.0,266.0,1.2,21.6,282.0,237.47,180.79
2018,8,29,10,45,20.0,272.5,1.25,21.85,289.0,245.23,186.37
2018,8,29,11,0,20.0,279.0,1.3,22.1,296.0,252.98,192.01
2018,8,29,11,15,92.5,304.5,1.35,22.2,385.0,316.15,240.16
2018,8,29,11,30,165.0,330.0,1.4,22.3,474.0,391.99,297.01
2018,8,29,11,45,408.5,270.0,1.4,22.4,630.0,519.79,393.34
2018,8,29,12,0,652.0,210.0,1.4,22.5,786.0,665.08,498.75
2018,8,29,12,15,775.5,166.0,1.45,22.55,849.5,746.76,556.82
2018,8,29,12,30,899.0,122.0,1.5,22.6,913.0,829.51,612.82
2018,8,29,12,45,916.5,113.0,1.5,22.65,912.0,866.51,636.44
2018,8,29,13,0,934.0,104.0,1.5,22.7,911.0,901.23,658.93
2018,8,29,13,15,931.0,102.5,1.5,22.7,893.5,923.03,673.14
2018,8,29,13,30,928.0,101.0,1.5,22.7,876.0,941.5,685.42
2018,8,29,13,45,922.5,100.0,1.5,22.7,851.0,954.81,694.51
2018,8,29,14,0,917.0,99.0,1.5,22.7,826.0,964.62,701.56
2018,8,29,14,15,909.5,97.0,1.5,22.6,794.0,967.95,704.92
2018,8,29,14,30,902.0,95.0,1.5,22.5,762.0,967.73,706.24
2018,8,29,14,45,891.5,93.0,1.5,22.4,723.5,961.17,703.69
2018,8,29,15,0,881.0,91.0,1.5,22.3,685.0,951.18,699.14
2018,8,29,15,15,792.5,110.5,1.5,22.3,618.5,899.38,667.03
2018,8,29,15,30,704.0,130.0,1.5,22.3,552.0,841.79,631.01
2018,8,29,15,45,678.0,122.5,1.5,21.95,502.0,803.73,608.5
2018,8,29,16,0,652.0,115.0,1.5,21.6,452.0,763.54,583.9
2018,8,29,16,15,502.5,132.5,1.5,21.3,376.0,632.91,494.07
2018,8,29,16,30,353.0,150.0,1.5,21.0,300.0,498.48,395.69
2018,8,29,16,45,329.0,129.0,1.5,20.75,254.5,446.6,358.76
2018,8,29,17,0,305.0,108.0,1.5,20.5,209.0,412.4,333.23
2018,8,29,17,15,306.5,87.5,1.45,20.0,173.5,380.37,309.24
2018,8,29,17,30,308.0,67.0,1.4,19.5,138.0,346.39,282.28
2018,8,29,17,45,266.5,53.5,1.35,19.0,103.5,290.54,235.27
2018,8,29,18,0,225.0,40.0,1.3,18.5,69.0,237.62,188.1
2018,8,29,18,15,146.0,25.5,1.3,18.1,41.0,158.08,102.05
2018,8,29,18,30,67.0,11.0,1.3,17.7,13.0,49.38,0.0
2018,8,29,18,45,33.5,5.5,1.3,17.25,6.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
