Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,5,15,1.0,0.5,0.8,15.25,0.5,0.0,0.0
2018,8,30,5,30,2.0,1.0,0.8,15.5,1.0,0.0,0.0
2018,8,30,5,45,17.5,7.0,0.8,15.8,8.0,6.37,0.0
2018,8,30,6,0,33.0,13.0,0.8,16.1,15.0,10.88,0.05
2018,8,30,6,15,16.5,19.0,0.8,16.4,20.0,17.08,8.87
2018,8,30,6,30,0.0,25.0,0.8,16.7,25.0,22.0,13.65
2018,8,30,6,45,0.0,34.0,0.8,17.05,34.0,29.96,20.89
2018,8,30,7,0,0.0,43.0,0.8,17.4,43.0,37.92,28.03
2018,8,30,7,15,0.0,49.5,0.75,17.6,49.5,43.68,33.1
2018,8,30,7,30,0.0,56.0,0.7,17.8,56.0,49.45,38.07
2018,8,30,7,45,1.0,74.0,0.7,18.05,74.5,65.45,51.85
2018,8,30,8,0,2.0,92.0,0.7,18.3,93.0,80.71,64.76
2018,8,30,8,15,2.5,106.0,0.65,18.65,107.5,92.37,74.37
2018,8,30,8,30,3.0,120.0,0.6,19.0,122.0,103.91,83.74
2018,8,30,8,45,4.0,126.5,0.6,19.3,129.0,109.86,84.27
2018,8,30,9,0,5.0,133.0,0.6,19.6,136.0,116.01,88.72
2018,8,30,9,15,3.0,130.0,0.65,20.05,132.0,113.99,86.79
2018,8,30,9,30,1.0,127.0,0.7,20.5,128.0,111.55,84.6
2018,8,30,9,45,1.0,131.0,0.7,20.95,132.0,115.21,87.18
2018,8,30,10,0,1.0,135.0,0.7,21.4,136.0,118.88,89.74
2018,8,30,10,15,5.0,171.5,0.75,21.65,175.5,151.57,115.01
2018,8,30,10,30,9.0,208.0,0.8,21.9,215.0,184.73,140.26
2018,8,30,10,45,15.5,255.0,0.9,22.2,268.0,228.46,173.25
2018,8,30,11,0,22.0,302.0,1.0,22.5,321.0,273.2,206.52
2018,8,30,11,15,39.5,340.5,1.05,22.65,375.0,315.57,237.8
2018,8,30,11,30,57.0,379.0,1.1,22.8,429.0,364.34,273.48
2018,8,30,11,45,191.5,370.5,1.15,22.95,539.0,456.09,341.94
2018,8,30,12,0,326.0,362.0,1.2,23.1,649.0,560.46,417.76
2018,8,30,12,15,591.5,252.5,1.3,23.1,772.0,687.3,511.24
2018,8,30,12,30,857.0,143.0,1.4,23.1,895.0,813.97,600.98
2018,8,30,12,45,864.0,138.5,1.45,23.1,889.5,845.82,621.42
2018,8,30,13,0,871.0,134.0,1.5,23.1,884.0,875.2,641.29
2018,8,30,13,15,867.5,133.0,1.55,23.0,867.0,896.16,655.97
2018,8,30,13,30,864.0,132.0,1.6,22.9,850.0,913.98,668.83
2018,8,30,13,45,857.5,130.0,1.65,22.85,825.0,924.89,677.22
2018,8,30,14,0,851.0,128.0,1.7,22.8,800.0,941.73,689.71
2018,8,30,14,15,842.5,125.5,1.8,22.6,768.0,943.86,693.73
2018,8,30,14,30,834.0,123.0,1.9,22.4,736.0,942.54,695.79
2018,8,30,14,45,822.5,120.0,1.95,22.2,698.5,934.41,692.95
2018,8,30,15,0,811.0,117.0,2.0,22.0,661.0,922.95,688.07
2018,8,30,15,15,794.5,114.0,2.0,22.0,617.5,903.56,676.95
2018,8,30,15,30,778.0,111.0,2.0,22.0,574.0,881.17,663.91
2018,8,30,15,45,757.5,106.5,2.05,21.35,526.5,850.52,647.32
2018,8,30,16,0,737.0,102.0,2.1,20.7,479.0,822.85,632.55
2018,8,30,16,15,710.5,96.5,2.15,20.3,429.0,781.28,606.98
2018,8,30,16,30,684.0,91.0,2.2,19.9,379.0,738.08,579.63
2018,8,30,16,45,645.5,84.0,2.2,19.45,327.0,681.53,541.35
2018,8,30,17,0,607.0,77.0,2.2,19.0,275.0,624.69,501.45
2018,8,30,17,15,550.5,70.0,2.25,18.5,224.5,553.89,449.27
2018,8,30,17,30,494.0,63.0,2.3,18.0,174.0,484.68,395.54
2018,8,30,17,45,409.0,52.0,2.3,17.5,127.5,392.79,319.79
2018,8,30,18,0,324.0,41.0,2.3,17.0,81.0,306.09,243.77
2018,8,30,18,15,204.5,27.0,2.25,16.65,48.0,195.92,118.61
2018,8,30,18,30,85.0,13.0,2.2,16.3,15.0,61.52,0.0
2018,8,30,18,45,42.5,6.5,2.15,15.95,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,31,5,45,102.0,12.0,1.7,14.8,18.5,10.91,0.0
2018,8,31,6,0,204.0,24.0,1.8,15.1,37.0,20.11,3.55
2018,8,31,6,15,320.5,35.0,1.8,15.45,77.5,28.41,18.44
2018,8,31,6,30,437.0,46.0,1.8,15.8,118.0,36.42,26.27
2018,8,31,6,45,508.5,54.5,1.8,16.1,167.5,41.86,31.44
2018,8,31,7,0,580.0,63.0,1.8,16.4,217.0,47.13,36.25
2018,8,31,7,15,629.0,68.5,1.75,16.85,269.0,49.74,38.52
2018,8,31,7,30,678.0,74.0,1.7,17.3,321.0,52.28,40.62
2018,8,31,7,45,713.0,78.0,1.65,17.7,373.0,58.89,46.2
2018,8,31,8,0,748.0,82.0,1.6,18.1,425.0,60.34,47.21
2018,8,31,8,15,774.5,85.0,1.55,18.65,475.0,60.93,47.44
2018,8,31,8,30,801.0,88.0,1.5,19.2,525.0,61.51,47.66
2018,8,31,8,45,821.5,90.0,1.45,19.75,572.0,97.81,53.06
2018,8,31,9,0,842.0,92.0,1.4,20.3,619.0,159.36,88.93
2018,8,31,9,15,857.0,94.0,1.4,20.8,661.0,212.9,128.27
2018,8,31,9,30,872.0,96.0,1.4,21.3,703.0,267.77,173.35
2018,8,31,9,45,884.0,96.5,1.35,21.75,739.0,321.82,219.52
2018,8,31,10,0,896.0,97.0,1.3,22.2,775.0,376.4,265.99
2018,8,31,10,15,903.5,98.0,1.35,22.6,804.0,429.94,311.17
2018,8,31,10,30,911.0,99.0,1.4,23.0,833.0,483.11,354.84
2018,8,31,10,45,916.5,99.5,1.5,23.4,855.0,534.32,396.01
2018,8,31,11,0,922.0,100.0,1.6,23.8,877.0,584.52,435.23
2018,8,31,11,15,926.0,99.5,1.65,24.0,891.0,631.78,471.36
2018,8,31,11,30,930.0,99.0,1.7,24.2,905.0,677.45,505.43
2018,8,31,11,45,932.0,99.0,1.8,24.45,911.5,720.42,537.06
2018,8,31,12,0,934.0,99.0,1.9,24.7,918.0,761.27,566.21
2018,8,31,12,15,936.0,97.5,2.0,24.75,917.0,798.43,591.63
2018,8,31,12,30,938.0,96.0,2.1,24.8,916.0,833.04,615.31
2018,8,31,12,45,939.5,93.5,2.2,24.85,907.0,863.55,636.27
2018,8,31,13,0,941.0,91.0,2.3,24.9,898.0,891.11,655.34
2018,8,31,13,15,938.0,90.5,2.35,24.75,881.0,913.71,671.31
2018,8,31,13,30,935.0,90.0,2.4,24.6,864.0,932.99,685.26
2018,8,31,13,45,918.5,94.0,2.5,24.45,835.5,941.43,692.7
2018,8,31,14,0,902.0,98.0,2.6,24.3,807.0,946.22,698.0
2018,8,31,14,15,905.5,91.5,2.65,24.05,778.5,954.56,705.68
2018,8,31,14,30,909.0,85.0,2.7,23.8,750.0,959.29,711.11
2018,8,31,14,45,899.0,83.0,2.75,23.55,712.0,952.89,709.36
2018,8,31,15,0,889.0,81.0,2.8,23.3,674.0,943.05,705.54
2018,8,31,15,15,830.5,92.5,2.8,23.3,617.5,909.92,685.01
2018,8,31,15,30,772.0,104.0,2.8,23.3,561.0,865.52,656.8
2018,8,31,15,45,789.0,90.0,2.85,22.45,523.0,857.83,656.34
2018,8,31,16,0,806.0,76.0,2.9,21.6,485.0,845.93,652.65
2018,8,31,16,15,791.5,70.5,2.9,21.1,437.0,813.16,632.91
2018,8,31,16,30,777.0,65.0,2.9,20.6,389.0,778.03,611.17
2018,8,31,16,45,743.0,61.5,2.9,20.05,337.0,727.13,577.27
2018,8,31,17,0,709.0,58.0,2.9,19.5,285.0,675.47,541.5
2018,8,31,17,15,655.5,52.5,2.85,18.85,232.5,605.59,490.0
2018,8,31,17,30,602.0,47.0,2.8,18.2,180.0,537.0,436.71
2018,8,31,17,45,514.0,40.0,2.75,17.55,132.0,450.8,366.21
2018,8,31,18,0,426.0,33.0,2.7,16.9,84.0,364.74,289.39
2018,8,31,18,15,275.0,23.0,2.6,16.45,49.5,232.12,124.85
2018,8,31,18,30,124.0,13.0,2.5,16.0,15.0,83.93,0.0
2018,8,31,18,45,62.0,6.5,2.4,15.6,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,45,105.5,11.5,1.1,14.4,18.0,10.46,0.0
2018,9,1,6,0,211.0,23.0,1.1,14.7,36.0,19.27,1.58
2018,9,1,6,15,322.0,34.5,1.05,15.1,76.0,28.07,18.11
2018,9,1,6,30,433.0,46.0,1.0,15.5,116.0,36.52,26.39
2018,9,1,6,45,510.0,54.0,0.95,15.85,166.0,41.55,31.21
2018,9,1,7,0,587.0,62.0,0.9,16.2,216.0,46.45,35.71
2018,9,1,7,15,635.0,68.0,0.85,16.7,268.5,49.48,38.34
2018,9,1,7,30,683.0,74.0,0.8,17.2,321.0,52.42,40.77
2018,9,1,7,45,716.0,79.5,0.75,17.7,373.5,54.76,42.62
2018,9,1,8,0,749.0,85.0,0.7,18.2,426.0,62.76,49.32
2018,9,1,8,15,774.5,88.0,0.75,18.65,476.0,63.25,49.45
2018,9,1,8,30,800.0,91.0,0.8,19.1,526.0,63.73,49.6
2018,9,1,8,45,819.5,94.0,0.8,19.6,573.0,98.9,54.71
2018,9,1,9,0,839.0,97.0,0.8,20.1,620.0,152.12,83.37
2018,9,1,9,15,848.5,101.5,0.85,20.5,660.5,207.0,123.75
2018,9,1,9,30,858.0,106.0,0.9,20.9,701.0,270.28,175.28
2018,9,1,9,45,862.5,111.0,1.0,21.3,735.5,324.95,221.97
2018,9,1,10,0,867.0,116.0,1.1,21.7,770.0,379.46,268.57
2018,9,1,10,15,875.0,118.0,1.2,22.0,799.5,432.72,313.5
2018,9,1,10,30,883.0,120.0,1.3,22.3,829.0,485.72,357.14
2018,9,1,10,45,889.0,121.0,1.35,22.55,851.5,536.51,397.84
2018,9,1,11,0,895.0,122.0,1.4,22.8,874.0,586.4,436.68
2018,9,1,11,15,899.0,123.0,1.5,22.95,889.0,634.03,473.34
2018,9,1,11,30,903.0,124.0,1.6,23.1,904.0,680.18,508.1
2018,9,1,11,45,905.0,124.0,1.65,23.25,910.5,722.48,539.09
2018,9,1,12,0,907.0,124.0,1.7,23.4,917.0,762.74,568.05
2018,9,1,12,15,902.0,126.5,1.8,23.5,913.5,797.76,592.45
2018,9,1,12,30,897.0,129.0,1.9,23.6,910.0,830.0,614.52
2018,9,1,12,45,889.0,131.5,1.95,23.65,898.5,856.92,632.72
2018,9,1,13,0,881.0,134.0,2.0,23.7,887.0,880.71,648.93
2018,9,1,13,15,876.5,133.0,2.05,23.7,869.0,900.97,663.05
2018,9,1,13,30,872.0,132.0,2.1,23.7,851.0,918.02,675.19
2018,9,1,13,45,865.5,131.0,2.15,23.7,826.5,930.0,684.16
2018,9,1,14,0,859.0,130.0,2.2,23.7,802.0,947.98,697.27
2018,9,1,14,15,849.5,128.0,2.2,23.55,769.5,949.76,699.75
2018,9,1,14,30,840.0,126.0,2.2,23.4,737.0,948.05,700.27
2018,9,1,14,45,827.0,123.5,2.2,23.2,698.5,939.06,696.31
2018,9,1,15,0,814.0,121.0,2.2,23.0,660.0,926.7,690.31
2018,9,1,15,15,797.0,117.0,2.2,23.0,615.5,905.66,678.1
2018,9,1,15,30,780.0,113.0,2.2,23.0,571.0,881.57,663.92
2018,9,1,15,45,757.5,109.0,2.2,22.45,523.0,855.12,649.49
2018,9,1,16,0,735.0,105.0,2.2,21.9,475.0,821.16,629.67
2018,9,1,16,15,706.0,100.0,2.2,21.4,424.5,778.08,602.95
2018,9,1,16,30,677.0,95.0,2.2,20.9,374.0,733.45,574.46
2018,9,1,16,45,635.0,88.0,2.2,20.4,321.0,674.22,534.31
2018,9,1,17,0,593.0,81.0,2.2,19.9,268.0,614.84,492.51
2018,9,1,17,15,532.5,72.0,2.15,19.2,216.5,538.95,436.16
2018,9,1,17,30,472.0,63.0,2.1,18.5,165.0,465.03,378.35
2018,9,1,17,45,383.0,51.0,2.05,17.8,119.0,370.39,300.08
2018,9,1,18,0,294.0,39.0,2.0,17.1,73.0,282.3,221.95
2018,9,1,18,15,176.5,24.0,2.0,16.6,41.5,168.86,71.97
2018,9,1,18,30,59.0,9.0,2.0,16.1,10.0,42.31,0.0
2018,9,1,18,45,29.5,4.5,1.95,15.6,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,2,5,45,71.5,11.0,1.05,13.5,15.0,10.01,0.0
2018,9,2,6,0,143.0,22.0,1.0,13.9,30.0,17.37,0.0
2018,9,2,6,15,250.0,36.5,0.95,14.4,69.0,28.45,18.39
2018,9,2,6,30,357.0,51.0,0.9,14.9,108.0,39.22,28.78
2018,9,2,6,45,431.0,62.0,0.9,15.4,156.0,48.34,37.25
2018,9,2,7,0,505.0,73.0,0.9,15.9,204.0,55.39,43.64
2018,9,2,7,15,556.5,81.0,0.9,16.45,255.5,59.55,47.24
2018,9,2,7,30,608.0,89.0,0.9,17.0,307.0,63.54,50.56
2018,9,2,7,45,645.0,95.0,0.9,17.55,358.5,65.73,52.21
2018,9,2,8,0,682.0,101.0,0.9,18.1,410.0,67.82,53.72
2018,9,2,8,15,709.5,105.5,0.9,18.65,459.5,68.67,54.13
2018,9,2,8,30,737.0,110.0,0.9,19.2,509.0,69.45,54.49
2018,9,2,8,45,757.5,114.0,0.9,19.8,555.0,108.88,65.03
2018,9,2,9,0,778.0,118.0,0.9,20.4,601.0,159.51,91.86
2018,9,2,9,15,791.5,121.5,0.95,20.85,641.5,211.03,129.17
2018,9,2,9,30,805.0,125.0,1.0,21.3,682.0,263.93,172.12
2018,9,2,9,45,814.0,129.0,1.0,21.8,717.0,317.15,216.99
2018,9,2,10,0,823.0,133.0,1.0,22.3,752.0,370.85,262.11
2018,9,2,10,15,832.5,135.0,1.05,22.7,781.5,423.44,305.82
2018,9,2,10,30,842.0,137.0,1.1,23.1,811.0,476.09,348.43
2018,9,2,10,45,849.0,137.5,1.1,23.5,833.0,526.15,387.69
2018,9,2,11,0,856.0,138.0,1.1,23.9,855.0,575.55,425.17
2018,9,2,11,15,860.5,139.0,1.15,24.15,869.5,623.08,460.78
2018,9,2,11,30,865.0,140.0,1.2,24.4,884.0,668.09,493.76
2018,9,2,11,45,867.5,140.0,1.25,24.6,891.0,709.41,523.57
2018,9,2,12,0,870.0,140.0,1.3,24.8,898.0,748.82,551.49
2018,9,2,12,15,868.0,141.0,1.35,24.9,895.5,783.66,575.71
2018,9,2,12,30,866.0,142.0,1.4,25.0,893.0,815.98,597.14
2018,9,2,12,45,862.0,142.0,1.45,25.05,882.5,843.12,615.27
2018,9,2,13,0,858.0,142.0,1.5,25.1,872.0,874.66,636.35
2018,9,2,13,15,853.5,141.0,1.55,25.05,854.5,895.23,650.55
2018,9,2,13,30,849.0,140.0,1.6,25.0,837.0,912.57,662.89
2018,9,2,13,45,842.5,137.5,1.65,24.9,811.5,923.25,671.23
2018,9,2,14,0,836.0,135.0,1.7,24.8,786.0,930.5,677.58
2018,9,2,14,15,826.0,133.0,1.75,24.55,754.0,931.61,680.56
2018,9,2,14,30,816.0,131.0,1.8,24.3,722.0,929.3,681.52
2018,9,2,14,45,803.0,128.0,1.8,24.05,683.5,919.68,677.31
2018,9,2,15,0,790.0,125.0,1.8,23.8,645.0,906.77,671.12
2018,9,2,15,15,772.0,121.0,1.8,23.8,601.0,884.9,658.44
2018,9,2,15,30,754.0,117.0,1.8,23.8,557.0,865.68,647.64
2018,9,2,15,45,731.0,113.0,1.8,23.05,509.5,833.96,630.17
2018,9,2,16,0,708.0,109.0,1.8,22.3,462.0,799.95,610.9
2018,9,2,16,15,677.5,103.0,1.8,21.75,411.5,754.82,582.92
2018,9,2,16,30,647.0,97.0,1.8,21.2,361.0,708.27,553.21
2018,9,2,16,45,604.5,89.5,1.75,20.6,309.0,648.79,512.76
2018,9,2,17,0,562.0,82.0,1.7,20.0,257.0,589.27,470.75
2018,9,2,17,15,500.5,72.5,1.65,19.3,206.5,513.07,414.14
2018,9,2,17,30,439.0,63.0,1.6,18.6,156.0,438.97,355.85
2018,9,2,17,45,350.0,50.5,1.5,17.9,111.5,343.32,276.83
2018,9,2,18,0,261.0,38.0,1.4,17.2,67.0,258.84,201.14
2018,9,2,18,15,152.0,23.5,1.4,16.7,38.0,150.88,40.96
2018,9,2,18,30,43.0,9.0,1.4,16.2,9.0,32.92,0.0
2018,9,2,18,45,21.5,4.5,1.35,15.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,3,5,45,71.0,10.5,0.85,13.55,14.5,9.55,0.0
2018,9,3,6,0,142.0,21.0,0.8,13.8,29.0,16.59,0.0
2018,9,3,6,15,249.0,35.0,0.8,14.25,67.0,27.3,17.32
2018,9,3,6,30,356.0,49.0,0.8,14.7,105.0,39.3,28.85
2018,9,3,6,45,430.0,59.5,0.8,15.15,152.5,46.26,35.44
2018,9,3,7,0,504.0,70.0,0.8,15.6,200.0,52.97,41.55
2018,9,3,7,15,555.0,78.0,0.8,16.1,251.0,57.23,45.27
2018,9,3,7,30,606.0,86.0,0.8,16.6,302.0,61.31,48.7
2018,9,3,7,45,608.5,99.0,0.8,17.05,344.5,68.65,54.87
2018,9,3,8,0,611.0,112.0,0.8,17.5,387.0,75.48,60.5
2018,9,3,8,15,664.5,112.0,0.8,18.0,442.5,72.96,57.97
2018,9,3,8,30,718.0,112.0,0.8,18.5,498.0,70.75,55.76
2018,9,3,8,45,744.5,114.0,0.85,19.0,545.5,99.33,58.48
2018,9,3,9,0,771.0,116.0,0.9,19.5,593.0,155.83,89.79
2018,9,3,9,15,779.0,122.5,0.9,19.9,632.0,208.33,128.03
2018,9,3,9,30,787.0,129.0,0.9,20.3,671.0,261.64,171.45
2018,9,3,9,45,789.5,136.5,0.9,20.75,704.0,314.84,216.48
2018,9,3,10,0,792.0,144.0,0.9,21.2,737.0,367.89,261.22
2018,9,3,10,15,801.0,146.5,0.95,21.6,766.0,419.14,303.87
2018,9,3,10,30,810.0,149.0,1.0,22.0,795.0,470.47,345.49
2018,9,3,10,45,816.5,150.0,1.0,22.4,816.5,519.24,383.8
2018,9,3,11,0,823.0,151.0,1.0,22.8,838.0,567.38,420.4
2018,9,3,11,15,827.5,151.5,1.05,23.05,852.0,613.1,454.82
2018,9,3,11,30,832.0,152.0,1.1,23.3,866.0,657.56,487.48
2018,9,3,11,45,834.0,153.0,1.15,23.55,872.5,699.34,517.53
2018,9,3,12,0,836.0,154.0,1.2,23.8,879.0,739.29,545.71
2018,9,3,12,15,837.5,152.5,1.2,23.9,877.5,774.55,570.08
2018,9,3,12,30,839.0,151.0,1.2,24.0,876.0,807.47,591.71
2018,9,3,12,45,839.5,148.5,1.25,24.15,867.0,836.11,610.63
2018,9,3,13,0,840.0,146.0,1.3,24.3,858.0,861.98,627.79
2018,9,3,13,15,835.0,145.0,1.35,24.3,840.0,881.72,641.42
2018,9,3,13,30,830.0,144.0,1.4,24.3,822.0,898.26,653.17
2018,9,3,13,45,822.0,142.0,1.45,24.3,796.5,907.8,660.56
2018,9,3,14,0,814.0,140.0,1.5,24.3,771.0,913.95,665.98
2018,9,3,14,15,803.5,138.0,1.5,24.05,739.0,914.4,667.91
2018,9,3,14,30,793.0,136.0,1.5,23.8,707.0,911.47,667.86
2018,9,3,14,45,778.5,133.0,1.55,23.55,668.5,900.4,663.31
2018,9,3,15,0,764.0,130.0,1.6,23.3,630.0,886.09,656.79
2018,9,3,15,15,745.5,126.0,1.6,23.3,586.5,869.67,647.71
2018,9,3,15,30,727.0,122.0,1.6,23.3,543.0,844.98,633.15
2018,9,3,15,45,702.0,117.5,1.65,22.55,495.5,811.16,614.69
2018,9,3,16,0,677.0,113.0,1.7,21.8,448.0,775.18,594.35
2018,9,3,16,15,643.5,107.5,1.65,21.3,398.0,728.61,564.53
2018,9,3,16,30,610.0,102.0,1.6,20.8,348.0,680.81,533.13
2018,9,3,16,45,565.0,94.0,1.6,20.3,297.0,619.57,491.2
2018,9,3,17,0,520.0,86.0,1.6,19.8,246.0,558.45,447.68
2018,9,3,17,15,456.5,76.0,1.55,19.25,196.5,476.74,385.99
2018,9,3,17,30,393.0,66.0,1.5,18.7,147.0,404.73,328.17
2018,9,3,17,45,304.5,51.5,1.5,18.1,103.5,312.71,251.67
2018,9,3,18,0,216.0,37.0,1.5,17.5,60.0,227.78,174.99
2018,9,3,18,15,124.5,22.0,1.4,17.15,33.5,129.46,5.78
2018,9,3,18,30,33.0,7.0,1.3,16.8,7.0,25.25,0.0
2018,9,3,18,45,16.5,3.5,1.25,16.45,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,4,5,45,64.5,10.5,0.95,13.65,14.0,9.55,0.0
2018,9,4,6,0,129.0,21.0,0.9,14.0,28.0,16.6,0.0
2018,9,4,6,15,235.0,35.5,0.85,14.5,65.0,27.71,17.5
2018,9,4,6,30,341.0,50.0,0.8,15.0,102.0,38.49,28.07
2018,9,4,6,45,417.0,61.0,0.8,15.55,150.0,47.7,36.62
2018,9,4,7,0,493.0,72.0,0.8,16.1,198.0,54.77,43.04
2018,9,4,7,15,545.5,80.0,0.75,16.6,249.0,58.95,46.69
2018,9,4,7,30,598.0,88.0,0.7,17.1,300.0,62.97,50.06
2018,9,4,7,45,636.0,94.0,0.7,17.6,351.0,65.19,51.74
2018,9,4,8,0,674.0,100.0,0.7,18.1,402.0,67.32,53.3
2018,9,4,8,15,702.0,105.0,0.7,18.7,451.5,68.54,54.03
2018,9,4,8,30,730.0,110.0,0.7,19.3,501.0,69.69,54.68
2018,9,4,8,45,751.5,113.5,0.65,19.9,547.0,97.81,57.58
2018,9,4,9,0,773.0,117.0,0.6,20.5,593.0,155.31,89.06
2018,9,4,9,15,795.5,117.5,0.65,21.1,636.0,205.74,124.47
2018,9,4,9,30,818.0,118.0,0.7,21.7,679.0,258.52,166.55
2018,9,4,9,45,839.0,115.5,0.7,22.3,717.0,310.73,210.0
2018,9,4,10,0,860.0,113.0,0.7,22.9,755.0,370.45,259.1
2018,9,4,10,15,869.0,114.0,0.75,23.4,784.0,422.96,302.56
2018,9,4,10,30,878.0,115.0,0.8,23.9,813.0,475.29,344.74
2018,9,4,10,45,884.0,116.0,0.8,24.4,835.0,525.76,383.96
2018,9,4,11,0,890.0,117.0,0.8,24.9,857.0,575.34,421.16
2018,9,4,11,15,894.0,118.0,0.85,25.2,871.5,622.64,456.33
2018,9,4,11,30,898.0,119.0,0.9,25.5,886.0,668.47,489.53
2018,9,4,11,45,900.0,119.0,1.0,25.85,892.5,710.43,519.77
2018,9,4,12,0,902.0,119.0,1.1,26.2,899.0,750.32,548.04
2018,9,4,12,15,901.5,118.5,1.15,26.35,896.5,785.68,571.73
2018,9,4,12,30,901.0,118.0,1.2,26.5,894.0,818.45,593.1
2018,9,4,12,45,898.5,118.0,1.25,26.6,884.0,847.33,612.06
2018,9,4,13,0,896.0,118.0,1.3,26.7,874.0,873.25,629.17
2018,9,4,13,15,891.5,117.0,1.35,26.65,856.0,893.41,643.05
2018,9,4,13,30,887.0,116.0,1.4,26.6,838.0,910.29,655.02
2018,9,4,13,45,881.0,114.5,1.5,26.6,812.5,921.99,664.39
2018,9,4,14,0,875.0,113.0,1.6,26.6,787.0,930.28,671.76
2018,9,4,14,15,865.5,111.0,1.65,26.35,754.5,931.39,674.75
2018,9,4,14,30,856.0,109.0,1.7,26.1,722.0,929.05,675.75
2018,9,4,14,45,843.0,106.5,1.75,25.85,683.0,928.85,678.31
2018,9,4,15,0,830.0,104.0,1.8,25.6,644.0,916.16,672.86
2018,9,4,15,15,813.0,101.5,1.8,25.6,600.0,896.54,661.83
2018,9,4,15,30,796.0,99.0,1.8,25.6,556.0,873.91,648.89
2018,9,4,15,45,772.5,95.5,1.8,24.8,507.5,841.34,631.22
2018,9,4,16,0,749.0,92.0,1.8,24.0,459.0,806.35,611.63
2018,9,4,16,15,717.0,88.0,1.8,23.35,408.0,766.37,587.73
2018,9,4,16,30,685.0,84.0,1.8,22.7,357.0,720.35,558.85
2018,9,4,16,45,640.0,78.0,1.8,22.0,304.5,659.97,518.59
2018,9,4,17,0,595.0,72.0,1.8,21.3,252.0,599.71,476.68
2018,9,4,17,15,530.5,64.5,1.75,20.5,201.5,523.18,420.05
2018,9,4,17,30,466.0,57.0,1.7,19.7,151.0,448.93,361.97
2018,9,4,17,45,369.5,46.0,1.65,18.9,106.5,351.44,281.34
2018,9,4,18,0,273.0,35.0,1.6,18.1,62.0,260.32,197.41
2018,9,4,18,15,156.0,20.5,1.5,17.6,34.0,144.33,0.0
2018,9,4,18,30,39.0,6.0,1.4,17.1,6.0,27.65,0.0
2018,9,4,18,45,19.5,3.0,1.35,16.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,5,5,45,63.5,10.5,0.85,13.5,13.5,9.55,0.0
2018,9,5,6,0,127.0,21.0,0.8,13.8,27.0,16.63,0.0
2018,9,5,6,15,237.0,35.5,0.75,14.3,64.5,27.75,17.39
2018,9,5,6,30,347.0,50.0,0.7,14.8,102.0,38.55,28.11
2018,9,5,6,45,425.5,59.5,0.65,15.25,149.0,46.53,35.63
2018,9,5,7,0,504.0,69.0,0.6,15.7,196.0,52.39,41.02
2018,9,5,7,15,557.5,76.0,0.6,16.2,247.0,55.88,44.07
2018,9,5,7,30,611.0,83.0,0.6,16.7,298.0,59.27,46.9
2018,9,5,7,45,650.0,88.0,0.6,17.25,349.0,60.93,48.12
2018,9,5,8,0,689.0,93.0,0.6,17.8,400.0,62.55,49.24
2018,9,5,8,15,717.0,97.5,0.65,18.35,449.5,63.65,49.91
2018,9,5,8,30,745.0,102.0,0.7,18.9,499.0,71.73,56.55
2018,9,5,8,45,766.0,105.5,0.75,19.45,545.0,98.48,58.71
2018,9,5,9,0,787.0,109.0,0.8,20.0,591.0,149.28,84.23
2018,9,5,9,15,800.5,112.0,0.85,20.45,631.0,200.94,121.03
2018,9,5,9,30,814.0,115.0,0.9,20.9,671.0,253.94,163.92
2018,9,5,9,45,823.0,118.5,1.0,21.35,706.0,307.24,209.2
2018,9,5,10,0,832.0,122.0,1.1,21.8,741.0,360.97,254.99
2018,9,5,10,15,841.0,123.5,1.15,22.05,769.5,413.35,299.16
2018,9,5,10,30,850.0,125.0,1.2,22.3,798.0,469.43,344.88
2018,9,5,10,45,857.0,125.5,1.3,22.55,820.0,518.75,384.77
2018,9,5,11,0,864.0,126.0,1.4,22.8,842.0,567.28,423.07
2018,9,5,11,15,868.0,126.0,1.45,22.9,855.5,612.71,458.13
2018,9,5,11,30,872.0,126.0,1.5,23.0,869.0,656.66,491.28
2018,9,5,11,45,874.0,126.5,1.6,23.1,875.5,698.06,522.28
2018,9,5,12,0,876.0,127.0,1.7,23.2,882.0,737.48,551.37
2018,9,5,12,15,875.5,127.0,1.75,23.2,879.5,772.47,576.24
2018,9,5,12,30,875.0,127.0,1.8,23.2,877.0,804.95,598.42
2018,9,5,12,45,872.0,127.0,1.8,23.15,867.0,832.78,617.12
2018,9,5,13,0,869.0,127.0,1.8,23.1,857.0,857.7,633.92
2018,9,5,13,15,865.0,126.0,1.85,22.95,839.5,877.78,648.36
2018,9,5,13,30,861.0,125.0,1.9,22.8,822.0,894.7,660.88
2018,9,5,13,45,854.0,123.0,1.9,22.6,796.5,904.69,668.59
2018,9,5,14,0,847.0,121.0,1.9,22.4,771.0,920.09,680.1
2018,9,5,14,15,837.0,118.5,1.9,22.1,738.0,920.4,682.02
2018,9,5,14,30,827.0,116.0,1.9,21.8,705.0,917.25,681.98
2018,9,5,14,45,814.5,113.5,1.9,21.55,667.0,908.38,678.19
2018,9,5,15,0,802.0,111.0,1.9,21.3,629.0,896.24,672.38
2018,9,5,15,15,784.5,107.5,1.9,21.3,585.0,875.14,660.01
2018,9,5,15,30,767.0,104.0,1.9,21.3,541.0,851.09,645.73
2018,9,5,15,45,744.0,100.0,1.95,20.5,493.5,818.73,628.04
2018,9,5,16,0,721.0,96.0,2.0,19.7,446.0,789.25,612.03
2018,9,5,16,15,690.5,91.0,2.0,19.15,396.0,745.16,584.11
2018,9,5,16,30,660.0,86.0,2.0,18.6,346.0,699.72,554.5
2018,9,5,16,45,616.0,80.0,2.0,18.1,295.0,640.86,513.71
2018,9,5,17,0,572.0,74.0,2.0,17.6,244.0,582.1,471.3
2018,9,5,17,15,508.0,65.5,1.95,17.05,194.0,505.5,412.74
2018,9,5,17,30,444.0,57.0,1.9,16.5,144.0,431.23,352.65
2018,9,5,17,45,347.5,45.5,1.9,15.95,101.0,334.24,270.6
2018,9,5,18,0,251.0,34.0,1.9,15.4,58.0,246.07,185.51
2018,9,5,18,15,140.5,19.5,1.9,15.1,31.5,131.4,0.0
2018,9,5,18,30,30.0,5.0,1.9,14.8,5.0,4.55,0.0
2018,9,5,18,45,15.0,2.5,1.85,14.55,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,6,5,45,84.5,10.0,1.1,12.45,14.0,9.1,0.0
2018,9,6,6,0,169.0,20.0,1.1,12.8,28.0,16.89,0.0
2018,9,6,6,15,304.0,31.0,1.05,13.25,67.5,25.35,15.31
2018,9,6,6,30,439.0,42.0,1.0,13.7,107.0,33.53,23.8
2018,9,6,6,45,519.5,49.0,0.95,14.15,156.5,37.85,28.08
2018,9,6,7,0,600.0,56.0,0.9,14.6,206.0,42.13,32.08
2018,9,6,7,15,651.5,61.0,0.85,15.15,258.5,44.62,34.29
2018,9,6,7,30,703.0,66.0,0.8,15.7,311.0,51.55,40.3
2018,9,6,7,45,738.0,70.0,0.75,16.3,363.5,53.31,41.63
2018,9,6,8,0,773.0,74.0,0.7,16.9,416.0,55.03,42.89
2018,9,6,8,15,798.0,76.5,0.7,17.55,466.0,55.52,43.04
2018,9,6,8,30,823.0,79.0,0.7,18.2,516.0,56.01,43.19
2018,9,6,8,45,841.5,81.0,0.75,18.85,562.0,91.82,52.73
2018,9,6,9,0,860.0,83.0,0.8,19.5,608.0,145.01,78.43
2018,9,6,9,15,869.5,87.0,0.85,20.05,648.5,200.13,117.68
2018,9,6,9,30,879.0,91.0,0.9,20.6,689.0,255.99,163.09
2018,9,6,9,45,884.0,95.0,1.0,21.2,723.5,311.2,210.25
2018,9,6,10,0,889.0,99.0,1.1,21.8,758.0,366.24,257.42
2018,9,6,10,15,897.0,100.5,1.2,22.1,787.0,420.1,303.2
2018,9,6,10,30,905.0,102.0,1.3,22.4,816.0,473.65,347.66
2018,9,6,10,45,910.5,102.5,1.4,22.75,837.5,524.64,389.01
2018,9,6,11,0,916.0,103.0,1.5,23.1,859.0,574.61,428.42
2018,9,6,11,15,919.0,103.5,1.6,23.2,872.5,621.89,465.28
2018,9,6,11,30,922.0,104.0,1.7,23.3,886.0,667.5,500.07
2018,9,6,11,45,923.5,104.0,1.75,23.4,892.0,709.82,531.49
2018,9,6,12,0,925.0,104.0,1.8,23.5,898.0,749.95,560.75
2018,9,6,12,15,928.5,101.5,1.85,23.5,896.5,786.89,586.18
2018,9,6,12,30,932.0,99.0,1.9,23.5,895.0,821.33,609.6
2018,9,6,12,45,934.5,95.5,1.9,23.55,885.5,851.29,629.42
2018,9,6,13,0,937.0,92.0,1.9,23.6,876.0,878.29,647.28
2018,9,6,13,15,934.0,90.5,1.9,23.6,858.0,899.53,661.51
2018,9,6,13,30,931.0,89.0,1.9,23.6,840.0,917.38,673.66
2018,9,6,13,45,925.5,88.0,1.9,23.55,814.5,930.09,682.72
2018,9,6,14,0,920.0,87.0,1.9,23.5,789.0,939.27,689.67
2018,9,6,14,15,913.0,85.5,1.9,23.4,757.0,942.99,693.39
2018,9,6,14,30,906.0,84.0,1.9,23.3,725.0,943.15,695.01
2018,9,6,14,45,895.5,82.0,1.9,23.2,686.5,935.98,692.03
2018,9,6,15,0,885.0,80.0,1.9,23.1,648.0,925.39,687.01
2018,9,6,15,15,870.0,78.0,1.9,23.1,604.0,907.33,676.91
2018,9,6,15,30,855.0,76.0,1.9,23.1,560.0,886.21,664.88
2018,9,6,15,45,835.0,73.5,1.85,22.65,511.5,857.08,648.03
2018,9,6,16,0,815.0,71.0,1.8,22.2,463.0,834.22,635.36
2018,9,6,16,15,788.0,68.0,1.8,21.8,412.0,793.49,610.35
2018,9,6,16,30,761.0,65.0,1.8,21.4,361.0,751.02,583.54
2018,9,6,16,45,721.0,60.5,1.75,21.05,308.0,694.46,545.07
2018,9,6,17,0,681.0,56.0,1.7,20.7,255.0,637.54,504.79
2018,9,6,17,15,619.5,50.5,1.65,19.95,203.5,563.04,449.85
2018,9,6,17,30,558.0,45.0,1.6,19.2,152.0,497.2,398.24
2018,9,6,17,45,455.5,37.0,1.5,18.5,106.5,397.38,315.78
2018,9,6,18,0,353.0,29.0,1.4,17.8,61.0,304.77,221.79
2018,9,6,18,15,202.5,18.0,1.45,17.35,33.5,138.39,0.0
2018,9,6,18,30,52.0,7.0,1.5,16.9,6.0,0.0,0.0
2018,9,6,18,45,26.0,3.5,1.5,16.4,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,5,45,113.5,9.5,1.05,12.85,14.5,8.64,0.0
2018,9,7,6,0,227.0,19.0,1.0,13.2,29.0,16.07,0.0
2018,9,7,6,15,375.0,27.5,0.95,13.7,70.5,22.34,12.62
2018,9,7,6,30,523.0,36.0,0.9,14.2,112.0,31.15,21.64
2018,9,7,6,45,599.0,41.5,0.9,14.75,163.0,34.83,25.32
2018,9,7,7,0,675.0,47.0,0.9,15.3,214.0,38.56,28.8
2018,9,7,7,15,721.5,51.0,0.9,16.0,267.5,40.86,30.82
2018,9,7,7,30,768.0,55.0,0.9,16.7,321.0,43.15,32.72
2018,9,7,7,45,800.0,58.0,0.9,17.35,374.0,51.01,39.45
2018,9,7,8,0,832.0,61.0,0.9,18.0,427.0,53.31,41.2
2018,9,7,8,15,854.5,63.0,0.9,18.65,477.5,54.72,42.16
2018,9,7,8,30,877.0,65.0,0.9,19.3,528.0,56.06,43.03
2018,9,7,8,45,893.5,67.0,0.95,19.9,575.0,82.46,44.79
2018,9,7,9,0,910.0,69.0,1.0,20.5,622.0,138.16,71.07
2018,9,7,9,15,920.0,72.0,1.05,21.1,664.0,195.27,111.4
2018,9,7,9,30,930.0,75.0,1.1,21.7,706.0,253.14,158.38
2018,9,7,9,45,935.5,78.5,1.15,22.25,741.0,310.74,207.57
2018,9,7,10,0,941.0,82.0,1.2,22.8,776.0,368.18,256.76
2018,9,7,10,15,948.0,83.0,1.25,23.2,805.5,423.8,303.85
2018,9,7,10,30,955.0,84.0,1.3,23.6,835.0,478.91,349.29
2018,9,7,10,45,959.5,84.5,1.35,23.95,856.5,531.66,391.71
2018,9,7,11,0,964.0,85.0,1.4,24.3,878.0,583.18,431.89
2018,9,7,11,15,967.5,85.5,1.45,24.55,892.5,632.67,469.57
2018,9,7,11,30,971.0,86.0,1.5,24.8,907.0,680.41,504.98
2018,9,7,11,45,972.0,86.5,1.55,25.05,913.0,724.55,537.01
2018,9,7,12,0,973.0,87.0,1.6,25.3,919.0,766.34,566.45
2018,9,7,12,15,971.5,87.5,1.65,25.45,916.0,803.75,591.19
2018,9,7,12,30,970.0,88.0,1.7,25.6,913.0,838.31,613.95
2018,9,7,12,45,966.5,88.5,1.75,25.75,902.0,868.26,633.66
2018,9,7,13,0,963.0,89.0,1.8,25.9,891.0,894.97,651.31
2018,9,7,13,15,959.0,88.5,1.85,25.8,872.5,916.9,666.59
2018,9,7,13,30,955.0,88.0,1.9,25.7,854.0,935.35,679.78
2018,9,7,13,45,949.0,87.0,1.95,25.65,828.0,947.96,689.25
2018,9,7,14,0,943.0,86.0,2.0,25.6,802.0,956.94,696.59
2018,9,7,14,15,934.5,84.5,2.05,25.4,768.5,959.44,700.36
2018,9,7,14,30,926.0,83.0,2.1,25.2,735.0,958.28,701.99
2018,9,7,14,45,914.5,81.0,2.1,25.0,695.0,950.18,698.74
2018,9,7,15,0,903.0,79.0,2.1,24.8,655.0,938.56,693.39
2018,9,7,15,15,887.5,77.5,2.1,24.8,610.0,920.53,683.4
2018,9,7,15,30,872.0,76.0,2.1,24.8,565.0,899.4,671.44
2018,9,7,15,45,851.5,73.5,2.15,24.15,516.0,869.61,655.75
2018,9,7,16,0,831.0,71.0,2.2,23.5,467.0,846.0,644.07
2018,9,7,16,15,803.0,67.5,2.2,22.9,414.5,803.45,618.22
2018,9,7,16,30,775.0,64.0,2.2,22.3,362.0,759.14,590.47
2018,9,7,16,45,734.0,60.0,2.2,21.75,308.5,702.13,552.27
2018,9,7,17,0,693.0,56.0,2.2,21.2,255.0,644.73,512.02
2018,9,7,17,15,630.0,50.0,2.1,20.4,202.5,568.2,454.91
2018,9,7,17,30,567.0,44.0,2.0,19.6,150.0,500.51,401.23
2018,9,7,17,45,462.0,36.0,1.95,18.8,104.0,399.04,316.92
2018,9,7,18,0,357.0,28.0,1.9,18.0,58.0,303.69,214.38
2018,9,7,18,15,204.0,17.0,1.85,17.5,31.5,137.66,0.0
2018,9,7,18,30,51.0,6.0,1.8,17.0,5.0,0.0,0.0
2018,9,7,18,45,25.5,3.0,1.7,16.5,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.0,1.4,13.45,14.0,8.19,0.0
2018,9,8,6,0,231.0,18.0,1.4,13.9,28.0,16.37,0.0
2018,9,8,6,15,379.5,26.0,1.45,14.45,69.0,21.07,11.33
2018,9,8,6,30,528.0,34.0,1.5,15.0,110.0,29.33,19.92
2018,9,8,6,45,602.0,40.0,1.5,15.6,160.5,33.56,24.06
2018,9,8,7,0,676.0,46.0,1.5,16.2,211.0,37.77,27.96
2018,9,8,7,15,721.5,50.0,1.5,16.7,264.0,40.1,30.03
2018,9,8,7,30,767.0,54.0,1.5,17.2,317.0,42.42,31.99
2018,9,8,7,45,798.0,56.5,1.5,17.75,369.5,49.91,38.4
2018,9,8,8,0,829.0,59.0,1.5,18.3,422.0,51.86,39.88
2018,9,8,8,15,851.0,61.5,1.5,18.8,472.0,53.65,41.2
2018,9,8,8,30,873.0,64.0,1.5,19.3,522.0,55.35,42.43
2018,9,8,8,45,888.5,65.5,1.5,19.85,568.0,79.45,43.43
2018,9,8,9,0,904.0,67.0,1.5,20.4,614.0,134.38,68.74
2018,9,8,9,15,911.0,71.0,1.55,20.85,654.5,191.42,109.13
2018,9,8,9,30,918.0,75.0,1.6,21.3,695.0,248.91,156.16
2018,9,8,9,45,921.5,79.5,1.65,21.75,729.5,306.1,205.48
2018,9,8,10,0,925.0,84.0,1.7,22.2,764.0,362.94,254.74
2018,9,8,10,15,932.5,85.0,1.75,22.5,793.0,417.93,301.91
2018,9,8,10,30,940.0,86.0,1.8,22.8,822.0,472.46,347.56
2018,9,8,10,45,945.0,86.5,1.85,23.1,843.5,524.72,390.24
2018,9,8,11,0,950.0,87.0,1.9,23.4,865.0,575.81,430.75
2018,9,8,11,15,953.0,87.5,1.95,23.6,879.0,624.38,468.44
2018,9,8,11,30,956.0,88.0,2.0,23.8,893.0,671.18,503.85
2018,9,8,11,45,957.5,88.5,2.05,24.0,899.0,715.03,536.33
2018,9,8,12,0,959.0,89.0,2.1,24.2,905.0,756.59,566.43
2018,9,8,12,15,960.5,87.5,2.15,24.4,903.0,793.82,591.36
2018,9,8,12,30,962.0,86.0,2.2,24.6,901.0,828.32,614.38
2018,9,8,12,45,963.0,83.5,2.25,24.75,891.0,858.56,634.61
2018,9,8,13,0,964.0,81.0,2.3,24.9,881.0,885.68,652.8
2018,9,8,13,15,960.0,81.0,2.35,24.9,862.5,907.91,668.23
2018,9,8,13,30,956.0,81.0,2.4,24.9,844.0,926.69,681.52
2018,9,8,13,45,950.0,79.5,2.45,24.95,817.5,938.54,690.29
2018,9,8,14,0,944.0,78.0,2.5,25.0,791.0,946.73,696.87
2018,9,8,14,15,936.0,77.0,2.5,24.85,758.0,950.02,700.52
2018,9,8,14,30,928.0,76.0,2.5,24.7,725.0,949.67,701.99
2018,9,8,14,45,916.5,74.5,2.5,24.6,685.5,941.94,698.64
2018,9,8,15,0,905.0,73.0,2.5,24.5,646.0,930.73,693.18
2018,9,8,15,15,890.0,71.5,2.5,24.5,601.5,912.96,683.2
2018,9,8,15,30,875.0,70.0,2.5,24.5,557.0,892.09,671.22
2018,9,8,15,45,855.5,67.5,2.55,23.95,508.0,862.98,655.4
2018,9,8,16,0,836.0,65.0,2.6,23.4,459.0,831.32,637.55
2018,9,8,16,15,809.5,62.5,2.55,22.9,408.0,799.86,618.59
2018,9,8,16,30,783.0,60.0,2.5,22.4,357.0,758.04,591.67
2018,9,8,16,45,742.5,56.5,2.45,21.85,304.0,702.01,553.54
2018,9,8,17,0,702.0,53.0,2.4,21.3,251.0,645.6,513.44
2018,9,8,17,15,638.0,48.0,2.35,20.5,199.0,569.55,456.56
2018,9,8,17,30,574.0,43.0,2.3,19.7,147.0,495.26,397.53
2018,9,8,17,45,461.5,35.0,2.2,18.9,101.0,395.9,313.79
2018,9,8,18,0,349.0,27.0,2.1,18.1,55.0,293.29,197.48
2018,9,8,18,15,188.0,15.5,2.05,17.6,29.0,126.04,0.0
2018,9,8,18,30,27.0,4.0,2.0,17.1,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.0,16.55,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
