Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,5,45,97.0,9.0,1.6,13.05,13.0,0.0,0.0
2018,9,9,6,0,194.0,18.0,1.6,13.5,26.0,16.37,0.0
2018,9,9,6,15,342.5,28.0,1.6,14.05,66.5,22.95,12.61
2018,9,9,6,30,491.0,38.0,1.6,14.6,107.0,30.41,20.85
2018,9,9,6,45,571.5,44.5,1.55,15.1,158.0,34.51,24.94
2018,9,9,7,0,652.0,51.0,1.5,15.6,209.0,42.14,31.9
2018,9,9,7,15,702.5,55.5,1.45,16.05,263.0,44.67,34.17
2018,9,9,7,30,753.0,60.0,1.4,16.5,317.0,47.21,36.33
2018,9,9,7,45,786.5,63.5,1.35,17.0,370.5,48.81,37.57
2018,9,9,8,0,820.0,67.0,1.3,17.5,424.0,50.39,38.74
2018,9,9,8,15,844.0,70.0,1.25,18.05,475.5,59.56,46.48
2018,9,9,8,30,868.0,73.0,1.2,18.6,527.0,61.49,47.86
2018,9,9,8,45,885.5,75.5,1.2,19.1,574.5,84.43,48.71
2018,9,9,9,0,903.0,78.0,1.2,19.6,622.0,140.31,74.09
2018,9,9,9,15,916.5,79.5,1.25,20.15,664.0,196.67,113.2
2018,9,9,9,30,930.0,81.0,1.3,20.7,706.0,254.1,159.65
2018,9,9,9,45,941.0,81.5,1.3,21.2,742.5,310.98,208.27
2018,9,9,10,0,952.0,82.0,1.3,21.7,779.0,368.2,257.43
2018,9,9,10,15,959.0,82.5,1.35,22.1,808.0,424.03,305.07
2018,9,9,10,30,966.0,83.0,1.4,22.5,837.0,479.29,351.02
2018,9,9,10,45,971.0,84.0,1.45,22.95,859.0,533.23,394.51
2018,9,9,11,0,976.0,85.0,1.5,23.4,881.0,585.96,435.69
2018,9,9,11,15,979.0,85.0,1.55,23.7,895.0,635.27,473.44
2018,9,9,11,30,982.0,85.0,1.6,24.0,909.0,682.72,508.81
2018,9,9,11,45,983.0,85.5,1.65,24.3,914.5,727.25,541.24
2018,9,9,12,0,984.0,86.0,1.7,24.6,920.0,769.39,571.13
2018,9,9,12,15,981.0,87.0,1.8,24.75,916.5,806.5,596.23
2018,9,9,12,30,978.0,88.0,1.9,24.9,913.0,840.62,619.32
2018,9,9,12,45,972.5,90.0,1.95,25.1,901.5,870.62,639.08
2018,9,9,13,0,967.0,92.0,2.0,25.3,890.0,897.31,656.7
2018,9,9,13,15,963.0,90.5,2.05,25.25,870.5,918.27,671.31
2018,9,9,13,30,959.0,89.0,2.1,25.2,851.0,935.69,683.78
2018,9,9,13,45,953.0,88.0,2.2,25.15,824.5,948.29,693.81
2018,9,9,14,0,947.0,87.0,2.3,25.1,798.0,957.24,701.67
2018,9,9,14,15,938.5,86.0,2.3,24.95,764.5,960.26,705.14
2018,9,9,14,30,930.0,85.0,2.3,24.8,731.0,959.64,706.46
2018,9,9,14,45,918.5,83.5,2.35,24.6,691.5,952.1,704.06
2018,9,9,15,0,907.0,82.0,2.4,24.4,652.0,941.07,699.55
2018,9,9,15,15,891.5,79.5,2.4,24.4,606.5,921.8,688.64
2018,9,9,15,30,876.0,77.0,2.4,24.4,561.0,899.38,675.71
2018,9,9,15,45,854.0,74.5,2.4,23.75,511.0,868.22,658.46
2018,9,9,16,0,832.0,72.0,2.4,23.1,461.0,843.21,645.24
2018,9,9,16,15,801.0,69.0,2.4,22.5,408.0,798.75,617.81
2018,9,9,16,30,770.0,66.0,2.4,21.9,355.0,752.64,588.45
2018,9,9,16,45,726.5,61.0,2.35,21.3,300.5,692.52,547.31
2018,9,9,17,0,683.0,56.0,2.3,20.7,246.0,632.17,504.13
2018,9,9,17,15,615.5,50.0,2.25,19.9,193.5,552.79,444.31
2018,9,9,17,30,548.0,44.0,2.2,19.1,141.0,483.27,388.45
2018,9,9,17,45,433.5,35.5,2.15,18.3,96.0,376.09,297.67
2018,9,9,18,0,319.0,27.0,2.1,17.5,51.0,269.7,169.23
2018,9,9,18,15,170.5,15.0,2.05,17.0,26.5,114.56,0.0
2018,9,9,18,30,22.0,3.0,2.0,16.5,2.0,0.0,0.0
2018,9,9,18,45,11.0,1.5,2.0,15.95,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,5,45,103.0,8.5,1.5,12.9,12.5,0.0,0.0
2018,9,10,6,0,206.0,17.0,1.5,13.3,25.0,15.46,0.0
2018,9,10,6,15,354.0,26.5,1.5,13.85,65.0,21.68,11.33
2018,9,10,6,30,502.0,36.0,1.5,14.4,105.0,28.76,19.4
2018,9,10,6,45,580.0,42.0,1.5,14.95,155.5,35.48,25.79
2018,9,10,7,0,658.0,48.0,1.5,15.5,206.0,39.59,29.64
2018,9,10,7,15,706.0,53.0,1.45,16.0,259.5,42.66,32.39
2018,9,10,7,30,754.0,58.0,1.4,16.5,313.0,45.67,34.97
2018,9,10,7,45,786.0,61.5,1.35,16.95,366.0,47.33,36.28
2018,9,10,8,0,818.0,65.0,1.3,17.4,419.0,48.96,37.52
2018,9,10,8,15,841.0,68.0,1.3,18.0,469.5,58.16,45.28
2018,9,10,8,30,864.0,71.0,1.3,18.6,520.0,60.12,46.69
2018,9,10,8,45,880.0,73.5,1.25,19.15,566.5,81.09,47.12
2018,9,10,9,0,896.0,76.0,1.2,19.7,613.0,136.5,71.64
2018,9,10,9,15,908.5,78.0,1.25,20.25,655.0,192.64,110.37
2018,9,10,9,30,921.0,80.0,1.3,20.8,697.0,249.77,156.47
2018,9,10,9,45,930.0,81.5,1.3,21.35,732.5,306.38,204.83
2018,9,10,10,0,939.0,83.0,1.3,21.9,768.0,363.13,253.59
2018,9,10,10,15,946.0,84.5,1.35,22.3,797.5,419.07,301.26
2018,9,10,10,30,953.0,86.0,1.4,22.7,827.0,474.49,347.28
2018,9,10,10,45,957.5,86.5,1.45,23.15,848.0,527.16,389.84
2018,9,10,11,0,962.0,87.0,1.5,23.6,869.0,578.58,430.12
2018,9,10,11,15,964.0,88.0,1.6,23.9,882.5,627.54,467.96
2018,9,10,11,30,966.0,89.0,1.7,24.2,896.0,674.63,503.46
2018,9,10,11,45,966.5,89.5,1.75,24.45,901.5,718.2,535.44
2018,9,10,12,0,967.0,90.0,1.8,24.7,907.0,759.39,565.05
2018,9,10,12,15,964.5,91.0,1.85,24.8,903.5,796.28,589.91
2018,9,10,12,30,962.0,92.0,1.9,24.9,900.0,830.27,612.65
2018,9,10,12,45,957.0,92.5,1.95,25.0,887.5,858.74,631.71
2018,9,10,13,0,952.0,93.0,2.0,25.1,875.0,883.9,648.66
2018,9,10,13,15,947.0,92.5,2.05,25.15,856.0,904.65,662.94
2018,9,10,13,30,942.0,92.0,2.1,25.2,837.0,921.92,675.09
2018,9,10,13,45,934.5,91.5,2.15,25.2,810.0,933.45,683.79
2018,9,10,14,0,927.0,91.0,2.2,25.2,783.0,941.37,690.35
2018,9,10,14,15,917.0,90.0,2.25,25.0,749.5,942.88,693.46
2018,9,10,14,30,907.0,89.0,2.3,24.8,716.0,940.8,694.44
2018,9,10,14,45,894.0,87.5,2.35,24.65,676.0,931.87,690.94
2018,9,10,15,0,881.0,86.0,2.4,24.5,636.0,919.55,685.34
2018,9,10,15,15,864.5,83.5,2.4,24.5,590.5,899.57,673.87
2018,9,10,15,30,848.0,81.0,2.4,24.5,545.0,885.38,666.41
2018,9,10,15,45,824.0,78.5,2.5,23.75,495.5,852.83,649.04
2018,9,10,16,0,800.0,76.0,2.6,23.0,446.0,817.81,629.6
2018,9,10,16,15,767.0,72.5,2.55,22.35,393.5,771.63,600.35
2018,9,10,16,30,734.0,69.0,2.5,21.7,341.0,723.95,569.17
2018,9,10,16,45,687.0,64.5,2.5,21.1,287.5,662.55,526.76
2018,9,10,17,0,640.0,60.0,2.5,20.5,234.0,607.27,486.94
2018,9,10,17,15,568.5,53.5,2.45,19.65,183.0,526.7,425.42
2018,9,10,17,30,497.0,47.0,2.4,18.8,132.0,449.02,362.55
2018,9,10,17,45,378.0,37.0,2.35,17.95,88.5,338.88,267.94
2018,9,10,18,0,259.0,27.0,2.3,17.1,45.0,227.19,127.0
2018,9,10,18,15,137.0,15.0,2.3,16.6,23.5,94.24,0.0
2018,9,10,18,30,15.0,3.0,2.3,16.1,2.0,0.0,0.0
2018,9,10,18,45,7.5,1.5,2.25,15.65,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,8.5,1.95,13.5,11.5,0.0,0.0
2018,9,11,6,0,174.0,17.0,2.0,13.7,23.0,15.46,0.0
2018,9,11,6,15,321.5,27.5,2.0,14.1,62.0,22.67,11.73
2018,9,11,6,30,469.0,38.0,2.0,14.5,101.0,30.56,20.89
2018,9,11,6,45,552.0,44.5,2.05,14.9,151.0,34.62,25.0
2018,9,11,7,0,635.0,51.0,2.1,15.3,201.0,42.25,32.01
2018,9,11,7,15,685.5,56.0,2.1,15.75,254.5,45.18,34.65
2018,9,11,7,30,736.0,61.0,2.1,16.2,308.0,48.09,37.14
2018,9,11,7,45,769.0,64.5,2.05,16.65,360.5,49.63,38.34
2018,9,11,8,0,802.0,68.0,2.0,17.1,413.0,51.16,39.49
2018,9,11,8,15,825.0,72.0,2.0,17.55,463.5,52.93,40.81
2018,9,11,8,30,848.0,76.0,2.0,18.0,514.0,63.39,49.66
2018,9,11,8,45,863.5,79.0,2.0,18.5,560.0,82.56,49.8
2018,9,11,9,0,879.0,82.0,2.0,19.0,606.0,137.45,73.76
2018,9,11,9,15,891.5,83.5,2.0,19.35,647.0,192.4,111.62
2018,9,11,9,30,904.0,85.0,2.0,19.7,688.0,248.3,157.06
2018,9,11,9,45,912.0,87.5,2.0,20.05,723.0,304.55,205.73
2018,9,11,10,0,920.0,90.0,2.0,20.4,758.0,360.88,254.94
2018,9,11,10,15,927.0,91.5,2.05,20.65,787.0,415.91,302.72
2018,9,11,10,30,934.0,93.0,2.1,20.9,816.0,470.44,349.01
2018,9,11,10,45,938.5,94.0,2.1,21.1,837.0,522.67,392.22
2018,9,11,11,0,943.0,95.0,2.1,21.3,858.0,573.69,433.19
2018,9,11,11,15,945.5,95.0,2.15,21.45,871.0,621.31,470.81
2018,9,11,11,30,948.0,95.0,2.2,21.6,884.0,667.1,506.12
2018,9,11,11,45,949.5,95.0,2.2,21.75,889.5,710.21,538.38
2018,9,11,12,0,951.0,95.0,2.2,21.9,895.0,751.02,568.28
2018,9,11,12,15,953.0,93.5,2.25,21.9,893.0,788.32,594.48
2018,9,11,12,30,955.0,92.0,2.3,21.9,891.0,822.94,618.38
2018,9,11,12,45,957.0,89.5,2.35,21.9,881.0,853.74,639.67
2018,9,11,13,0,959.0,87.0,2.4,21.9,871.0,881.49,658.95
2018,9,11,13,15,956.0,85.5,2.45,21.75,852.5,902.86,674.43
2018,9,11,13,30,953.0,84.0,2.5,21.6,834.0,920.76,687.76
2018,9,11,13,45,948.5,82.0,2.55,21.5,807.5,933.25,697.52
2018,9,11,14,0,944.0,80.0,2.6,21.4,781.0,942.1,705.07
2018,9,11,14,15,936.5,78.5,2.6,21.15,748.0,945.16,708.9
2018,9,11,14,30,929.0,77.0,2.6,20.9,715.0,944.57,710.53
2018,9,11,14,45,919.0,75.0,2.6,20.65,675.5,937.51,707.99
2018,9,11,15,0,909.0,73.0,2.6,20.4,636.0,926.94,703.27
2018,9,11,15,15,893.5,71.0,2.6,20.4,591.0,907.98,692.28
2018,9,11,15,30,878.0,69.0,2.6,20.4,546.0,885.9,679.22
2018,9,11,15,45,858.0,66.5,2.6,19.7,496.5,856.27,662.64
2018,9,11,16,0,838.0,64.0,2.6,19.0,447.0,824.1,643.99
2018,9,11,16,15,809.0,61.0,2.6,18.55,395.0,789.73,622.67
2018,9,11,16,30,780.0,58.0,2.6,18.1,343.0,745.22,593.22
2018,9,11,16,45,736.5,54.0,2.55,17.65,289.5,686.4,551.66
2018,9,11,17,0,693.0,50.0,2.5,17.2,236.0,627.45,508.09
2018,9,11,17,15,622.5,45.0,2.45,16.65,184.0,547.45,445.83
2018,9,11,17,30,552.0,40.0,2.4,16.1,132.0,469.7,381.64
2018,9,11,17,45,419.0,31.5,2.35,15.6,87.0,358.49,284.15
2018,9,11,18,0,286.0,23.0,2.3,15.1,42.0,237.64,110.28
2018,9,11,18,15,143.0,11.5,2.2,14.8,21.0,94.09,0.0
2018,9,11,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,12,5,45,76.0,7.5,1.6,12.9,10.0,0.0,0.0
2018,9,12,6,0,152.0,15.0,1.6,13.2,20.0,13.64,0.0
2018,9,12,6,15,307.5,26.0,1.65,13.7,59.0,21.35,10.35
2018,9,12,6,30,463.0,37.0,1.7,14.2,98.0,29.75,20.18
2018,9,12,6,45,519.0,45.0,1.7,14.65,143.0,35.03,25.38
2018,9,12,7,0,575.0,53.0,1.7,15.1,188.0,40.15,30.16
2018,9,12,7,15,626.0,60.5,1.7,15.4,240.5,44.65,34.24
2018,9,12,7,30,677.0,68.0,1.7,15.7,293.0,48.96,38.01
2018,9,12,7,45,738.5,67.5,1.7,15.95,350.5,51.88,40.46
2018,9,12,8,0,800.0,67.0,1.7,16.2,408.0,50.47,39.04
2018,9,12,8,15,817.0,71.5,1.7,16.45,456.5,52.59,40.71
2018,9,12,8,30,834.0,76.0,1.7,16.7,505.0,54.58,42.26
2018,9,12,8,45,857.0,77.0,1.7,16.95,552.5,79.27,48.62
2018,9,12,9,0,880.0,78.0,1.7,17.2,600.0,132.99,71.0
2018,9,12,9,15,893.0,79.5,1.7,17.55,641.0,187.99,108.78
2018,9,12,9,30,906.0,81.0,1.7,17.9,682.0,244.0,154.4
2018,9,12,9,45,916.0,81.5,1.7,18.2,717.0,299.29,202.51
2018,9,12,10,0,926.0,82.0,1.7,18.5,752.0,354.8,251.38
2018,9,12,10,15,932.5,83.0,1.7,18.85,780.0,409.44,298.97
2018,9,12,10,30,939.0,84.0,1.7,19.2,808.0,463.49,344.87
2018,9,12,10,45,936.0,88.5,1.7,19.55,826.5,515.2,387.63
2018,9,12,11,0,933.0,93.0,1.7,19.9,845.0,565.07,427.53
2018,9,12,11,15,943.0,89.5,1.75,20.1,860.5,613.36,465.62
2018,9,12,11,30,953.0,86.0,1.8,20.3,876.0,660.35,501.79
2018,9,12,11,45,924.5,102.5,1.85,20.45,872.5,698.8,530.6
2018,9,12,12,0,896.0,119.0,1.9,20.6,869.0,732.88,555.63
2018,9,12,12,15,773.5,181.5,1.95,20.6,827.5,740.64,560.28
2018,9,12,12,30,651.0,244.0,2.0,20.6,786.0,739.34,558.21
2018,9,12,12,45,655.0,238.0,2.05,20.55,777.5,763.8,576.82
2018,9,12,13,0,659.0,232.0,2.1,20.5,769.0,786.02,593.57
2018,9,12,13,15,759.5,178.5,2.2,20.4,783.5,840.11,634.24
2018,9,12,13,30,860.0,125.0,2.3,20.3,798.0,880.75,663.16
2018,9,12,13,45,777.0,154.5,2.35,20.2,747.0,864.59,653.27
2018,9,12,14,0,694.0,184.0,2.4,20.1,696.0,841.72,639.33
2018,9,12,14,15,711.0,167.0,2.4,19.9,671.5,850.38,647.1
2018,9,12,14,30,728.0,150.0,2.4,19.7,647.0,855.61,652.39
2018,9,12,14,45,631.5,171.0,2.45,19.5,584.0,796.48,613.39
2018,9,12,15,0,535.0,192.0,2.5,19.3,521.0,727.53,565.98
2018,9,12,15,15,560.0,168.5,2.5,19.3,490.5,724.26,566.77
2018,9,12,15,30,585.0,145.0,2.5,19.3,460.0,725.84,569.65
2018,9,12,15,45,567.0,134.0,2.5,18.7,416.0,692.56,548.38
2018,9,12,16,0,549.0,123.0,2.5,18.1,372.0,657.22,525.44
2018,9,12,16,15,533.5,110.0,2.45,17.7,328.0,619.93,499.85
2018,9,12,16,30,518.0,97.0,2.4,17.3,284.0,580.98,472.28
2018,9,12,16,45,518.5,81.0,2.4,16.9,242.5,549.85,449.93
2018,9,12,17,0,519.0,65.0,2.4,16.5,201.0,516.4,424.36
2018,9,12,17,15,488.5,54.5,2.35,16.1,159.5,465.07,382.55
2018,9,12,17,30,458.0,44.0,2.3,15.7,118.0,414.36,338.04
2018,9,12,17,45,325.5,33.5,2.2,15.3,76.5,297.41,234.39
2018,9,12,18,0,193.0,23.0,2.1,14.9,35.0,175.59,54.32
2018,9,12,18,15,96.5,11.5,2.0,14.6,17.5,66.56,0.0
2018,9,12,18,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,5,45,26.5,5.5,1.2,13.3,6.5,0.0,0.0
2018,9,13,6,0,53.0,11.0,1.2,13.6,13.0,10.01,0.0
2018,9,13,6,15,136.0,27.5,1.25,14.05,42.5,21.52,9.99
2018,9,13,6,30,219.0,44.0,1.3,14.5,72.0,33.93,23.71
2018,9,13,6,45,301.0,56.5,1.3,14.95,115.0,42.86,32.22
2018,9,13,7,0,383.0,69.0,1.3,15.4,158.0,51.52,40.18
2018,9,13,7,15,505.5,69.0,1.35,15.8,217.0,50.96,39.76
2018,9,13,7,30,628.0,69.0,1.4,16.2,276.0,49.53,38.44
2018,9,13,7,45,488.0,110.0,1.4,16.6,287.5,77.31,62.66
2018,9,13,8,0,348.0,151.0,1.4,17.0,299.0,108.6,89.44
2018,9,13,8,15,564.0,118.5,1.45,17.35,392.0,78.64,63.14
2018,9,13,8,30,780.0,86.0,1.5,17.7,485.0,61.34,47.93
2018,9,13,8,45,825.0,80.5,1.5,18.1,537.0,69.9,42.27
2018,9,13,9,0,870.0,75.0,1.5,18.5,589.0,128.3,67.61
2018,9,13,9,15,860.0,85.0,1.5,18.8,623.0,185.58,107.75
2018,9,13,9,30,850.0,95.0,1.5,19.1,657.0,241.5,153.72
2018,9,13,9,45,860.0,98.5,1.55,19.4,692.5,296.16,200.65
2018,9,13,10,0,870.0,102.0,1.6,19.7,728.0,351.17,248.47
2018,9,13,10,15,896.0,94.5,1.6,19.95,761.5,403.57,293.51
2018,9,13,10,30,922.0,87.0,1.6,20.2,795.0,457.11,338.58
2018,9,13,10,45,927.0,88.5,1.6,20.4,816.5,509.24,381.61
2018,9,13,11,0,932.0,90.0,1.6,20.6,838.0,560.24,422.43
2018,9,13,11,15,935.0,90.0,1.65,20.7,851.0,607.48,459.78
2018,9,13,11,30,938.0,90.0,1.7,20.8,864.0,652.94,494.88
2018,9,13,11,45,939.5,90.5,1.75,20.95,869.5,695.91,527.26
2018,9,13,12,0,941.0,91.0,1.8,21.1,875.0,736.61,557.37
2018,9,13,12,15,941.5,89.5,1.85,21.05,872.0,772.26,582.65
2018,9,13,12,30,942.0,88.0,1.9,21.0,869.0,805.15,605.51
2018,9,13,12,45,941.0,87.0,1.95,21.0,858.5,834.45,625.81
2018,9,13,13,0,940.0,86.0,2.0,21.0,848.0,860.64,644.09
2018,9,13,13,15,936.5,85.5,2.05,20.9,829.5,882.04,659.49
2018,9,13,13,30,933.0,85.0,2.1,20.8,811.0,900.05,672.8
2018,9,13,13,45,920.0,86.5,2.15,20.7,782.5,908.46,679.86
2018,9,13,14,0,907.0,88.0,2.2,20.6,754.0,913.24,684.74
2018,9,13,14,15,829.5,113.0,2.25,20.4,701.0,891.0,671.83
2018,9,13,14,30,752.0,138.0,2.3,20.2,648.0,861.73,654.33
2018,9,13,14,45,576.5,185.0,2.3,20.0,562.5,759.53,584.8
2018,9,13,15,0,401.0,232.0,2.3,19.8,477.0,648.97,504.24
2018,9,13,15,15,525.0,177.5,2.3,19.8,473.0,701.58,548.19
2018,9,13,15,30,649.0,123.0,2.3,19.8,469.0,755.91,589.33
2018,9,13,15,45,706.5,98.0,2.3,19.25,442.0,770.48,602.37
2018,9,13,16,0,764.0,73.0,2.3,18.7,415.0,775.11,608.73
2018,9,13,16,15,753.0,66.0,2.3,18.35,369.0,743.79,588.64
2018,9,13,16,30,742.0,59.0,2.3,18.0,323.0,710.08,566.43
2018,9,13,16,45,683.5,56.5,2.25,17.6,269.0,642.45,517.61
2018,9,13,17,0,625.0,54.0,2.2,17.2,215.0,580.9,471.39
2018,9,13,17,15,554.5,46.5,2.1,16.7,165.0,500.94,408.12
2018,9,13,17,30,484.0,39.0,2.0,16.2,115.0,424.37,343.88
2018,9,13,17,45,363.0,30.5,1.95,15.7,75.0,317.56,247.08
2018,9,13,18,0,242.0,22.0,1.9,15.2,35.0,201.46,18.43
2018,9,13,18,15,121.0,11.0,1.8,14.9,17.5,79.92,0.0
2018,9,13,18,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,14,5,45,9.0,5.0,1.05,12.1,5.0,0.0,0.0
2018,9,14,6,0,18.0,10.0,1.0,12.3,10.0,9.1,0.0
2018,9,14,6,15,83.0,27.0,1.05,12.8,36.5,21.82,9.69
2018,9,14,6,30,148.0,44.0,1.1,13.3,63.0,34.99,24.7
2018,9,14,6,45,197.0,60.0,1.1,13.8,97.5,47.08,36.07
2018,9,14,7,0,246.0,76.0,1.1,14.3,132.0,58.84,46.83
2018,9,14,7,15,205.0,101.0,1.1,14.7,156.0,75.91,62.02
2018,9,14,7,30,164.0,126.0,1.1,15.1,180.0,96.23,79.73
2018,9,14,7,45,209.0,144.0,1.1,15.5,224.5,103.71,85.91
2018,9,14,8,0,254.0,162.0,1.1,15.9,269.0,114.85,95.14
2018,9,14,8,15,305.0,175.5,1.05,16.4,319.5,122.87,101.47
2018,9,14,8,30,356.0,189.0,1.0,16.9,370.0,130.59,107.47
2018,9,14,8,45,337.5,215.5,1.0,17.4,400.0,151.1,114.95
2018,9,14,9,0,319.0,242.0,1.0,17.9,430.0,190.83,138.04
2018,9,14,9,15,332.0,259.0,1.0,18.35,466.5,227.47,163.19
2018,9,14,9,30,345.0,276.0,1.0,18.8,503.0,265.87,192.23
2018,9,14,9,45,449.5,254.0,1.05,19.3,566.0,295.18,212.48
2018,9,14,10,0,554.0,232.0,1.1,19.8,629.0,341.79,247.8
2018,9,14,10,15,693.5,181.0,1.15,20.15,698.0,387.2,283.0
2018,9,14,10,30,833.0,130.0,1.2,20.5,767.0,449.07,331.52
2018,9,14,10,45,890.0,107.5,1.25,20.85,804.5,505.86,376.87
2018,9,14,11,0,947.0,85.0,1.3,21.2,842.0,561.85,420.91
2018,9,14,11,15,944.5,88.0,1.35,21.4,853.5,609.21,457.83
2018,9,14,11,30,942.0,91.0,1.4,21.6,865.0,654.37,492.18
2018,9,14,11,45,949.0,88.0,1.45,21.8,871.5,697.86,524.65
2018,9,14,12,0,956.0,85.0,1.5,22.0,878.0,739.35,555.03
2018,9,14,12,15,954.5,85.0,1.55,22.1,874.5,775.35,579.85
2018,9,14,12,30,953.0,85.0,1.6,22.2,871.0,808.47,602.27
2018,9,14,12,45,950.0,85.5,1.65,22.3,860.0,837.91,622.21
2018,9,14,13,0,947.0,86.0,1.7,22.4,849.0,864.16,640.08
2018,9,14,13,15,942.5,85.0,1.75,22.35,829.5,884.3,654.37
2018,9,14,13,30,938.0,84.0,1.8,22.3,810.0,900.97,666.56
2018,9,14,13,45,932.0,82.5,1.85,22.25,783.5,912.26,675.37
2018,9,14,14,0,926.0,81.0,1.9,22.2,757.0,919.94,682.03
2018,9,14,14,15,916.5,80.0,1.95,22.05,723.5,921.45,685.08
2018,9,14,14,30,907.0,79.0,2.0,21.9,690.0,919.39,685.98
2018,9,14,14,45,889.5,79.0,2.0,21.7,648.5,907.79,680.3
2018,9,14,15,0,872.0,79.0,2.0,21.5,607.0,892.88,672.58
2018,9,14,15,15,830.5,81.5,2.0,21.5,554.0,856.38,649.73
2018,9,14,15,30,789.0,84.0,2.0,21.5,501.0,826.25,631.27
2018,9,14,15,45,745.0,84.0,2.05,20.85,447.5,780.0,603.15
2018,9,14,16,0,701.0,84.0,2.1,20.2,394.0,736.61,576.39
2018,9,14,16,15,716.5,72.5,2.1,19.7,355.5,718.87,566.76
2018,9,14,16,30,732.0,61.0,2.1,19.2,317.0,701.99,557.01
2018,9,14,16,45,690.0,56.0,2.1,18.7,266.0,644.51,516.25
2018,9,14,17,0,648.0,51.0,2.1,18.2,215.0,586.91,473.53
2018,9,14,17,15,560.5,46.0,2.05,17.65,163.5,502.72,407.4
2018,9,14,17,30,473.0,41.0,2.0,17.1,112.0,417.65,336.45
2018,9,14,17,45,315.5,30.5,1.95,16.55,70.0,285.15,218.33
2018,9,14,18,0,158.0,20.0,1.9,16.0,28.0,145.53,0.0
2018,9,14,18,15,79.0,10.0,1.85,15.65,14.0,54.47,0.0
2018,9,14,18,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,15,5,45,71.5,7.0,1.5,13.1,8.5,0.0,0.0
2018,9,15,6,0,143.0,14.0,1.5,13.2,17.0,12.73,0.0
2018,9,15,6,15,299.0,24.0,1.55,13.5,54.0,19.77,7.56
2018,9,15,6,30,455.0,34.0,1.6,13.8,91.0,27.34,17.97
2018,9,15,6,45,543.5,40.5,1.65,14.1,140.5,34.44,24.84
2018,9,15,7,0,632.0,47.0,1.7,14.4,190.0,39.02,29.21
2018,9,15,7,15,684.5,51.5,1.7,14.8,242.5,41.67,31.66
2018,9,15,7,30,737.0,56.0,1.7,15.2,295.0,44.33,33.98
2018,9,15,7,45,772.5,59.5,1.7,15.55,348.0,46.05,35.39
2018,9,15,8,0,808.0,63.0,1.7,15.9,401.0,47.76,36.73
2018,9,15,8,15,833.5,66.0,1.7,16.3,452.0,56.77,44.44
2018,9,15,8,30,859.0,69.0,1.7,16.7,503.0,58.81,45.98
2018,9,15,8,45,877.0,70.5,1.75,17.05,549.5,70.01,44.52
2018,9,15,9,0,895.0,72.0,1.8,17.4,596.0,124.65,64.97
2018,9,15,9,15,906.0,75.0,1.8,17.75,637.0,181.21,102.94
2018,9,15,9,30,917.0,78.0,1.8,18.1,678.0,238.59,149.3
2018,9,15,9,45,924.5,80.5,1.8,18.4,713.0,295.34,198.53
2018,9,15,10,0,932.0,83.0,1.8,18.7,748.0,352.07,248.47
2018,9,15,10,15,940.0,83.5,1.85,18.9,777.0,407.15,296.79
2018,9,15,10,30,948.0,84.0,1.9,19.1,806.0,461.77,343.69
2018,9,15,10,45,953.5,85.0,1.95,19.3,827.5,514.94,388.23
2018,9,15,11,0,959.0,86.0,2.0,19.5,849.0,566.95,430.59
2018,9,15,11,15,962.0,86.0,2.0,19.6,862.0,615.32,469.03
2018,9,15,11,30,965.0,86.0,2.0,19.7,875.0,661.84,505.05
2018,9,15,11,45,967.0,85.5,2.05,19.8,880.5,705.19,538.2
2018,9,15,12,0,969.0,85.0,2.1,19.9,886.0,746.2,569.0
2018,9,15,12,15,968.0,85.0,2.15,19.85,882.5,782.99,595.28
2018,9,15,12,30,967.0,85.0,2.2,19.8,879.0,816.89,619.02
2018,9,15,12,45,965.0,85.0,2.3,19.8,868.0,846.98,640.44
2018,9,15,13,0,963.0,85.0,2.4,19.8,857.0,873.88,659.77
2018,9,15,13,15,959.5,84.0,2.4,19.7,838.0,895.16,674.81
2018,9,15,13,30,956.0,83.0,2.4,19.6,819.0,912.95,687.64
2018,9,15,13,45,950.0,81.5,2.45,19.55,792.0,924.46,696.71
2018,9,15,14,0,944.0,80.0,2.5,19.5,765.0,932.29,703.54
2018,9,15,14,15,936.5,79.0,2.5,19.35,732.0,935.7,707.4
2018,9,15,14,30,929.0,78.0,2.5,19.2,699.0,935.49,709.04
2018,9,15,14,45,917.5,76.0,2.55,19.05,658.5,926.91,705.63
2018,9,15,15,0,906.0,74.0,2.6,18.9,618.0,914.83,700.02
2018,9,15,15,15,889.5,72.0,2.6,18.9,572.5,894.92,688.27
2018,9,15,15,30,873.0,70.0,2.6,18.9,527.0,871.93,674.45
2018,9,15,15,45,852.0,67.0,2.6,18.4,477.5,840.86,656.09
2018,9,15,16,0,831.0,64.0,2.6,17.9,428.0,807.32,635.66
2018,9,15,16,15,801.5,61.0,2.65,17.55,376.0,772.65,613.83
2018,9,15,16,30,772.0,58.0,2.7,17.2,324.0,728.03,583.76
2018,9,15,16,45,726.5,53.5,2.7,16.8,270.5,667.51,540.17
2018,9,15,17,0,681.0,49.0,2.7,16.4,217.0,606.98,494.33
2018,9,15,17,15,605.5,43.0,2.6,15.95,165.5,523.18,427.15
2018,9,15,17,30,530.0,37.0,2.5,15.5,114.0,442.02,358.03
2018,9,15,17,45,380.0,28.5,2.45,15.0,72.0,323.78,245.57
2018,9,15,18,0,230.0,20.0,2.4,14.5,30.0,185.12,0.0
2018,9,15,18,15,115.0,10.0,2.35,14.25,15.0,9.1,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,16,5,45,77.5,7.0,1.1,11.85,8.5,0.0,0.0
2018,9,16,6,0,155.0,14.0,1.1,12.2,17.0,12.73,0.0
2018,9,16,6,15,315.5,23.5,1.15,12.9,54.0,19.43,6.58
2018,9,16,6,30,476.0,33.0,1.2,13.6,91.0,26.59,17.29
2018,9,16,6,45,561.5,39.0,1.25,14.3,140.0,33.18,23.7
2018,9,16,7,0,647.0,45.0,1.3,15.0,189.0,37.38,27.68
2018,9,16,7,15,699.0,49.0,1.35,15.45,242.0,39.7,29.83
2018,9,16,7,30,751.0,53.0,1.4,15.9,295.0,42.05,31.87
2018,9,16,7,45,786.0,56.5,1.4,16.35,348.0,43.88,33.37
2018,9,16,8,0,821.0,60.0,1.4,16.8,401.0,52.58,40.84
2018,9,16,8,15,845.0,62.5,1.4,17.25,451.5,54.41,42.21
2018,9,16,8,30,869.0,65.0,1.4,17.7,502.0,56.15,43.49
2018,9,16,8,45,886.5,67.0,1.4,18.15,548.5,65.98,42.21
2018,9,16,9,0,904.0,69.0,1.4,18.6,595.0,121.4,62.16
2018,9,16,9,15,916.5,70.5,1.4,19.0,636.0,177.52,99.01
2018,9,16,9,30,929.0,72.0,1.4,19.4,677.0,234.57,144.54
2018,9,16,9,45,937.5,73.5,1.4,19.8,712.0,291.35,193.32
2018,9,16,10,0,946.0,75.0,1.4,20.2,747.0,348.19,242.85
2018,9,16,10,15,952.5,76.0,1.45,20.5,775.5,403.73,291.07
2018,9,16,10,30,959.0,77.0,1.5,20.8,804.0,458.63,337.67
2018,9,16,10,45,963.5,78.0,1.5,21.05,825.0,511.75,381.46
2018,9,16,11,0,968.0,79.0,1.5,21.3,846.0,563.59,422.86
2018,9,16,11,15,971.0,79.0,1.55,21.5,859.0,612.21,461.03
2018,9,16,11,30,974.0,79.0,1.6,21.7,872.0,658.94,496.8
2018,9,16,11,45,974.5,79.0,1.6,21.85,876.5,701.98,528.8
2018,9,16,12,0,975.0,79.0,1.6,22.0,881.0,742.54,558.29
2018,9,16,12,15,973.5,79.5,1.65,22.05,877.5,779.49,583.93
2018,9,16,12,30,972.0,80.0,1.7,22.1,874.0,813.52,607.12
2018,9,16,12,45,968.5,80.5,1.75,22.15,862.5,842.93,627.19
2018,9,16,13,0,965.0,81.0,1.8,22.2,851.0,869.05,645.15
2018,9,16,13,15,960.5,80.5,1.85,22.15,831.5,889.92,659.96
2018,9,16,13,30,956.0,80.0,1.9,22.1,812.0,907.26,672.62
2018,9,16,13,45,950.0,79.0,1.95,22.05,785.0,919.19,681.88
2018,9,16,14,0,944.0,78.0,2.0,22.0,758.0,927.46,688.95
2018,9,16,14,15,935.5,76.5,2.05,21.8,724.0,929.29,692.36
2018,9,16,14,30,927.0,75.0,2.1,21.6,690.0,927.47,693.57
2018,9,16,14,45,914.5,73.5,2.15,21.45,650.0,918.47,690.03
2018,9,16,15,0,902.0,72.0,2.2,21.3,610.0,906.01,684.33
2018,9,16,15,15,885.5,70.0,2.2,21.3,564.5,886.05,672.75
2018,9,16,15,30,869.0,68.0,2.2,21.3,519.0,863.02,659.12
2018,9,16,15,45,846.5,65.0,2.25,20.65,469.0,830.64,640.92
2018,9,16,16,0,824.0,62.0,2.3,20.0,419.0,795.86,620.6
2018,9,16,16,15,792.0,59.5,2.3,19.5,367.0,759.91,598.07
2018,9,16,16,30,760.0,57.0,2.3,19.0,315.0,714.21,567.51
2018,9,16,16,45,712.0,52.5,2.3,18.55,262.0,652.16,523.22
2018,9,16,17,0,664.0,48.0,2.3,18.1,209.0,590.31,476.73
2018,9,16,17,15,586.5,42.0,2.25,17.5,158.5,505.89,409.81
2018,9,16,17,30,509.0,36.0,2.2,16.9,108.0,432.39,346.95
2018,9,16,17,45,361.0,27.0,2.15,16.3,67.0,308.47,226.96
2018,9,16,18,0,213.0,18.0,2.1,15.7,26.0,145.37,0.0
2018,9,16,18,15,106.5,9.0,2.05,15.35,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,5,45,77.0,6.5,1.15,12.3,8.0,0.0,0.0
2018,9,17,6,0,154.0,13.0,1.2,12.6,16.0,11.82,0.0
2018,9,17,6,15,314.5,22.5,1.25,13.15,52.0,18.59,5.12
2018,9,17,6,30,475.0,32.0,1.3,13.7,88.0,28.15,18.55
2018,9,17,6,45,560.0,38.0,1.35,14.25,137.0,32.33,22.93
2018,9,17,7,0,645.0,44.0,1.4,14.8,186.0,36.56,26.97
2018,9,17,7,15,697.0,48.5,1.4,15.2,239.0,39.34,29.54
2018,9,17,7,30,749.0,53.0,1.4,15.6,292.0,42.1,31.96
2018,9,17,7,45,783.0,56.5,1.4,16.0,344.5,43.93,33.46
2018,9,17,8,0,817.0,60.0,1.4,16.4,397.0,52.55,40.9
2018,9,17,8,15,840.5,62.5,1.45,16.8,447.0,54.39,42.28
2018,9,17,8,30,864.0,65.0,1.5,17.2,497.0,56.12,43.57
2018,9,17,8,45,881.0,67.0,1.5,17.6,543.0,64.07,50.22
2018,9,17,9,0,898.0,69.0,1.5,18.0,589.0,119.13,61.2
2018,9,17,9,15,908.5,72.0,1.5,18.4,630.0,175.73,98.29
2018,9,17,9,30,919.0,75.0,1.5,18.8,671.0,233.09,144.09
2018,9,17,9,45,925.0,78.0,1.55,19.2,705.5,289.91,193.07
2018,9,17,10,0,931.0,81.0,1.6,19.6,740.0,346.54,242.7
2018,9,17,10,15,938.5,82.0,1.65,19.85,768.5,401.72,290.84
2018,9,17,10,30,946.0,83.0,1.7,20.1,797.0,456.38,337.51
2018,9,17,10,45,951.0,84.0,1.75,20.35,818.0,509.15,381.49
2018,9,17,11,0,956.0,85.0,1.8,20.6,839.0,560.71,423.25
2018,9,17,11,15,959.0,85.0,1.9,20.7,852.0,608.85,461.85
2018,9,17,11,30,962.0,85.0,2.0,20.8,865.0,655.12,498.15
2018,9,17,11,45,963.0,85.5,2.05,20.9,870.0,698.52,531.26
2018,9,17,12,0,964.0,86.0,2.1,21.0,875.0,739.52,561.99
2018,9,17,12,15,963.0,86.0,2.15,20.95,871.5,776.04,588.3
2018,9,17,12,30,962.0,86.0,2.2,20.9,868.0,809.69,611.82
2018,9,17,12,45,958.5,86.0,2.25,20.85,856.0,838.37,631.96
2018,9,17,13,0,955.0,86.0,2.3,20.8,844.0,863.77,649.96
2018,9,17,13,15,951.5,85.0,2.35,20.65,825.0,884.77,665.33
2018,9,17,13,30,948.0,84.0,2.4,20.5,806.0,902.29,678.54
2018,9,17,13,45,942.5,82.5,2.45,20.3,779.0,914.0,688.14
2018,9,17,14,0,937.0,81.0,2.5,20.1,752.0,922.08,695.53
2018,9,17,14,15,928.0,79.5,2.5,19.85,718.0,923.42,698.26
2018,9,17,14,30,919.0,78.0,2.5,19.6,684.0,921.13,698.76
2018,9,17,14,45,908.0,76.0,2.5,19.35,644.5,912.9,695.41
2018,9,17,15,0,897.0,74.0,2.5,19.1,605.0,901.21,689.86
2018,9,17,15,15,880.0,72.5,2.5,19.1,559.5,881.5,678.22
2018,9,17,15,30,863.0,71.0,2.5,19.1,514.0,858.78,664.55
2018,9,17,15,45,839.5,68.0,2.5,18.4,464.0,825.72,645.19
2018,9,17,16,0,816.0,65.0,2.5,17.7,414.0,798.58,629.72
2018,9,17,16,15,783.0,61.5,2.5,17.25,361.5,752.37,599.16
2018,9,17,16,30,750.0,58.0,2.5,16.8,309.0,704.74,566.56
2018,9,17,16,45,700.0,53.5,2.45,16.35,256.0,641.48,520.3
2018,9,17,17,0,650.0,49.0,2.4,15.9,203.0,578.5,471.89
2018,9,17,17,15,566.0,43.5,2.35,15.4,153.0,497.23,406.18
2018,9,17,17,30,482.0,38.0,2.3,14.9,103.0,414.7,334.62
2018,9,17,17,45,330.0,28.0,2.25,14.4,63.5,286.74,205.41
2018,9,17,18,0,178.0,18.0,2.2,13.9,24.0,123.49,0.0
2018,9,17,18,15,89.0,9.0,2.15,13.7,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,18,5,45,43.5,6.0,1.4,12.7,6.5,0.0,0.0
2018,9,18,6,0,87.0,12.0,1.4,12.8,13.0,10.91,0.0
2018,9,18,6,15,238.0,24.5,1.45,13.1,47.5,20.54,5.01
2018,9,18,6,30,389.0,37.0,1.5,13.4,82.0,30.3,20.33
2018,9,18,6,45,468.5,46.0,1.55,13.7,128.0,36.4,26.53
2018,9,18,7,0,548.0,55.0,1.6,14.0,174.0,42.34,32.18
2018,9,18,7,15,605.0,61.5,1.6,14.35,225.5,45.96,35.54
2018,9,18,7,30,662.0,68.0,1.6,14.7,277.0,49.5,38.67
2018,9,18,7,45,713.0,70.5,1.55,15.1,331.5,54.76,43.19
2018,9,18,8,0,764.0,73.0,1.5,15.5,386.0,55.38,43.54
2018,9,18,8,15,791.0,76.5,1.5,15.9,436.5,56.66,44.44
2018,9,18,8,30,818.0,80.0,1.5,16.3,487.0,57.9,45.3
2018,9,18,8,45,837.5,82.5,1.5,16.7,533.0,63.13,49.6
2018,9,18,9,0,857.0,85.0,1.5,17.1,579.0,125.54,68.63
2018,9,18,9,15,874.5,85.5,1.55,17.45,620.5,179.25,103.06
2018,9,18,9,30,892.0,86.0,1.6,17.8,662.0,234.39,146.73
2018,9,18,9,45,905.5,86.0,1.6,18.15,697.5,289.43,194.0
2018,9,18,10,0,919.0,86.0,1.6,18.5,733.0,345.02,242.65
2018,9,18,10,15,926.0,87.5,1.65,18.8,761.5,399.84,290.6
2018,9,18,10,30,933.0,89.0,1.7,19.1,790.0,454.12,337.06
2018,9,18,10,45,938.0,89.5,1.7,19.35,810.5,505.9,380.27
2018,9,18,11,0,943.0,90.0,1.7,19.6,831.0,556.46,421.21
2018,9,18,11,15,945.5,90.5,1.75,19.8,843.5,604.21,459.18
2018,9,18,11,30,948.0,91.0,1.8,20.0,856.0,650.1,494.77
2018,9,18,11,45,948.0,92.0,1.8,20.15,860.5,692.8,526.94
2018,9,18,12,0,948.0,93.0,1.8,20.3,865.0,733.08,556.63
2018,9,18,12,15,946.5,93.5,1.85,20.4,861.5,769.24,582.69
2018,9,18,12,30,945.0,94.0,1.9,20.5,858.0,802.55,605.6
2018,9,18,12,45,941.5,93.5,1.95,20.6,846.0,830.34,624.74
2018,9,18,13,0,938.0,93.0,2.0,20.7,834.0,854.89,641.76
2018,9,18,13,15,933.0,92.5,2.05,20.7,814.0,874.87,656.05
2018,9,18,13,30,928.0,92.0,2.1,20.7,794.0,891.39,668.18
2018,9,18,13,45,921.0,91.0,2.15,20.65,767.0,902.16,676.76
2018,9,18,14,0,914.0,90.0,2.2,20.6,740.0,909.35,683.16
2018,9,18,14,15,903.5,88.5,2.2,20.45,706.0,909.32,684.68
2018,9,18,14,30,893.0,87.0,2.2,20.3,672.0,905.73,684.03
2018,9,18,14,45,879.0,85.5,2.25,20.1,631.5,895.55,679.7
2018,9,18,15,0,865.0,84.0,2.3,19.9,591.0,882.05,673.24
2018,9,18,15,15,846.5,81.5,2.3,19.9,545.5,868.66,666.0
2018,9,18,15,30,828.0,79.0,2.3,19.9,500.0,843.91,650.87
2018,9,18,15,45,802.0,75.5,2.4,19.2,450.0,808.61,630.71
2018,9,18,16,0,776.0,72.0,2.5,18.5,400.0,771.01,608.3
2018,9,18,16,15,738.5,69.0,2.5,18.0,348.5,722.52,575.99
2018,9,18,16,30,701.0,66.0,2.5,17.5,297.0,672.78,541.58
2018,9,18,16,45,645.0,61.0,2.5,16.95,244.5,611.25,496.61
2018,9,18,17,0,589.0,56.0,2.5,16.4,192.0,545.68,446.05
2018,9,18,17,15,497.0,48.0,2.5,15.85,142.5,451.96,370.16
2018,9,18,17,30,405.0,40.0,2.5,15.3,93.0,362.76,292.3
2018,9,18,17,45,258.0,28.0,2.45,14.7,56.0,236.05,160.45
2018,9,18,18,0,111.0,16.0,2.4,14.1,19.0,80.92,0.0
2018,9,18,18,15,55.5,8.0,2.3,13.8,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
