Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,5,45,28.5,5.0,1.4,11.9,5.5,0.0,0.0
2018,9,19,6,0,57.0,10.0,1.4,12.1,11.0,9.1,0.0
2018,9,19,6,15,187.5,25.0,1.45,12.5,43.5,19.78,3.16
2018,9,19,6,30,318.0,40.0,1.5,12.9,76.0,33.17,22.72
2018,9,19,6,45,417.5,50.0,1.55,13.35,123.5,39.98,29.69
2018,9,19,7,0,517.0,60.0,1.6,13.8,171.0,46.66,36.02
2018,9,19,7,15,581.0,67.0,1.55,14.2,223.5,50.48,39.57
2018,9,19,7,30,645.0,74.0,1.5,14.6,276.0,54.24,42.89
2018,9,19,7,45,688.5,78.5,1.4,15.0,328.5,55.86,44.19
2018,9,19,8,0,732.0,83.0,1.3,15.4,381.0,57.5,45.43
2018,9,19,8,15,763.5,86.5,1.2,15.95,432.0,64.25,51.09
2018,9,19,8,30,795.0,90.0,1.1,16.5,483.0,65.22,51.64
2018,9,19,8,45,818.0,92.0,1.0,17.05,529.5,67.95,53.71
2018,9,19,9,0,841.0,94.0,0.9,17.6,576.0,120.54,65.39
2018,9,19,9,15,857.0,96.5,0.9,18.2,618.0,175.12,100.06
2018,9,19,9,30,873.0,99.0,0.9,18.8,660.0,238.54,149.5
2018,9,19,9,45,884.5,101.0,0.85,19.45,695.5,293.77,195.72
2018,9,19,10,0,896.0,103.0,0.8,20.1,731.0,349.4,242.91
2018,9,19,10,15,904.0,104.5,0.85,20.75,759.5,403.62,288.82
2018,9,19,10,30,912.0,106.0,0.9,21.4,788.0,457.42,333.26
2018,9,19,10,45,917.5,107.0,0.95,22.05,809.0,509.05,374.76
2018,9,19,11,0,923.0,108.0,1.0,22.7,830.0,559.57,414.06
2018,9,19,11,15,926.5,108.5,1.05,23.1,843.0,607.25,450.51
2018,9,19,11,30,930.0,109.0,1.1,23.5,856.0,653.19,484.69
2018,9,19,11,45,931.0,109.0,1.2,23.95,860.5,695.19,515.63
2018,9,19,12,0,932.0,109.0,1.3,24.4,865.0,734.85,544.3
2018,9,19,12,15,931.0,109.5,1.35,24.55,861.5,771.07,570.21
2018,9,19,12,30,930.0,110.0,1.4,24.7,858.0,804.51,592.48
2018,9,19,12,45,926.5,109.5,1.5,24.9,846.0,832.16,611.34
2018,9,19,13,0,923.0,109.0,1.6,25.1,834.0,856.6,628.19
2018,9,19,13,15,918.0,108.0,1.65,25.1,814.0,876.02,641.8
2018,9,19,13,30,913.0,107.0,1.7,25.1,794.0,892.02,653.34
2018,9,19,13,45,905.0,105.5,1.75,25.15,766.0,901.44,660.64
2018,9,19,14,0,897.0,104.0,1.8,25.2,738.0,907.28,665.83
2018,9,19,14,15,886.0,102.0,1.85,25.05,703.5,906.39,667.33
2018,9,19,14,30,875.0,100.0,1.9,24.9,669.0,901.96,666.72
2018,9,19,14,45,859.5,98.5,1.95,24.8,628.5,899.22,667.27
2018,9,19,15,0,844.0,97.0,2.0,24.7,588.0,884.79,660.14
2018,9,19,15,15,824.0,93.5,2.0,24.7,541.5,860.76,645.94
2018,9,19,15,30,804.0,90.0,2.0,24.7,495.0,833.75,629.73
2018,9,19,15,45,774.5,86.5,2.1,24.1,444.5,795.79,608.05
2018,9,19,16,0,745.0,83.0,2.2,23.5,394.0,755.61,584.15
2018,9,19,16,15,703.0,78.0,2.15,22.9,341.0,707.05,552.31
2018,9,19,16,30,661.0,73.0,2.1,22.3,288.0,652.73,515.1
2018,9,19,16,45,601.0,66.5,2.05,21.7,235.5,582.22,464.07
2018,9,19,17,0,541.0,60.0,2.0,21.1,183.0,512.85,411.32
2018,9,19,17,15,446.5,51.0,1.95,20.2,134.5,417.64,335.32
2018,9,19,17,30,352.0,42.0,1.9,19.3,86.0,326.82,257.64
2018,9,19,17,45,218.0,28.0,1.8,18.45,51.0,208.36,128.35
2018,9,19,18,0,84.0,14.0,1.7,17.6,16.0,62.63,0.0
2018,9,19,18,15,42.0,7.0,1.65,17.15,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,45,34.5,5.0,0.7,13.4,5.5,0.0,0.0
2018,9,20,6,0,69.0,10.0,0.7,13.5,11.0,9.1,0.0
2018,9,20,6,15,210.5,23.5,0.65,14.25,43.5,19.79,1.29
2018,9,20,6,30,352.0,37.0,0.6,15.0,76.0,30.51,20.18
2018,9,20,6,45,451.5,45.5,0.55,15.75,123.5,36.15,26.05
2018,9,20,7,0,551.0,54.0,0.5,16.5,171.0,41.74,31.31
2018,9,20,7,15,612.5,60.5,0.5,17.25,223.5,45.41,34.64
2018,9,20,7,30,674.0,67.0,0.5,18.0,276.0,49.02,37.74
2018,9,20,7,45,715.5,71.5,0.5,18.7,329.0,55.84,43.52
2018,9,20,8,0,757.0,76.0,0.5,19.4,382.0,57.93,45.08
2018,9,20,8,15,785.5,79.5,0.5,20.25,432.5,59.12,45.78
2018,9,20,8,30,814.0,83.0,0.5,21.1,483.0,60.3,46.46
2018,9,20,8,45,835.0,85.5,0.55,21.9,529.5,61.8,47.42
2018,9,20,9,0,856.0,88.0,0.6,22.7,576.0,115.52,60.03
2018,9,20,9,15,872.5,90.0,0.65,23.4,618.0,178.63,100.11
2018,9,20,9,30,889.0,92.0,0.7,24.1,660.0,234.62,142.43
2018,9,20,9,45,902.5,92.0,0.75,24.8,695.5,289.57,187.56
2018,9,20,10,0,916.0,92.0,0.8,25.5,731.0,345.06,233.99
2018,9,20,10,15,923.5,93.5,0.8,26.0,759.5,399.96,279.64
2018,9,20,10,30,931.0,95.0,0.8,26.5,788.0,454.35,323.7
2018,9,20,10,45,936.5,96.0,0.85,27.05,809.0,506.72,365.12
2018,9,20,11,0,942.0,97.0,0.9,27.6,830.0,557.92,404.35
2018,9,20,11,15,945.0,97.5,0.95,27.8,843.0,605.95,440.73
2018,9,20,11,30,948.0,98.0,1.0,28.0,856.0,652.16,474.84
2018,9,20,11,45,949.0,98.5,1.05,28.25,860.5,695.09,505.77
2018,9,20,12,0,950.0,99.0,1.1,28.5,865.0,735.65,534.41
2018,9,20,12,15,949.5,98.5,1.15,28.55,861.5,771.67,559.67
2018,9,20,12,30,949.0,98.0,1.2,28.6,858.0,804.85,581.55
2018,9,20,12,45,946.5,97.5,1.25,28.65,846.0,833.51,600.51
2018,9,20,13,0,944.0,97.0,1.3,28.7,834.0,858.96,617.49
2018,9,20,13,15,939.0,95.5,1.3,28.65,813.5,878.01,630.08
2018,9,20,13,30,934.0,94.0,1.3,28.6,793.0,893.55,640.6
2018,9,20,13,45,927.0,93.0,1.35,28.5,765.5,904.35,649.09
2018,9,20,14,0,920.0,92.0,1.4,28.4,738.0,911.55,655.52
2018,9,20,14,15,909.5,90.5,1.4,28.25,703.5,911.54,657.01
2018,9,20,14,30,899.0,89.0,1.4,28.1,669.0,907.94,656.45
2018,9,20,14,45,885.0,87.0,1.4,27.95,628.0,897.17,651.46
2018,9,20,15,0,871.0,85.0,1.4,27.8,587.0,883.04,644.48
2018,9,20,15,15,852.0,81.5,1.4,27.8,540.5,867.89,636.55
2018,9,20,15,30,833.0,78.0,1.4,27.8,494.0,841.35,621.12
2018,9,20,15,45,806.5,75.0,1.4,27.3,444.0,806.23,601.08
2018,9,20,16,0,780.0,72.0,1.4,26.8,394.0,768.8,579.04
2018,9,20,16,15,743.0,67.5,1.4,26.0,341.5,718.86,548.22
2018,9,20,16,30,706.0,63.0,1.4,25.2,289.0,667.72,515.24
2018,9,20,16,45,650.0,58.0,1.35,24.4,236.5,606.21,472.51
2018,9,20,17,0,594.0,53.0,1.3,23.6,184.0,540.93,424.42
2018,9,20,17,15,503.5,44.5,1.25,22.5,135.0,448.23,352.88
2018,9,20,17,30,413.0,36.0,1.2,21.4,86.0,360.37,278.31
2018,9,20,17,45,265.0,25.0,1.15,20.35,51.0,229.59,123.66
2018,9,20,18,0,117.0,14.0,1.1,19.3,16.0,81.77,0.0
2018,9,20,18,15,58.5,7.0,1.1,18.95,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,5,45,39.5,4.5,0.95,13.85,5.0,0.0,0.0
2018,9,21,6,0,79.0,9.0,0.9,13.9,10.0,8.19,0.0
2018,9,21,6,15,225.0,21.5,0.95,14.65,42.0,17.98,0.0
2018,9,21,6,30,371.0,34.0,1.0,15.4,74.0,27.84,17.76
2018,9,21,6,45,466.5,42.5,1.05,16.1,121.0,33.64,23.77
2018,9,21,7,0,562.0,51.0,1.1,16.8,168.0,39.35,29.12
2018,9,21,7,15,621.0,57.0,1.1,17.4,220.0,42.73,32.23
2018,9,21,7,30,680.0,63.0,1.1,18.0,272.0,50.43,38.96
2018,9,21,7,45,720.0,67.0,1.1,18.55,324.0,52.26,40.41
2018,9,21,8,0,760.0,71.0,1.1,19.1,376.0,54.1,41.8
2018,9,21,8,15,788.0,75.0,1.1,19.75,426.5,55.82,43.04
2018,9,21,8,30,816.0,79.0,1.1,20.4,477.0,57.49,44.21
2018,9,21,8,45,836.0,81.5,1.1,21.0,523.0,57.97,44.35
2018,9,21,9,0,856.0,84.0,1.1,21.6,569.0,119.49,64.19
2018,9,21,9,15,870.5,85.5,1.1,22.15,609.5,173.39,96.95
2018,9,21,9,30,885.0,87.0,1.1,22.7,650.0,228.43,139.0
2018,9,21,9,45,896.5,89.0,1.1,23.3,685.5,284.06,185.2
2018,9,21,10,0,908.0,91.0,1.1,23.9,721.0,340.08,232.62
2018,9,21,10,15,915.5,91.5,1.15,24.35,748.5,393.71,278.18
2018,9,21,10,30,923.0,92.0,1.2,24.8,776.0,446.81,322.31
2018,9,21,10,45,928.5,93.5,1.2,25.25,797.0,499.09,364.32
2018,9,21,11,0,934.0,95.0,1.2,25.7,818.0,550.24,404.06
2018,9,21,11,15,937.0,95.0,1.2,25.95,830.5,597.38,440.02
2018,9,21,11,30,940.0,95.0,1.2,26.2,843.0,642.7,473.61
2018,9,21,11,45,940.5,95.5,1.25,26.45,847.0,684.86,504.5
2018,9,21,12,0,941.0,96.0,1.3,26.7,851.0,724.64,533.07
2018,9,21,12,15,938.5,96.5,1.3,26.7,846.5,759.74,557.76
2018,9,21,12,30,936.0,97.0,1.3,26.7,842.0,791.94,578.88
2018,9,21,12,45,931.0,97.5,1.35,26.7,829.5,819.19,597.3
2018,9,21,13,0,926.0,98.0,1.4,26.7,817.0,843.19,613.69
2018,9,21,13,15,921.0,97.5,1.4,26.55,797.5,862.82,627.13
2018,9,21,13,30,916.0,97.0,1.4,26.4,778.0,879.04,638.51
2018,9,21,13,45,908.5,95.5,1.4,26.25,750.5,888.59,645.75
2018,9,21,14,0,901.0,94.0,1.4,26.1,723.0,894.57,650.92
2018,9,21,14,15,890.5,92.0,1.4,25.85,688.5,893.82,652.19
2018,9,21,14,30,880.0,90.0,1.4,25.6,654.0,889.54,651.41
2018,9,21,14,45,865.5,88.0,1.4,25.35,613.5,878.3,646.25
2018,9,21,15,0,851.0,86.0,1.4,25.1,573.0,872.09,644.59
2018,9,21,15,15,831.5,83.5,1.4,25.1,527.5,849.54,631.51
2018,9,21,15,30,812.0,81.0,1.4,25.1,482.0,824.04,616.57
2018,9,21,15,45,784.5,77.0,1.4,24.4,432.0,787.12,595.32
2018,9,21,16,0,757.0,73.0,1.4,23.7,382.0,747.98,572.03
2018,9,21,16,15,718.0,69.0,1.35,23.1,330.0,697.55,539.24
2018,9,21,16,30,679.0,65.0,1.3,22.5,278.0,651.34,508.28
2018,9,21,16,45,621.0,59.0,1.3,21.9,226.5,583.02,459.75
2018,9,21,17,0,563.0,53.0,1.3,21.3,175.0,515.91,409.4
2018,9,21,17,15,468.5,44.5,1.2,20.3,127.0,421.74,334.8
2018,9,21,17,30,374.0,36.0,1.1,19.3,79.0,332.6,257.43
2018,9,21,17,45,228.0,23.5,1.05,18.35,45.5,201.17,87.46
2018,9,21,18,0,82.0,11.0,1.0,17.4,12.0,58.08,0.0
2018,9,21,18,15,41.0,5.5,0.95,17.0,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,22,5,45,32.5,4.5,0.95,12.1,4.5,0.0,0.0
2018,9,22,6,0,65.0,9.0,0.9,12.2,9.0,8.19,0.0
2018,9,22,6,15,205.0,22.0,0.85,12.7,40.0,18.57,0.0
2018,9,22,6,30,345.0,35.0,0.8,13.2,71.0,28.87,18.69
2018,9,22,6,45,445.5,44.0,0.75,13.75,118.0,35.04,25.23
2018,9,22,7,0,546.0,53.0,0.7,14.3,165.0,41.1,31.0
2018,9,22,7,15,608.5,59.0,0.65,14.9,217.0,44.39,34.07
2018,9,22,7,30,671.0,65.0,0.6,15.5,269.0,47.66,36.94
2018,9,22,7,45,712.0,69.0,0.55,16.15,321.0,53.97,42.36
2018,9,22,8,0,753.0,73.0,0.5,16.8,373.0,55.74,43.68
2018,9,22,8,15,782.0,77.0,0.5,17.6,423.5,57.41,44.84
2018,9,22,8,30,811.0,81.0,0.5,18.4,474.0,59.04,45.94
2018,9,22,8,45,832.5,83.5,0.45,19.15,520.5,59.47,46.01
2018,9,22,9,0,854.0,86.0,0.4,19.9,567.0,110.46,57.87
2018,9,22,9,15,868.5,88.5,0.4,20.65,608.0,173.49,97.46
2018,9,22,9,30,883.0,91.0,0.4,21.4,649.0,229.17,139.42
2018,9,22,9,45,892.0,94.0,0.4,22.15,684.0,284.9,185.17
2018,9,22,10,0,901.0,97.0,0.4,22.9,719.0,340.78,231.79
2018,9,22,10,15,909.5,98.0,0.5,23.45,747.0,394.86,277.23
2018,9,22,10,30,918.0,99.0,0.6,24.0,775.0,448.53,321.39
2018,9,22,10,45,923.5,100.0,0.75,24.55,796.0,500.23,363.3
2018,9,22,11,0,929.0,101.0,0.9,25.1,817.0,550.79,403.2
2018,9,22,11,15,932.5,101.0,1.0,25.25,829.5,598.05,439.98
2018,9,22,11,30,936.0,101.0,1.1,25.4,842.0,643.53,474.63
2018,9,22,11,45,937.0,101.5,1.2,25.55,846.5,685.91,506.35
2018,9,22,12,0,938.0,102.0,1.3,25.7,851.0,725.95,535.86
2018,9,22,12,15,939.5,101.0,1.4,25.7,848.0,762.41,562.84
2018,9,22,12,30,941.0,100.0,1.5,25.7,845.0,796.18,586.21
2018,9,22,12,45,942.0,97.0,1.6,25.65,833.5,824.72,606.25
2018,9,22,13,0,943.0,94.0,1.7,25.6,822.0,850.14,624.35
2018,9,22,13,15,937.5,93.5,1.75,25.45,802.0,869.61,638.39
2018,9,22,13,30,932.0,93.0,1.8,25.3,782.0,885.59,650.33
2018,9,22,13,45,924.0,92.0,1.85,25.15,754.0,895.37,658.41
2018,9,22,14,0,916.0,91.0,1.9,25.0,726.0,901.53,664.34
2018,9,22,14,15,905.5,89.0,1.9,24.75,691.0,900.8,665.66
2018,9,22,14,30,895.0,87.0,1.9,24.5,656.0,896.48,664.85
2018,9,22,14,45,880.0,85.5,1.9,24.25,615.0,885.31,659.66
2018,9,22,15,0,865.0,84.0,1.9,24.0,574.0,870.84,652.41
2018,9,22,15,15,845.5,80.5,1.9,24.0,527.5,855.15,643.78
2018,9,22,15,30,826.0,77.0,1.9,24.0,481.0,828.22,627.5
2018,9,22,15,45,799.0,74.0,1.85,23.3,431.5,792.81,606.44
2018,9,22,16,0,772.0,71.0,1.8,22.6,382.0,755.14,583.33
2018,9,22,16,15,734.0,66.5,1.7,22.05,329.5,704.69,549.59
2018,9,22,16,30,696.0,62.0,1.6,21.5,277.0,653.1,513.84
2018,9,22,16,45,637.5,56.5,1.55,20.95,225.0,589.79,467.95
2018,9,22,17,0,579.0,51.0,1.5,20.4,173.0,522.76,416.62
2018,9,22,17,15,481.5,43.0,1.45,19.55,125.0,427.05,340.12
2018,9,22,17,30,384.0,35.0,1.4,18.7,77.0,336.46,259.6
2018,9,22,17,45,232.5,22.5,1.3,17.9,44.0,199.25,55.43
2018,9,22,18,0,81.0,10.0,1.2,17.1,11.0,56.28,0.0
2018,9,22,18,15,40.5,5.0,1.2,16.7,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,30.0,4.5,1.1,12.65,4.5,0.0,0.0
2018,9,23,6,0,60.0,9.0,1.1,12.8,9.0,8.19,0.0
2018,9,23,6,15,200.0,21.5,1.1,13.3,39.0,18.21,0.0
2018,9,23,6,30,340.0,34.0,1.1,13.8,69.0,28.05,17.78
2018,9,23,6,45,443.0,43.0,1.1,14.35,116.0,34.26,24.42
2018,9,23,7,0,546.0,52.0,1.1,14.9,163.0,40.36,30.23
2018,9,23,7,15,609.5,58.0,1.1,15.4,215.0,43.7,33.35
2018,9,23,7,30,673.0,64.0,1.1,15.9,267.0,47.0,36.28
2018,9,23,7,45,714.5,68.0,1.1,16.4,319.0,53.27,41.69
2018,9,23,8,0,756.0,72.0,1.1,16.9,371.0,55.08,43.07
2018,9,23,8,15,785.0,75.5,1.1,17.4,421.0,56.4,43.99
2018,9,23,8,30,814.0,79.0,1.1,17.9,471.0,57.7,44.88
2018,9,23,8,45,834.5,82.0,1.15,18.45,517.5,58.55,45.36
2018,9,23,9,0,855.0,85.0,1.2,19.0,564.0,108.05,56.83
2018,9,23,9,15,869.0,87.5,1.2,19.5,604.5,171.03,96.54
2018,9,23,9,30,883.0,90.0,1.2,20.0,645.0,226.61,139.08
2018,9,23,9,45,892.5,92.0,1.25,20.5,679.5,281.67,185.4
2018,9,23,10,0,902.0,94.0,1.3,21.0,714.0,336.89,233.01
2018,9,23,10,15,910.5,95.5,1.35,21.4,742.5,391.32,279.85
2018,9,23,10,30,919.0,97.0,1.4,21.8,771.0,445.36,325.4
2018,9,23,10,45,925.0,97.5,1.4,22.2,791.5,496.84,367.64
2018,9,23,11,0,931.0,98.0,1.4,22.6,812.0,547.21,407.66
2018,9,23,11,15,934.5,98.0,1.45,22.9,824.5,594.45,444.64
2018,9,23,11,30,938.0,98.0,1.5,23.2,837.0,639.9,479.3
2018,9,23,11,45,940.0,97.5,1.55,23.5,841.5,681.97,510.71
2018,9,23,12,0,942.0,97.0,1.6,23.8,846.0,721.72,539.79
2018,9,23,12,15,944.5,95.5,1.7,23.85,843.0,758.37,567.15
2018,9,23,12,30,947.0,94.0,1.8,23.9,840.0,792.35,590.8
2018,9,23,12,45,948.0,91.0,1.85,23.95,828.5,820.84,610.31
2018,9,23,13,0,949.0,88.0,1.9,24.0,817.0,846.17,627.81
2018,9,23,13,15,944.0,87.5,2.0,23.8,797.0,865.99,642.83
2018,9,23,13,30,939.0,87.0,2.1,23.6,777.0,882.31,655.72
2018,9,23,13,45,931.5,85.5,2.15,23.45,748.5,891.88,663.71
2018,9,23,14,0,924.0,84.0,2.2,23.3,720.0,897.8,669.51
2018,9,23,14,15,913.5,82.0,2.25,23.05,685.0,896.92,671.21
2018,9,23,14,30,903.0,80.0,2.3,22.8,650.0,892.42,670.7
2018,9,23,14,45,889.0,78.5,2.3,22.5,609.5,881.94,665.99
2018,9,23,15,0,875.0,77.0,2.3,22.2,569.0,868.14,659.16
2018,9,23,15,15,856.0,74.5,2.3,22.2,523.0,845.58,645.6
2018,9,23,15,30,837.0,72.0,2.3,22.2,477.0,828.31,635.74
2018,9,23,15,45,811.0,69.0,2.25,21.45,427.5,793.59,614.86
2018,9,23,16,0,785.0,66.0,2.2,20.7,378.0,756.6,591.95
2018,9,23,16,15,746.5,62.5,2.1,20.2,326.0,706.88,558.1
2018,9,23,16,30,708.0,59.0,2.0,19.7,274.0,656.05,522.22
2018,9,23,16,45,649.0,53.5,1.9,19.2,221.5,586.45,470.42
2018,9,23,17,0,590.0,48.0,1.8,18.7,169.0,524.44,421.65
2018,9,23,17,15,468.0,41.5,1.7,17.9,120.0,413.91,332.1
2018,9,23,17,30,346.0,35.0,1.6,17.1,71.0,309.56,238.38
2018,9,23,17,45,198.0,21.5,1.45,16.35,39.5,173.3,6.83
2018,9,23,18,0,50.0,8.0,1.3,15.6,8.0,36.22,0.0
2018,9,23,18,15,25.0,4.0,1.3,15.2,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,9,24,5,45,26.5,3.5,0.6,12.2,3.5,0.0,0.0
2018,9,24,6,0,53.0,7.0,0.5,12.3,7.0,6.37,0.0
2018,9,24,6,15,210.0,20.5,0.5,12.75,38.5,17.35,0.0
2018,9,24,6,30,367.0,34.0,0.5,13.2,70.0,28.25,17.84
2018,9,24,6,45,474.5,41.5,0.45,13.6,118.0,33.12,23.51
2018,9,24,7,0,582.0,49.0,0.4,14.0,166.0,38.05,28.32
2018,9,24,7,15,645.0,54.5,0.45,14.65,218.5,41.13,31.21
2018,9,24,7,30,708.0,60.0,0.5,15.3,271.0,48.33,37.57
2018,9,24,7,45,749.5,63.5,0.5,15.9,324.0,49.88,38.81
2018,9,24,8,0,791.0,67.0,0.5,16.5,377.0,51.48,40.01
2018,9,24,8,15,819.0,70.0,0.5,17.25,427.5,52.6,40.73
2018,9,24,8,30,847.0,73.0,0.5,18.0,478.0,53.71,41.43
2018,9,24,8,45,867.0,75.5,0.55,18.75,525.0,63.21,49.34
2018,9,24,9,0,887.0,78.0,0.6,19.5,572.0,111.81,59.41
2018,9,24,9,15,901.0,80.0,0.65,20.15,613.0,167.59,92.15
2018,9,24,9,30,915.0,82.0,0.7,20.8,654.0,224.44,135.08
2018,9,24,9,45,925.0,83.5,0.75,21.45,689.0,280.84,181.93
2018,9,24,10,0,935.0,85.0,0.8,22.1,724.0,337.41,230.07
2018,9,24,10,15,942.5,86.0,0.85,22.5,752.0,392.67,277.19
2018,9,24,10,30,950.0,87.0,0.9,22.9,780.0,447.36,322.84
2018,9,24,10,45,955.0,88.0,0.95,23.3,801.0,500.15,365.8
2018,9,24,11,0,960.0,89.0,1.0,23.7,822.0,551.67,406.48
2018,9,24,11,15,962.5,89.5,1.05,23.95,834.0,599.93,443.86
2018,9,24,11,30,965.0,90.0,1.1,24.2,846.0,646.26,478.81
2018,9,24,11,45,965.0,90.0,1.15,24.4,849.5,688.43,510.1
2018,9,24,12,0,965.0,90.0,1.2,24.6,853.0,728.07,538.96
2018,9,24,12,15,962.0,90.5,1.2,24.7,848.0,763.41,563.9
2018,9,24,12,30,959.0,91.0,1.2,24.8,843.0,795.71,584.95
2018,9,24,12,45,953.5,92.0,1.25,24.85,830.0,823.49,603.7
2018,9,24,13,0,948.0,93.0,1.3,24.9,817.0,847.91,620.35
2018,9,24,13,15,942.5,92.5,1.3,24.85,796.5,867.35,633.47
2018,9,24,13,30,937.0,92.0,1.3,24.8,776.0,883.28,644.46
2018,9,24,13,45,929.0,91.0,1.35,24.75,748.0,893.01,652.29
2018,9,24,14,0,921.0,90.0,1.4,24.7,720.0,899.11,658.01
2018,9,24,14,15,910.0,88.5,1.4,24.5,685.0,898.45,659.25
2018,9,24,14,30,899.0,87.0,1.4,24.3,650.0,894.21,658.39
2018,9,24,14,45,883.5,85.5,1.4,24.15,608.5,882.57,652.72
2018,9,24,15,0,868.0,84.0,1.4,24.0,567.0,867.62,645.04
2018,9,24,15,15,848.0,81.0,1.4,24.0,520.5,852.03,636.64
2018,9,24,15,30,828.0,78.0,1.4,24.0,474.0,825.28,620.71
2018,9,24,15,45,798.5,75.0,1.4,23.3,423.5,787.79,598.94
2018,9,24,16,0,769.0,72.0,1.4,22.6,373.0,748.1,575.07
2018,9,24,16,15,726.0,68.0,1.35,21.95,320.5,694.42,539.74
2018,9,24,16,30,683.0,64.0,1.3,21.3,268.0,645.46,506.42
2018,9,24,16,45,618.5,57.5,1.3,20.7,215.0,572.02,453.32
2018,9,24,17,0,554.0,51.0,1.3,20.1,162.0,500.17,398.35
2018,9,24,17,15,447.5,42.5,1.25,19.15,115.0,399.09,316.77
2018,9,24,17,30,341.0,34.0,1.2,18.2,68.0,303.59,228.92
2018,9,24,17,45,194.0,20.5,1.1,17.25,37.5,166.42,0.0
2018,9,24,18,0,47.0,7.0,1.0,16.3,7.0,33.4,0.0
2018,9,24,18,15,23.5,3.5,0.95,15.85,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,25,5,45,27.0,3.0,0.95,12.5,3.0,0.0,0.0
2018,9,25,6,0,54.0,6.0,1.0,12.6,6.0,5.46,0.0
2018,9,25,6,15,209.0,18.5,0.95,13.05,36.0,15.51,0.0
2018,9,25,6,30,364.0,31.0,0.9,13.5,66.0,25.52,15.34
2018,9,25,6,45,467.5,39.0,0.85,13.95,113.0,30.99,21.55
2018,9,25,7,0,571.0,47.0,0.8,14.4,160.0,36.42,26.78
2018,9,25,7,15,632.5,53.0,0.75,15.0,212.0,43.67,33.39
2018,9,25,7,30,694.0,59.0,0.7,15.6,264.0,47.5,36.77
2018,9,25,7,45,733.5,62.5,0.65,16.15,315.5,49.06,38.04
2018,9,25,8,0,773.0,66.0,0.6,16.7,367.0,50.66,39.27
2018,9,25,8,15,800.5,69.5,0.65,17.5,417.0,52.17,40.32
2018,9,25,8,30,828.0,73.0,0.7,18.3,467.0,53.65,41.32
2018,9,25,8,45,847.5,75.5,0.7,19.1,512.5,63.06,49.15
2018,9,25,9,0,867.0,78.0,0.7,19.9,558.0,108.77,58.17
2018,9,25,9,15,881.5,80.5,0.8,20.45,599.0,163.8,90.12
2018,9,25,9,30,896.0,83.0,0.9,21.0,640.0,219.98,132.46
2018,9,25,9,45,907.0,84.5,0.95,21.55,675.0,275.53,178.66
2018,9,25,10,0,918.0,86.0,1.0,22.1,710.0,331.37,226.38
2018,9,25,10,15,925.0,87.0,1.05,22.4,737.5,385.54,272.94
2018,9,25,10,30,932.0,88.0,1.1,22.7,765.0,439.1,318.11
2018,9,25,10,45,936.0,89.0,1.2,23.0,784.5,490.51,360.74
2018,9,25,11,0,940.0,90.0,1.3,23.3,804.0,540.59,401.18
2018,9,25,11,15,942.5,90.5,1.3,23.5,816.0,587.89,438.04
2018,9,25,11,30,945.0,91.0,1.3,23.7,828.0,633.3,472.43
2018,9,25,11,45,945.5,91.5,1.35,23.9,832.0,675.37,503.95
2018,9,25,12,0,946.0,92.0,1.4,24.1,836.0,715.02,533.08
2018,9,25,12,15,944.0,92.5,1.4,24.2,831.5,750.35,558.43
2018,9,25,12,30,942.0,93.0,1.4,24.3,827.0,782.78,579.99
2018,9,25,12,45,938.0,92.5,1.4,24.4,814.0,809.66,597.67
2018,9,25,13,0,934.0,92.0,1.4,24.5,801.0,833.26,613.22
2018,9,25,13,15,929.0,91.5,1.4,24.5,781.0,852.7,626.35
2018,9,25,13,30,924.0,91.0,1.4,24.5,761.0,868.7,637.37
2018,9,25,13,45,916.0,90.0,1.35,24.55,733.0,878.14,643.48
2018,9,25,14,0,908.0,89.0,1.3,24.6,705.0,884.0,647.45
2018,9,25,14,15,898.0,87.0,1.3,24.5,670.5,883.45,648.49
2018,9,25,14,30,888.0,85.0,1.3,24.4,636.0,879.36,647.46
2018,9,25,14,45,873.0,82.5,1.3,24.3,595.0,866.88,641.08
2018,9,25,15,0,858.0,80.0,1.3,24.2,554.0,851.08,632.69
2018,9,25,15,15,838.0,77.5,1.3,24.2,508.0,835.98,624.58
2018,9,25,15,30,818.0,75.0,1.3,24.2,462.0,809.94,609.07
2018,9,25,15,45,790.0,71.5,1.2,23.75,412.5,773.23,586.01
2018,9,25,16,0,762.0,68.0,1.1,23.3,363.0,734.36,561.04
2018,9,25,16,15,722.5,64.0,1.05,22.6,311.5,683.8,528.12
2018,9,25,16,30,683.0,60.0,1.0,21.9,260.0,632.2,493.07
2018,9,25,16,45,622.0,54.0,0.95,21.2,208.5,567.44,446.34
2018,9,25,17,0,561.0,48.0,0.9,20.5,157.0,499.07,394.03
2018,9,25,17,15,458.0,39.5,0.9,19.5,110.5,400.82,315.42
2018,9,25,17,30,355.0,31.0,0.9,18.5,64.0,308.53,227.31
2018,9,25,17,45,203.5,18.5,0.9,17.5,35.0,167.48,0.0
2018,9,25,18,0,52.0,6.0,0.9,16.5,6.0,5.46,0.0
2018,9,25,18,15,26.0,3.0,0.85,16.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,9,26,5,45,14.5,2.0,0.7,12.45,2.0,0.0,0.0
2018,9,26,6,0,29.0,4.0,0.7,12.5,4.0,3.64,0.0
2018,9,26,6,15,60.5,18.0,0.65,12.95,22.5,16.37,0.0
2018,9,26,6,30,92.0,32.0,0.6,13.4,41.0,25.73,15.3
2018,9,26,6,45,118.0,50.0,0.6,13.85,68.5,39.41,28.87
2018,9,26,7,0,144.0,68.0,0.6,14.3,96.0,52.67,41.12
2018,9,26,7,15,160.0,86.5,0.55,14.85,126.0,65.79,52.95
2018,9,26,7,30,176.0,105.0,0.5,15.4,156.0,78.44,64.05
2018,9,26,7,45,340.0,106.0,0.45,15.95,228.5,74.93,60.77
2018,9,26,8,0,504.0,107.0,0.4,16.5,301.0,75.07,60.62
2018,9,26,8,15,633.0,97.0,0.4,17.35,374.0,65.83,52.21
2018,9,26,8,30,762.0,87.0,0.4,18.2,447.0,63.66,50.01
2018,9,26,8,45,806.5,84.5,0.4,19.1,498.5,60.46,46.91
2018,9,26,9,0,851.0,82.0,0.4,20.0,550.0,100.33,52.42
2018,9,26,9,15,861.0,85.5,0.4,20.75,589.0,163.18,90.38
2018,9,26,9,30,871.0,89.0,0.4,21.5,628.0,218.23,131.23
2018,9,26,9,45,866.5,97.0,0.4,22.3,658.0,273.84,177.0
2018,9,26,10,0,862.0,105.0,0.4,23.1,688.0,322.51,218.47
2018,9,26,10,15,865.0,108.5,0.45,23.75,713.5,380.34,266.32
2018,9,26,10,30,868.0,112.0,0.5,24.4,739.0,431.56,308.19
2018,9,26,10,45,782.5,152.5,0.55,25.05,729.5,471.15,341.06
2018,9,26,11,0,697.0,193.0,0.6,25.7,720.0,502.87,366.4
2018,9,26,11,15,567.0,251.5,0.6,26.25,684.5,520.13,379.59
2018,9,26,11,30,437.0,310.0,0.6,26.8,649.0,525.85,383.31
2018,9,26,11,45,527.0,273.0,0.65,27.35,684.0,575.53,419.23
2018,9,26,12,0,617.0,236.0,0.7,27.9,719.0,630.73,458.13
2018,9,26,12,15,601.5,241.0,0.75,28.25,709.5,653.25,473.56
2018,9,26,12,30,586.0,246.0,0.8,28.6,700.0,670.64,485.7
2018,9,26,12,45,613.5,231.0,0.8,28.9,700.0,703.92,508.47
2018,9,26,13,0,641.0,216.0,0.8,29.2,700.0,733.68,528.59
2018,9,26,13,15,640.0,210.0,0.9,29.1,682.0,747.67,540.0
2018,9,26,13,30,639.0,204.0,1.0,29.0,664.0,758.97,549.84
2018,9,26,13,45,610.0,205.0,1.05,28.9,631.0,750.97,545.98
2018,9,26,14,0,581.0,206.0,1.1,28.8,598.0,734.3,536.68
2018,9,26,14,15,498.0,220.0,1.15,28.5,544.0,687.82,506.51
2018,9,26,14,30,415.0,234.0,1.2,28.2,490.0,638.28,473.75
2018,9,26,14,45,429.5,212.5,1.3,27.9,462.0,632.68,473.62
2018,9,26,15,0,444.0,191.0,1.4,27.6,434.0,624.45,471.25
2018,9,26,15,15,526.0,155.0,1.4,27.6,419.0,654.34,495.74
2018,9,26,15,30,608.0,119.0,1.4,27.6,404.0,687.23,520.56
2018,9,26,15,45,558.0,114.0,1.5,26.55,353.5,633.63,486.89
2018,9,26,16,0,508.0,109.0,1.6,25.5,303.0,572.41,447.01
2018,9,26,16,15,546.5,90.5,1.6,24.6,272.0,579.23,454.97
2018,9,26,16,30,585.0,72.0,1.6,23.7,241.0,574.95,453.53
2018,9,26,16,45,512.0,63.5,1.6,22.8,189.5,495.51,394.57
2018,9,26,17,0,439.0,55.0,1.6,21.9,138.0,418.25,333.86
2018,9,26,17,15,323.5,44.0,1.55,21.0,94.5,312.26,246.62
2018,9,26,17,30,208.0,33.0,1.5,20.1,51.0,216.66,155.04
2018,9,26,17,45,110.5,18.5,1.4,19.2,27.5,83.57,0.0
2018,9,26,18,0,13.0,4.0,1.3,18.3,4.0,0.0,0.0
2018,9,26,18,15,6.5,2.0,1.2,17.8,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,27,5,45,15.0,2.5,0.8,12.9,2.5,0.0,0.0
2018,9,27,6,0,30.0,5.0,0.8,12.9,5.0,0.0,0.0
2018,9,27,6,15,118.0,17.0,0.75,13.3,26.5,15.46,0.0
2018,9,27,6,30,206.0,29.0,0.7,13.7,48.0,22.68,12.54
2018,9,27,6,45,270.0,43.0,0.7,14.05,84.5,33.09,23.29
2018,9,27,7,0,334.0,57.0,0.7,14.4,121.0,43.15,32.68
2018,9,27,7,15,370.0,65.5,0.65,14.95,156.5,48.67,37.81
2018,9,27,7,30,406.0,74.0,0.6,15.5,192.0,53.99,42.54
2018,9,27,7,45,374.0,87.5,0.55,16.05,212.0,62.2,49.64
2018,9,27,8,0,342.0,101.0,0.5,16.6,232.0,69.93,56.16
2018,9,27,8,15,406.0,110.0,0.5,17.2,285.5,74.93,60.18
2018,9,27,8,30,470.0,119.0,0.5,17.8,339.0,79.77,64.0
2018,9,27,8,45,438.5,141.5,0.5,18.4,363.0,92.24,74.28
2018,9,27,9,0,407.0,164.0,0.5,19.0,387.0,127.54,87.64
2018,9,27,9,15,480.0,157.0,0.55,19.55,438.5,158.7,103.21
2018,9,27,9,30,553.0,150.0,0.6,20.1,490.0,195.35,127.73
2018,9,27,9,45,695.0,129.5,0.6,20.65,581.0,246.67,164.11
2018,9,27,10,0,837.0,109.0,0.6,21.2,672.0,316.86,217.26
2018,9,27,10,15,844.5,111.0,0.65,21.6,698.5,368.78,261.28
2018,9,27,10,30,852.0,113.0,0.7,22.0,725.0,420.37,304.3
2018,9,27,10,45,732.0,151.0,0.75,22.4,687.0,442.94,326.18
2018,9,27,11,0,612.0,189.0,0.8,22.8,649.0,456.98,339.93
2018,9,27,11,15,484.5,253.0,0.85,23.0,620.5,476.45,355.73
2018,9,27,11,30,357.0,317.0,0.9,23.2,592.0,483.62,361.15
2018,9,27,11,45,443.5,288.0,0.9,23.35,631.5,535.89,399.97
2018,9,27,12,0,530.0,259.0,0.9,23.5,671.0,591.17,440.21
2018,9,27,12,15,642.5,212.0,0.95,23.5,709.0,653.85,486.35
2018,9,27,12,30,755.0,165.0,1.0,23.5,747.0,717.69,532.86
2018,9,27,12,45,634.5,211.5,1.0,23.45,695.0,699.8,519.17
2018,9,27,13,0,514.0,258.0,1.0,23.4,643.0,670.04,497.88
2018,9,27,13,15,446.0,277.5,1.05,23.25,605.5,652.76,486.66
2018,9,27,13,30,378.0,297.0,1.1,23.1,568.0,620.25,464.67
2018,9,27,13,45,405.0,276.0,1.15,22.95,556.0,645.25,484.58
2018,9,27,14,0,432.0,255.0,1.2,22.8,544.0,657.52,495.45
2018,9,27,14,15,463.5,231.0,1.25,22.55,527.0,668.37,505.94
2018,9,27,14,30,495.0,207.0,1.3,22.3,510.0,676.69,514.84
2018,9,27,14,45,463.5,200.5,1.3,22.05,469.0,647.33,495.54
2018,9,27,15,0,432.0,194.0,1.3,21.8,428.0,615.97,474.91
2018,9,27,15,15,406.0,180.5,1.3,21.8,385.5,579.7,450.28
2018,9,27,15,30,380.0,167.0,1.3,21.8,343.0,541.86,424.12
2018,9,27,15,45,292.0,157.0,1.4,20.95,283.5,439.19,349.59
2018,9,27,16,0,204.0,147.0,1.5,20.1,224.0,355.43,286.19
2018,9,27,16,15,210.0,125.5,1.55,19.45,194.5,333.32,271.02
2018,9,27,16,30,216.0,104.0,1.6,18.8,165.0,309.55,253.38
2018,9,27,16,45,184.5,85.0,1.6,18.2,129.5,260.05,213.03
2018,9,27,17,0,153.0,66.0,1.6,17.6,94.0,211.35,171.91
2018,9,27,17,15,113.5,48.0,1.6,17.05,65.0,160.1,126.92
2018,9,27,17,30,74.0,30.0,1.6,16.5,36.0,109.25,74.26
2018,9,27,17,45,45.5,16.5,1.6,15.95,19.5,42.31,0.0
2018,9,27,18,0,17.0,3.0,1.6,15.4,3.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,1.55,15.15,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.0,1.0,12.9,1.0,0.0,0.0
2018,9,28,6,0,12.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,9,28,6,15,6.0,5.0,1.0,13.25,5.0,4.55,0.0
2018,9,28,6,30,0.0,8.0,1.0,13.5,8.0,7.02,0.0
2018,9,28,6,45,0.0,11.0,1.0,13.8,11.0,9.65,2.8
2018,9,28,7,0,0.0,14.0,1.0,14.1,14.0,12.3,5.32
2018,9,28,7,15,0.0,16.5,1.0,14.35,16.5,14.5,7.38
2018,9,28,7,30,0.0,19.0,1.0,14.6,19.0,16.71,9.39
2018,9,28,7,45,0.0,35.5,0.95,14.85,35.5,31.28,22.43
2018,9,28,8,0,0.0,52.0,0.9,15.1,52.0,45.9,35.34
2018,9,28,8,15,3.0,92.5,0.9,15.45,94.0,80.71,65.74
2018,9,28,8,30,6.0,133.0,0.9,15.8,136.0,112.57,92.92
2018,9,28,8,45,78.0,165.0,0.85,16.2,207.5,130.4,107.6
2018,9,28,9,0,150.0,197.0,0.8,16.6,279.0,152.83,116.32
2018,9,28,9,15,141.0,224.0,0.85,17.05,305.5,182.24,137.4
2018,9,28,9,30,132.0,251.0,0.9,17.5,332.0,211.29,159.8
2018,9,28,9,45,385.5,209.5,0.95,17.95,464.0,236.95,170.21
2018,9,28,10,0,639.0,168.0,1.0,18.4,596.0,301.28,214.43
2018,9,28,10,15,766.0,131.5,1.05,18.7,664.5,357.68,258.82
2018,9,28,10,30,893.0,95.0,1.1,19.0,733.0,423.61,311.33
2018,9,28,10,45,899.0,95.5,1.15,19.3,753.0,473.51,353.12
2018,9,28,11,0,905.0,96.0,1.2,19.6,773.0,522.3,392.97
2018,9,28,11,15,908.0,96.5,1.25,19.75,784.5,568.2,429.82
2018,9,28,11,30,911.0,97.0,1.3,19.9,796.0,612.32,464.38
2018,9,28,11,45,912.0,97.5,1.35,20.05,800.0,653.24,495.83
2018,9,28,12,0,913.0,98.0,1.4,20.2,804.0,691.86,524.96
2018,9,28,12,15,911.5,98.0,1.45,20.25,799.5,725.81,550.52
2018,9,28,12,30,910.0,98.0,1.5,20.3,795.0,756.97,573.04
2018,9,28,12,45,907.0,97.5,1.5,20.35,783.0,783.58,591.17
2018,9,28,13,0,904.0,97.0,1.5,20.4,771.0,807.07,607.23
2018,9,28,13,15,899.0,96.0,1.55,20.35,751.0,825.23,620.54
2018,9,28,13,30,894.0,95.0,1.6,20.3,731.0,840.03,631.78
2018,9,28,13,45,887.0,93.0,1.65,20.25,703.5,848.68,639.05
2018,9,28,14,0,880.0,91.0,1.7,20.2,676.0,853.84,644.19
2018,9,28,14,15,869.5,89.0,1.75,19.95,642.0,852.55,645.64
2018,9,28,14,30,859.0,87.0,1.8,19.7,608.0,847.83,644.97
2018,9,28,14,45,845.0,84.5,1.85,19.5,568.0,843.99,644.94
2018,9,28,15,0,831.0,82.0,1.9,19.3,528.0,829.3,637.5
2018,9,28,15,15,809.0,79.0,1.9,19.3,482.5,804.06,621.82
2018,9,28,15,30,787.0,76.0,1.9,19.3,437.0,776.03,604.11
2018,9,28,15,45,759.0,72.5,1.85,18.6,388.5,739.88,581.44
2018,9,28,16,0,731.0,69.0,1.8,17.9,340.0,701.65,556.65
2018,9,28,16,15,691.0,63.5,1.8,17.4,289.5,649.7,520.68
2018,9,28,16,30,651.0,58.0,1.8,16.9,239.0,602.2,486.45
2018,9,28,16,45,586.5,52.0,1.75,16.4,189.5,531.32,431.83
2018,9,28,17,0,522.0,46.0,1.7,15.9,140.0,462.24,375.56
2018,9,28,17,15,413.0,37.0,1.6,15.45,96.0,361.93,289.35
2018,9,28,17,30,304.0,28.0,1.5,15.0,52.0,263.23,175.8
2018,9,28,17,45,163.0,15.5,1.45,14.5,27.0,111.23,0.0
2018,9,28,18,0,22.0,3.0,1.4,14.0,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.35,13.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,45,9.5,1.5,1.1,12.4,1.5,0.0,0.0
2018,9,29,6,0,19.0,3.0,1.1,12.5,3.0,0.0,0.0
