Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,6,15,100.5,16.5,1.1,13.15,24.0,15.01,0.0
2018,9,29,6,30,182.0,30.0,1.1,13.8,45.0,23.5,12.49
2018,9,29,6,45,364.0,37.5,1.15,14.5,95.5,29.85,20.3
2018,9,29,7,0,546.0,45.0,1.2,15.2,146.0,35.05,25.37
2018,9,29,7,15,369.0,73.0,1.15,15.65,150.5,54.35,42.67
2018,9,29,7,30,192.0,101.0,1.1,16.1,155.0,75.84,61.63
2018,9,29,7,45,210.5,124.0,1.05,16.55,194.0,91.1,74.8
2018,9,29,8,0,229.0,147.0,1.0,17.0,233.0,105.75,87.16
2018,9,29,8,15,276.0,161.0,1.0,17.45,278.5,114.41,94.16
2018,9,29,8,30,323.0,175.0,1.0,17.9,324.0,122.78,100.82
2018,9,29,8,45,296.0,200.5,1.0,18.3,347.5,137.1,112.43
2018,9,29,9,0,269.0,226.0,1.0,18.7,371.0,166.83,123.71
2018,9,29,9,15,256.5,245.5,1.05,19.05,392.0,199.16,145.11
2018,9,29,9,30,244.0,265.0,1.1,19.4,413.0,230.45,168.95
2018,9,29,9,45,210.5,287.0,1.15,19.75,420.0,264.65,197.05
2018,9,29,10,0,177.0,309.0,1.2,20.1,427.0,287.93,216.64
2018,9,29,10,15,306.5,284.5,1.25,20.3,498.5,322.86,241.2
2018,9,29,10,30,436.0,260.0,1.3,20.5,570.0,371.96,278.03
2018,9,29,10,45,499.5,236.0,1.35,20.75,600.5,408.65,307.22
2018,9,29,11,0,563.0,212.0,1.4,21.0,631.0,449.98,340.03
2018,9,29,11,15,377.5,275.0,1.4,21.05,558.0,436.33,331.53
2018,9,29,11,30,192.0,338.0,1.4,21.1,485.0,405.08,308.31
2018,9,29,11,45,181.0,344.5,1.45,21.2,483.5,417.45,318.12
2018,9,29,12,0,170.0,351.0,1.5,21.3,482.0,428.7,326.68
2018,9,29,12,15,197.5,350.0,1.55,21.35,501.0,458.44,349.44
2018,9,29,12,30,225.0,349.0,1.6,21.4,520.0,489.42,372.95
2018,9,29,12,45,232.0,344.0,1.6,21.45,518.0,502.28,382.78
2018,9,29,13,0,239.0,339.0,1.6,21.5,516.0,514.58,392.35
2018,9,29,13,15,221.0,325.5,1.65,21.45,485.5,497.88,380.91
2018,9,29,13,30,203.0,312.0,1.7,21.4,455.0,479.14,368.07
2018,9,29,13,45,302.0,268.0,1.7,21.35,472.0,536.5,413.58
2018,9,29,14,0,401.0,224.0,1.7,21.3,489.0,596.31,459.91
2018,9,29,14,15,635.5,152.5,1.7,21.1,546.5,733.63,563.17
2018,9,29,14,30,870.0,81.0,1.7,20.9,604.0,847.22,642.09
2018,9,29,14,45,854.5,79.5,1.75,20.75,564.0,835.33,635.17
2018,9,29,15,0,839.0,78.0,1.8,20.6,524.0,828.11,632.89
2018,9,29,15,15,752.5,88.5,1.8,20.6,462.5,764.86,590.62
2018,9,29,15,30,666.0,99.0,1.8,20.6,401.0,704.88,550.28
2018,9,29,15,45,617.5,95.5,1.75,20.05,350.5,654.12,516.35
2018,9,29,16,0,569.0,92.0,1.7,19.5,300.0,602.28,480.52
2018,9,29,16,15,601.0,75.5,1.65,19.1,266.0,597.1,478.26
2018,9,29,16,30,633.0,59.0,1.6,18.7,232.0,587.39,471.26
2018,9,29,16,45,565.0,52.0,1.55,18.25,182.0,513.29,413.96
2018,9,29,17,0,497.0,45.0,1.5,17.8,132.0,441.31,355.43
2018,9,29,17,15,303.5,34.5,1.4,17.25,82.0,284.29,224.96
2018,9,29,17,30,110.0,24.0,1.3,16.7,32.0,131.18,77.91
2018,9,29,17,45,63.0,13.0,1.2,16.1,16.5,49.11,0.0
2018,9,29,18,0,16.0,2.0,1.1,15.5,1.0,0.0,0.0
2018,9,29,18,15,8.0,1.0,1.1,15.2,0.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,30,5,45,6.5,1.0,0.35,15.05,1.0,0.0,0.0
2018,9,30,6,0,13.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,9,30,6,15,111.5,16.5,0.3,15.35,25.0,15.01,0.0
2018,9,30,6,30,210.0,31.0,0.3,15.6,48.0,24.38,12.61
2018,9,30,6,45,341.5,41.0,0.3,15.85,92.5,33.13,23.0
2018,9,30,7,0,473.0,51.0,0.3,16.1,137.0,40.15,29.76
2018,9,30,7,15,543.0,58.0,0.3,16.6,187.0,44.25,33.63
2018,9,30,7,30,613.0,65.0,0.3,17.1,237.0,48.3,37.26
2018,9,30,7,45,661.0,69.5,0.35,17.65,287.5,50.22,38.84
2018,9,30,8,0,709.0,74.0,0.4,18.2,338.0,52.15,40.36
2018,9,30,8,15,739.5,77.5,0.4,18.7,386.0,58.47,45.65
2018,9,30,8,30,770.0,81.0,0.4,19.2,434.0,59.72,46.46
2018,9,30,8,45,792.0,83.5,0.4,19.7,478.5,60.15,46.58
2018,9,30,9,0,814.0,86.0,0.4,20.2,523.0,94.22,51.52
2018,9,30,9,15,830.5,88.5,0.4,20.55,563.0,146.83,79.69
2018,9,30,9,30,847.0,91.0,0.4,20.9,603.0,200.93,119.02
2018,9,30,9,45,686.0,153.5,0.45,21.25,583.0,258.3,172.17
2018,9,30,10,0,525.0,216.0,0.5,21.6,563.0,304.32,215.72
2018,9,30,10,15,520.0,227.0,0.55,21.85,582.5,344.51,249.07
2018,9,30,10,30,515.0,238.0,0.6,22.1,602.0,383.85,281.23
2018,9,30,10,45,651.5,186.5,0.65,22.3,660.0,432.73,318.73
2018,9,30,11,0,788.0,135.0,0.7,22.5,718.0,493.47,365.26
2018,9,30,11,15,781.0,146.5,0.75,22.6,731.5,539.94,401.23
2018,9,30,11,30,774.0,158.0,0.8,22.7,745.0,584.36,434.86
2018,9,30,11,45,637.0,220.0,0.85,22.85,704.5,592.43,441.0
2018,9,30,12,0,500.0,282.0,0.9,23.0,664.0,588.14,437.78
2018,9,30,12,15,377.5,317.5,0.95,22.85,605.0,556.25,415.63
2018,9,30,12,30,255.0,353.0,1.0,22.7,546.0,520.9,390.17
2018,9,30,12,45,252.5,349.0,1.0,22.55,537.5,530.04,397.8
2018,9,30,13,0,250.0,345.0,1.0,22.4,529.0,538.0,404.22
2018,9,30,13,15,213.5,338.5,1.05,22.15,492.5,504.51,381.22
2018,9,30,13,30,177.0,332.0,1.1,21.9,456.0,478.25,363.18
2018,9,30,13,45,170.0,316.0,1.1,21.65,431.5,464.3,354.34
2018,9,30,14,0,163.0,300.0,1.1,21.4,407.0,449.02,344.38
2018,9,30,14,15,150.5,283.0,1.15,21.15,377.5,426.76,329.3
2018,9,30,14,30,138.0,266.0,1.2,20.9,348.0,403.33,313.19
2018,9,30,14,45,98.0,235.0,1.2,20.7,291.5,324.13,253.87
2018,9,30,15,0,58.0,204.0,1.2,20.5,235.0,258.59,203.57
2018,9,30,15,15,39.5,175.0,1.2,20.5,195.0,212.95,168.16
2018,9,30,15,30,21.0,146.0,1.2,20.5,155.0,155.79,122.69
2018,9,30,15,45,19.5,132.0,1.2,20.15,139.5,141.79,112.03
2018,9,30,16,0,18.0,118.0,1.2,19.8,124.0,127.82,101.08
2018,9,30,16,15,9.0,94.0,1.15,19.5,97.0,96.34,75.18
2018,9,30,16,30,0.0,70.0,1.1,19.2,70.0,64.86,48.84
2018,9,30,16,45,0.0,54.5,1.05,18.85,54.5,49.85,36.21
2018,9,30,17,0,0.0,39.0,1.0,18.5,39.0,34.51,23.09
2018,9,30,17,15,8.0,27.0,0.95,18.05,27.5,31.67,20.24
2018,9,30,17,30,16.0,15.0,0.9,17.6,16.0,30.04,11.25
2018,9,30,17,45,16.0,9.0,0.85,17.2,9.0,17.59,0.0
2018,9,30,18,0,16.0,3.0,0.8,16.8,2.0,0.0,0.0
2018,9,30,18,15,8.0,1.5,0.75,16.65,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,15.45,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.9,14.35,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.9,14.4,1.0,0.0,0.0
2018,10,1,6,15,0.0,6.0,0.8,14.6,6.0,5.46,0.0
2018,10,1,6,30,0.0,11.0,0.7,14.8,11.0,9.66,1.37
2018,10,1,6,45,0.0,21.0,0.65,15.05,21.0,18.48,10.36
2018,10,1,7,0,0.0,31.0,0.6,15.3,31.0,27.31,18.53
2018,10,1,7,15,0.0,44.0,0.55,15.85,44.0,38.82,28.93
2018,10,1,7,30,0.0,57.0,0.5,16.4,57.0,50.35,39.17
2018,10,1,7,45,3.5,85.0,0.5,17.0,86.5,73.26,59.15
2018,10,1,8,0,7.0,113.0,0.5,17.6,116.0,95.39,78.01
2018,10,1,8,15,54.0,150.0,0.5,18.3,174.5,117.91,96.75
2018,10,1,8,30,101.0,187.0,0.5,19.0,233.0,142.44,116.77
2018,10,1,8,45,242.0,185.5,0.55,19.65,310.5,127.76,103.78
2018,10,1,9,0,383.0,184.0,0.6,20.3,388.0,136.05,96.13
2018,10,1,9,15,352.5,211.5,0.65,20.85,410.0,185.92,129.91
2018,10,1,9,30,322.0,239.0,0.7,21.4,432.0,224.46,159.35
2018,10,1,9,45,357.0,242.0,0.7,21.9,467.5,257.44,183.7
2018,10,1,10,0,392.0,245.0,0.7,22.4,503.0,288.65,207.8
2018,10,1,10,15,306.5,284.5,0.75,22.8,491.0,321.42,236.46
2018,10,1,10,30,221.0,324.0,0.8,23.2,479.0,344.89,256.54
2018,10,1,10,45,215.5,334.0,0.85,23.55,488.5,367.09,273.73
2018,10,1,11,0,210.0,344.0,0.9,23.9,498.0,388.61,290.09
2018,10,1,11,15,208.5,348.5,0.95,24.0,503.5,407.11,304.31
2018,10,1,11,30,207.0,353.0,1.0,24.1,509.0,425.07,317.97
2018,10,1,11,45,139.5,343.5,1.1,24.15,449.0,390.68,293.37
2018,10,1,12,0,72.0,334.0,1.2,24.2,389.0,345.8,260.52
2018,10,1,12,15,52.0,311.0,1.25,24.15,350.5,317.8,240.24
2018,10,1,12,30,32.0,288.0,1.3,24.1,312.0,287.33,217.68
2018,10,1,12,45,69.5,311.0,1.35,24.0,362.0,341.04,259.06
2018,10,1,13,0,107.0,334.0,1.4,23.9,412.0,397.87,301.96
2018,10,1,13,15,191.5,325.0,1.4,23.75,460.0,473.09,358.99
2018,10,1,13,30,276.0,316.0,1.4,23.6,508.0,553.28,418.53
2018,10,1,13,45,244.0,307.0,1.4,23.45,472.0,515.34,391.47
2018,10,1,14,0,212.0,298.0,1.4,23.3,436.0,487.48,372.07
2018,10,1,14,15,227.5,276.0,1.35,23.1,417.0,483.68,371.11
2018,10,1,14,30,243.0,254.0,1.3,22.9,398.0,493.58,379.79
2018,10,1,14,45,367.0,210.5,1.25,22.7,410.5,554.36,428.32
2018,10,1,15,0,491.0,167.0,1.2,22.5,423.0,629.0,485.24
2018,10,1,15,15,583.5,129.0,1.2,22.5,406.5,669.98,516.7
2018,10,1,15,30,676.0,91.0,1.2,22.5,390.0,698.02,537.6
2018,10,1,15,45,697.0,76.0,1.1,22.0,353.0,684.77,529.44
2018,10,1,16,0,718.0,61.0,1.0,21.5,316.0,672.35,521.95
2018,10,1,16,15,675.0,56.0,0.95,21.05,266.5,619.37,485.06
2018,10,1,16,30,632.0,51.0,0.9,20.6,217.0,565.85,446.47
2018,10,1,16,45,553.5,46.0,0.8,20.2,168.0,492.09,390.01
2018,10,1,17,0,475.0,41.0,0.7,19.8,119.0,416.83,329.12
2018,10,1,17,15,361.0,31.5,0.65,19.3,78.5,316.06,243.02
2018,10,1,17,30,247.0,22.0,0.6,18.8,38.0,210.1,86.47
2018,10,1,17,45,123.5,11.0,0.55,18.3,19.0,82.12,0.0
2018,10,1,18,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,2,5,45,2.0,0.5,0.65,16.25,0.5,0.0,0.0
2018,10,2,6,0,4.0,1.0,0.6,16.3,1.0,0.0,0.0
2018,10,2,6,15,8.5,11.0,0.55,16.45,11.5,10.01,0.0
2018,10,2,6,30,13.0,21.0,0.5,16.6,22.0,18.42,7.11
2018,10,2,6,45,12.5,40.5,0.45,16.75,42.0,34.21,23.68
2018,10,2,7,0,12.0,60.0,0.4,16.9,62.0,50.61,38.68
2018,10,2,7,15,76.5,81.5,0.45,17.35,102.0,64.31,51.0
2018,10,2,7,30,141.0,103.0,0.5,17.8,142.0,80.02,64.77
2018,10,2,7,45,150.0,123.0,0.5,18.2,171.5,94.1,76.82
2018,10,2,8,0,159.0,143.0,0.5,18.6,201.0,107.76,88.24
2018,10,2,8,15,198.5,163.5,0.6,19.2,246.5,121.52,99.49
2018,10,2,8,30,238.0,184.0,0.7,19.8,292.0,127.77,104.22
2018,10,2,8,45,210.0,197.5,0.75,20.35,299.5,143.26,116.64
2018,10,2,9,0,182.0,211.0,0.8,20.9,307.0,160.61,120.48
2018,10,2,9,15,191.5,220.0,0.85,21.45,328.0,182.84,133.81
2018,10,2,9,30,201.0,229.0,0.9,22.0,349.0,205.91,150.09
2018,10,2,9,45,334.5,230.5,0.95,22.5,443.5,243.82,174.23
2018,10,2,10,0,468.0,232.0,1.0,23.0,538.0,298.51,213.06
2018,10,2,10,15,631.0,177.5,1.05,23.35,608.0,339.44,242.89
2018,10,2,10,30,794.0,123.0,1.1,23.7,678.0,397.27,287.24
2018,10,2,10,45,635.5,195.5,1.15,24.05,647.5,430.37,316.95
2018,10,2,11,0,477.0,268.0,1.2,24.4,617.0,450.57,334.67
2018,10,2,11,15,386.0,279.0,1.25,24.6,564.0,441.37,329.97
2018,10,2,11,30,295.0,290.0,1.3,24.8,511.0,421.8,316.85
2018,10,2,11,45,365.5,272.0,1.35,24.95,547.5,469.8,353.37
2018,10,2,12,0,436.0,254.0,1.4,25.1,584.0,519.78,390.74
2018,10,2,12,15,536.0,230.5,1.45,25.15,633.5,587.61,440.92
2018,10,2,12,30,636.0,207.0,1.5,25.2,683.0,662.92,495.48
2018,10,2,12,45,641.0,206.0,1.55,25.25,678.5,690.21,515.11
2018,10,2,13,0,646.0,205.0,1.6,25.3,674.0,715.48,533.65
2018,10,2,13,15,553.5,223.5,1.65,25.15,617.5,676.88,507.27
2018,10,2,13,30,461.0,242.0,1.7,25.0,561.0,637.4,480.08
2018,10,2,13,45,437.0,236.5,1.75,24.9,529.0,624.84,472.79
2018,10,2,14,0,413.0,231.0,1.8,24.8,497.0,609.66,463.35
2018,10,2,14,15,375.5,233.5,1.8,24.5,465.5,574.71,439.68
2018,10,2,14,30,338.0,236.0,1.8,24.2,434.0,552.67,424.79
2018,10,2,14,45,295.5,212.0,1.85,23.85,376.5,494.59,384.05
2018,10,2,15,0,253.0,188.0,1.9,23.5,319.0,434.57,341.01
2018,10,2,15,15,433.5,146.5,1.9,23.5,346.5,555.73,436.63
2018,10,2,15,30,614.0,105.0,1.9,23.5,374.0,661.57,516.27
2018,10,2,15,45,423.5,117.0,1.85,22.65,292.5,508.31,403.63
2018,10,2,16,0,233.0,129.0,1.8,21.8,211.0,352.74,283.74
2018,10,2,16,15,127.5,87.5,1.75,21.3,131.5,201.24,163.24
2018,10,2,16,30,22.0,46.0,1.7,20.8,52.0,59.59,44.82
2018,10,2,16,45,161.0,38.5,1.6,20.25,65.5,186.91,152.74
2018,10,2,17,0,300.0,31.0,1.5,19.7,79.0,279.55,225.91
2018,10,2,17,15,245.5,26.5,1.35,19.25,56.0,232.33,179.24
2018,10,2,17,30,191.0,22.0,1.2,18.8,33.0,171.59,42.16
2018,10,2,17,45,95.5,11.0,1.05,18.35,16.5,65.39,0.0
2018,10,2,18,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,3,5,45,9.0,1.0,0.75,16.55,0.5,0.0,0.0
2018,10,3,6,0,18.0,2.0,0.8,16.6,1.0,0.0,0.0
2018,10,3,6,15,18.0,9.5,0.8,16.85,9.5,8.64,0.0
2018,10,3,6,30,18.0,17.0,0.8,17.1,18.0,14.77,4.02
2018,10,3,6,45,9.0,33.0,0.85,17.35,33.5,28.6,18.74
2018,10,3,7,0,0.0,49.0,0.9,17.6,49.0,42.3,31.29
2018,10,3,7,15,1.0,66.5,0.95,17.85,67.0,56.81,44.34
2018,10,3,7,30,2.0,84.0,1.0,18.1,85.0,71.19,57.04
2018,10,3,7,45,2.5,91.5,1.0,18.35,92.5,78.04,62.96
2018,10,3,8,0,3.0,99.0,1.0,18.6,100.0,84.75,68.6
2018,10,3,8,15,1.5,81.5,1.05,18.9,82.0,71.7,57.05
2018,10,3,8,30,0.0,64.0,1.1,19.2,64.0,56.56,43.75
2018,10,3,8,45,0.0,88.0,1.15,19.55,88.0,77.68,61.73
2018,10,3,9,0,0.0,112.0,1.2,19.9,112.0,97.46,74.72
2018,10,3,9,15,4.5,146.5,1.25,20.2,149.0,125.92,97.16
2018,10,3,9,30,9.0,181.0,1.3,20.5,186.0,154.84,119.58
2018,10,3,9,45,20.0,208.0,1.3,20.85,220.5,180.04,138.52
2018,10,3,10,0,31.0,235.0,1.3,21.2,255.0,200.63,153.82
2018,10,3,10,15,35.5,235.0,1.35,21.5,259.0,206.64,158.16
2018,10,3,10,30,40.0,235.0,1.4,21.8,263.0,212.79,162.75
2018,10,3,10,45,27.0,218.0,1.4,22.05,237.0,198.02,151.4
2018,10,3,11,0,14.0,201.0,1.4,22.3,211.0,182.25,139.16
2018,10,3,11,15,12.5,204.5,1.4,22.3,213.5,185.85,141.97
2018,10,3,11,30,11.0,208.0,1.4,22.3,216.0,189.31,144.61
2018,10,3,11,45,18.5,225.0,1.45,22.35,239.0,209.84,160.56
2018,10,3,12,0,26.0,242.0,1.5,22.4,262.0,234.09,179.28
2018,10,3,12,15,57.0,275.0,1.5,22.2,317.5,288.12,221.14
2018,10,3,12,30,88.0,308.0,1.5,22.0,373.0,345.41,264.92
2018,10,3,12,45,78.0,292.0,1.5,21.8,349.0,328.91,252.67
2018,10,3,13,0,68.0,276.0,1.5,21.6,325.0,311.06,239.67
2018,10,3,13,15,104.0,238.5,1.5,21.45,311.0,316.91,245.93
2018,10,3,13,30,140.0,201.0,1.5,21.3,297.0,312.99,244.89
2018,10,3,13,45,173.0,201.5,1.45,21.1,315.5,357.14,279.8
2018,10,3,14,0,206.0,202.0,1.4,20.9,334.0,391.07,306.65
2018,10,3,14,15,196.0,168.0,1.4,20.8,288.0,350.74,277.02
2018,10,3,14,30,186.0,134.0,1.4,20.7,242.0,308.09,245.58
2018,10,3,14,45,464.0,108.0,1.35,20.6,352.0,540.03,427.72
2018,10,3,15,0,742.0,82.0,1.3,20.5,462.0,739.32,570.52
2018,10,3,15,15,745.0,76.5,1.3,20.5,428.5,732.44,565.09
2018,10,3,15,30,748.0,71.0,1.3,20.5,395.0,722.52,559.78
2018,10,3,15,45,719.0,67.0,1.25,20.35,348.0,685.71,535.01
2018,10,3,16,0,690.0,63.0,1.2,20.2,301.0,647.07,508.52
2018,10,3,16,15,648.5,57.5,1.1,19.95,253.0,595.43,471.24
2018,10,3,16,30,607.0,52.0,1.0,19.7,205.0,548.27,435.74
2018,10,3,16,45,528.0,46.0,0.95,19.5,157.0,469.61,374.58
2018,10,3,17,0,449.0,40.0,0.9,19.3,109.0,393.97,311.97
2018,10,3,17,15,331.0,30.5,0.85,18.8,70.5,292.58,221.93
2018,10,3,17,30,213.0,21.0,0.8,18.3,32.0,180.7,0.99
2018,10,3,17,45,106.5,10.5,0.75,17.85,16.0,70.91,0.0
2018,10,3,18,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,5,45,9.0,1.5,0.7,15.15,1.0,0.0,0.0
2018,10,4,6,0,18.0,3.0,0.7,15.2,2.0,0.0,0.0
2018,10,4,6,15,147.5,14.5,0.7,15.5,23.5,13.19,0.0
2018,10,4,6,30,277.0,26.0,0.7,15.8,45.0,21.82,7.72
2018,10,4,6,45,359.0,33.5,0.75,16.05,80.5,26.83,17.28
2018,10,4,7,0,441.0,41.0,0.8,16.3,116.0,31.83,22.3
2018,10,4,7,15,242.0,54.5,0.8,16.55,97.5,40.43,30.19
2018,10,4,7,30,43.0,68.0,0.8,16.8,79.0,57.94,45.75
2018,10,4,7,45,22.5,84.0,0.8,17.0,90.0,70.46,56.7
2018,10,4,8,0,2.0,100.0,0.8,17.2,101.0,85.43,69.59
2018,10,4,8,15,20.5,127.0,0.85,17.6,136.0,106.67,87.59
2018,10,4,8,30,39.0,154.0,0.9,18.0,171.0,121.38,99.71
2018,10,4,8,45,130.0,189.5,0.95,18.35,255.5,137.8,113.14
2018,10,4,9,0,221.0,225.0,1.0,18.7,340.0,168.95,128.0
2018,10,4,9,15,195.0,242.0,1.0,18.95,349.5,195.45,145.26
2018,10,4,9,30,169.0,259.0,1.0,19.2,359.0,219.17,163.59
2018,10,4,9,45,102.5,235.5,1.05,19.45,297.0,204.56,154.87
2018,10,4,10,0,36.0,212.0,1.1,19.7,235.0,184.7,141.89
2018,10,4,10,15,35.0,236.5,1.15,19.85,259.5,207.47,159.76
2018,10,4,10,30,34.0,261.0,1.2,20.0,284.0,230.67,177.65
2018,10,4,10,45,30.5,255.5,1.3,20.1,277.0,229.58,176.85
2018,10,4,11,0,27.0,250.0,1.4,20.2,270.0,227.65,175.45
2018,10,4,11,15,50.5,281.0,1.45,20.25,318.5,269.32,207.59
2018,10,4,11,30,74.0,312.0,1.5,20.3,367.0,313.95,241.65
2018,10,4,11,45,64.0,283.0,1.55,20.3,330.5,289.36,223.11
2018,10,4,12,0,54.0,254.0,1.6,20.3,294.0,262.51,202.94
2018,10,4,12,15,49.0,251.5,1.65,20.35,288.0,261.2,202.18
2018,10,4,12,30,44.0,249.0,1.7,20.4,282.0,259.33,200.87
2018,10,4,12,45,86.0,289.5,1.75,20.4,352.0,332.22,257.68
2018,10,4,13,0,128.0,330.0,1.8,20.4,422.0,418.88,323.5
2018,10,4,13,15,197.5,315.0,1.85,20.3,452.0,466.33,360.79
2018,10,4,13,30,267.0,300.0,1.9,20.2,482.0,527.32,407.92
2018,10,4,13,45,454.0,227.0,1.95,20.15,521.5,625.89,485.01
2018,10,4,14,0,641.0,154.0,2.0,20.1,561.0,719.31,556.95
2018,10,4,14,15,727.0,121.5,2.0,19.95,559.0,763.73,589.05
2018,10,4,14,30,813.0,89.0,2.0,19.8,557.0,800.89,616.4
2018,10,4,14,45,798.0,85.5,2.0,19.65,518.0,787.35,608.41
2018,10,4,15,0,783.0,82.0,2.0,19.5,479.0,770.67,598.73
2018,10,4,15,15,758.5,79.0,2.0,19.5,434.5,743.82,581.42
2018,10,4,15,30,734.0,76.0,2.0,19.5,390.0,714.4,562.12
2018,10,4,15,45,704.5,71.5,2.0,19.05,343.5,676.84,537.37
2018,10,4,16,0,675.0,67.0,2.0,18.6,297.0,641.96,513.85
2018,10,4,16,15,631.5,61.5,1.95,18.25,249.0,589.82,475.72
2018,10,4,16,30,588.0,56.0,1.9,17.9,201.0,537.46,435.7
2018,10,4,16,45,514.5,49.0,1.9,17.55,154.0,462.04,375.54
2018,10,4,17,0,441.0,42.0,1.9,17.2,107.0,389.11,313.07
2018,10,4,17,15,305.0,31.0,1.9,16.8,67.5,274.91,208.91
2018,10,4,17,30,169.0,20.0,1.9,16.4,28.0,149.59,0.0
2018,10,4,17,45,84.5,10.0,1.9,16.0,14.0,57.47,0.0
2018,10,4,18,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.3,12.1,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,10,5,6,15,158.0,14.0,1.35,12.85,23.5,12.73,0.0
2018,10,5,6,30,298.0,25.0,1.4,13.4,45.0,21.01,6.14
2018,10,5,6,45,418.0,33.0,1.45,13.9,88.0,26.62,17.17
2018,10,5,7,0,538.0,41.0,1.5,14.4,131.0,32.23,22.79
2018,10,5,7,15,607.5,46.5,1.45,14.8,181.0,38.79,28.92
2018,10,5,7,30,677.0,52.0,1.4,15.2,231.0,42.41,32.25
2018,10,5,7,45,720.0,56.0,1.35,15.55,281.5,44.61,34.19
2018,10,5,8,0,763.0,60.0,1.3,15.9,332.0,46.82,36.05
2018,10,5,8,15,792.5,62.5,1.2,16.3,380.0,47.76,36.73
2018,10,5,8,30,822.0,65.0,1.1,16.7,428.0,48.73,37.4
2018,10,5,8,45,842.5,67.0,1.0,17.1,472.5,57.44,44.82
2018,10,5,9,0,863.0,69.0,0.9,17.5,517.0,83.14,46.75
2018,10,5,9,15,876.5,71.0,0.9,18.0,556.0,136.87,72.53
2018,10,5,9,30,890.0,73.0,0.9,18.5,595.0,191.56,111.41
2018,10,5,9,45,776.5,118.0,0.95,18.95,592.0,247.87,162.46
2018,10,5,10,0,663.0,163.0,1.0,19.4,589.0,293.8,205.97
2018,10,5,10,15,745.5,139.5,1.0,19.85,637.0,340.78,243.93
2018,10,5,10,30,828.0,116.0,1.0,20.3,685.0,398.06,290.08
2018,10,5,10,45,877.5,99.5,1.05,20.75,717.0,452.45,334.37
2018,10,5,11,0,927.0,83.0,1.1,21.2,749.0,505.32,376.84
2018,10,5,11,15,907.5,92.5,1.15,21.45,753.0,548.09,411.4
2018,10,5,11,30,888.0,102.0,1.2,21.7,757.0,587.3,442.31
2018,10,5,11,45,874.5,108.5,1.2,21.95,755.5,623.78,470.02
2018,10,5,12,0,861.0,115.0,1.2,22.2,754.0,657.08,494.69
2018,10,5,12,15,840.0,124.0,1.25,22.25,744.0,687.54,517.46
2018,10,5,12,30,819.0,133.0,1.3,22.3,734.0,712.56,536.1
2018,10,5,12,45,773.5,149.0,1.35,22.4,709.0,722.89,543.95
2018,10,5,13,0,728.0,165.0,1.4,22.5,684.0,731.66,550.57
2018,10,5,13,15,656.0,183.5,1.5,22.45,641.0,715.84,540.62
2018,10,5,13,30,584.0,202.0,1.6,22.4,598.0,694.44,526.69
2018,10,5,13,45,720.0,146.5,1.7,22.35,614.0,761.07,577.64
2018,10,5,14,0,856.0,91.0,1.8,22.3,630.0,813.18,614.87
2018,10,5,14,15,858.5,83.5,1.85,22.1,599.0,815.91,618.38
2018,10,5,14,30,861.0,76.0,1.9,21.9,568.0,815.07,620.11
2018,10,5,14,45,843.5,74.5,2.0,21.7,527.5,801.38,613.53
2018,10,5,15,0,826.0,73.0,2.1,21.5,487.0,792.1,610.12
2018,10,5,15,15,803.0,70.0,2.1,21.5,441.5,766.11,593.59
2018,10,5,15,30,780.0,67.0,2.1,21.5,396.0,737.44,575.06
2018,10,5,15,45,748.0,63.5,2.15,20.9,348.0,698.55,550.33
2018,10,5,16,0,716.0,60.0,2.2,20.3,300.0,657.85,523.34
2018,10,5,16,15,666.5,55.5,2.2,19.8,250.0,601.13,482.52
2018,10,5,16,30,617.0,51.0,2.2,19.3,200.0,544.1,439.42
2018,10,5,16,45,536.0,45.0,2.2,18.8,152.0,469.69,380.16
2018,10,5,17,0,455.0,39.0,2.2,18.3,104.0,393.05,314.7
2018,10,5,17,15,315.5,28.5,2.25,17.8,65.0,277.75,206.66
2018,10,5,17,30,176.0,18.0,2.3,17.3,26.0,149.25,0.0
2018,10,5,17,45,88.0,9.0,2.3,16.75,13.0,8.19,0.0
2018,10,5,18,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,6,6,15,138.5,11.5,1.8,14.2,20.5,10.46,0.0
2018,10,6,6,30,277.0,23.0,1.9,14.6,41.0,19.17,3.7
2018,10,6,6,45,386.0,32.5,1.95,15.0,82.0,26.22,16.64
2018,10,6,7,0,495.0,42.0,2.0,15.4,123.0,33.08,23.39
2018,10,6,7,15,586.0,45.0,1.95,15.9,174.0,37.45,27.57
2018,10,6,7,30,677.0,48.0,1.9,16.4,225.0,39.06,29.1
2018,10,6,7,45,722.0,51.5,1.9,16.85,275.5,41.01,30.81
2018,10,6,8,0,767.0,55.0,1.9,17.3,326.0,42.98,32.45
2018,10,6,8,15,797.5,57.5,1.9,17.75,374.5,50.63,39.01
2018,10,6,8,30,828.0,60.0,1.9,18.2,423.0,52.57,40.51
2018,10,6,8,45,850.0,62.5,1.9,18.7,468.5,54.37,41.85
2018,10,6,9,0,872.0,65.0,1.9,19.2,514.0,78.61,43.67
2018,10,6,9,15,885.5,68.0,1.95,19.5,554.0,133.43,69.54
2018,10,6,9,30,899.0,71.0,2.0,19.8,594.0,189.26,109.13
2018,10,6,9,45,908.0,73.0,2.05,20.1,627.5,244.18,154.5
2018,10,6,10,0,917.0,75.0,2.1,20.4,661.0,299.14,202.42
2018,10,6,10,15,925.5,76.5,2.15,20.6,688.5,353.34,250.34
2018,10,6,10,30,934.0,78.0,2.2,20.8,716.0,407.06,297.32
2018,10,6,10,45,939.5,79.5,2.25,21.0,736.0,458.83,341.84
2018,10,6,11,0,945.0,81.0,2.3,21.2,756.0,509.36,384.23
2018,10,6,11,15,948.5,81.5,2.35,21.3,768.0,556.54,423.16
2018,10,6,11,30,952.0,82.0,2.4,21.4,780.0,601.85,459.68
2018,10,6,11,45,953.0,82.0,2.5,21.5,783.0,643.15,492.64
2018,10,6,12,0,954.0,82.0,2.6,21.6,786.0,681.98,523.15
2018,10,6,12,15,952.5,82.0,2.65,21.65,781.0,716.52,549.9
2018,10,6,12,30,951.0,82.0,2.7,21.7,776.0,748.12,573.86
2018,10,6,12,45,946.5,82.0,2.75,21.75,762.5,774.48,592.71
2018,10,6,13,0,942.0,82.0,2.8,21.8,749.0,797.51,609.32
2018,10,6,13,15,935.5,81.5,2.85,21.75,727.5,815.09,622.48
2018,10,6,13,30,929.0,81.0,2.9,21.7,706.0,829.13,633.37
2018,10,6,13,45,920.5,80.0,2.9,21.65,677.5,837.48,640.16
2018,10,6,14,0,912.0,79.0,2.9,21.6,649.0,842.25,644.67
2018,10,6,14,15,899.5,77.5,2.9,21.55,613.5,839.6,644.2
2018,10,6,14,30,887.0,76.0,2.9,21.5,578.0,833.43,641.49
2018,10,6,14,45,869.0,74.0,2.9,21.4,536.0,818.73,633.02
2018,10,6,15,0,851.0,72.0,2.9,21.3,494.0,800.83,622.37
2018,10,6,15,15,827.5,69.5,2.9,21.3,448.0,782.37,611.06
2018,10,6,15,30,804.0,67.0,2.9,21.3,402.0,753.72,592.23
2018,10,6,15,45,771.0,63.0,2.9,20.95,352.5,713.12,565.06
2018,10,6,16,0,738.0,59.0,2.9,20.6,303.0,670.67,535.66
2018,10,6,16,15,687.5,54.5,2.85,20.2,252.0,612.9,493.25
2018,10,6,16,30,637.0,50.0,2.8,19.8,201.0,554.79,448.56
2018,10,6,16,45,554.0,44.0,2.75,19.4,152.0,478.78,387.24
2018,10,6,17,0,471.0,38.0,2.7,19.0,103.0,400.62,319.68
2018,10,6,17,15,323.0,28.0,2.65,18.45,64.0,280.67,203.18
2018,10,6,17,30,175.0,18.0,2.6,17.9,25.0,121.2,0.0
2018,10,6,17,45,87.5,9.0,2.55,17.4,12.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,7,6,15,145.5,11.0,2.05,15.3,20.0,10.01,0.0
2018,10,7,6,30,291.0,22.0,2.1,15.7,40.0,18.35,1.62
2018,10,7,6,45,423.5,30.5,2.1,16.1,84.0,24.6,15.08
2018,10,7,7,0,556.0,39.0,2.1,16.5,128.0,33.58,23.67
2018,10,7,7,15,625.0,44.5,2.15,16.95,178.5,37.25,27.24
2018,10,7,7,30,694.0,50.0,2.2,17.4,229.0,40.95,30.63
2018,10,7,7,45,737.5,54.0,2.25,17.9,280.0,43.24,32.63
2018,10,7,8,0,781.0,58.0,2.3,18.4,331.0,45.52,34.53
2018,10,7,8,15,810.0,61.0,2.3,18.85,380.0,46.92,35.6
2018,10,7,8,30,839.0,64.0,2.3,19.3,429.0,55.53,42.9
2018,10,7,8,45,859.5,67.0,2.3,19.75,474.5,57.63,44.5
2018,10,7,9,0,880.0,70.0,2.3,20.2,520.0,80.35,45.95
2018,10,7,9,15,895.0,72.0,2.3,20.6,560.0,135.1,70.69
2018,10,7,9,30,910.0,74.0,2.3,21.0,600.0,190.95,109.6
2018,10,7,9,45,921.0,75.5,2.3,21.4,634.0,246.51,154.97
2018,10,7,10,0,932.0,77.0,2.3,21.8,668.0,302.27,203.14
2018,10,7,10,15,939.5,77.5,2.25,22.1,694.5,356.12,250.46
2018,10,7,10,30,947.0,78.0,2.2,22.4,721.0,409.31,296.64
2018,10,7,10,45,951.5,79.0,2.2,22.7,740.0,460.82,340.55
2018,10,7,11,0,956.0,80.0,2.2,23.0,759.0,510.95,382.14
2018,10,7,11,15,957.5,81.0,2.2,23.25,770.0,557.98,420.29
2018,10,7,11,30,959.0,82.0,2.2,23.5,781.0,602.97,455.8
2018,10,7,11,45,957.0,83.0,2.15,23.7,783.0,643.66,487.09
2018,10,7,12,0,955.0,84.0,2.1,23.9,785.0,681.68,515.6
2018,10,7,12,15,951.0,84.5,2.1,24.05,778.5,715.07,540.6
2018,10,7,12,30,947.0,85.0,2.1,24.2,772.0,745.38,562.95
2018,10,7,12,45,940.0,85.5,2.1,24.3,757.0,770.35,580.03
2018,10,7,13,0,933.0,86.0,2.1,24.4,742.0,791.9,594.85
2018,10,7,13,15,924.0,86.0,2.15,24.4,719.5,807.93,606.62
2018,10,7,13,30,915.0,86.0,2.2,24.4,697.0,820.4,616.17
2018,10,7,13,45,903.0,85.5,2.25,24.45,667.5,826.37,621.35
2018,10,7,14,0,891.0,85.0,2.3,24.5,638.0,828.75,624.3
2018,10,7,14,15,875.5,84.0,2.3,24.4,602.0,824.19,622.66
2018,10,7,14,30,860.0,83.0,2.3,24.3,566.0,816.2,618.86
2018,10,7,14,45,838.0,82.0,2.35,24.2,524.0,806.98,614.71
2018,10,7,15,0,816.0,81.0,2.4,24.1,482.0,787.45,603.41
2018,10,7,15,15,790.5,78.0,2.4,24.1,436.0,759.65,585.68
2018,10,7,15,30,765.0,75.0,2.4,24.1,390.0,729.2,565.85
2018,10,7,15,45,724.5,71.0,2.3,23.7,339.5,683.31,534.67
2018,10,7,16,0,684.0,67.0,2.2,23.3,289.0,640.8,505.11
2018,10,7,16,15,626.5,61.0,2.05,22.75,238.0,577.76,459.01
2018,10,7,16,30,569.0,55.0,1.9,22.2,187.0,515.14,411.21
2018,10,7,16,45,485.0,47.0,1.75,21.65,139.5,432.49,345.04
2018,10,7,17,0,401.0,39.0,1.6,21.1,92.0,353.17,277.32
2018,10,7,17,15,269.0,27.0,1.55,20.35,56.0,241.92,166.52
2018,10,7,17,30,137.0,15.0,1.5,19.6,20.0,95.14,0.0
2018,10,7,17,45,68.5,7.5,1.45,18.85,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,6,15,145.0,11.0,1.2,14.95,19.5,10.01,0.0
2018,10,8,6,30,290.0,22.0,1.2,15.7,39.0,18.48,0.0
2018,10,8,6,45,422.5,29.5,1.15,16.45,81.5,23.8,14.3
2018,10,8,7,0,555.0,37.0,1.1,17.2,124.0,31.78,22.03
2018,10,8,7,15,624.0,42.0,1.15,17.7,173.5,35.09,25.26
2018,10,8,7,30,693.0,47.0,1.2,18.2,223.0,38.45,28.34
2018,10,8,7,45,736.0,50.5,1.25,18.75,273.5,40.43,30.06
2018,10,8,8,0,779.0,54.0,1.3,19.3,324.0,42.43,31.71
2018,10,8,8,15,808.0,56.5,1.35,19.75,372.0,49.98,38.14
2018,10,8,8,30,837.0,59.0,1.4,20.2,420.0,51.94,39.65
2018,10,8,8,45,856.5,61.0,1.4,20.7,464.0,53.4,40.69
2018,10,8,9,0,876.0,63.0,1.4,21.2,508.0,73.21,41.2
2018,10,8,9,15,890.0,65.0,1.4,21.65,547.0,127.4,64.76
2018,10,8,9,30,904.0,67.0,1.4,22.1,586.0,182.6,102.57
2018,10,8,9,45,914.0,68.0,1.4,22.55,619.0,237.02,146.5
2018,10,8,10,0,924.0,69.0,1.4,23.0,652.0,291.51,193.1
2018,10,8,10,15,931.0,70.0,1.4,23.35,678.0,344.96,239.53
2018,10,8,10,30,938.0,71.0,1.4,23.7,704.0,397.73,284.79
2018,10,8,10,45,942.5,71.5,1.4,24.05,722.5,448.14,327.21
2018,10,8,11,0,947.0,72.0,1.4,24.4,741.0,497.18,367.29
2018,10,8,11,15,950.0,72.5,1.4,24.65,752.0,543.87,404.55
2018,10,8,11,30,953.0,73.0,1.4,24.9,763.0,588.63,439.28
2018,10,8,11,45,953.5,73.0,1.4,25.1,766.0,629.34,470.25
2018,10,8,12,0,954.0,73.0,1.4,25.3,769.0,667.52,498.67
2018,10,8,12,15,952.0,73.5,1.4,25.4,763.5,701.9,523.97
2018,10,8,12,30,950.0,74.0,1.4,25.5,758.0,733.31,546.55
2018,10,8,12,45,946.5,74.0,1.4,25.6,745.0,760.05,564.45
2018,10,8,13,0,943.0,74.0,1.4,25.7,732.0,783.53,580.2
2018,10,8,13,15,937.0,73.0,1.45,25.65,710.5,800.67,592.68
2018,10,8,13,30,931.0,72.0,1.5,25.6,689.0,814.27,603.01
2018,10,8,13,45,922.0,71.0,1.55,25.6,660.5,821.94,609.46
2018,10,8,14,0,913.0,70.0,1.6,25.6,632.0,826.02,613.73
2018,10,8,14,15,900.5,69.0,1.6,25.4,597.0,823.71,613.86
2018,10,8,14,30,888.0,68.0,1.6,25.2,562.0,817.91,611.86
2018,10,8,14,45,871.0,66.5,1.65,25.0,521.0,804.46,605.32
2018,10,8,15,0,854.0,65.0,1.7,24.8,480.0,787.85,596.66
2018,10,8,15,15,831.0,62.5,1.7,24.8,434.5,762.13,580.71
2018,10,8,15,30,808.0,60.0,1.7,24.8,389.0,733.82,562.76
2018,10,8,15,45,773.5,57.5,1.8,24.15,340.0,701.54,543.69
2018,10,8,16,0,739.0,55.0,1.9,23.5,291.0,660.1,516.97
2018,10,8,16,15,687.5,50.5,1.85,22.7,240.5,601.97,475.82
2018,10,8,16,30,636.0,46.0,1.8,21.9,190.0,543.68,432.29
2018,10,8,16,45,551.5,40.0,1.75,21.1,142.0,460.96,367.19
2018,10,8,17,0,467.0,34.0,1.7,20.3,94.0,389.05,304.91
2018,10,8,17,15,310.5,24.0,1.65,19.55,56.5,260.92,170.99
2018,10,8,17,30,154.0,14.0,1.6,18.8,19.0,103.72,0.0
2018,10,8,17,45,77.0,7.0,1.6,18.05,9.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,117.0,11.0,0.9,13.7,17.5,10.01,0.0
2018,10,9,6,30,234.0,22.0,0.8,14.2,35.0,18.56,0.0
2018,10,9,6,45,367.5,31.5,0.75,14.7,76.5,25.63,15.85
2018,10,9,7,0,501.0,41.0,0.7,15.2,118.0,32.58,22.9
