Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,7,15,577.0,46.5,0.65,15.7,167.0,35.83,26.15
2018,10,9,7,30,653.0,52.0,0.6,16.2,216.0,42.72,32.4
2018,10,9,7,45,701.0,55.5,0.6,16.65,266.0,44.49,33.96
2018,10,9,8,0,749.0,59.0,0.6,17.1,316.0,46.32,35.47
2018,10,9,8,15,781.0,61.5,0.55,17.7,364.0,47.29,36.15
2018,10,9,8,30,813.0,64.0,0.5,18.3,412.0,48.3,36.84
2018,10,9,8,45,835.5,66.5,0.5,18.85,456.5,57.12,44.27
2018,10,9,9,0,858.0,69.0,0.5,19.4,501.0,74.88,44.41
2018,10,9,9,15,871.0,71.5,0.5,20.05,540.0,128.44,67.05
2018,10,9,9,30,884.0,74.0,0.5,20.7,579.0,182.89,103.78
2018,10,9,9,45,892.5,77.0,0.5,21.4,611.5,237.55,147.24
2018,10,9,10,0,901.0,80.0,0.5,22.1,644.0,292.22,193.09
2018,10,9,10,15,910.0,81.0,0.5,22.55,671.0,345.22,238.15
2018,10,9,10,30,919.0,82.0,0.5,23.0,698.0,397.77,282.17
2018,10,9,10,45,925.5,82.0,0.55,23.45,717.0,447.79,323.51
2018,10,9,11,0,932.0,82.0,0.6,23.9,736.0,496.62,362.78
2018,10,9,11,15,918.0,89.5,0.65,24.1,742.0,540.57,397.76
2018,10,9,11,30,904.0,97.0,0.7,24.3,748.0,581.38,429.45
2018,10,9,11,45,780.5,149.5,0.75,24.5,713.0,597.46,442.13
2018,10,9,12,0,657.0,202.0,0.8,24.7,678.0,603.34,446.83
2018,10,9,12,15,653.0,202.0,0.9,24.6,672.0,629.58,467.53
2018,10,9,12,30,649.0,202.0,1.0,24.5,666.0,653.5,486.21
2018,10,9,12,45,676.5,186.5,1.1,24.45,662.5,682.7,508.88
2018,10,9,13,0,704.0,171.0,1.2,24.4,659.0,710.3,530.36
2018,10,9,13,15,766.0,142.0,1.3,24.1,658.5,748.02,559.97
2018,10,9,13,30,828.0,113.0,1.4,23.8,658.0,781.2,584.64
2018,10,9,13,45,780.0,121.5,1.5,23.5,617.5,767.94,577.87
2018,10,9,14,0,732.0,130.0,1.6,23.2,577.0,754.61,571.5
2018,10,9,14,15,703.0,129.0,1.7,22.8,538.0,739.37,563.98
2018,10,9,14,30,674.0,128.0,1.8,22.4,499.0,720.96,554.17
2018,10,9,14,45,738.5,104.0,1.85,21.95,482.5,749.09,576.94
2018,10,9,15,0,803.0,80.0,1.9,21.5,466.0,769.2,593.81
2018,10,9,15,15,785.5,75.0,1.9,21.5,422.5,745.57,578.53
2018,10,9,15,30,768.0,70.0,1.9,21.5,379.0,719.15,561.43
2018,10,9,15,45,724.5,67.5,1.95,20.55,329.0,673.0,531.83
2018,10,9,16,0,681.0,65.0,2.0,19.6,279.0,630.26,503.54
2018,10,9,16,15,636.5,58.5,1.9,19.05,231.0,576.67,463.88
2018,10,9,16,30,592.0,52.0,1.8,18.5,183.0,522.92,422.01
2018,10,9,16,45,504.5,44.5,1.7,17.95,135.5,438.65,353.39
2018,10,9,17,0,417.0,37.0,1.6,17.4,88.0,357.82,282.42
2018,10,9,17,15,267.5,25.5,1.5,16.8,52.5,231.47,141.27
2018,10,9,17,30,118.0,14.0,1.4,16.2,17.0,81.98,0.0
2018,10,9,17,45,59.0,7.0,1.3,15.55,8.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,10,6,15,4.0,5.0,0.7,12.9,5.0,4.55,0.0
2018,10,10,6,30,8.0,10.0,0.7,13.1,10.0,8.97,0.0
2018,10,10,6,45,53.5,21.5,0.7,13.25,29.0,17.71,9.19
2018,10,10,7,0,99.0,33.0,0.7,13.4,48.0,26.78,17.97
2018,10,10,7,15,98.0,40.5,0.7,13.7,60.0,32.46,23.37
2018,10,10,7,30,97.0,48.0,0.7,14.0,72.0,37.93,28.42
2018,10,10,7,45,48.5,60.0,0.65,14.25,72.0,49.8,39.04
2018,10,10,8,0,0.0,72.0,0.6,14.5,72.0,63.27,50.91
2018,10,10,8,15,0.5,95.5,0.6,14.9,95.5,82.44,67.52
2018,10,10,8,30,1.0,119.0,0.6,15.3,119.0,101.15,83.44
2018,10,10,8,45,23.0,155.5,0.6,15.7,167.0,128.97,106.88
2018,10,10,9,0,45.0,192.0,0.6,16.1,215.0,148.42,116.75
2018,10,10,9,15,28.0,191.5,0.6,16.55,206.0,153.38,119.68
2018,10,10,9,30,11.0,191.0,0.6,17.0,197.0,161.8,126.46
2018,10,10,9,45,19.5,214.0,0.65,17.45,225.5,183.38,142.75
2018,10,10,10,0,28.0,237.0,0.7,17.9,254.0,200.02,155.06
2018,10,10,10,15,36.5,256.5,0.65,18.3,280.0,221.83,171.37
2018,10,10,10,30,45.0,276.0,0.6,18.7,306.0,244.97,188.6
2018,10,10,10,45,49.5,287.0,0.6,19.1,321.0,261.22,200.64
2018,10,10,11,0,54.0,298.0,0.6,19.5,336.0,278.06,213.11
2018,10,10,11,15,49.5,299.0,0.6,19.75,334.0,282.81,216.54
2018,10,10,11,30,45.0,300.0,0.6,20.0,332.0,286.94,219.53
2018,10,10,11,45,77.0,311.5,0.6,20.25,366.5,320.73,245.06
2018,10,10,12,0,109.0,323.0,0.6,20.5,401.0,357.3,272.34
2018,10,10,12,15,430.0,235.5,0.7,20.65,541.5,510.64,389.31
2018,10,10,12,30,751.0,148.0,0.8,20.8,682.0,669.08,505.29
2018,10,10,12,45,695.5,160.0,0.85,20.9,647.5,668.01,503.8
2018,10,10,13,0,640.0,172.0,0.9,21.0,613.0,661.84,500.39
2018,10,10,13,15,623.5,172.0,1.0,21.0,590.5,668.41,507.06
2018,10,10,13,30,607.0,172.0,1.1,21.0,568.0,671.95,511.42
2018,10,10,13,45,730.5,130.5,1.15,20.95,587.0,738.99,561.31
2018,10,10,14,0,854.0,89.0,1.2,20.9,606.0,793.87,599.88
2018,10,10,14,15,851.0,84.0,1.3,20.75,574.0,794.61,602.51
2018,10,10,14,30,848.0,79.0,1.4,20.6,542.0,791.95,603.55
2018,10,10,14,45,827.5,77.5,1.5,20.4,501.0,783.15,600.55
2018,10,10,15,0,807.0,76.0,1.6,20.2,460.0,764.32,590.53
2018,10,10,15,15,781.0,72.5,1.6,20.2,414.5,735.67,572.08
2018,10,10,15,30,755.0,69.0,1.6,20.2,369.0,704.47,551.55
2018,10,10,15,45,714.5,66.0,1.7,19.45,320.5,660.35,523.32
2018,10,10,16,0,674.0,63.0,1.8,18.7,272.0,619.45,496.15
2018,10,10,16,15,612.5,58.5,1.8,18.15,222.5,556.39,449.54
2018,10,10,16,30,551.0,54.0,1.8,17.6,173.0,493.92,400.99
2018,10,10,16,45,456.5,46.0,1.8,17.05,127.0,405.56,328.31
2018,10,10,17,0,362.0,38.0,1.8,16.5,81.0,320.89,253.56
2018,10,10,17,15,226.0,25.5,1.75,16.0,48.0,201.6,108.78
2018,10,10,17,30,90.0,13.0,1.7,15.5,15.0,64.28,0.0
2018,10,10,17,45,45.0,6.5,1.65,14.95,7.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,11,6,15,50.0,11.0,0.45,13.3,13.5,10.01,0.0
2018,10,11,6,30,100.0,22.0,0.4,13.5,27.0,17.42,0.0
2018,10,11,6,45,207.5,37.5,0.35,13.65,63.5,29.31,18.65
2018,10,11,7,0,315.0,53.0,0.3,13.8,100.0,40.85,30.23
2018,10,11,7,15,295.0,63.5,0.25,14.05,120.5,47.83,36.94
2018,10,11,7,30,275.0,74.0,0.2,14.3,141.0,54.45,43.08
2018,10,11,7,45,233.5,94.0,0.15,14.55,159.5,71.28,58.0
2018,10,11,8,0,192.0,114.0,0.1,14.8,178.0,84.36,69.28
2018,10,11,8,15,391.0,114.0,0.15,15.25,270.0,79.36,64.62
2018,10,11,8,30,590.0,114.0,0.2,15.7,362.0,79.02,64.07
2018,10,11,8,45,587.0,125.5,0.25,16.15,394.5,84.83,68.8
2018,10,11,9,0,584.0,137.0,0.3,16.6,427.0,99.61,71.11
2018,10,11,9,15,389.0,191.0,0.35,17.05,390.5,159.1,110.99
2018,10,11,9,30,194.0,245.0,0.4,17.5,354.0,209.36,155.59
2018,10,11,9,45,175.0,262.5,0.4,18.0,365.0,233.65,174.64
2018,10,11,10,0,156.0,280.0,0.4,18.5,376.0,256.1,192.76
2018,10,11,10,15,237.0,269.5,0.4,18.85,423.0,281.92,210.73
2018,10,11,10,30,318.0,259.0,0.4,19.2,470.0,320.13,239.06
2018,10,11,10,45,438.5,232.0,0.4,19.55,531.0,366.32,273.44
2018,10,11,11,0,559.0,205.0,0.4,19.9,592.0,424.59,317.19
2018,10,11,11,15,522.0,219.0,0.35,20.2,585.0,449.06,336.34
2018,10,11,11,30,485.0,233.0,0.3,20.5,578.0,469.59,352.01
2018,10,11,11,45,312.0,265.0,0.3,20.8,487.0,420.44,316.73
2018,10,11,12,0,139.0,297.0,0.3,21.1,396.0,356.5,269.37
2018,10,11,12,15,105.0,287.5,0.3,21.25,362.0,335.39,254.32
2018,10,11,12,30,71.0,278.0,0.3,21.4,328.0,304.23,231.16
2018,10,11,12,45,83.0,291.0,0.35,21.55,348.5,330.35,251.31
2018,10,11,13,0,95.0,304.0,0.4,21.7,369.0,357.67,271.81
2018,10,11,13,15,83.0,290.5,0.45,21.75,346.0,341.13,259.87
2018,10,11,13,30,71.0,277.0,0.5,21.8,323.0,323.47,247.32
2018,10,11,13,45,262.5,228.5,0.55,21.85,388.0,452.41,347.88
2018,10,11,14,0,454.0,180.0,0.6,21.9,453.0,574.76,439.37
2018,10,11,14,15,631.5,136.0,0.7,21.8,491.5,684.24,519.94
2018,10,11,14,30,809.0,92.0,0.8,21.7,530.0,779.57,586.53
2018,10,11,14,45,789.5,89.0,0.85,21.55,489.5,763.02,576.58
2018,10,11,15,0,770.0,86.0,0.9,21.4,449.0,743.4,565.88
2018,10,11,15,15,742.5,82.5,0.9,21.4,404.0,713.94,547.23
2018,10,11,15,30,715.0,79.0,0.9,21.4,359.0,686.51,529.76
2018,10,11,15,45,673.0,75.0,1.05,20.85,311.0,641.3,501.62
2018,10,11,16,0,631.0,71.0,1.2,20.3,263.0,594.87,471.07
2018,10,11,16,15,568.0,64.5,1.3,19.65,214.0,529.07,423.73
2018,10,11,16,30,505.0,58.0,1.4,19.0,165.0,463.89,373.6
2018,10,11,16,45,410.0,48.5,1.45,18.35,120.0,374.7,300.85
2018,10,11,17,0,315.0,39.0,1.5,17.7,75.0,289.17,225.69
2018,10,11,17,15,188.5,24.5,1.55,17.15,43.0,175.44,75.81
2018,10,11,17,30,62.0,10.0,1.6,16.6,11.0,44.98,0.0
2018,10,11,17,45,31.0,5.0,1.7,16.0,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,12,6,15,77.0,10.0,1.15,12.9,13.5,9.1,0.0
2018,10,12,6,30,154.0,20.0,1.1,13.4,27.0,15.88,0.0
2018,10,12,6,45,284.0,31.5,1.1,13.95,65.0,25.9,15.53
2018,10,12,7,0,414.0,43.0,1.1,14.5,103.0,34.55,24.54
2018,10,12,7,15,493.0,50.5,1.05,15.1,149.5,39.29,29.18
2018,10,12,7,30,572.0,58.0,1.0,15.7,196.0,43.99,33.53
2018,10,12,7,45,622.5,63.5,0.95,16.25,244.5,46.87,36.1
2018,10,12,8,0,673.0,69.0,0.9,16.8,293.0,49.72,38.52
2018,10,12,8,15,707.5,73.5,0.85,17.65,340.0,56.72,44.43
2018,10,12,8,30,742.0,78.0,0.8,18.5,387.0,58.9,46.04
2018,10,12,8,45,766.5,81.0,0.8,19.35,430.5,59.81,46.53
2018,10,12,9,0,791.0,84.0,0.8,20.2,474.0,70.1,45.34
2018,10,12,9,15,814.5,84.5,0.75,20.9,513.5,119.63,63.4
2018,10,12,9,30,838.0,85.0,0.7,21.6,553.0,171.33,96.7
2018,10,12,9,45,859.0,83.0,0.65,22.35,587.5,229.07,141.38
2018,10,12,10,0,880.0,81.0,0.6,23.1,622.0,280.94,184.12
2018,10,12,10,15,889.0,82.0,0.6,23.65,648.0,332.63,228.01
2018,10,12,10,30,898.0,83.0,0.6,24.2,674.0,383.9,270.97
2018,10,12,10,45,904.0,84.0,0.55,24.75,693.0,433.32,311.22
2018,10,12,11,0,910.0,85.0,0.5,25.3,712.0,481.59,349.17
2018,10,12,11,15,912.5,86.0,0.55,25.5,722.5,526.79,384.91
2018,10,12,11,30,915.0,87.0,0.6,25.7,733.0,570.12,418.35
2018,10,12,11,45,916.5,87.0,0.7,25.9,736.0,609.89,449.0
2018,10,12,12,0,918.0,87.0,0.8,26.1,739.0,647.31,477.41
2018,10,12,12,15,916.5,86.5,0.9,26.1,733.5,679.82,502.38
2018,10,12,12,30,915.0,86.0,1.0,26.1,728.0,709.46,525.09
2018,10,12,12,45,911.5,86.0,1.1,26.1,715.0,735.24,544.47
2018,10,12,13,0,908.0,86.0,1.2,26.1,702.0,757.87,560.96
2018,10,12,13,15,901.0,85.0,1.25,25.95,680.5,773.59,572.75
2018,10,12,13,30,894.0,84.0,1.3,25.8,659.0,785.88,582.48
2018,10,12,13,45,884.0,83.0,1.4,25.7,630.5,792.4,588.96
2018,10,12,14,0,874.0,82.0,1.5,25.6,602.0,795.44,593.32
2018,10,12,14,15,860.5,80.0,1.55,25.4,567.0,791.12,592.57
2018,10,12,14,30,847.0,78.0,1.6,25.2,532.0,783.44,589.7
2018,10,12,14,45,829.0,75.5,1.65,24.95,491.5,775.36,586.78
2018,10,12,15,0,811.0,73.0,1.7,24.7,451.0,757.32,576.96
2018,10,12,15,15,784.5,70.5,1.7,24.7,406.0,729.6,559.32
2018,10,12,15,30,758.0,68.0,1.7,24.7,361.0,699.34,539.63
2018,10,12,15,45,721.5,64.0,1.75,24.05,313.0,657.26,512.53
2018,10,12,16,0,685.0,60.0,1.8,23.4,265.0,613.55,483.03
2018,10,12,16,15,630.0,54.0,1.75,22.6,216.0,557.94,442.66
2018,10,12,16,30,575.0,48.0,1.7,21.8,167.0,498.26,396.82
2018,10,12,16,45,483.0,41.0,1.6,21.05,121.5,413.34,327.59
2018,10,12,17,0,391.0,34.0,1.5,20.3,76.0,332.17,254.33
2018,10,12,17,15,239.5,22.0,1.5,19.6,43.5,199.87,57.46
2018,10,12,17,30,88.0,10.0,1.5,18.9,11.0,59.69,0.0
2018,10,12,17,45,44.0,5.0,1.45,18.15,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,15,103.0,9.5,1.05,14.2,14.0,8.64,0.0
2018,10,13,6,30,206.0,19.0,1.0,14.6,28.0,17.28,0.0
2018,10,13,6,45,352.5,28.0,0.9,14.95,68.0,22.87,12.74
2018,10,13,7,0,499.0,37.0,0.8,15.3,108.0,29.51,20.05
2018,10,13,7,15,577.0,42.5,0.8,15.9,156.0,35.9,26.09
2018,10,13,7,30,655.0,48.0,0.8,16.5,204.0,39.63,29.57
2018,10,13,7,45,703.5,52.5,0.8,17.05,254.0,42.38,32.02
2018,10,13,8,0,752.0,57.0,0.8,17.6,304.0,45.11,34.34
2018,10,13,8,15,784.5,60.0,0.8,18.2,352.0,46.53,35.43
2018,10,13,8,30,817.0,63.0,0.8,18.8,400.0,47.97,36.5
2018,10,13,8,45,840.5,65.5,0.85,19.45,445.0,56.53,43.7
2018,10,13,9,0,864.0,68.0,0.9,20.1,490.0,65.93,51.51
2018,10,13,9,15,880.5,69.5,0.95,20.6,529.5,119.08,61.39
2018,10,13,9,30,897.0,71.0,1.0,21.1,569.0,173.45,96.36
2018,10,13,9,45,909.0,72.0,1.05,21.6,602.0,227.6,138.93
2018,10,13,10,0,921.0,73.0,1.1,22.1,635.0,282.03,184.96
2018,10,13,10,15,930.0,74.0,1.1,22.4,662.0,335.64,231.36
2018,10,13,10,30,939.0,75.0,1.1,22.7,689.0,388.74,276.94
2018,10,13,10,45,944.5,76.0,1.15,23.05,708.0,439.76,320.1
2018,10,13,11,0,950.0,77.0,1.2,23.4,727.0,489.49,361.1
2018,10,13,11,15,953.5,77.0,1.25,23.55,738.0,535.83,398.79
2018,10,13,11,30,957.0,77.0,1.3,23.7,749.0,580.25,434.06
2018,10,13,11,45,957.5,77.5,1.35,23.8,751.5,621.33,466.14
2018,10,13,12,0,958.0,78.0,1.4,23.9,754.0,659.89,495.71
2018,10,13,12,15,958.0,77.0,1.45,23.9,749.0,693.97,521.82
2018,10,13,12,30,958.0,76.0,1.5,23.9,744.0,725.13,545.51
2018,10,13,12,45,954.5,76.0,1.55,23.9,730.5,751.84,565.01
2018,10,13,13,0,951.0,76.0,1.6,23.9,717.0,775.27,581.7
2018,10,13,13,15,944.5,75.5,1.6,23.75,695.5,792.56,594.2
2018,10,13,13,30,938.0,75.0,1.6,23.6,674.0,806.31,604.5
2018,10,13,13,45,929.0,74.0,1.65,23.5,645.0,814.0,611.28
2018,10,13,14,0,920.0,73.0,1.7,23.4,616.0,818.09,615.84
2018,10,13,14,15,907.0,71.0,1.7,23.2,580.0,814.27,614.95
2018,10,13,14,30,894.0,69.0,1.7,23.0,544.0,806.91,611.85
2018,10,13,14,45,876.5,67.5,1.7,22.75,503.0,793.19,604.59
2018,10,13,15,0,859.0,66.0,1.7,22.5,462.0,776.33,595.2
2018,10,13,15,15,834.5,63.0,1.7,22.5,415.5,749.08,577.85
2018,10,13,15,30,810.0,60.0,1.7,22.5,369.0,726.4,563.49
2018,10,13,15,45,773.5,57.0,1.65,21.75,320.0,684.99,536.29
2018,10,13,16,0,737.0,54.0,1.6,21.0,271.0,641.89,506.81
2018,10,13,16,15,680.5,49.0,1.5,20.2,220.5,580.43,461.73
2018,10,13,16,30,624.0,44.0,1.4,19.4,170.0,519.0,414.15
2018,10,13,16,45,529.0,37.5,1.3,18.65,123.0,430.42,342.2
2018,10,13,17,0,434.0,31.0,1.2,17.9,76.0,354.78,270.33
2018,10,13,17,15,268.0,20.5,1.2,17.15,43.5,212.45,18.6
2018,10,13,17,30,102.0,10.0,1.2,16.4,11.0,67.35,0.0
2018,10,13,17,45,51.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,6,15,103.5,9.5,1.2,12.55,13.5,0.0,0.0
2018,10,14,6,30,207.0,19.0,1.1,13.0,27.0,17.28,0.0
2018,10,14,6,45,354.5,28.0,1.0,13.4,66.5,23.0,12.64
2018,10,14,7,0,502.0,37.0,0.9,13.8,106.0,29.63,20.24
2018,10,14,7,15,580.0,43.0,0.8,14.25,154.5,36.49,26.78
2018,10,14,7,30,658.0,49.0,0.7,14.7,203.0,40.64,30.69
2018,10,14,7,45,706.5,53.0,0.65,15.15,253.0,42.92,32.77
2018,10,14,8,0,755.0,57.0,0.6,15.6,303.0,45.23,34.76
2018,10,14,8,15,786.5,61.0,0.55,16.05,351.5,47.43,36.58
2018,10,14,8,30,818.0,65.0,0.5,16.5,400.0,49.6,38.32
2018,10,14,8,45,840.5,67.0,0.45,16.95,444.0,57.61,45.13
2018,10,14,9,0,863.0,69.0,0.4,17.4,488.0,64.47,50.84
2018,10,14,9,15,878.5,71.5,0.4,17.9,527.5,118.17,61.96
2018,10,14,9,30,894.0,74.0,0.4,18.4,567.0,173.02,96.96
2018,10,14,9,45,905.0,76.5,0.35,18.85,600.5,227.98,139.86
2018,10,14,10,0,916.0,79.0,0.3,19.3,634.0,283.17,186.0
2018,10,14,10,15,925.5,80.0,0.3,19.85,661.0,336.71,231.65
2018,10,14,10,30,935.0,81.0,0.3,20.4,688.0,389.8,276.38
2018,10,14,10,45,940.5,81.5,0.35,20.9,706.5,440.24,318.47
2018,10,14,11,0,946.0,82.0,0.4,21.4,725.0,489.37,358.37
2018,10,14,11,15,949.5,82.5,0.4,21.8,736.5,536.02,394.95
2018,10,14,11,30,953.0,83.0,0.4,22.2,748.0,580.77,428.96
2018,10,14,11,45,955.5,82.5,0.45,22.65,751.0,621.92,459.93
2018,10,14,12,0,958.0,82.0,0.5,23.1,754.0,660.68,488.46
2018,10,14,12,15,957.0,82.0,0.55,23.35,749.0,695.14,513.81
2018,10,14,12,30,956.0,82.0,0.6,23.6,744.0,726.66,536.76
2018,10,14,12,45,953.0,81.5,0.65,23.85,730.5,753.23,555.64
2018,10,14,13,0,950.0,81.0,0.7,24.1,717.0,776.52,571.42
2018,10,14,13,15,945.0,79.5,0.75,24.2,695.5,793.89,583.75
2018,10,14,13,30,940.0,78.0,0.8,24.3,674.0,807.74,593.97
2018,10,14,13,45,932.0,77.0,0.85,24.35,645.5,816.28,601.02
2018,10,14,14,0,924.0,76.0,0.9,24.4,617.0,821.25,605.94
2018,10,14,14,15,912.0,74.0,0.9,24.3,581.0,818.32,605.44
2018,10,14,14,30,900.0,72.0,0.9,24.2,545.0,811.87,602.83
2018,10,14,14,45,882.5,69.5,0.95,24.1,503.5,797.02,595.46
2018,10,14,15,0,865.0,67.0,1.0,24.0,462.0,778.95,585.94
2018,10,14,15,15,839.5,64.5,1.0,24.0,415.5,758.74,573.94
2018,10,14,15,30,814.0,62.0,1.0,24.0,369.0,728.78,554.95
2018,10,14,15,45,778.0,58.5,1.05,23.35,319.5,687.15,529.13
2018,10,14,16,0,742.0,55.0,1.1,22.7,270.0,643.76,500.74
2018,10,14,16,15,685.5,50.0,1.2,21.6,219.5,582.34,458.4
2018,10,14,16,30,629.0,45.0,1.3,20.5,169.0,520.78,412.75
2018,10,14,16,45,530.5,38.0,1.4,19.4,121.5,437.1,345.52
2018,10,14,17,0,432.0,31.0,1.5,18.3,74.0,351.61,264.82
2018,10,14,17,15,264.0,20.5,1.5,17.65,42.0,206.26,0.0
2018,10,14,17,30,96.0,10.0,1.5,17.0,10.0,63.57,0.0
2018,10,14,17,45,48.0,5.0,1.55,16.35,5.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,108.0,9.0,1.35,11.85,13.0,0.0,0.0
2018,10,15,6,30,216.0,18.0,1.4,12.6,26.0,16.37,0.0
2018,10,15,6,45,369.0,27.0,1.45,13.35,66.0,22.21,11.64
2018,10,15,7,0,522.0,36.0,1.5,14.1,106.0,31.58,21.82
2018,10,15,7,15,601.5,41.5,1.45,14.75,155.0,35.28,25.59
2018,10,15,7,30,681.0,47.0,1.4,15.4,204.0,39.07,29.16
2018,10,15,7,45,730.5,51.0,1.4,16.05,255.0,41.44,31.3
2018,10,15,8,0,780.0,55.0,1.4,16.7,306.0,43.84,33.34
2018,10,15,8,15,812.0,58.0,1.3,17.5,354.5,45.34,34.49
2018,10,15,8,30,844.0,61.0,1.2,18.3,403.0,53.49,41.41
2018,10,15,8,45,867.5,63.0,1.1,19.1,448.5,55.01,42.46
2018,10,15,9,0,891.0,65.0,1.0,19.9,494.0,59.84,46.36
2018,10,15,9,15,906.5,67.0,1.0,20.5,533.5,114.58,58.26
2018,10,15,9,30,922.0,69.0,1.0,21.1,573.0,170.42,93.21
2018,10,15,9,45,933.0,70.5,0.95,21.75,606.5,225.95,136.25
2018,10,15,10,0,944.0,72.0,0.9,22.4,640.0,281.64,182.81
2018,10,15,10,15,951.5,73.0,0.9,22.8,666.0,335.84,229.45
2018,10,15,10,30,959.0,74.0,0.9,23.2,692.0,389.35,275.13
2018,10,15,10,45,964.0,74.5,0.9,23.55,711.0,440.54,318.11
2018,10,15,11,0,969.0,75.0,0.9,23.9,730.0,490.34,358.75
2018,10,15,11,15,971.5,75.5,0.95,24.05,740.5,537.32,396.71
2018,10,15,11,30,974.0,76.0,1.0,24.2,751.0,582.26,432.16
2018,10,15,11,45,974.0,76.5,1.05,24.35,753.5,623.56,464.13
2018,10,15,12,0,974.0,77.0,1.1,24.5,756.0,662.27,493.53
2018,10,15,12,15,972.0,76.5,1.15,24.5,749.5,695.97,519.21
2018,10,15,12,30,970.0,76.0,1.2,24.5,743.0,726.6,542.39
2018,10,15,12,45,966.0,76.0,1.25,24.5,729.0,753.19,562.0
2018,10,15,13,0,962.0,76.0,1.3,24.5,715.0,776.44,578.45
2018,10,15,13,15,955.0,75.0,1.3,24.4,692.5,792.96,590.19
2018,10,15,13,30,948.0,74.0,1.3,24.3,670.0,805.87,599.7
2018,10,15,13,45,938.0,73.0,1.35,24.2,640.5,812.86,606.03
2018,10,15,14,0,928.0,72.0,1.4,24.1,611.0,816.2,610.14
2018,10,15,14,15,915.0,70.5,1.4,23.9,575.0,813.0,609.69
2018,10,15,14,30,902.0,69.0,1.4,23.7,539.0,806.28,607.06
2018,10,15,14,45,883.5,67.5,1.4,23.55,497.5,791.83,599.15
2018,10,15,15,0,865.0,66.0,1.4,23.4,456.0,774.23,589.13
2018,10,15,15,15,839.5,63.0,1.4,23.4,409.5,753.36,576.4
2018,10,15,15,30,814.0,60.0,1.4,23.4,363.0,722.82,556.59
2018,10,15,15,45,776.0,56.5,1.35,22.7,313.0,679.8,528.31
2018,10,15,16,0,738.0,53.0,1.3,22.0,263.0,635.13,497.65
2018,10,15,16,15,679.0,48.0,1.25,21.1,212.5,572.28,452.11
2018,10,15,16,30,620.0,43.0,1.2,20.2,162.0,509.53,403.86
2018,10,15,16,45,520.0,36.0,1.15,19.3,115.5,417.92,329.5
2018,10,15,17,0,420.0,29.0,1.1,18.4,69.0,340.12,251.1
2018,10,15,17,15,245.0,18.0,1.1,17.75,38.0,189.82,0.0
2018,10,15,17,30,70.0,7.0,1.1,17.1,7.0,6.37,0.0
2018,10,15,17,45,35.0,3.5,1.1,16.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,0.45,13.9,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,0.4,14.1,25.0,16.37,0.0
2018,10,16,6,45,373.5,26.5,0.4,14.3,65.0,21.87,10.92
2018,10,16,7,0,529.0,35.0,0.4,14.5,105.0,30.74,21.06
2018,10,16,7,15,608.5,41.0,0.35,15.0,154.0,34.95,25.31
2018,10,16,7,30,688.0,47.0,0.3,15.5,203.0,39.2,29.32
2018,10,16,7,45,736.5,50.5,0.3,16.0,253.5,41.14,31.1
2018,10,16,8,0,785.0,54.0,0.3,16.5,304.0,43.15,32.82
2018,10,16,8,15,817.0,57.5,0.3,17.35,353.0,45.07,34.34
2018,10,16,8,30,849.0,61.0,0.3,18.2,402.0,53.53,41.51
2018,10,16,8,45,871.5,62.5,0.35,19.05,446.5,54.7,42.23
2018,10,16,9,0,894.0,64.0,0.4,19.9,491.0,56.92,43.86
2018,10,16,9,15,909.0,66.0,0.45,20.5,530.5,111.69,56.5
2018,10,16,9,30,924.0,68.0,0.5,21.1,570.0,167.5,90.74
2018,10,16,9,45,934.5,69.0,0.5,21.75,602.5,222.56,132.92
2018,10,16,10,0,945.0,70.0,0.5,22.4,635.0,277.69,178.7
2018,10,16,10,15,952.0,71.5,0.55,22.75,661.0,332.09,225.34
2018,10,16,10,30,959.0,73.0,0.6,23.1,687.0,385.77,271.09
2018,10,16,10,45,964.0,73.5,0.65,23.45,705.5,436.86,314.02
2018,10,16,11,0,969.0,74.0,0.7,23.8,724.0,486.55,354.72
2018,10,16,11,15,971.0,74.5,0.8,24.0,734.5,533.19,392.65
2018,10,16,11,30,973.0,75.0,0.9,24.2,745.0,577.75,428.12
2018,10,16,11,45,973.0,75.5,0.95,24.4,747.0,618.93,459.9
2018,10,16,12,0,973.0,76.0,1.0,24.6,749.0,657.5,489.11
2018,10,16,12,15,970.5,75.5,1.05,24.65,742.5,690.76,514.38
2018,10,16,12,30,968.0,75.0,1.1,24.7,736.0,720.93,537.13
2018,10,16,12,45,964.0,75.0,1.15,24.75,722.0,747.38,556.68
2018,10,16,13,0,960.0,75.0,1.2,24.8,708.0,770.5,572.92
2018,10,16,13,15,953.0,74.0,1.25,24.75,685.5,786.92,585.02
2018,10,16,13,30,946.0,73.0,1.3,24.7,663.0,799.73,594.93
2018,10,16,13,45,936.5,72.0,1.3,24.65,634.0,807.02,600.76
2018,10,16,14,0,927.0,71.0,1.3,24.6,605.0,810.7,604.38
2018,10,16,14,15,913.5,69.5,1.35,24.4,569.0,807.07,604.22
2018,10,16,14,30,900.0,68.0,1.4,24.2,533.0,799.93,601.87
2018,10,16,14,45,881.5,66.0,1.4,24.0,491.0,784.86,593.64
2018,10,16,15,0,863.0,64.0,1.4,23.8,449.0,766.63,583.27
2018,10,16,15,15,837.0,61.0,1.4,23.8,402.5,738.36,565.32
2018,10,16,15,30,811.0,58.0,1.4,23.8,356.0,714.53,550.19
2018,10,16,15,45,772.0,55.5,1.45,23.1,307.0,672.26,523.11
2018,10,16,16,0,733.0,53.0,1.5,22.4,258.0,628.36,493.52
2018,10,16,16,15,672.5,48.0,1.45,21.4,207.5,564.75,447.17
2018,10,16,16,30,612.0,43.0,1.4,20.4,157.0,501.26,398.04
2018,10,16,16,45,509.5,35.5,1.4,19.45,111.0,408.01,321.79
2018,10,16,17,0,407.0,28.0,1.4,18.5,65.0,329.18,238.46
2018,10,16,17,15,236.0,17.5,1.4,17.85,35.5,155.61,0.0
2018,10,16,17,30,65.0,7.0,1.4,17.2,6.0,6.37,0.0
2018,10,16,17,45,32.5,3.5,1.45,16.5,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,17,6,15,78.0,7.5,0.7,11.8,10.0,0.0,0.0
2018,10,17,6,30,156.0,15.0,0.7,12.0,20.0,13.64,0.0
2018,10,17,6,45,313.0,25.5,0.65,12.25,58.0,20.97,9.82
2018,10,17,7,0,470.0,36.0,0.6,12.5,96.0,29.03,19.68
2018,10,17,7,15,553.5,42.5,0.55,13.0,144.0,33.25,23.98
2018,10,17,7,30,637.0,49.0,0.5,13.5,192.0,40.91,31.07
2018,10,17,7,45,688.5,53.5,0.5,13.95,241.5,43.59,33.53
2018,10,17,8,0,740.0,58.0,0.5,14.4,291.0,46.29,35.9
2018,10,17,8,15,774.0,61.0,0.45,15.15,338.5,47.67,36.95
2018,10,17,8,30,808.0,64.0,0.4,15.9,386.0,49.08,37.99
2018,10,17,8,45,831.5,67.0,0.4,16.65,430.5,50.43,38.94
2018,10,17,9,0,855.0,70.0,0.4,17.4,475.0,59.69,46.76
2018,10,17,9,15,872.5,71.5,0.4,18.05,514.0,111.02,58.48
2018,10,17,9,30,890.0,73.0,0.4,18.7,553.0,164.78,91.02
2018,10,17,9,45,903.0,74.0,0.45,19.3,586.0,218.45,132.15
2018,10,17,10,0,916.0,75.0,0.5,19.9,619.0,272.5,177.3
2018,10,17,10,15,924.5,76.0,0.55,20.4,645.0,325.42,222.9
2018,10,17,10,30,933.0,77.0,0.6,20.9,671.0,377.78,267.8
2018,10,17,10,45,938.0,78.0,0.6,21.4,689.5,428.04,309.97
2018,10,17,11,0,943.0,79.0,0.6,21.9,708.0,476.96,349.82
2018,10,17,11,15,946.0,79.5,0.7,22.15,718.5,522.94,387.41
2018,10,17,11,30,949.0,80.0,0.8,22.4,729.0,566.99,422.63
2018,10,17,11,45,949.5,80.5,0.85,22.6,731.5,607.52,454.16
2018,10,17,12,0,950.0,81.0,0.9,22.8,734.0,645.55,483.19
2018,10,17,12,15,948.0,81.0,0.95,22.85,728.0,678.89,508.66
2018,10,17,12,30,946.0,81.0,1.0,22.9,722.0,709.25,531.68
2018,10,17,12,45,941.5,80.5,1.1,22.95,708.0,734.31,551.35
2018,10,17,13,0,937.0,80.0,1.2,23.0,694.0,756.06,567.46
2018,10,17,13,15,930.0,79.5,1.2,22.9,672.0,772.61,579.33
2018,10,17,13,30,923.0,79.0,1.2,22.8,650.0,785.67,589.01
2018,10,17,13,45,913.0,77.5,1.25,22.75,621.0,791.82,594.69
2018,10,17,14,0,903.0,76.0,1.3,22.7,592.0,794.39,598.18
2018,10,17,14,15,889.5,74.0,1.35,22.5,556.0,790.14,597.54
2018,10,17,14,30,876.0,72.0,1.4,22.3,520.0,782.45,594.71
2018,10,17,14,45,856.0,70.0,1.4,22.05,478.5,766.36,585.73
2018,10,17,15,0,836.0,68.0,1.4,21.8,437.0,754.14,579.47
2018,10,17,15,15,809.0,65.5,1.4,21.8,391.5,726.15,561.4
2018,10,17,15,30,782.0,63.0,1.4,21.8,346.0,695.6,541.22
2018,10,17,15,45,741.5,59.0,1.4,21.05,297.0,650.78,511.51
2018,10,17,16,0,701.0,55.0,1.4,20.3,248.0,604.44,479.3
2018,10,17,16,15,637.0,50.0,1.35,19.4,198.5,539.13,430.75
2018,10,17,16,30,573.0,45.0,1.3,18.5,149.0,481.12,384.6
2018,10,17,16,45,465.5,36.5,1.25,17.55,104.0,386.25,305.56
2018,10,17,17,0,358.0,28.0,1.2,16.6,59.0,295.91,209.46
2018,10,17,17,15,204.5,17.0,1.2,15.95,32.0,135.69,0.0
2018,10,17,17,30,51.0,6.0,1.2,15.3,5.0,0.0,0.0
2018,10,17,17,45,25.5,3.0,1.2,14.65,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,18,6,15,75.5,7.5,1.1,11.65,9.5,0.0,0.0
2018,10,18,6,30,151.0,15.0,1.0,11.9,19.0,13.64,0.0
2018,10,18,6,45,307.0,25.0,0.95,12.2,56.0,20.62,8.89
2018,10,18,7,0,463.0,35.0,0.9,12.5,93.0,28.24,18.9
2018,10,18,7,15,547.5,42.0,0.9,12.95,140.5,32.92,23.63
2018,10,18,7,30,632.0,49.0,0.9,13.4,188.0,41.02,31.13
2018,10,18,7,45,684.0,53.0,0.9,13.9,237.0,43.24,33.2
2018,10,18,8,0,736.0,57.0,0.9,14.4,286.0,45.54,35.21
2018,10,18,8,15,770.0,60.5,0.85,15.15,333.5,47.35,36.66
2018,10,18,8,30,804.0,64.0,0.8,15.9,381.0,49.16,38.05
2018,10,18,8,45,828.0,66.5,0.8,16.65,425.0,50.13,38.68
2018,10,18,9,0,852.0,69.0,0.8,17.4,469.0,58.99,46.16
2018,10,18,9,15,869.0,71.0,0.75,18.1,508.0,108.16,57.11
2018,10,18,9,30,886.0,73.0,0.7,18.8,547.0,161.94,89.3
2018,10,18,9,45,898.0,74.5,0.65,19.55,579.5,215.53,130.13
2018,10,18,10,0,910.0,76.0,0.6,20.3,612.0,269.4,174.86
2018,10,18,10,15,918.5,77.0,0.55,20.9,638.0,321.95,219.76
2018,10,18,10,30,927.0,78.0,0.5,21.5,664.0,373.95,263.74
2018,10,18,10,45,932.5,79.0,0.45,22.1,682.5,424.04,305.16
2018,10,18,11,0,938.0,80.0,0.4,22.7,701.0,472.85,344.17
2018,10,18,11,15,941.0,80.5,0.4,23.05,711.5,518.56,380.3
2018,10,18,11,30,944.0,81.0,0.4,23.4,722.0,562.33,413.88
2018,10,18,11,45,944.5,81.5,0.35,23.8,724.5,602.61,443.33
2018,10,18,12,0,945.0,82.0,0.3,24.2,727.0,640.42,470.07
2018,10,18,12,15,943.5,81.5,0.35,24.35,721.0,673.35,494.56
2018,10,18,12,30,942.0,81.0,0.4,24.5,715.0,703.35,516.69
2018,10,18,12,45,937.5,80.0,0.45,24.7,700.5,727.73,534.7
2018,10,18,13,0,933.0,79.0,0.5,24.9,686.0,748.79,549.37
2018,10,18,13,15,926.0,78.5,0.55,24.9,664.5,765.19,561.32
2018,10,18,13,30,919.0,78.0,0.6,24.9,643.0,778.12,571.18
2018,10,18,13,45,909.0,77.0,0.65,24.9,614.0,784.74,577.1
2018,10,18,14,0,899.0,76.0,0.7,24.9,585.0,787.83,580.92
2018,10,18,14,15,884.5,74.0,0.75,24.7,549.0,782.79,579.98
2018,10,18,14,30,870.0,72.0,0.8,24.5,513.0,774.31,576.92
2018,10,18,14,45,850.0,70.5,0.85,24.3,472.0,758.9,569.25
2018,10,18,15,0,830.0,69.0,0.9,24.1,431.0,747.35,564.16
2018,10,18,15,15,802.5,65.5,0.9,24.1,385.0,717.83,545.43
2018,10,18,15,30,775.0,62.0,0.9,24.1,339.0,685.78,524.65
2018,10,18,15,45,733.0,58.5,1.05,23.25,290.5,640.72,497.07
2018,10,18,16,0,691.0,55.0,1.2,22.4,242.0,594.2,466.52
2018,10,18,16,15,626.0,49.0,1.3,21.3,192.5,527.45,418.47
2018,10,18,16,30,561.0,43.0,1.4,20.2,143.0,467.98,372.15
2018,10,18,16,45,452.0,35.5,1.55,19.05,99.5,374.35,294.6
2018,10,18,17,0,343.0,28.0,1.7,17.9,56.0,282.27,191.6
2018,10,18,17,15,185.0,16.0,1.65,17.3,29.5,122.58,0.0
2018,10,18,17,30,27.0,4.0,1.6,16.7,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.55,16.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
