Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,19,6,15,64.5,7.0,1.35,13.15,8.5,0.0,0.0
2018,10,19,6,30,129.0,14.0,1.3,13.6,17.0,12.73,0.0
2018,10,19,6,45,276.0,25.5,1.2,14.1,52.5,21.19,8.34
2018,10,19,7,0,423.0,37.0,1.1,14.6,88.0,30.11,20.23
2018,10,19,7,15,509.5,44.5,1.1,15.25,134.5,35.08,25.25
2018,10,19,7,30,596.0,52.0,1.1,15.9,181.0,40.02,29.88
2018,10,19,7,45,649.0,57.0,1.1,16.6,229.5,42.72,32.34
2018,10,19,8,0,702.0,62.0,1.1,17.3,278.0,49.7,38.43
2018,10,19,8,15,738.0,66.0,1.05,18.0,325.0,51.73,40.05
2018,10,19,8,30,774.0,70.0,1.0,18.7,372.0,53.78,41.62
2018,10,19,8,45,799.0,72.5,0.95,19.45,415.5,54.57,42.07
2018,10,19,9,0,824.0,75.0,0.9,20.2,459.0,55.41,42.53
2018,10,19,9,15,843.5,77.5,0.9,20.95,498.5,101.7,52.78
2018,10,19,9,30,863.0,80.0,0.9,21.7,538.0,155.23,84.21
2018,10,19,9,45,878.0,81.0,0.85,22.5,571.0,214.69,128.95
2018,10,19,10,0,893.0,82.0,0.8,23.3,604.0,267.82,172.37
2018,10,19,10,15,902.0,82.5,0.8,23.85,629.5,319.27,216.15
2018,10,19,10,30,911.0,83.0,0.8,24.4,655.0,370.21,259.31
2018,10,19,10,45,916.5,84.5,0.75,24.95,673.5,419.98,300.48
2018,10,19,11,0,922.0,86.0,0.7,25.5,692.0,468.51,339.35
2018,10,19,11,15,925.0,86.0,0.7,25.9,702.0,513.1,374.62
2018,10,19,11,30,928.0,86.0,0.7,26.3,712.0,555.78,407.4
2018,10,19,11,45,928.5,86.5,0.65,26.65,714.5,595.47,436.67
2018,10,19,12,0,929.0,87.0,0.6,27.0,717.0,632.72,463.28
2018,10,19,12,15,925.5,87.5,0.55,27.15,710.5,664.91,486.04
2018,10,19,12,30,922.0,88.0,0.5,27.3,704.0,694.13,506.22
2018,10,19,12,45,916.0,88.5,0.45,27.45,690.0,718.59,522.78
2018,10,19,13,0,910.0,89.0,0.4,27.6,676.0,739.8,536.49
2018,10,19,13,15,903.0,87.5,0.45,27.5,654.0,754.85,547.63
2018,10,19,13,30,896.0,86.0,0.5,27.4,632.0,766.45,556.77
2018,10,19,13,45,885.5,84.5,0.55,27.35,603.0,771.99,562.04
2018,10,19,14,0,875.0,83.0,0.6,27.3,574.0,774.04,565.28
2018,10,19,14,15,859.5,81.0,0.7,27.05,538.5,774.55,568.89
2018,10,19,14,30,844.0,79.0,0.8,26.8,503.0,765.69,566.35
2018,10,19,14,45,822.5,76.5,0.85,26.6,461.5,748.27,557.34
2018,10,19,15,0,801.0,74.0,0.9,26.4,420.0,727.77,546.17
2018,10,19,15,15,771.5,70.5,0.9,26.4,374.5,697.07,526.71
2018,10,19,15,30,742.0,67.0,0.9,26.4,329.0,663.92,505.14
2018,10,19,15,45,699.0,62.5,1.05,25.3,280.5,617.43,476.82
2018,10,19,16,0,656.0,58.0,1.2,24.2,232.0,574.91,449.39
2018,10,19,16,15,589.5,52.0,1.25,23.05,184.0,508.97,401.54
2018,10,19,16,30,523.0,46.0,1.3,21.9,136.0,444.01,350.44
2018,10,19,16,45,413.0,37.0,1.35,20.7,93.5,349.05,271.74
2018,10,19,17,0,303.0,28.0,1.4,19.5,51.0,253.32,160.92
2018,10,19,17,15,162.5,15.5,1.4,18.95,26.5,108.34,0.0
2018,10,19,17,30,22.0,3.0,1.4,18.4,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.4,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,20,6,15,64.5,6.5,1.2,13.45,8.0,0.0,0.0
2018,10,20,6,30,129.0,13.0,1.1,13.9,16.0,11.82,0.0
2018,10,20,6,45,279.5,24.0,1.0,14.35,51.0,19.9,6.47
2018,10,20,7,0,430.0,35.0,0.9,14.8,86.0,28.43,18.69
2018,10,20,7,15,518.0,42.5,0.95,15.5,132.5,33.5,23.8
2018,10,20,7,30,606.0,50.0,1.0,16.2,179.0,38.52,28.5
2018,10,20,7,45,660.0,54.5,1.0,16.9,227.5,44.69,34.03
2018,10,20,8,0,714.0,59.0,1.0,17.6,276.0,47.33,36.3
2018,10,20,8,15,750.0,63.0,0.95,18.3,323.5,49.47,38.03
2018,10,20,8,30,786.0,67.0,0.9,19.0,371.0,51.61,39.7
2018,10,20,8,45,811.0,69.5,0.8,19.7,414.5,52.5,40.24
2018,10,20,9,0,836.0,72.0,0.7,20.4,458.0,53.42,40.8
2018,10,20,9,15,854.0,74.5,0.65,21.2,497.0,97.83,50.13
2018,10,20,9,30,872.0,77.0,0.6,22.0,536.0,158.57,86.56
2018,10,20,9,45,885.0,78.0,0.55,22.8,568.5,211.12,125.34
2018,10,20,10,0,898.0,79.0,0.5,23.6,601.0,264.02,168.31
2018,10,20,10,15,907.0,80.0,0.45,24.05,626.5,315.98,212.07
2018,10,20,10,30,916.0,81.0,0.4,24.5,652.0,367.46,255.12
2018,10,20,10,45,922.0,82.0,0.4,25.0,670.5,417.1,296.08
2018,10,20,11,0,928.0,83.0,0.4,25.5,689.0,465.53,334.91
2018,10,20,11,15,931.0,83.5,0.5,25.65,699.5,510.7,371.53
2018,10,20,11,30,934.0,84.0,0.6,25.8,710.0,553.97,405.92
2018,10,20,11,45,935.0,83.5,0.7,25.9,712.0,593.11,436.75
2018,10,20,12,0,936.0,83.0,0.8,26.0,714.0,629.79,465.27
2018,10,20,12,15,934.0,83.0,0.85,26.0,708.0,662.5,490.21
2018,10,20,12,30,932.0,83.0,0.9,26.0,702.0,692.3,512.76
2018,10,20,12,45,928.0,82.5,1.0,25.95,688.0,717.21,532.39
2018,10,20,13,0,924.0,82.0,1.1,25.9,674.0,738.89,549.17
2018,10,20,13,15,917.5,80.5,1.1,25.75,652.0,754.38,560.33
2018,10,20,13,30,911.0,79.0,1.1,25.6,630.0,766.42,569.36
2018,10,20,13,45,901.0,78.0,1.15,25.5,601.5,772.92,575.35
2018,10,20,14,0,891.0,77.0,1.2,25.4,573.0,775.94,579.21
2018,10,20,14,15,877.0,75.0,1.2,25.15,537.5,771.28,577.82
2018,10,20,14,30,863.0,73.0,1.2,24.9,502.0,763.24,574.3
2018,10,20,14,45,843.0,70.5,1.2,24.7,460.5,753.37,569.51
2018,10,20,15,0,823.0,68.0,1.2,24.5,419.0,733.95,558.11
2018,10,20,15,15,794.5,64.5,1.2,24.5,373.5,703.89,538.73
2018,10,20,15,30,766.0,61.0,1.2,24.5,328.0,671.34,517.19
2018,10,20,15,45,724.0,57.5,1.15,23.65,280.0,626.72,487.37
2018,10,20,16,0,682.0,54.0,1.1,22.8,232.0,580.65,455.06
2018,10,20,16,15,616.5,48.0,1.15,21.7,183.5,514.23,406.61
2018,10,20,16,30,551.0,42.0,1.2,20.6,135.0,455.45,359.95
2018,10,20,16,45,438.0,34.5,1.2,19.55,92.5,360.47,279.94
2018,10,20,17,0,325.0,27.0,1.2,18.5,50.0,261.98,153.52
2018,10,20,17,15,174.5,15.0,1.15,17.9,26.0,114.17,0.0
2018,10,20,17,30,24.0,3.0,1.1,17.3,2.0,0.0,0.0
2018,10,20,17,45,12.0,1.5,1.1,16.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,21,6,15,65.0,6.0,1.05,11.7,7.5,0.0,0.0
2018,10,21,6,30,130.0,12.0,1.0,11.9,15.0,10.91,0.0
2018,10,21,6,45,282.0,23.0,0.95,12.1,49.5,19.08,4.85
2018,10,21,7,0,434.0,34.0,0.9,12.3,84.0,27.66,18.15
2018,10,21,7,15,522.5,41.0,0.9,12.75,130.0,32.33,23.03
2018,10,21,7,30,611.0,48.0,0.9,13.2,176.0,40.4,30.54
2018,10,21,7,45,665.5,52.5,0.9,13.6,224.5,43.07,33.07
2018,10,21,8,0,720.0,57.0,0.9,14.0,273.0,45.79,35.49
2018,10,21,8,15,756.0,60.5,0.95,14.6,320.0,47.59,36.97
2018,10,21,8,30,792.0,64.0,1.0,15.2,367.0,49.41,38.4
2018,10,21,8,45,817.0,66.5,1.0,15.8,410.5,50.38,39.06
2018,10,21,9,0,842.0,69.0,1.0,16.4,454.0,51.39,39.73
2018,10,21,9,15,857.5,71.5,1.0,16.95,492.0,100.98,54.52
2018,10,21,9,30,873.0,74.0,1.0,17.5,530.0,154.07,84.9
2018,10,21,9,45,883.0,76.5,0.95,18.0,562.0,207.17,125.05
2018,10,21,10,0,893.0,79.0,0.9,18.5,594.0,260.38,169.58
2018,10,21,10,15,901.0,80.5,0.9,19.0,619.5,312.14,214.53
2018,10,21,10,30,909.0,82.0,0.9,19.5,645.0,363.33,258.92
2018,10,21,10,45,914.5,83.0,0.9,20.0,663.0,412.39,300.87
2018,10,21,11,0,920.0,84.0,0.9,20.5,681.0,460.2,340.68
2018,10,21,11,15,923.5,84.5,0.95,20.9,691.5,505.19,377.63
2018,10,21,11,30,927.0,85.0,1.0,21.3,702.0,548.33,412.16
2018,10,21,11,45,927.0,85.5,1.0,21.65,704.0,587.55,442.64
2018,10,21,12,0,927.0,86.0,1.0,22.0,706.0,624.3,470.5
2018,10,21,12,15,923.0,86.5,1.1,22.25,699.5,655.99,495.25
2018,10,21,12,30,919.0,87.0,1.2,22.5,693.0,684.69,517.5
2018,10,21,12,45,911.5,87.5,1.25,22.8,678.0,707.97,535.09
2018,10,21,13,0,904.0,88.0,1.3,23.1,663.0,727.93,550.07
2018,10,21,13,15,897.0,87.0,1.4,23.05,641.5,743.3,562.19
2018,10,21,13,30,890.0,86.0,1.5,23.0,620.0,755.29,572.15
2018,10,21,13,45,879.5,84.0,1.6,22.9,591.0,760.16,577.5
2018,10,21,14,0,869.0,82.0,1.7,22.8,562.0,761.57,580.65
2018,10,21,14,15,853.5,80.0,1.75,22.55,526.5,761.96,583.13
2018,10,21,14,30,838.0,78.0,1.8,22.3,491.0,753.11,579.26
2018,10,21,14,45,799.0,79.0,1.85,22.05,446.0,726.57,562.96
2018,10,21,15,0,760.0,80.0,1.9,21.8,401.0,697.06,544.38
2018,10,21,15,15,735.5,75.0,1.9,21.8,357.5,668.85,525.49
2018,10,21,15,30,711.0,70.0,1.9,21.8,314.0,638.16,504.27
2018,10,21,15,45,668.0,64.5,1.9,20.85,266.5,596.23,475.63
2018,10,21,16,0,625.0,59.0,1.9,19.9,219.0,548.85,441.35
2018,10,21,16,15,538.0,53.0,1.85,19.15,170.0,469.93,379.59
2018,10,21,16,30,451.0,47.0,1.8,18.4,121.0,392.87,315.93
2018,10,21,16,45,351.0,36.5,1.75,17.6,82.0,305.34,239.43
2018,10,21,17,0,251.0,26.0,1.7,16.8,43.0,212.51,110.65
2018,10,21,17,15,133.5,14.5,1.65,16.25,22.5,89.59,0.0
2018,10,21,17,30,16.0,3.0,1.6,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.55,15.1,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,6,15,51.5,5.5,1.25,11.5,6.5,0.0,0.0
2018,10,22,6,30,103.0,11.0,1.3,11.9,13.0,10.01,0.0
2018,10,22,6,45,263.5,22.5,1.3,12.25,47.0,18.72,3.09
2018,10,22,7,0,424.0,34.0,1.3,12.6,81.0,27.78,18.09
2018,10,22,7,15,515.0,41.0,1.3,12.95,127.0,32.43,23.04
2018,10,22,7,30,606.0,48.0,1.3,13.3,173.0,37.09,27.54
2018,10,22,7,45,661.0,52.5,1.3,13.6,221.0,43.18,33.14
2018,10,22,8,0,716.0,57.0,1.3,13.9,269.0,45.89,35.58
2018,10,22,8,15,752.5,60.5,1.3,14.3,316.0,47.68,37.09
2018,10,22,8,30,789.0,64.0,1.3,14.7,363.0,49.5,38.57
2018,10,22,8,45,815.5,66.5,1.3,15.05,407.0,50.49,39.28
2018,10,22,9,0,842.0,69.0,1.3,15.4,451.0,51.5,40.01
2018,10,22,9,15,858.5,71.5,1.3,15.8,489.5,98.72,53.87
2018,10,22,9,30,875.0,74.0,1.3,16.2,528.0,151.88,83.87
2018,10,22,9,45,886.0,76.5,1.3,16.6,560.0,205.17,124.19
2018,10,22,10,0,897.0,79.0,1.3,17.0,592.0,258.67,169.34
2018,10,22,10,15,906.0,80.0,1.3,17.35,617.5,310.41,214.88
2018,10,22,10,30,915.0,81.0,1.3,17.7,643.0,361.66,260.08
2018,10,22,10,45,921.0,81.5,1.3,18.05,661.0,410.66,302.89
2018,10,22,11,0,927.0,82.0,1.3,18.4,679.0,458.43,343.63
2018,10,22,11,15,930.0,82.5,1.35,18.65,689.5,503.38,381.48
2018,10,22,11,30,933.0,83.0,1.4,18.9,700.0,546.43,416.88
2018,10,22,11,45,934.0,83.0,1.45,19.15,702.0,585.84,448.7
2018,10,22,12,0,935.0,83.0,1.5,19.4,704.0,622.82,477.99
2018,10,22,12,15,933.5,82.5,1.55,19.5,698.0,655.2,503.64
2018,10,22,12,30,932.0,82.0,1.6,19.6,692.0,684.67,526.79
2018,10,22,12,45,927.0,81.5,1.65,19.7,677.5,708.8,545.8
2018,10,22,13,0,922.0,81.0,1.7,19.8,663.0,729.65,562.08
2018,10,22,13,15,914.0,80.0,1.8,19.7,640.5,744.5,574.04
2018,10,22,13,30,906.0,79.0,1.9,19.6,618.0,755.86,583.75
2018,10,22,13,45,895.0,77.5,1.95,19.55,589.0,760.97,588.73
2018,10,22,14,0,884.0,76.0,2.0,19.5,560.0,762.58,591.44
2018,10,22,14,15,868.5,74.5,2.05,19.25,524.5,757.34,589.9
2018,10,22,14,30,853.0,73.0,2.1,19.0,489.0,748.78,586.11
2018,10,22,14,45,831.5,71.0,2.15,18.8,448.0,738.41,580.95
2018,10,22,15,0,810.0,69.0,2.2,18.6,407.0,718.62,568.87
2018,10,22,15,15,780.0,65.5,2.2,18.6,361.5,687.73,547.68
2018,10,22,15,30,750.0,62.0,2.2,18.6,316.0,654.42,524.2
2018,10,22,15,45,705.0,58.5,2.25,17.75,268.5,608.11,491.87
2018,10,22,16,0,660.0,55.0,2.3,16.9,221.0,560.41,456.73
2018,10,22,16,15,590.0,48.5,2.2,16.3,173.0,497.47,406.27
2018,10,22,16,30,520.0,42.0,2.1,15.7,125.0,430.55,349.13
2018,10,22,16,45,392.0,33.0,2.05,15.1,83.0,326.07,256.76
2018,10,22,17,0,264.0,24.0,2.0,14.5,41.0,215.58,93.1
2018,10,22,17,15,132.0,12.0,1.95,14.1,20.5,85.97,0.0
2018,10,22,17,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,6,15,30.0,4.0,1.15,11.35,4.5,0.0,0.0
2018,10,23,6,30,60.0,8.0,1.1,11.7,9.0,7.28,0.0
2018,10,23,6,45,236.0,20.5,1.1,12.0,43.5,16.91,0.47
2018,10,23,7,0,412.0,33.0,1.1,12.3,78.0,26.97,17.31
2018,10,23,7,15,416.0,46.5,1.05,12.7,111.5,37.2,27.24
2018,10,23,7,30,420.0,60.0,1.0,13.1,145.0,46.93,36.3
2018,10,23,7,45,507.5,64.5,1.0,13.45,194.0,48.81,38.18
2018,10,23,8,0,595.0,69.0,1.0,13.8,243.0,50.9,40.07
2018,10,23,8,15,442.0,105.0,1.05,14.2,246.0,75.03,61.38
2018,10,23,8,30,289.0,141.0,1.1,14.6,249.0,102.33,85.06
2018,10,23,8,45,403.0,139.0,1.1,15.0,309.0,95.12,78.39
2018,10,23,9,0,517.0,137.0,1.1,15.4,369.0,92.89,76.14
2018,10,23,9,15,530.0,147.0,1.15,15.75,402.5,123.39,83.75
2018,10,23,9,30,543.0,157.0,1.2,16.1,436.0,165.53,108.96
2018,10,23,9,45,457.0,192.0,1.3,16.45,437.0,211.45,147.76
2018,10,23,10,0,371.0,227.0,1.4,16.8,438.0,252.6,184.94
2018,10,23,10,15,349.0,243.0,1.45,16.95,448.5,283.13,211.53
2018,10,23,10,30,327.0,259.0,1.5,17.1,459.0,311.44,236.21
2018,10,23,10,45,413.0,241.0,1.55,17.25,500.5,348.9,265.64
2018,10,23,11,0,499.0,223.0,1.6,17.4,542.0,394.73,302.1
2018,10,23,11,15,637.0,179.0,1.7,17.4,593.0,449.64,345.89
2018,10,23,11,30,775.0,135.0,1.8,17.4,644.0,510.58,394.7
2018,10,23,11,45,719.5,155.0,1.85,17.4,628.5,534.49,415.09
2018,10,23,12,0,664.0,175.0,1.9,17.4,613.0,552.73,430.65
2018,10,23,12,15,631.0,184.0,1.95,17.3,597.5,568.93,444.55
2018,10,23,12,30,598.0,193.0,2.0,17.2,582.0,581.18,455.16
2018,10,23,12,45,636.5,175.0,2.05,17.15,581.0,611.49,479.86
2018,10,23,13,0,675.0,157.0,2.1,17.1,580.0,640.71,503.58
2018,10,23,13,15,632.5,164.5,2.1,17.1,550.0,636.99,501.43
2018,10,23,13,30,590.0,172.0,2.1,17.1,520.0,629.22,496.43
2018,10,23,13,45,658.0,141.5,2.05,17.15,512.5,660.83,522.1
2018,10,23,14,0,726.0,111.0,2.0,17.2,505.0,689.02,544.59
2018,10,23,14,15,614.0,129.5,1.9,17.25,447.5,633.48,502.93
2018,10,23,14,30,502.0,148.0,1.8,17.3,390.0,567.77,453.47
2018,10,23,14,45,578.0,119.5,1.75,17.35,375.5,603.05,482.69
2018,10,23,15,0,654.0,91.0,1.7,17.4,361.0,628.03,502.71
2018,10,23,15,15,594.0,89.0,1.7,17.4,313.5,578.44,466.42
2018,10,23,15,30,534.0,87.0,1.7,17.4,266.0,527.43,428.12
2018,10,23,15,45,597.0,69.5,1.55,17.2,240.5,546.0,443.09
2018,10,23,16,0,660.0,52.0,1.4,17.0,215.0,554.11,447.67
2018,10,23,16,15,600.5,45.5,1.4,16.25,169.0,492.46,399.08
2018,10,23,16,30,541.0,39.0,1.4,15.5,123.0,431.07,347.26
2018,10,23,16,45,412.5,31.0,1.35,14.75,81.5,335.06,260.76
2018,10,23,17,0,284.0,23.0,1.3,14.0,40.0,223.34,67.85
2018,10,23,17,15,142.0,11.5,1.4,13.6,20.0,90.69,0.0
2018,10,23,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,10,24,6,15,26.0,4.0,0.55,12.4,4.5,0.0,0.0
2018,10,24,6,30,52.0,8.0,0.5,12.6,9.0,7.28,0.0
2018,10,24,6,45,141.0,22.0,0.45,12.8,34.5,17.38,0.0
2018,10,24,7,0,230.0,36.0,0.4,13.0,60.0,28.07,18.06
2018,10,24,7,15,366.5,44.0,0.4,13.45,106.0,34.96,25.18
2018,10,24,7,30,503.0,52.0,0.4,13.9,152.0,40.37,30.38
2018,10,24,7,45,611.5,51.5,0.4,14.3,205.5,38.74,29.11
2018,10,24,8,0,720.0,51.0,0.4,14.7,259.0,41.07,31.22
2018,10,24,8,15,754.5,54.5,0.4,15.25,305.0,43.04,32.89
2018,10,24,8,30,789.0,58.0,0.4,15.8,351.0,45.02,34.49
2018,10,24,8,45,813.0,60.5,0.45,16.4,393.5,52.89,41.23
2018,10,24,9,0,837.0,63.0,0.5,17.0,436.0,54.76,42.63
2018,10,24,9,15,853.0,65.5,0.55,17.55,473.5,89.43,48.02
2018,10,24,9,30,869.0,68.0,0.6,18.1,511.0,141.89,75.94
2018,10,24,9,45,879.5,69.5,0.65,18.6,542.0,193.7,113.91
2018,10,24,10,0,890.0,71.0,0.7,19.1,573.0,245.61,156.91
2018,10,24,10,15,898.0,72.0,0.8,19.45,597.5,296.38,201.16
2018,10,24,10,30,906.0,73.0,0.9,19.8,622.0,346.56,245.23
2018,10,24,10,45,910.5,74.0,1.0,20.15,639.5,394.69,287.26
2018,10,24,11,0,915.0,75.0,1.1,20.5,657.0,441.47,327.34
2018,10,24,11,15,917.5,75.0,1.25,20.65,666.0,484.91,364.47
2018,10,24,11,30,920.0,75.0,1.4,20.8,675.0,526.41,399.31
2018,10,24,11,45,920.0,75.0,1.5,20.95,676.5,564.46,430.58
2018,10,24,12,0,920.0,75.0,1.6,21.1,678.0,600.04,459.38
2018,10,24,12,15,917.5,75.0,1.7,21.15,671.5,631.51,484.84
2018,10,24,12,30,915.0,75.0,1.8,21.2,665.0,660.09,507.83
2018,10,24,12,45,910.5,74.0,1.9,21.25,651.0,683.31,526.73
2018,10,24,13,0,906.0,73.0,2.0,21.3,637.0,703.31,543.07
2018,10,24,13,15,898.0,72.5,2.05,21.3,615.0,718.13,554.42
2018,10,24,13,30,890.0,72.0,2.1,21.3,593.0,729.56,563.53
2018,10,24,13,45,855.0,77.5,2.1,21.3,558.5,724.63,560.86
2018,10,24,14,0,820.0,83.0,2.1,21.3,524.0,721.75,559.92
2018,10,24,14,15,825.5,75.0,2.05,21.25,494.5,724.7,563.0
2018,10,24,14,30,831.0,67.0,2.0,21.2,465.0,718.04,559.26
2018,10,24,14,45,811.5,64.5,2.0,21.1,425.5,708.41,553.96
2018,10,24,15,0,792.0,62.0,2.0,21.0,386.0,689.64,542.01
2018,10,24,15,15,745.0,62.0,2.0,21.0,339.0,650.9,515.03
2018,10,24,15,30,698.0,62.0,2.0,21.0,292.0,610.15,485.99
2018,10,24,15,45,615.0,61.0,1.85,20.5,240.5,545.45,437.99
2018,10,24,16,0,532.0,60.0,1.7,20.0,189.0,477.49,385.25
2018,10,24,16,15,519.0,49.0,1.65,19.35,151.5,445.35,358.85
2018,10,24,16,30,506.0,38.0,1.6,18.7,114.0,412.08,328.48
2018,10,24,16,45,378.0,29.5,1.5,18.0,74.5,310.16,236.87
2018,10,24,17,0,250.0,21.0,1.4,17.3,35.0,198.44,24.51
2018,10,24,17,15,125.0,10.5,1.5,17.05,17.5,79.71,0.0
2018,10,24,17,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,6,15,50.5,4.5,1.3,12.05,5.0,0.0,0.0
2018,10,25,6,30,101.0,9.0,1.2,12.4,10.0,8.19,0.0
2018,10,25,6,45,265.0,19.5,1.1,12.7,42.0,16.23,0.0
2018,10,25,7,0,429.0,30.0,1.0,13.0,74.0,24.5,14.85
2018,10,25,7,15,522.5,36.5,0.9,13.5,118.5,31.52,22.07
2018,10,25,7,30,616.0,43.0,0.8,14.0,163.0,36.31,26.71
2018,10,25,7,45,670.5,47.0,0.75,14.5,210.5,38.72,29.03
2018,10,25,8,0,725.0,51.0,0.7,15.0,258.0,41.19,31.26
2018,10,25,8,15,760.5,54.0,0.7,15.55,304.0,42.77,32.58
2018,10,25,8,30,796.0,57.0,0.7,16.1,350.0,44.38,33.87
2018,10,25,8,45,819.5,60.0,0.7,16.65,392.5,52.59,40.92
2018,10,25,9,0,843.0,63.0,0.7,17.2,435.0,54.82,42.66
2018,10,25,9,15,858.0,65.0,0.7,17.8,472.0,86.92,46.92
2018,10,25,9,30,873.0,67.0,0.7,18.4,509.0,139.08,73.84
2018,10,25,9,45,882.5,70.0,0.7,18.95,540.5,192.0,112.33
2018,10,25,10,0,892.0,73.0,0.7,19.5,572.0,245.0,155.9
2018,10,25,10,15,900.5,73.5,0.7,20.1,596.5,295.55,199.39
2018,10,25,10,30,909.0,74.0,0.7,20.7,621.0,345.53,242.56
2018,10,25,10,45,914.5,74.5,0.75,21.3,638.5,393.67,283.85
2018,10,25,11,0,920.0,75.0,0.8,21.9,656.0,440.53,323.13
2018,10,25,11,15,923.0,75.5,0.8,22.25,666.0,484.8,359.42
2018,10,25,11,30,926.0,76.0,0.8,22.6,676.0,527.18,393.19
2018,10,25,11,45,927.0,76.0,0.8,23.0,678.0,565.96,423.29
2018,10,25,12,0,928.0,76.0,0.8,23.4,680.0,602.32,450.82
2018,10,25,12,15,925.0,76.5,0.85,23.55,674.0,634.24,475.48
2018,10,25,12,30,922.0,77.0,0.9,23.7,668.0,663.23,497.66
2018,10,25,12,45,916.0,77.0,0.95,23.9,653.5,686.72,515.63
2018,10,25,13,0,910.0,77.0,1.0,24.1,639.0,706.95,531.15
2018,10,25,13,15,902.5,76.5,1.05,24.1,617.5,722.29,542.83
2018,10,25,13,30,895.0,76.0,1.1,24.1,596.0,734.25,552.17
2018,10,25,13,45,884.0,75.0,1.15,24.15,567.5,739.71,557.14
2018,10,25,14,0,873.0,74.0,1.2,24.2,539.0,741.74,559.98
2018,10,25,14,15,857.5,72.0,1.25,24.05,504.0,735.88,557.97
2018,10,25,14,30,842.0,70.0,1.3,23.9,469.0,726.73,553.81
2018,10,25,14,45,820.5,67.5,1.35,23.75,428.5,715.71,548.36
2018,10,25,15,0,799.0,65.0,1.4,23.6,388.0,695.51,536.32
2018,10,25,15,15,768.0,62.0,1.4,23.6,343.5,664.88,515.86
2018,10,25,15,30,737.0,59.0,1.4,23.6,299.0,631.94,493.2
2018,10,25,15,45,691.5,55.0,1.4,22.8,252.0,585.39,461.07
2018,10,25,16,0,646.0,51.0,1.4,22.0,205.0,537.63,426.31
2018,10,25,16,15,573.0,45.0,1.4,20.95,158.5,474.27,377.21
2018,10,25,16,30,500.0,39.0,1.4,19.9,112.0,407.53,321.81
2018,10,25,16,45,369.0,30.0,1.35,18.85,72.5,303.7,228.27
2018,10,25,17,0,238.0,21.0,1.3,17.8,33.0,188.06,0.0
2018,10,25,17,15,119.0,10.5,1.3,17.25,16.5,75.93,0.0
2018,10,25,17,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,26,6,15,49.5,4.5,1.1,13.7,5.0,0.0,0.0
2018,10,26,6,30,99.0,9.0,1.1,13.9,10.0,8.19,0.0
2018,10,26,6,45,260.5,19.0,1.05,14.1,40.0,15.87,0.0
2018,10,26,7,0,422.0,29.0,1.0,14.3,70.0,23.69,13.88
2018,10,26,7,15,515.0,35.0,0.95,14.85,114.0,30.18,20.72
2018,10,26,7,30,608.0,41.0,0.9,15.4,158.0,34.56,24.97
2018,10,26,7,45,663.0,45.0,0.85,15.95,204.5,37.04,27.34
2018,10,26,8,0,718.0,49.0,0.8,16.5,251.0,39.58,29.62
2018,10,26,8,15,753.0,52.5,0.7,17.2,296.5,41.61,31.33
2018,10,26,8,30,788.0,56.0,0.6,17.9,342.0,43.64,32.97
2018,10,26,8,45,812.5,58.5,0.55,18.6,384.5,51.46,39.61
2018,10,26,9,0,837.0,61.0,0.5,19.3,427.0,53.36,41.03
2018,10,26,9,15,652.5,102.5,0.45,20.15,403.0,91.23,55.59
2018,10,26,9,30,468.0,144.0,0.4,21.0,379.0,144.61,93.67
2018,10,26,9,45,346.0,188.0,0.4,21.85,367.5,193.11,134.39
2018,10,26,10,0,224.0,232.0,0.4,22.7,356.0,227.56,165.75
2018,10,26,10,15,196.0,245.0,0.45,23.3,357.0,246.14,181.41
2018,10,26,10,30,168.0,258.0,0.5,23.9,358.0,261.88,194.73
2018,10,26,10,45,173.0,273.5,0.55,24.55,379.5,288.44,215.0
2018,10,26,11,0,178.0,289.0,0.6,25.2,401.0,315.66,235.43
2018,10,26,11,15,318.5,259.5,0.7,25.45,463.0,367.18,273.41
2018,10,26,11,30,459.0,230.0,0.8,25.7,525.0,431.14,320.96
2018,10,26,11,45,500.0,219.5,0.85,25.95,542.0,467.36,348.36
2018,10,26,12,0,541.0,209.0,0.9,26.2,559.0,504.8,376.64
2018,10,26,12,15,653.5,168.5,0.95,26.2,587.0,561.01,418.99
2018,10,26,12,30,766.0,128.0,1.0,26.2,615.0,616.69,460.7
2018,10,26,12,45,729.0,137.5,1.05,26.2,593.0,627.62,469.45
2018,10,26,13,0,692.0,147.0,1.1,26.2,571.0,634.42,475.51
2018,10,26,13,15,661.0,150.0,1.15,26.1,543.5,634.81,477.38
2018,10,26,13,30,630.0,153.0,1.2,26.0,516.0,631.6,476.69
2018,10,26,13,45,537.0,170.5,1.25,25.85,469.5,589.49,447.8
2018,10,26,14,0,444.0,188.0,1.3,25.7,423.0,549.52,419.86
2018,10,26,14,15,471.5,168.0,1.3,25.5,402.5,555.76,426.88
2018,10,26,14,30,499.0,148.0,1.3,25.3,382.0,559.54,431.8
2018,10,26,14,45,568.0,119.0,1.3,25.1,363.5,587.67,454.85
2018,10,26,15,0,637.0,90.0,1.3,24.9,345.0,606.17,470.59
2018,10,26,15,15,542.5,93.0,1.3,24.9,292.5,537.82,420.78
2018,10,26,15,30,448.0,96.0,1.3,24.9,240.0,463.4,365.56
2018,10,26,15,45,465.0,79.0,1.25,24.0,207.5,456.01,361.76
2018,10,26,16,0,482.0,62.0,1.2,23.1,175.0,441.0,350.64
2018,10,26,16,15,405.5,53.0,1.2,22.15,133.0,370.06,294.39
2018,10,26,16,30,329.0,44.0,1.2,21.2,91.0,301.02,237.05
2018,10,26,16,45,216.5,31.0,1.2,20.25,57.0,207.81,152.9
2018,10,26,17,0,104.0,18.0,1.2,19.3,23.0,103.72,0.0
2018,10,26,17,15,52.0,9.0,1.2,18.9,11.5,37.01,0.0
2018,10,26,17,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,27,6,15,25.5,3.5,0.4,14.65,3.5,0.0,0.0
2018,10,27,6,30,51.0,7.0,0.4,14.8,7.0,6.37,0.0
2018,10,27,6,45,195.0,19.0,0.4,14.95,35.0,15.94,0.0
2018,10,27,7,0,339.0,31.0,0.4,15.1,63.0,25.56,15.14
2018,10,27,7,15,440.5,39.0,0.45,15.5,106.0,31.12,21.45
2018,10,27,7,30,542.0,47.0,0.5,15.9,149.0,36.64,26.74
2018,10,27,7,45,528.0,59.0,0.5,16.3,181.5,44.94,34.29
2018,10,27,8,0,514.0,71.0,0.5,16.7,214.0,52.83,41.29
2018,10,27,8,15,632.0,67.0,0.55,17.3,273.5,48.43,37.31
2018,10,27,8,30,750.0,63.0,0.6,17.9,333.0,49.04,37.7
2018,10,27,8,45,777.0,66.0,0.7,18.5,375.5,50.41,38.71
2018,10,27,9,0,804.0,69.0,0.8,19.1,418.0,51.8,39.72
2018,10,27,9,15,825.0,70.5,0.85,19.65,455.5,77.63,42.02
2018,10,27,9,30,846.0,72.0,0.9,20.2,493.0,135.36,72.34
2018,10,27,9,45,862.0,73.0,0.95,20.75,525.5,186.19,108.04
2018,10,27,10,0,878.0,74.0,1.0,21.3,558.0,237.7,149.7
2018,10,27,10,15,874.5,78.5,1.1,21.65,579.0,287.65,193.23
2018,10,27,10,30,871.0,83.0,1.2,22.0,600.0,336.01,235.88
2018,10,27,10,45,858.5,91.0,1.25,22.4,612.5,382.46,276.47
2018,10,27,11,0,846.0,99.0,1.3,22.8,625.0,423.97,312.3
2018,10,27,11,15,879.5,89.0,1.35,23.05,643.5,471.78,351.53
2018,10,27,11,30,913.0,79.0,1.4,23.3,662.0,517.46,388.45
2018,10,27,11,45,817.5,113.5,1.45,23.55,636.5,538.09,406.21
2018,10,27,12,0,722.0,148.0,1.5,23.8,611.0,550.57,417.04
2018,10,27,12,15,741.5,139.0,1.55,23.9,611.0,582.41,442.25
2018,10,27,12,30,761.0,130.0,1.6,24.0,611.0,612.78,465.95
2018,10,27,12,45,781.5,120.0,1.65,24.05,604.5,640.04,487.37
2018,10,27,13,0,802.0,110.0,1.7,24.1,598.0,666.05,507.76
2018,10,27,13,15,810.5,103.0,1.7,24.0,581.5,684.61,522.61
2018,10,27,13,30,819.0,96.0,1.7,23.9,565.0,700.33,535.39
2018,10,27,13,45,800.0,94.5,1.75,23.8,533.5,699.3,535.99
2018,10,27,14,0,781.0,93.0,1.8,23.7,502.0,694.82,534.42
2018,10,27,14,15,753.5,91.5,1.85,23.45,464.5,680.74,526.43
2018,10,27,14,30,726.0,90.0,1.9,23.2,427.0,666.69,518.5
2018,10,27,14,45,750.0,78.5,1.9,22.95,400.0,670.06,522.78
2018,10,27,15,0,774.0,67.0,1.9,22.7,373.0,673.09,526.65
2018,10,27,15,15,747.0,63.5,1.9,22.7,330.5,645.19,507.37
2018,10,27,15,30,720.0,60.0,1.9,22.7,288.0,614.94,485.99
2018,10,27,15,45,672.0,55.5,1.9,21.8,241.5,566.57,451.72
2018,10,27,16,0,624.0,51.0,1.9,20.9,195.0,517.09,414.79
2018,10,27,16,15,519.5,46.5,1.85,20.2,147.0,436.25,349.72
2018,10,27,16,30,415.0,42.0,1.8,19.5,99.0,352.46,279.23
2018,10,27,16,45,294.0,30.0,1.7,18.8,62.5,254.72,185.99
2018,10,27,17,0,173.0,18.0,1.6,18.1,26.0,142.49,0.0
2018,10,27,17,15,86.5,9.0,1.6,17.65,13.0,8.19,0.0
2018,10,27,17,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,28,6,15,17.0,2.5,1.1,13.4,2.5,0.0,0.0
2018,10,28,6,30,34.0,5.0,1.1,13.8,5.0,4.55,0.0
2018,10,28,6,45,105.0,19.0,1.15,14.2,27.0,15.06,0.0
2018,10,28,7,0,176.0,33.0,1.2,14.6,49.0,25.79,15.0
2018,10,28,7,15,210.5,48.0,1.25,15.0,78.5,36.87,26.38
2018,10,28,7,30,245.0,63.0,1.3,15.4,108.0,47.55,36.3
2018,10,28,7,45,303.5,76.5,1.3,15.85,148.5,56.81,44.75
2018,10,28,8,0,362.0,90.0,1.3,16.3,189.0,65.79,52.74
2018,10,28,8,15,438.0,95.0,1.35,16.75,236.0,68.51,55.04
2018,10,28,8,30,514.0,100.0,1.4,17.2,283.0,71.97,57.89
2018,10,28,8,45,672.5,81.5,1.4,17.6,351.5,56.54,44.2
2018,10,28,9,0,831.0,63.0,1.4,18.0,420.0,54.77,42.49
2018,10,28,9,15,834.5,68.0,1.45,18.4,453.5,81.05,46.2
2018,10,28,9,30,838.0,73.0,1.5,18.8,487.0,126.17,66.13
2018,10,28,9,45,848.5,76.0,1.5,19.2,518.0,184.02,107.87
2018,10,28,10,0,859.0,79.0,1.5,19.6,549.0,235.29,149.82
2018,10,28,10,15,881.5,76.0,1.55,19.9,577.0,284.64,192.31
2018,10,28,10,30,904.0,73.0,1.6,20.2,605.0,334.68,236.1
2018,10,28,10,45,909.0,74.0,1.65,20.5,622.5,382.58,278.37
2018,10,28,11,0,914.0,75.0,1.7,20.8,640.0,429.19,318.77
2018,10,28,11,15,916.5,75.0,1.75,20.95,649.0,472.3,355.77
2018,10,28,11,30,919.0,75.0,1.8,21.1,658.0,513.48,390.37
2018,10,28,11,45,918.5,75.5,1.85,21.2,659.5,551.47,421.83
2018,10,28,12,0,918.0,76.0,1.9,21.3,661.0,586.99,450.73
2018,10,28,12,15,914.0,76.0,1.95,21.3,654.0,617.35,475.48
2018,10,28,12,30,910.0,76.0,2.0,21.3,647.0,644.74,497.65
2018,10,28,12,45,902.5,77.0,2.05,21.3,632.5,667.88,516.39
2018,10,28,13,0,895.0,78.0,2.1,21.3,618.0,687.79,532.59
2018,10,28,13,15,886.0,77.0,2.15,21.2,596.0,701.22,544.07
2018,10,28,13,30,877.0,76.0,2.2,21.1,574.0,711.25,552.45
2018,10,28,13,45,864.5,74.5,2.2,21.0,545.0,714.84,556.08
2018,10,28,14,0,852.0,73.0,2.2,20.9,516.0,715.03,557.46
2018,10,28,14,15,834.5,71.5,2.2,20.7,481.0,708.26,554.17
2018,10,28,14,30,817.0,70.0,2.2,20.5,446.0,704.35,553.07
2018,10,28,14,45,792.5,68.0,2.25,20.3,406.0,685.78,541.58
2018,10,28,15,0,768.0,66.0,2.3,20.1,366.0,664.33,527.87
2018,10,28,15,15,733.5,63.0,2.3,20.1,322.0,631.74,504.83
2018,10,28,15,30,699.0,60.0,2.3,20.1,278.0,596.98,479.53
2018,10,28,15,45,583.5,61.5,2.25,19.45,223.5,514.25,417.11
2018,10,28,16,0,468.0,63.0,2.2,18.8,169.0,428.53,349.01
2018,10,28,16,15,346.5,55.0,2.15,18.4,123.0,326.59,265.35
2018,10,28,16,30,225.0,47.0,2.1,18.0,77.0,235.69,187.64
2018,10,28,16,45,134.0,31.0,2.05,17.55,47.0,158.0,112.07
2018,10,28,17,0,43.0,15.0,2.0,17.1,17.0,38.43,0.0
2018,10,28,17,15,21.5,7.5,2.0,16.8,8.5,6.82,0.0
2018,10,28,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
