Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,2.0,12.45,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,2.0,12.7,4.0,3.64,0.0
2018,10,29,6,45,35.5,18.0,1.95,12.95,20.0,16.37,0.0
2018,10,29,7,0,46.0,32.0,1.9,13.2,36.0,26.32,15.11
2018,10,29,7,15,76.0,49.5,2.0,13.7,61.0,40.0,29.15
2018,10,29,7,30,106.0,67.0,2.1,14.2,86.0,53.41,41.58
2018,10,29,7,45,105.0,85.0,2.15,14.7,108.5,66.74,53.7
2018,10,29,8,0,104.0,103.0,2.2,15.2,131.0,79.71,65.24
2018,10,29,8,15,95.5,121.0,2.25,15.65,150.5,92.28,76.18
2018,10,29,8,30,87.0,139.0,2.3,16.1,170.0,108.71,90.29
2018,10,29,8,45,143.0,157.0,2.35,16.55,215.0,116.72,96.87
2018,10,29,9,0,199.0,175.0,2.4,17.0,260.0,128.69,106.78
2018,10,29,9,15,187.0,193.5,2.45,17.2,279.0,146.7,113.14
2018,10,29,9,30,175.0,212.0,2.5,17.4,298.0,172.93,130.62
2018,10,29,9,45,229.5,221.5,2.5,17.65,341.5,201.6,149.91
2018,10,29,10,0,284.0,231.0,2.5,17.9,385.0,231.36,171.44
2018,10,29,10,15,260.5,245.5,2.5,17.9,392.0,256.39,193.44
2018,10,29,10,30,237.0,260.0,2.5,17.9,399.0,281.56,215.46
2018,10,29,10,45,294.5,257.0,2.5,17.85,434.5,313.72,240.96
2018,10,29,11,0,352.0,254.0,2.5,17.8,470.0,352.83,272.36
2018,10,29,11,15,275.5,273.5,2.5,17.75,444.0,356.9,277.91
2018,10,29,11,30,199.0,293.0,2.5,17.7,418.0,352.46,275.97
2018,10,29,11,45,254.5,284.0,2.5,17.65,444.5,389.22,305.46
2018,10,29,12,0,310.0,275.0,2.5,17.6,471.0,426.86,335.58
2018,10,29,12,15,333.5,267.5,2.5,17.6,476.5,449.77,354.24
2018,10,29,12,30,357.0,260.0,2.5,17.6,482.0,472.81,373.03
2018,10,29,12,45,439.5,228.0,2.55,17.6,495.5,517.89,409.45
2018,10,29,13,0,522.0,196.0,2.6,17.6,509.0,557.51,441.76
2018,10,29,13,15,463.0,203.0,2.6,17.8,473.5,539.96,428.44
2018,10,29,13,30,404.0,210.0,2.6,18.0,438.0,518.63,412.34
2018,10,29,13,45,576.0,157.5,2.6,18.2,464.0,597.12,475.58
2018,10,29,14,0,748.0,105.0,2.6,18.4,490.0,680.88,541.06
2018,10,29,14,15,795.0,86.5,2.55,18.5,471.0,699.47,554.88
2018,10,29,14,30,842.0,68.0,2.5,18.6,452.0,711.05,564.0
2018,10,29,14,45,822.0,65.5,2.5,18.65,412.5,701.21,557.86
2018,10,29,15,0,802.0,63.0,2.5,18.7,373.0,682.37,545.13
2018,10,29,15,15,769.5,60.0,2.5,18.7,328.5,651.08,522.93
2018,10,29,15,30,737.0,57.0,2.5,18.7,284.0,617.51,498.38
2018,10,29,15,45,688.5,52.5,2.4,18.4,237.0,568.97,461.43
2018,10,29,16,0,640.0,48.0,2.3,18.1,190.0,519.35,421.98
2018,10,29,16,15,561.0,42.0,2.25,17.55,144.5,447.26,362.42
2018,10,29,16,30,482.0,36.0,2.2,17.0,99.0,384.63,306.29
2018,10,29,16,45,335.0,26.5,2.1,16.45,61.5,271.73,190.51
2018,10,29,17,0,188.0,17.0,2.0,15.9,24.0,123.17,0.0
2018,10,29,17,15,94.0,8.5,2.05,15.5,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,30,6,15,33.0,3.5,1.9,11.75,3.0,0.0,0.0
2018,10,30,6,30,66.0,7.0,1.9,12.0,6.0,0.0,0.0
2018,10,30,6,45,241.0,17.5,1.9,12.25,34.5,15.92,0.0
2018,10,30,7,0,416.0,28.0,1.9,12.5,63.0,23.28,12.32
2018,10,30,7,15,519.5,34.0,2.0,13.0,107.0,29.74,20.25
2018,10,30,7,30,623.0,40.0,2.1,13.5,151.0,34.14,24.66
2018,10,30,7,45,682.5,44.5,2.15,14.05,199.0,37.09,27.51
2018,10,30,8,0,742.0,49.0,2.2,14.6,247.0,40.08,30.25
2018,10,30,8,15,780.0,52.0,2.25,15.1,293.5,41.73,31.68
2018,10,30,8,30,818.0,55.0,2.3,15.6,340.0,43.42,33.08
2018,10,30,8,45,844.0,57.5,2.35,16.1,383.5,50.96,39.6
2018,10,30,9,0,870.0,60.0,2.4,16.6,427.0,52.94,41.15
2018,10,30,9,15,887.5,62.0,2.35,17.0,465.0,73.45,42.07
2018,10,30,9,30,905.0,64.0,2.3,17.4,503.0,126.88,65.74
2018,10,30,9,45,916.5,65.5,2.3,17.85,535.0,180.14,102.72
2018,10,30,10,0,928.0,67.0,2.3,18.3,567.0,233.57,146.49
2018,10,30,10,15,935.5,68.0,2.3,18.65,591.5,285.57,192.17
2018,10,30,10,30,943.0,69.0,2.3,19.0,616.0,336.87,238.03
2018,10,30,10,45,948.5,69.5,2.25,19.35,633.5,386.13,281.89
2018,10,30,11,0,954.0,70.0,2.2,19.7,651.0,434.05,323.75
2018,10,30,11,15,957.0,70.5,2.2,19.95,661.0,479.34,362.75
2018,10,30,11,30,960.0,71.0,2.2,20.2,671.0,522.67,399.17
2018,10,30,11,45,960.5,70.5,2.2,20.45,672.5,561.61,431.36
2018,10,30,12,0,961.0,70.0,2.2,20.7,674.0,597.99,460.82
2018,10,30,12,15,958.0,71.0,2.25,20.85,668.0,631.17,487.6
2018,10,30,12,30,955.0,72.0,2.3,21.0,662.0,661.37,511.69
2018,10,30,12,45,949.0,72.0,2.3,21.15,647.5,685.52,530.77
2018,10,30,13,0,943.0,72.0,2.3,21.3,633.0,706.32,547.17
2018,10,30,13,15,936.5,71.0,2.3,21.35,611.5,722.3,559.96
2018,10,30,13,30,930.0,70.0,2.3,21.4,590.0,734.81,569.45
2018,10,30,13,45,919.0,69.0,2.3,21.4,561.0,740.67,574.48
2018,10,30,14,0,908.0,68.0,2.3,21.4,532.0,743.0,577.19
2018,10,30,14,15,892.5,66.5,2.3,21.35,496.5,738.03,574.92
2018,10,30,14,30,877.0,65.0,2.3,21.3,461.0,729.69,570.37
2018,10,30,14,45,849.0,61.5,2.3,21.2,416.5,706.49,555.18
2018,10,30,15,0,821.0,58.0,2.3,21.1,372.0,680.32,537.68
2018,10,30,15,15,771.5,57.0,2.3,21.1,324.0,645.63,513.25
2018,10,30,15,30,722.0,56.0,2.3,21.1,276.0,602.71,481.92
2018,10,30,15,45,617.0,55.0,2.15,20.4,221.0,524.25,422.9
2018,10,30,16,0,512.0,54.0,2.0,19.7,166.0,443.6,358.93
2018,10,30,16,15,445.5,46.0,1.95,18.8,126.0,381.21,307.55
2018,10,30,16,30,379.0,38.0,1.9,17.9,86.0,320.35,253.76
2018,10,30,16,45,281.5,27.5,1.8,17.0,54.5,237.0,159.3
2018,10,30,17,0,184.0,17.0,1.7,16.1,23.0,120.22,0.0
2018,10,30,17,15,92.0,8.5,1.7,15.55,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,31,6,15,30.0,3.0,1.35,11.5,2.5,0.0,0.0
2018,10,31,6,30,60.0,6.0,1.3,11.8,5.0,0.0,0.0
2018,10,31,6,45,172.0,16.0,1.2,12.1,27.0,14.55,0.0
2018,10,31,7,0,284.0,26.0,1.1,12.4,49.0,21.34,10.34
2018,10,31,7,15,284.5,41.5,1.1,13.2,78.0,32.16,22.29
2018,10,31,7,30,285.0,57.0,1.1,14.0,107.0,43.33,32.69
2018,10,31,7,45,472.5,55.5,1.05,14.85,167.0,42.4,32.13
2018,10,31,8,0,660.0,54.0,1.0,15.7,227.0,44.13,33.72
2018,10,31,8,15,650.5,65.5,1.0,16.3,262.5,47.95,37.05
2018,10,31,8,30,641.0,77.0,1.0,16.9,298.0,55.15,43.26
2018,10,31,8,45,686.5,78.0,0.95,17.45,341.5,54.57,42.56
2018,10,31,9,0,732.0,79.0,0.9,18.0,385.0,59.58,46.73
2018,10,31,9,15,775.0,78.5,1.0,18.55,428.5,73.17,44.67
2018,10,31,9,30,818.0,78.0,1.1,19.1,472.0,121.17,64.34
2018,10,31,9,45,855.0,74.5,1.15,19.7,510.0,176.11,101.17
2018,10,31,10,0,892.0,71.0,1.2,20.3,548.0,227.22,141.0
2018,10,31,10,15,901.0,72.0,1.3,20.7,572.5,277.74,184.53
2018,10,31,10,30,910.0,73.0,1.4,21.1,597.0,327.76,228.46
2018,10,31,10,45,915.5,74.0,1.45,21.5,614.5,375.89,270.65
2018,10,31,11,0,921.0,75.0,1.5,21.9,632.0,422.76,311.02
2018,10,31,11,15,904.5,82.0,1.55,22.2,636.0,464.27,346.68
2018,10,31,11,30,888.0,89.0,1.6,22.5,640.0,502.48,378.77
2018,10,31,11,45,898.0,86.0,1.65,22.75,644.5,541.44,410.52
2018,10,31,12,0,908.0,83.0,1.7,23.0,649.0,578.6,440.22
2018,10,31,12,15,917.0,79.0,1.7,23.2,646.0,612.18,466.58
2018,10,31,12,30,926.0,75.0,1.7,23.4,643.0,643.4,490.74
2018,10,31,12,45,853.0,94.0,1.7,23.55,608.0,647.03,494.13
2018,10,31,13,0,780.0,113.0,1.7,23.7,573.0,642.47,491.54
2018,10,31,13,15,719.5,125.5,1.7,23.75,538.0,636.12,487.79
2018,10,31,13,30,659.0,138.0,1.7,23.8,503.0,623.73,479.52
2018,10,31,13,45,714.5,114.0,1.7,23.8,491.5,650.17,500.93
2018,10,31,14,0,770.0,90.0,1.7,23.8,480.0,671.2,517.87
2018,10,31,14,15,653.5,110.0,1.7,23.7,425.0,620.53,481.68
2018,10,31,14,30,537.0,130.0,1.7,23.6,370.0,556.71,435.45
2018,10,31,14,45,449.0,132.0,1.75,23.45,320.5,498.48,393.17
2018,10,31,15,0,361.0,134.0,1.8,23.3,271.0,439.07,348.69
2018,10,31,15,15,350.5,118.5,1.8,23.3,238.0,414.23,330.74
2018,10,31,15,30,340.0,103.0,1.8,23.3,205.0,387.82,310.78
2018,10,31,15,45,312.0,88.0,1.65,22.55,169.5,348.62,280.35
2018,10,31,16,0,284.0,73.0,1.5,21.8,134.0,308.96,248.34
2018,10,31,16,15,236.5,58.0,1.4,20.8,100.0,256.66,204.92
2018,10,31,16,30,189.0,43.0,1.3,19.8,66.0,205.98,160.48
2018,10,31,16,45,123.0,27.5,1.25,18.75,40.0,140.0,87.02
2018,10,31,17,0,57.0,12.0,1.2,17.7,14.0,43.16,0.0
2018,10,31,17,15,28.5,6.0,1.2,17.45,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,1,6,15,6.0,1.0,0.95,13.95,1.0,0.0,0.0
2018,11,1,6,30,12.0,2.0,1.0,14.3,2.0,0.0,0.0
2018,11,1,6,45,48.0,14.5,1.0,14.65,18.0,13.19,0.0
2018,11,1,7,0,84.0,27.0,1.0,15.0,34.0,21.83,9.9
2018,11,1,7,15,218.5,40.5,1.05,15.65,74.0,31.28,21.2
2018,11,1,7,30,353.0,54.0,1.1,16.3,114.0,41.31,30.57
2018,11,1,7,45,382.0,65.0,1.15,17.0,148.0,48.88,37.49
2018,11,1,8,0,411.0,76.0,1.2,17.7,182.0,56.18,43.99
2018,11,1,8,15,290.0,104.0,1.15,18.3,186.0,78.36,63.29
2018,11,1,8,30,169.0,132.0,1.1,18.9,190.0,100.35,82.05
2018,11,1,8,45,280.5,138.0,1.1,19.5,248.0,100.32,81.63
2018,11,1,9,0,392.0,144.0,1.1,20.1,306.0,98.46,79.67
2018,11,1,9,15,448.0,147.5,1.15,20.8,349.0,107.97,78.06
2018,11,1,9,30,504.0,151.0,1.2,21.5,392.0,143.85,93.77
2018,11,1,9,45,549.5,150.0,1.3,22.2,428.0,180.71,116.93
2018,11,1,10,0,595.0,149.0,1.4,22.9,464.0,222.27,147.76
2018,11,1,10,15,606.5,152.5,1.4,23.4,486.5,262.58,181.05
2018,11,1,10,30,618.0,156.0,1.4,23.9,509.0,303.34,215.26
2018,11,1,10,45,635.0,157.0,1.45,24.4,529.0,344.06,249.25
2018,11,1,11,0,652.0,158.0,1.5,24.9,549.0,385.25,283.16
2018,11,1,11,15,679.5,151.0,1.5,25.25,564.5,424.07,314.69
2018,11,1,11,30,707.0,144.0,1.5,25.6,580.0,463.4,346.06
2018,11,1,11,45,750.0,130.5,1.5,25.95,594.0,504.61,378.22
2018,11,1,12,0,793.0,117.0,1.5,26.3,608.0,546.95,410.66
2018,11,1,12,15,806.5,111.0,1.5,26.45,606.5,578.8,435.32
2018,11,1,12,30,820.0,105.0,1.5,26.6,605.0,608.82,458.33
2018,11,1,12,45,828.5,100.0,1.5,26.8,595.5,634.65,477.94
2018,11,1,13,0,837.0,95.0,1.5,27.0,586.0,657.99,495.55
2018,11,1,13,15,846.5,88.0,1.5,27.05,569.0,677.14,510.44
2018,11,1,13,30,856.0,81.0,1.5,27.1,552.0,688.9,520.19
2018,11,1,13,45,866.0,75.0,1.45,27.15,530.5,703.17,530.31
2018,11,1,14,0,876.0,69.0,1.4,27.2,509.0,714.3,538.32
2018,11,1,14,15,860.0,67.5,1.4,27.1,474.5,708.89,535.8
2018,11,1,14,30,844.0,66.0,1.4,27.0,440.0,700.24,531.25
2018,11,1,14,45,804.5,65.0,1.35,26.9,395.0,678.21,516.9
2018,11,1,15,0,765.0,64.0,1.3,26.8,350.0,647.51,496.34
2018,11,1,15,15,724.5,59.5,1.3,26.8,304.0,609.33,470.21
2018,11,1,15,30,684.0,55.0,1.3,26.8,258.0,569.17,441.85
2018,11,1,15,45,594.0,54.0,1.15,25.55,208.5,502.45,393.44
2018,11,1,16,0,504.0,53.0,1.0,24.3,159.0,433.03,340.31
2018,11,1,16,15,427.0,44.5,1.1,23.35,118.5,363.98,285.8
2018,11,1,16,30,350.0,36.0,1.2,22.4,78.0,297.13,228.57
2018,11,1,16,45,233.5,25.0,1.3,21.5,47.5,200.16,116.73
2018,11,1,17,0,117.0,14.0,1.4,20.6,17.0,78.52,0.0
2018,11,1,17,15,58.5,7.0,1.45,20.2,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.4,18.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,16.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,6,15,13.0,2.0,0.95,15.75,1.5,0.0,0.0
2018,11,2,6,30,26.0,4.0,0.9,15.8,3.0,0.0,0.0
2018,11,2,6,45,182.0,15.0,0.9,15.85,27.0,13.64,0.0
2018,11,2,7,0,338.0,26.0,0.9,15.9,51.0,21.7,8.93
2018,11,2,7,15,449.5,33.0,0.85,16.35,92.5,26.55,17.03
2018,11,2,7,30,561.0,40.0,0.8,16.8,134.0,34.32,24.39
2018,11,2,7,45,625.5,45.5,0.75,17.3,180.5,38.1,28.0
2018,11,2,8,0,690.0,51.0,0.7,17.8,227.0,41.89,31.44
2018,11,2,8,15,730.5,54.5,0.65,18.4,272.0,43.83,33.12
2018,11,2,8,30,771.0,58.0,0.6,19.0,317.0,45.82,34.76
2018,11,2,8,45,781.0,63.5,0.6,19.6,355.0,49.2,37.54
2018,11,2,9,0,791.0,69.0,0.6,20.2,393.0,52.47,40.18
2018,11,2,9,15,827.5,68.0,0.7,20.9,434.5,61.77,37.53
2018,11,2,9,30,864.0,67.0,0.8,21.6,476.0,118.02,60.79
2018,11,2,9,45,877.5,68.5,0.85,22.3,507.5,169.16,93.8
2018,11,2,10,0,891.0,70.0,0.9,23.0,539.0,220.7,133.92
2018,11,2,10,15,874.5,78.5,0.95,23.4,556.5,271.21,177.47
2018,11,2,10,30,858.0,87.0,1.0,23.8,574.0,314.89,216.37
2018,11,2,10,45,881.0,83.5,1.1,24.25,596.5,366.7,260.1
2018,11,2,11,0,904.0,80.0,1.2,24.7,619.0,414.64,300.36
2018,11,2,11,15,906.0,81.0,1.25,24.8,628.5,457.81,336.83
2018,11,2,11,30,908.0,82.0,1.3,24.9,638.0,499.07,370.99
2018,11,2,11,45,870.5,94.5,1.4,25.05,628.5,529.25,396.51
2018,11,2,12,0,833.0,107.0,1.5,25.2,619.0,555.9,418.63
2018,11,2,12,15,648.0,162.0,1.55,25.15,558.0,534.94,405.04
2018,11,2,12,30,463.0,217.0,1.6,25.1,497.0,497.16,378.22
2018,11,2,12,45,609.0,168.5,1.7,25.05,528.0,563.73,430.19
2018,11,2,13,0,755.0,120.0,1.8,25.0,559.0,628.94,480.37
2018,11,2,13,15,724.0,124.0,1.85,24.8,532.5,631.98,483.93
2018,11,2,13,30,693.0,128.0,1.9,24.6,506.0,631.37,485.23
2018,11,2,13,45,720.0,111.0,1.95,24.35,486.0,645.09,497.87
2018,11,2,14,0,747.0,94.0,2.0,24.1,466.0,653.25,506.53
2018,11,2,14,15,766.0,82.5,2.0,23.75,441.0,661.52,514.33
2018,11,2,14,30,785.0,71.0,2.0,23.4,416.0,666.45,519.65
2018,11,2,14,45,783.0,67.5,2.0,23.0,384.5,662.7,518.84
2018,11,2,15,0,781.0,64.0,2.0,22.6,353.0,655.98,515.81
2018,11,2,15,15,748.0,60.5,2.0,22.6,309.5,624.38,493.45
2018,11,2,15,30,715.0,57.0,2.0,22.6,266.0,590.55,468.82
2018,11,2,15,45,664.5,52.5,1.8,21.8,220.5,541.67,432.13
2018,11,2,16,0,614.0,48.0,1.6,21.0,175.0,491.69,392.17
2018,11,2,16,15,524.5,41.5,1.5,20.1,130.0,421.11,334.15
2018,11,2,16,30,435.0,35.0,1.4,19.2,85.0,347.03,268.69
2018,11,2,16,45,277.0,24.0,1.3,18.25,50.5,222.14,120.04
2018,11,2,17,0,119.0,13.0,1.2,17.3,16.0,78.34,0.0
2018,11,2,17,15,59.5,6.5,1.25,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,3,6,15,17.0,2.0,1.0,12.65,1.5,0.0,0.0
2018,11,3,6,30,34.0,4.0,1.0,13.0,3.0,0.0,0.0
2018,11,3,6,45,205.0,14.0,0.95,13.35,27.0,12.73,0.0
2018,11,3,7,0,376.0,24.0,0.9,13.7,51.0,19.98,6.91
2018,11,3,7,15,483.5,31.5,0.95,14.55,93.0,27.73,18.09
2018,11,3,7,30,591.0,39.0,1.0,15.4,135.0,33.59,23.86
2018,11,3,7,45,665.0,42.5,1.0,16.25,183.5,35.65,25.94
2018,11,3,8,0,739.0,46.0,1.0,17.1,232.0,37.88,27.98
2018,11,3,8,15,777.5,49.5,1.05,17.65,278.0,40.02,29.86
2018,11,3,8,30,816.0,53.0,1.1,18.2,324.0,47.39,36.24
2018,11,3,8,45,841.0,55.0,1.15,18.75,366.0,49.1,37.58
2018,11,3,9,0,866.0,57.0,1.2,19.3,408.0,50.75,38.84
2018,11,3,9,15,883.0,59.0,1.25,19.85,445.5,60.85,38.26
2018,11,3,9,30,900.0,61.0,1.3,20.4,483.0,113.49,56.96
2018,11,3,9,45,912.0,62.5,1.4,20.9,514.5,166.1,90.8
2018,11,3,10,0,924.0,64.0,1.5,21.4,546.0,218.93,132.34
2018,11,3,10,15,932.5,65.0,1.55,21.85,571.0,270.55,176.42
2018,11,3,10,30,941.0,66.0,1.6,22.3,596.0,321.57,221.07
2018,11,3,10,45,946.0,67.0,1.6,22.75,613.5,370.63,264.0
2018,11,3,11,0,951.0,68.0,1.6,23.2,631.0,418.33,305.02
2018,11,3,11,15,945.0,71.0,1.65,23.55,638.0,461.75,342.16
2018,11,3,11,30,939.0,74.0,1.7,23.9,645.0,502.58,376.28
2018,11,3,11,45,913.5,82.0,1.75,24.25,638.5,535.81,403.89
2018,11,3,12,0,888.0,90.0,1.8,24.6,632.0,564.96,427.64
2018,11,3,12,15,906.0,84.0,1.8,24.85,632.5,600.95,455.75
2018,11,3,12,30,924.0,78.0,1.8,25.1,633.0,635.08,481.94
2018,11,3,12,45,905.5,81.0,1.85,25.35,614.5,653.82,496.84
2018,11,3,13,0,887.0,84.0,1.9,25.6,596.0,668.85,508.93
2018,11,3,13,15,809.0,101.0,1.9,25.65,555.0,659.7,503.06
2018,11,3,13,30,731.0,118.0,1.9,25.7,514.0,643.89,492.37
2018,11,3,13,45,559.0,152.0,1.85,25.75,445.5,568.06,437.03
2018,11,3,14,0,387.0,186.0,1.8,25.8,377.0,480.61,372.07
2018,11,3,14,15,403.5,167.0,1.8,25.65,354.0,491.08,381.9
2018,11,3,14,30,420.0,148.0,1.8,25.5,331.0,487.16,380.72
2018,11,3,14,45,482.0,123.5,1.75,25.35,314.5,506.96,397.66
2018,11,3,15,0,544.0,99.0,1.7,25.2,298.0,529.7,416.27
2018,11,3,15,15,443.0,98.5,1.7,25.2,247.5,450.92,356.76
2018,11,3,15,30,342.0,98.0,1.7,25.2,197.0,379.3,301.39
2018,11,3,15,45,279.0,85.5,1.5,23.8,157.0,319.87,255.55
2018,11,3,16,0,216.0,73.0,1.3,22.4,117.0,248.09,198.39
2018,11,3,16,15,175.0,56.5,1.3,21.3,86.0,200.27,158.63
2018,11,3,16,30,134.0,40.0,1.3,20.2,55.0,153.48,117.12
2018,11,3,16,45,91.5,25.0,1.25,19.1,33.0,101.8,45.76
2018,11,3,17,0,49.0,10.0,1.2,18.0,11.0,36.32,0.0
2018,11,3,17,15,24.5,5.0,1.2,17.6,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.95,12.2,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,11,4,6,45,118.5,13.5,0.9,12.35,20.0,12.28,0.0
2018,11,4,7,0,213.0,24.0,0.9,12.4,38.0,19.92,5.68
2018,11,4,7,15,355.5,33.5,0.9,12.85,80.0,27.08,17.57
2018,11,4,7,30,498.0,43.0,0.9,13.3,122.0,34.13,24.52
2018,11,4,7,45,417.0,57.5,0.85,13.7,138.5,44.61,34.18
2018,11,4,8,0,336.0,72.0,0.8,14.1,155.0,53.17,41.95
2018,11,4,8,15,264.0,98.5,0.85,14.7,171.5,74.52,60.82
2018,11,4,8,30,192.0,125.0,0.9,15.3,188.0,91.65,75.64
2018,11,4,8,45,169.0,146.0,0.9,15.85,207.0,109.64,90.96
2018,11,4,9,0,146.0,167.0,0.9,16.4,226.0,122.97,102.0
2018,11,4,9,15,223.0,177.5,0.95,17.05,276.5,126.18,104.23
2018,11,4,9,30,300.0,188.0,1.0,17.7,327.0,155.83,113.02
2018,11,4,9,45,416.5,175.5,1.05,18.35,383.0,177.79,122.26
2018,11,4,10,0,533.0,163.0,1.1,19.0,439.0,215.59,146.9
2018,11,4,10,15,603.5,150.0,1.2,19.4,476.5,254.17,176.69
2018,11,4,10,30,674.0,137.0,1.3,19.8,514.0,296.97,211.37
2018,11,4,10,45,781.0,113.0,1.4,20.2,562.5,350.96,254.62
2018,11,4,11,0,888.0,89.0,1.5,20.6,611.0,410.52,302.63
2018,11,4,11,15,920.0,83.0,1.55,20.75,631.5,459.15,343.49
2018,11,4,11,30,952.0,77.0,1.6,20.9,652.0,507.99,383.82
2018,11,4,11,45,952.0,77.5,1.7,21.1,654.0,547.2,416.54
2018,11,4,12,0,952.0,78.0,1.8,21.3,656.0,583.91,446.7
2018,11,4,12,15,892.5,90.0,1.85,21.3,627.5,596.0,458.29
2018,11,4,12,30,833.0,102.0,1.9,21.3,599.0,604.36,466.62
2018,11,4,12,45,799.5,106.5,1.95,21.3,574.5,614.07,475.74
2018,11,4,13,0,766.0,111.0,2.0,21.3,550.0,619.55,481.46
2018,11,4,13,15,759.5,107.5,2.05,21.2,529.5,630.63,491.6
2018,11,4,13,30,753.0,104.0,2.1,21.1,509.0,638.69,499.42
2018,11,4,13,45,813.5,88.5,2.15,20.95,505.0,677.04,530.06
2018,11,4,14,0,874.0,73.0,2.2,20.8,501.0,707.58,553.84
2018,11,4,14,15,867.5,71.0,2.25,20.55,470.5,714.06,560.25
2018,11,4,14,30,861.0,69.0,2.3,20.3,440.0,712.12,560.83
2018,11,4,14,45,836.0,66.0,2.3,20.05,398.5,692.55,548.28
2018,11,4,15,0,811.0,63.0,2.3,19.8,357.0,669.95,533.35
2018,11,4,15,15,774.5,60.0,2.3,19.8,312.0,636.54,509.38
2018,11,4,15,30,738.0,57.0,2.3,19.8,267.0,600.85,482.89
2018,11,4,15,45,679.5,52.5,2.2,18.8,219.5,546.58,442.03
2018,11,4,16,0,621.0,48.0,2.1,17.8,172.0,491.32,397.73
2018,11,4,16,15,514.5,41.5,2.0,17.05,125.5,410.92,330.34
2018,11,4,16,30,408.0,35.0,1.9,16.3,79.0,327.07,254.4
2018,11,4,16,45,246.5,23.0,1.8,15.5,45.5,197.9,78.81
2018,11,4,17,0,85.0,11.0,1.7,14.7,12.0,56.97,0.0
2018,11,4,17,15,42.5,5.5,1.7,14.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,5,6,15,12.0,1.5,1.5,11.25,1.0,0.0,0.0
2018,11,5,6,30,24.0,3.0,1.5,11.6,2.0,0.0,0.0
2018,11,5,6,45,175.5,13.0,1.5,12.0,23.0,11.82,0.0
2018,11,5,7,0,327.0,23.0,1.5,12.4,44.0,19.24,3.72
2018,11,5,7,15,441.5,29.5,1.5,13.0,83.5,25.92,16.43
2018,11,5,7,30,556.0,36.0,1.5,13.6,123.0,30.89,21.57
2018,11,5,7,45,623.0,40.5,1.5,14.2,168.0,33.91,24.57
2018,11,5,8,0,690.0,45.0,1.5,14.8,213.0,36.99,27.44
2018,11,5,8,15,731.5,47.5,1.5,15.4,257.0,38.31,28.61
2018,11,5,8,30,773.0,50.0,1.5,16.0,301.0,39.7,29.77
2018,11,5,8,45,801.5,52.0,1.5,16.6,342.5,46.61,35.75
2018,11,5,9,0,830.0,54.0,1.5,17.2,384.0,48.3,37.06
2018,11,5,9,15,846.5,57.0,1.6,17.75,421.0,53.76,41.65
2018,11,5,9,30,863.0,60.0,1.7,18.3,458.0,104.88,53.3
2018,11,5,9,45,873.0,63.5,1.75,18.9,489.0,156.63,86.05
2018,11,5,10,0,883.0,67.0,1.8,19.5,520.0,208.53,126.71
2018,11,5,10,15,893.0,67.5,1.8,19.9,544.5,257.88,168.97
2018,11,5,10,30,903.0,68.0,1.8,20.3,569.0,306.82,212.15
2018,11,5,10,45,909.0,69.0,1.85,20.7,586.5,354.29,254.31
2018,11,5,11,0,915.0,70.0,1.9,21.1,604.0,400.57,294.86
2018,11,5,11,15,918.5,70.5,1.85,21.35,614.0,443.97,332.26
2018,11,5,11,30,922.0,71.0,1.8,21.6,624.0,485.55,367.21
2018,11,5,11,45,922.5,71.5,1.8,21.85,626.0,523.67,398.79
2018,11,5,12,0,923.0,72.0,1.8,22.1,628.0,559.4,427.77
2018,11,5,12,15,921.5,72.0,1.8,22.25,622.5,590.98,453.2
2018,11,5,12,30,920.0,72.0,1.8,22.4,617.0,619.76,476.04
2018,11,5,12,45,915.0,71.5,1.8,22.5,603.0,642.96,494.56
2018,11,5,13,0,910.0,71.0,1.8,22.6,589.0,662.98,510.51
2018,11,5,13,15,903.0,70.5,1.8,22.6,568.5,678.47,523.21
2018,11,5,13,30,896.0,70.0,1.8,22.6,548.0,690.64,533.44
2018,11,5,13,45,885.0,68.0,1.85,22.6,519.5,695.04,537.8
2018,11,5,14,0,874.0,66.0,1.9,22.6,491.0,696.01,539.81
2018,11,5,14,15,858.0,64.5,1.9,22.45,457.0,690.75,537.44
2018,11,5,14,30,842.0,63.0,1.9,22.3,423.0,682.28,532.85
2018,11,5,14,45,818.5,61.0,1.9,22.1,383.5,670.73,526.08
2018,11,5,15,0,795.0,59.0,1.9,21.9,344.0,650.6,512.87
2018,11,5,15,15,760.0,55.5,1.9,21.9,300.0,617.89,489.59
2018,11,5,15,30,725.0,52.0,1.9,21.9,256.0,583.02,463.92
2018,11,5,15,45,671.5,48.5,1.8,21.0,211.0,533.94,427.05
2018,11,5,16,0,618.0,45.0,1.7,20.1,166.0,483.79,386.83
2018,11,5,16,15,527.0,38.5,1.65,19.05,122.0,413.14,328.17
2018,11,5,16,30,436.0,32.0,1.6,18.0,78.0,339.49,259.99
2018,11,5,16,45,271.0,21.0,1.55,16.9,45.0,207.94,61.13
2018,11,5,17,0,106.0,10.0,1.5,15.8,12.0,67.33,0.0
2018,11,5,17,15,53.0,5.0,1.5,15.4,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,6,6,45,152.0,12.0,1.05,10.95,21.0,10.91,0.0
2018,11,6,7,0,304.0,24.0,1.0,11.1,42.0,20.35,2.18
2018,11,6,7,15,438.5,31.5,1.0,11.95,84.0,25.69,16.19
2018,11,6,7,30,573.0,39.0,1.0,12.8,126.0,33.95,24.32
2018,11,6,7,45,643.0,43.5,1.0,13.65,172.5,36.82,27.2
2018,11,6,8,0,713.0,48.0,1.0,14.5,219.0,39.81,29.99
2018,11,6,8,15,756.0,52.0,1.05,15.05,265.5,42.29,32.21
2018,11,6,8,30,799.0,56.0,1.1,15.6,312.0,44.78,34.35
2018,11,6,8,45,827.5,58.0,1.1,16.2,354.5,45.59,34.93
2018,11,6,9,0,856.0,60.0,1.1,16.8,397.0,52.87,41.16
2018,11,6,9,15,875.5,62.0,1.15,17.35,435.0,55.09,42.9
2018,11,6,9,30,895.0,64.0,1.2,17.9,473.0,107.26,55.19
2018,11,6,9,45,908.5,65.5,1.2,18.45,505.0,159.59,87.21
2018,11,6,10,0,922.0,67.0,1.2,19.0,537.0,212.28,127.85
2018,11,6,10,15,931.0,68.5,1.25,19.5,562.0,264.14,171.89
2018,11,6,10,30,940.0,70.0,1.3,20.0,587.0,315.47,216.8
2018,11,6,10,45,946.0,71.0,1.3,20.45,605.0,364.67,260.02
2018,11,6,11,0,952.0,72.0,1.3,20.9,623.0,412.61,301.45
2018,11,6,11,15,955.0,72.5,1.3,21.3,633.0,457.4,339.56
2018,11,6,11,30,958.0,73.0,1.3,21.7,643.0,500.25,375.09
2018,11,6,11,45,957.5,73.0,1.3,22.1,644.0,538.79,406.45
2018,11,6,12,0,957.0,73.0,1.3,22.5,645.0,574.75,435.03
2018,11,6,12,15,953.5,73.0,1.35,22.7,638.5,606.35,460.39
2018,11,6,12,30,950.0,73.0,1.4,22.9,632.0,634.92,483.08
2018,11,6,12,45,944.0,73.0,1.45,23.1,617.5,658.87,502.08
2018,11,6,13,0,938.0,73.0,1.5,23.3,603.0,679.52,518.47
2018,11,6,13,15,929.5,72.0,1.5,23.3,581.0,694.1,530.42
2018,11,6,13,30,921.0,71.0,1.5,23.3,559.0,705.21,539.82
2018,11,6,13,45,908.5,70.0,1.5,23.3,530.0,710.14,544.33
2018,11,6,14,0,896.0,69.0,1.5,23.3,501.0,711.59,546.31
2018,11,6,14,15,879.0,67.0,1.5,23.2,465.5,705.32,543.19
2018,11,6,14,30,862.0,65.0,1.5,23.1,430.0,695.73,537.82
2018,11,6,14,45,837.0,63.0,1.5,22.95,389.5,683.19,530.39
2018,11,6,15,0,812.0,61.0,1.5,22.8,349.0,662.03,516.58
2018,11,6,15,15,776.5,57.0,1.5,22.8,304.0,628.36,492.96
2018,11,6,15,30,741.0,53.0,1.5,22.8,259.0,592.46,466.88
2018,11,6,15,45,685.5,49.0,1.35,21.4,212.5,541.35,429.26
2018,11,6,16,0,630.0,45.0,1.2,20.0,166.0,489.18,388.26
2018,11,6,16,15,536.5,38.5,1.25,19.05,121.5,417.25,329.26
2018,11,6,16,30,443.0,32.0,1.3,18.1,77.0,342.08,259.09
2018,11,6,16,45,275.0,21.5,1.4,17.1,44.5,208.0,34.66
2018,11,6,17,0,107.0,11.0,1.5,16.1,12.0,68.46,0.0
2018,11,6,17,15,53.5,5.5,1.5,15.75,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,7,6,45,148.5,11.0,0.45,14.4,19.5,10.01,0.0
2018,11,7,7,0,297.0,22.0,0.4,14.4,39.0,18.53,0.0
2018,11,7,7,15,427.5,29.5,0.4,14.7,79.5,23.96,14.41
2018,11,7,7,30,558.0,37.0,0.4,15.0,120.0,32.1,22.47
2018,11,7,7,45,626.5,42.0,0.35,15.35,165.5,35.5,25.86
2018,11,7,8,0,695.0,47.0,0.3,15.7,211.0,38.96,29.12
2018,11,7,8,15,737.5,51.0,0.35,16.2,256.5,41.45,31.35
2018,11,7,8,30,780.0,55.0,0.4,16.7,302.0,43.96,33.49
2018,11,7,8,45,808.5,57.5,0.45,17.2,344.0,45.18,34.45
2018,11,7,9,0,837.0,60.0,0.5,17.7,386.0,52.73,40.92
2018,11,7,9,15,856.5,61.5,0.6,18.35,423.0,53.91,41.72
2018,11,7,9,30,876.0,63.0,0.7,19.0,460.0,102.64,52.66
2018,11,7,9,45,890.0,65.0,0.8,19.6,492.0,154.28,83.47
2018,11,7,10,0,904.0,67.0,0.9,20.2,524.0,206.39,123.06
2018,11,7,10,15,913.5,68.0,0.95,20.65,548.5,256.94,165.56
2018,11,7,10,30,923.0,69.0,1.0,21.1,573.0,307.03,209.07
2018,11,7,10,45,929.5,69.5,1.05,21.55,590.5,355.04,251.1
2018,11,7,11,0,936.0,70.0,1.1,22.0,608.0,401.85,291.53
2018,11,7,11,15,938.5,70.5,1.15,22.25,617.5,445.65,329.05
2018,11,7,11,30,941.0,71.0,1.2,22.5,627.0,487.49,364.16
2018,11,7,11,45,941.5,71.0,1.25,22.8,629.0,525.77,395.68
2018,11,7,12,0,942.0,71.0,1.3,23.1,631.0,561.59,424.61
2018,11,7,12,15,941.0,70.5,1.35,23.15,625.0,593.49,450.48
2018,11,7,12,30,940.0,70.0,1.4,23.2,619.0,622.54,473.82
2018,11,7,12,45,936.0,69.0,1.45,23.25,605.0,646.29,493.04
2018,11,7,13,0,932.0,68.0,1.5,23.3,591.0,666.84,509.73
2018,11,7,13,15,924.5,67.0,1.5,23.25,569.5,681.84,522.12
2018,11,7,13,30,917.0,66.0,1.5,23.2,548.0,693.42,531.99
2018,11,7,13,45,905.5,64.5,1.55,23.1,519.5,698.31,537.11
2018,11,7,14,0,894.0,63.0,1.6,23.0,491.0,699.73,539.68
2018,11,7,14,15,877.5,62.0,1.6,22.8,456.5,694.91,537.74
2018,11,7,14,30,861.0,61.0,1.6,22.6,422.0,686.86,533.58
2018,11,7,14,45,837.5,58.5,1.65,22.4,382.0,668.95,522.65
2018,11,7,15,0,814.0,56.0,1.7,22.2,342.0,654.07,513.68
2018,11,7,15,15,779.5,53.0,1.7,22.2,298.0,622.48,491.24
2018,11,7,15,30,745.0,50.0,1.7,22.2,254.0,588.69,466.37
2018,11,7,15,45,691.0,45.5,1.55,21.15,208.0,538.22,428.34
2018,11,7,16,0,637.0,41.0,1.4,20.1,162.0,486.91,387.16
2018,11,7,16,15,547.0,35.5,1.35,19.0,118.5,411.53,325.03
2018,11,7,16,30,457.0,30.0,1.3,17.9,75.0,336.82,253.45
2018,11,7,16,45,286.5,20.0,1.25,16.85,43.0,211.0,2.25
2018,11,7,17,0,116.0,10.0,1.2,15.8,11.0,72.12,0.0
2018,11,7,17,15,58.0,5.0,1.25,15.5,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
