Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,5,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,6,45,33.0,6.0,0.85,8.9,6.5,0.0,0.0
2018,11,18,7,0,66.0,12.0,0.9,8.8,13.0,10.91,0.0
2018,11,18,7,15,110.5,25.0,0.85,9.1,34.0,19.65,5.03
2018,11,18,7,30,155.0,38.0,0.8,9.4,55.0,29.41,19.75
2018,11,18,7,45,129.5,56.0,0.8,9.7,74.5,43.83,33.46
2018,11,18,8,0,104.0,74.0,0.8,10.0,94.0,58.55,47.11
2018,11,18,8,15,159.0,89.0,0.85,10.35,128.5,67.47,55.37
2018,11,18,8,30,214.0,104.0,0.9,10.7,163.0,77.97,64.82
2018,11,18,8,45,306.5,110.5,0.95,11.05,209.5,82.79,69.05
2018,11,18,9,0,399.0,117.0,1.0,11.4,256.0,82.77,68.86
2018,11,18,9,15,506.5,113.5,1.0,12.05,309.0,79.75,65.9
2018,11,18,9,30,614.0,110.0,1.0,12.7,362.0,90.58,62.37
2018,11,18,9,45,675.0,106.5,1.0,13.35,403.0,128.35,77.59
2018,11,18,10,0,736.0,103.0,1.0,14.0,444.0,171.82,105.61
2018,11,18,10,15,728.5,110.0,0.95,14.6,462.0,216.64,142.55
2018,11,18,10,30,721.0,117.0,0.9,15.2,480.0,259.92,180.28
2018,11,18,10,45,642.0,141.0,0.9,15.8,472.5,296.31,215.16
2018,11,18,11,0,563.0,165.0,0.9,16.4,465.0,322.54,240.86
2018,11,18,11,15,528.5,177.5,0.9,16.8,463.0,349.42,265.1
2018,11,18,11,30,494.0,190.0,0.9,17.2,461.0,372.68,285.61
2018,11,18,11,45,450.0,202.5,0.95,17.65,450.0,388.22,299.67
2018,11,18,12,0,406.0,215.0,1.0,18.1,439.0,395.34,306.71
2018,11,18,12,15,354.5,223.0,1.05,18.25,417.5,394.36,307.48
2018,11,18,12,30,303.0,231.0,1.1,18.4,396.0,389.53,304.85
2018,11,18,12,45,360.5,213.0,1.1,18.55,404.5,417.65,327.64
2018,11,18,13,0,418.0,195.0,1.1,18.7,413.0,455.18,357.13
2018,11,18,13,15,527.0,163.5,1.15,18.6,427.5,503.67,395.94
2018,11,18,13,30,636.0,132.0,1.2,18.5,442.0,557.95,438.73
2018,11,18,13,45,654.0,123.0,1.25,18.45,426.5,572.62,451.12
2018,11,18,14,0,672.0,114.0,1.3,18.4,411.0,585.01,462.15
2018,11,18,14,15,641.5,109.0,1.35,18.15,375.0,567.23,450.74
2018,11,18,14,30,611.0,104.0,1.4,17.9,339.0,546.54,437.07
2018,11,18,14,45,589.0,96.0,1.4,17.6,303.5,525.63,422.73
2018,11,18,15,0,567.0,88.0,1.4,17.3,268.0,502.33,406.03
2018,11,18,15,15,516.0,82.0,1.4,17.3,228.5,460.08,373.29
2018,11,18,15,30,465.0,76.0,1.4,17.3,189.0,413.66,336.31
2018,11,18,15,45,411.0,66.0,1.4,16.05,151.0,364.56,297.11
2018,11,18,16,0,357.0,56.0,1.4,14.8,113.0,316.12,256.28
2018,11,18,16,15,260.0,42.5,1.35,14.1,77.0,239.0,188.46
2018,11,18,16,30,163.0,29.0,1.3,13.4,41.0,157.95,91.36
2018,11,18,16,45,86.0,15.5,1.25,12.75,21.5,60.49,0.0
2018,11,18,17,0,9.0,2.0,1.2,12.1,2.0,0.0,0.0
2018,11,18,17,15,4.5,1.0,1.15,11.9,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,11.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,6,45,16.0,4.5,1.05,10.0,5.0,0.0,0.0
2018,11,19,7,0,32.0,9.0,1.0,10.1,10.0,8.19,0.0
2018,11,19,7,15,57.0,22.5,0.9,10.65,27.5,18.27,2.63
2018,11,19,7,30,82.0,36.0,0.8,11.2,45.0,28.8,18.92
2018,11,19,7,45,157.5,52.0,0.7,11.75,79.0,41.01,30.65
2018,11,19,8,0,233.0,68.0,0.6,12.3,113.0,52.97,41.71
2018,11,19,8,15,232.5,82.5,0.55,12.7,136.5,63.32,51.15
2018,11,19,8,30,232.0,97.0,0.5,13.1,160.0,73.34,60.1
2018,11,19,8,45,200.0,116.5,0.45,13.55,177.0,86.18,71.33
2018,11,19,9,0,168.0,136.0,0.4,14.0,194.0,102.93,85.73
2018,11,19,9,15,280.5,140.5,0.4,14.45,249.5,101.94,84.53
2018,11,19,9,30,393.0,145.0,0.4,14.9,305.0,107.87,80.19
2018,11,19,9,45,411.5,154.0,0.4,15.3,332.5,141.04,97.27
2018,11,19,10,0,430.0,163.0,0.4,15.7,360.0,175.94,121.18
2018,11,19,10,15,433.0,172.0,0.45,16.05,379.5,209.68,147.9
2018,11,19,10,30,436.0,181.0,0.5,16.4,399.0,243.37,175.99
2018,11,19,10,45,424.5,190.5,0.5,16.7,409.0,273.35,201.97
2018,11,19,11,0,413.0,200.0,0.5,17.0,419.0,301.81,226.5
2018,11,19,11,15,350.0,215.5,0.5,17.15,403.5,313.89,239.05
2018,11,19,11,30,287.0,231.0,0.5,17.3,388.0,320.8,246.76
2018,11,19,11,45,227.0,240.0,0.55,17.4,364.5,315.33,244.47
2018,11,19,12,0,167.0,249.0,0.6,17.5,341.0,307.09,239.41
2018,11,19,12,15,135.5,244.0,0.6,17.55,318.0,296.34,231.86
2018,11,19,12,30,104.0,239.0,0.6,17.6,295.0,277.1,217.48
2018,11,19,12,45,137.0,229.5,0.6,17.65,301.5,299.37,235.61
2018,11,19,13,0,170.0,220.0,0.6,17.7,308.0,316.63,249.71
2018,11,19,13,15,285.5,197.5,0.6,17.7,338.5,380.11,300.22
2018,11,19,13,30,401.0,175.0,0.6,17.7,369.0,448.22,353.17
2018,11,19,13,45,223.5,166.0,0.55,17.65,273.0,324.27,257.52
2018,11,19,14,0,46.0,157.0,0.5,17.6,177.0,184.53,146.31
2018,11,19,14,15,83.5,149.5,0.55,17.4,182.5,204.19,164.16
2018,11,19,14,30,121.0,142.0,0.6,17.2,188.0,234.98,189.99
2018,11,19,14,45,214.0,128.0,0.6,17.0,199.5,295.58,240.08
2018,11,19,15,0,307.0,114.0,0.6,16.8,211.0,343.14,278.91
2018,11,19,15,15,314.5,97.5,0.6,16.8,184.5,342.68,278.12
2018,11,19,15,30,322.0,81.0,0.6,16.8,158.0,327.62,265.84
2018,11,19,15,45,290.0,67.0,0.7,16.45,126.0,289.36,234.57
2018,11,19,16,0,258.0,53.0,0.8,16.1,94.0,250.97,201.72
2018,11,19,16,15,195.0,39.5,0.8,15.9,64.5,195.77,152.11
2018,11,19,16,30,132.0,26.0,0.8,15.7,35.0,134.38,72.16
2018,11,19,16,45,71.0,14.0,0.8,15.55,18.5,50.86,0.0
2018,11,19,17,0,10.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.8,15.3,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,6,45,44.0,5.5,1.15,10.7,6.0,0.0,0.0
2018,11,20,7,0,88.0,11.0,1.1,10.8,12.0,10.01,0.0
2018,11,20,7,15,229.5,22.5,1.0,11.2,42.0,18.85,0.78
2018,11,20,7,30,371.0,34.0,0.9,11.6,72.0,28.03,18.05
2018,11,20,7,45,456.5,41.5,0.8,12.05,112.0,33.18,23.67
2018,11,20,8,0,542.0,49.0,0.7,12.5,152.0,38.32,28.64
2018,11,20,8,15,596.5,55.0,0.65,13.0,194.0,42.03,32.14
2018,11,20,8,30,651.0,61.0,0.6,13.5,236.0,45.71,35.48
2018,11,20,8,45,681.0,66.5,0.6,14.0,275.0,48.83,38.21
2018,11,20,9,0,711.0,72.0,0.6,14.5,314.0,51.9,40.83
2018,11,20,9,15,738.0,75.0,0.65,15.05,350.5,58.25,46.28
2018,11,20,9,30,765.0,78.0,0.7,15.6,387.0,70.78,46.1
2018,11,20,9,45,777.0,82.0,0.8,16.15,416.5,117.53,65.33
2018,11,20,10,0,789.0,86.0,0.9,16.7,446.0,164.85,96.83
2018,11,20,10,15,784.0,91.5,0.9,17.05,465.0,210.85,134.01
2018,11,20,10,30,779.0,97.0,0.9,17.4,484.0,255.39,172.63
2018,11,20,10,45,695.5,120.0,0.95,17.75,474.5,288.58,205.61
2018,11,20,11,0,612.0,143.0,1.0,18.1,465.0,317.56,234.26
2018,11,20,11,15,667.0,131.5,1.05,18.35,488.5,357.73,267.75
2018,11,20,11,30,722.0,120.0,1.1,18.6,512.0,400.53,303.14
2018,11,20,11,45,726.0,119.5,1.15,18.8,515.0,433.43,331.23
2018,11,20,12,0,730.0,119.0,1.2,19.0,518.0,464.71,357.58
2018,11,20,12,15,780.0,106.0,1.2,19.1,528.5,505.62,390.46
2018,11,20,12,30,830.0,93.0,1.2,19.2,539.0,545.92,422.43
2018,11,20,12,45,745.5,112.0,1.25,19.25,505.5,543.76,422.65
2018,11,20,13,0,661.0,131.0,1.3,19.3,472.0,535.33,417.98
2018,11,20,13,15,591.5,141.0,1.25,19.25,437.0,520.82,408.19
2018,11,20,13,30,522.0,151.0,1.2,19.2,402.0,497.28,391.42
2018,11,20,13,45,520.0,142.0,1.2,19.1,380.5,497.71,393.45
2018,11,20,14,0,518.0,133.0,1.2,19.0,359.0,495.91,393.52
2018,11,20,14,15,570.5,111.0,1.15,18.9,342.0,518.67,412.27
2018,11,20,14,30,623.0,89.0,1.1,18.8,325.0,533.76,425.02
2018,11,20,14,45,549.0,90.0,1.05,18.65,282.5,488.95,391.25
2018,11,20,15,0,475.0,91.0,1.0,18.5,240.0,436.95,351.76
2018,11,20,15,15,488.5,78.0,1.0,18.5,212.0,434.76,350.5
2018,11,20,15,30,502.0,65.0,1.0,18.5,184.0,425.31,342.46
2018,11,20,15,45,467.5,56.0,0.9,17.6,149.0,388.08,311.97
2018,11,20,16,0,433.0,47.0,0.8,16.7,114.0,350.07,279.06
2018,11,20,16,15,303.0,36.5,0.8,16.45,76.0,254.65,196.98
2018,11,20,16,30,173.0,26.0,0.8,16.2,38.0,156.45,79.39
2018,11,20,16,45,95.5,14.5,0.85,15.95,20.0,64.26,0.0
2018,11,20,17,0,18.0,3.0,0.9,15.7,2.0,0.0,0.0
2018,11,20,17,15,9.0,1.5,0.8,15.65,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,2.0,14.05,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,2.0,14.1,3.0,2.73,0.0
2018,11,21,7,15,0.0,9.5,2.05,14.3,9.5,8.35,0.0
2018,11,21,7,30,0.0,16.0,2.1,14.5,16.0,14.07,6.02
2018,11,21,7,45,0.0,23.0,2.15,14.7,23.0,20.24,12.03
2018,11,21,8,0,0.0,30.0,2.2,14.9,30.0,26.42,17.76
2018,11,21,8,15,0.0,38.5,2.25,15.05,38.5,33.94,24.62
2018,11,21,8,30,0.0,47.0,2.3,15.2,47.0,41.47,31.41
2018,11,21,8,45,0.0,52.0,2.35,15.35,52.0,45.9,35.35
2018,11,21,9,0,0.0,57.0,2.4,15.5,57.0,50.33,39.24
2018,11,21,9,15,0.0,57.5,2.5,15.75,57.5,50.78,39.53
2018,11,21,9,30,0.0,58.0,2.6,16.0,58.0,51.23,37.89
2018,11,21,9,45,0.0,58.0,2.75,16.2,58.0,51.23,37.79
2018,11,21,10,0,0.0,58.0,2.9,16.4,58.0,51.24,37.69
2018,11,21,10,15,2.5,67.5,3.0,16.6,68.5,60.11,44.91
2018,11,21,10,30,5.0,77.0,3.1,16.8,79.0,69.23,52.33
2018,11,21,10,45,5.5,84.0,3.2,16.95,86.5,75.83,57.73
2018,11,21,11,0,6.0,91.0,3.3,17.1,94.0,82.39,63.09
2018,11,21,11,15,4.0,88.0,3.3,17.15,90.0,79.36,60.59
2018,11,21,11,30,2.0,85.0,3.3,17.2,86.0,76.06,57.87
2018,11,21,11,45,4.5,100.0,3.35,17.25,102.5,90.47,69.76
2018,11,21,12,0,7.0,115.0,3.4,17.3,119.0,105.15,81.86
2018,11,21,12,15,4.0,87.0,3.4,17.25,89.5,79.06,60.36
2018,11,21,12,30,1.0,59.0,3.4,17.2,60.0,52.69,38.5
2018,11,21,12,45,16.5,105.0,3.4,17.2,113.5,105.34,82.43
2018,11,21,13,0,32.0,151.0,3.4,17.2,167.0,159.43,127.12
2018,11,21,13,15,27.0,117.5,3.35,17.15,131.0,125.64,99.53
2018,11,21,13,30,22.0,84.0,3.3,17.1,95.0,91.24,71.26
2018,11,21,13,45,11.5,72.0,3.25,17.05,77.5,73.69,56.6
2018,11,21,14,0,1.0,60.0,3.2,17.0,60.0,53.65,39.68
2018,11,21,14,15,1.5,70.0,3.05,16.9,70.5,62.86,47.55
2018,11,21,14,30,2.0,80.0,2.9,16.8,81.0,72.67,55.91
2018,11,21,14,45,32.5,85.5,2.75,16.7,96.0,104.14,83.21
2018,11,21,15,0,63.0,91.0,2.6,16.6,111.0,132.23,107.44
2018,11,21,15,15,137.0,68.0,2.6,16.6,103.0,174.89,144.39
2018,11,21,15,30,211.0,45.0,2.6,16.6,95.0,206.08,170.96
2018,11,21,15,45,249.0,40.5,2.2,16.2,87.5,224.12,184.85
2018,11,21,16,0,287.0,36.0,1.8,15.8,80.0,247.9,201.33
2018,11,21,16,15,268.0,30.0,1.7,15.35,60.0,226.59,177.06
2018,11,21,16,30,249.0,24.0,1.6,14.9,40.0,194.43,93.99
2018,11,21,16,45,134.5,13.5,1.5,14.4,21.0,83.93,0.0
2018,11,21,17,0,20.0,3.0,1.4,13.9,2.0,0.0,0.0
2018,11,21,17,15,10.0,1.5,1.35,13.65,1.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,22,6,45,46.0,5.0,1.55,11.5,5.5,0.0,0.0
2018,11,22,7,0,92.0,10.0,1.5,11.6,11.0,9.1,0.0
2018,11,22,7,15,246.0,20.5,1.4,12.2,40.5,17.19,0.0
2018,11,22,7,30,400.0,31.0,1.3,12.8,70.0,25.55,15.46
2018,11,22,7,45,468.0,38.5,1.25,13.35,107.0,30.79,21.32
2018,11,22,8,0,536.0,46.0,1.2,13.9,144.0,35.97,26.3
2018,11,22,8,15,382.5,55.0,1.2,14.2,134.0,41.43,31.38
2018,11,22,8,30,229.0,64.0,1.2,14.5,124.0,46.49,35.99
2018,11,22,8,45,118.5,53.0,1.25,14.75,84.5,41.46,31.51
2018,11,22,9,0,8.0,42.0,1.3,15.0,45.0,37.08,27.56
2018,11,22,9,15,5.0,45.0,1.35,15.3,47.0,39.73,29.83
2018,11,22,9,30,2.0,48.0,1.4,15.6,49.0,42.39,32.09
2018,11,22,9,45,40.0,77.5,1.45,15.85,95.5,69.72,52.07
2018,11,22,10,0,78.0,107.0,1.5,16.1,142.0,97.31,72.83
2018,11,22,10,15,106.0,127.5,1.55,16.25,178.0,123.5,93.01
2018,11,22,10,30,134.0,148.0,1.6,16.4,214.0,152.8,116.13
2018,11,22,10,45,162.5,179.0,1.65,16.6,261.5,193.49,148.71
2018,11,22,11,0,191.0,210.0,1.7,16.8,309.0,237.38,183.86
2018,11,22,11,15,475.0,157.5,1.75,16.85,410.5,306.34,234.27
2018,11,22,11,30,759.0,105.0,1.8,16.9,512.0,398.45,304.89
2018,11,22,11,45,830.5,87.5,1.9,17.0,534.5,444.7,343.48
2018,11,22,12,0,902.0,70.0,2.0,17.1,557.0,493.22,383.87
2018,11,22,12,15,898.0,70.5,2.05,17.1,551.5,523.16,409.95
2018,11,22,12,30,894.0,71.0,2.1,17.1,546.0,550.32,433.46
2018,11,22,12,45,886.0,71.5,2.15,17.1,532.5,572.4,452.72
2018,11,22,13,0,878.0,72.0,2.2,17.1,519.0,591.38,469.32
2018,11,22,13,15,869.0,70.5,2.25,17.0,498.5,604.45,481.48
2018,11,22,13,30,860.0,69.0,2.3,16.9,478.0,614.29,491.05
2018,11,22,13,45,794.5,77.5,2.35,16.8,439.0,600.84,482.34
2018,11,22,14,0,729.0,86.0,2.4,16.7,400.0,581.54,469.03
2018,11,22,14,15,450.5,119.0,2.4,16.55,308.0,440.61,359.11
2018,11,22,14,30,172.0,152.0,2.4,16.4,216.0,279.43,228.5
2018,11,22,14,45,170.5,132.0,2.45,16.2,190.0,258.99,213.26
2018,11,22,15,0,169.0,112.0,2.5,16.0,164.0,237.26,196.1
2018,11,22,15,15,179.5,99.5,2.5,16.0,147.5,243.54,201.31
2018,11,22,15,30,190.0,87.0,2.5,16.0,131.0,237.38,195.81
2018,11,22,15,45,144.0,71.0,2.3,15.4,100.5,190.45,155.69
2018,11,22,16,0,98.0,55.0,2.1,14.8,70.0,133.1,106.4
2018,11,22,16,15,162.0,38.5,2.0,14.35,53.5,174.39,135.63
2018,11,22,16,30,226.0,22.0,1.9,13.9,37.0,178.63,79.83
2018,11,22,16,45,123.5,12.5,1.8,13.4,19.5,76.91,0.0
2018,11,22,17,0,21.0,3.0,1.7,12.9,2.0,0.0,0.0
2018,11,22,17,15,10.5,1.5,1.75,12.85,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.3,13.65,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.3,13.7,4.0,3.64,0.0
2018,11,23,7,15,7.0,8.5,1.35,13.9,8.5,7.62,0.0
2018,11,23,7,30,0.0,13.0,1.4,14.1,13.0,11.42,3.64
2018,11,23,7,45,0.0,18.0,1.4,14.35,18.0,15.82,8.15
2018,11,23,8,0,0.0,23.0,1.4,14.6,23.0,20.23,12.29
2018,11,23,8,15,0.0,28.0,1.45,14.8,28.0,24.65,16.37
2018,11,23,8,30,0.0,33.0,1.5,15.0,33.0,29.06,20.39
2018,11,23,8,45,0.0,39.5,1.6,15.15,39.5,34.82,25.54
2018,11,23,9,0,0.0,46.0,1.7,15.3,46.0,40.57,30.63
2018,11,23,9,15,0.0,43.0,1.7,15.45,43.0,37.92,28.21
2018,11,23,9,30,0.0,40.0,1.7,15.6,40.0,35.27,25.79
2018,11,23,9,45,0.0,49.5,1.75,15.75,49.5,43.69,31.53
2018,11,23,10,0,0.0,59.0,1.8,15.9,59.0,52.12,38.55
2018,11,23,10,15,0.0,64.5,1.9,16.0,64.5,57.01,42.56
2018,11,23,10,30,0.0,70.0,2.0,16.1,70.0,61.91,46.57
2018,11,23,10,45,0.0,68.5,2.1,16.2,68.5,60.58,45.38
2018,11,23,11,0,0.0,67.0,2.2,16.3,67.0,59.25,44.2
2018,11,23,11,15,0.0,72.5,2.25,16.45,72.5,64.15,48.22
2018,11,23,11,30,0.0,78.0,2.3,16.6,78.0,69.04,52.23
2018,11,23,11,45,0.0,62.5,2.3,16.7,62.5,55.27,40.73
2018,11,23,12,0,0.0,47.0,2.3,16.8,47.0,41.52,29.24
2018,11,23,12,15,0.0,54.0,2.35,16.85,54.0,47.73,34.43
2018,11,23,12,30,0.0,61.0,2.4,16.9,61.0,53.93,39.62
2018,11,23,12,45,0.0,71.5,2.4,16.9,71.5,63.25,47.42
2018,11,23,13,0,0.0,82.0,2.4,16.9,82.0,72.59,55.23
2018,11,23,13,15,0.0,71.5,2.4,16.9,71.5,63.24,47.5
2018,11,23,13,30,0.0,61.0,2.4,16.9,61.0,53.91,39.77
2018,11,23,13,45,0.0,61.5,2.4,16.9,61.5,54.34,40.21
2018,11,23,14,0,0.0,62.0,2.4,16.9,62.0,54.78,40.66
2018,11,23,14,15,0.0,56.5,2.35,16.8,56.5,49.89,36.64
2018,11,23,14,30,0.0,51.0,2.3,16.7,51.0,45.01,32.6
2018,11,23,14,45,8.5,55.0,2.3,16.6,57.5,54.07,40.55
2018,11,23,15,0,17.0,59.0,2.3,16.5,64.0,66.53,51.34
2018,11,23,15,15,8.5,40.5,2.3,16.5,43.0,41.12,29.59
2018,11,23,15,30,0.0,22.0,2.3,16.5,22.0,19.35,10.82
2018,11,23,15,45,0.0,17.0,2.1,16.1,17.0,14.94,7.0
2018,11,23,16,0,0.0,12.0,1.9,15.7,12.0,10.53,3.16
2018,11,23,16,15,4.5,8.5,1.85,15.55,9.0,10.2,2.63
2018,11,23,16,30,9.0,5.0,1.8,15.4,6.0,10.2,0.0
2018,11,23,16,45,9.0,3.5,1.8,15.25,4.0,7.94,0.0
2018,11,23,17,0,9.0,2.0,1.8,15.1,2.0,0.0,0.0
2018,11,23,17,15,4.5,1.0,1.8,15.05,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,6,45,8.5,2.5,1.4,14.1,2.5,0.0,0.0
2018,11,24,7,0,17.0,5.0,1.4,14.1,5.0,4.55,0.0
2018,11,24,7,15,93.0,17.5,1.4,14.4,25.0,13.81,0.0
2018,11,24,7,30,169.0,30.0,1.4,14.7,45.0,23.4,13.04
2018,11,24,7,45,308.0,38.5,1.45,15.0,85.5,30.67,20.93
2018,11,24,8,0,447.0,47.0,1.5,15.3,126.0,36.82,26.81
2018,11,24,8,15,536.5,50.5,1.6,15.45,170.0,38.54,28.61
2018,11,24,8,30,626.0,54.0,1.7,15.6,214.0,40.46,30.44
2018,11,24,8,45,588.5,65.0,1.75,15.8,235.0,47.68,36.87
2018,11,24,9,0,551.0,76.0,1.8,16.0,256.0,54.61,42.96
2018,11,24,9,15,539.0,89.0,1.85,16.2,281.5,63.05,50.3
2018,11,24,9,30,527.0,102.0,1.9,16.4,307.0,72.38,58.35
2018,11,24,9,45,557.0,105.0,1.95,16.55,337.5,107.48,67.0
2018,11,24,10,0,587.0,108.0,2.0,16.7,368.0,145.27,90.54
2018,11,24,10,15,619.5,107.5,2.0,16.9,395.0,183.04,119.03
2018,11,24,10,30,652.0,107.0,2.0,17.1,422.0,223.13,152.22
2018,11,24,10,45,660.5,109.5,2.05,17.3,438.5,261.62,186.33
2018,11,24,11,0,669.0,112.0,2.1,17.5,455.0,299.78,220.42
2018,11,24,11,15,631.0,122.0,2.1,17.6,450.5,328.08,247.48
2018,11,24,11,30,593.0,132.0,2.1,17.7,446.0,352.18,270.36
2018,11,24,11,45,463.5,154.5,2.1,17.8,400.5,341.79,266.35
2018,11,24,12,0,334.0,177.0,2.1,17.9,355.0,319.26,251.39
2018,11,24,12,15,317.5,188.5,2.15,17.9,356.5,336.57,266.48
2018,11,24,12,30,301.0,200.0,2.2,17.9,358.0,352.48,279.99
2018,11,24,12,45,291.0,191.0,2.2,17.9,341.0,350.56,279.58
2018,11,24,13,0,281.0,182.0,2.2,17.9,324.0,346.85,277.71
2018,11,24,13,15,411.0,158.0,2.2,17.8,356.5,418.64,336.01
2018,11,24,13,30,541.0,134.0,2.2,17.7,389.0,484.1,388.73
2018,11,24,13,45,547.5,127.5,2.2,17.6,373.0,492.51,396.32
2018,11,24,14,0,554.0,121.0,2.2,17.5,357.0,504.28,406.65
2018,11,24,14,15,522.0,115.5,2.2,17.3,324.0,479.79,389.01
2018,11,24,14,30,490.0,110.0,2.2,17.1,291.0,458.33,373.43
2018,11,24,14,45,465.5,102.0,2.2,16.9,259.5,436.8,357.48
2018,11,24,15,0,441.0,94.0,2.2,16.7,228.0,413.55,339.64
2018,11,24,15,15,504.5,74.5,2.2,16.7,206.5,435.37,357.42
2018,11,24,15,30,568.0,55.0,2.2,16.7,185.0,449.16,367.56
2018,11,24,15,45,461.5,50.0,2.05,15.85,141.5,372.5,304.35
2018,11,24,16,0,355.0,45.0,1.9,15.0,98.0,296.93,240.22
2018,11,24,16,15,318.5,35.0,1.85,14.35,70.0,258.72,200.88
2018,11,24,16,30,282.0,25.0,1.8,13.7,42.0,208.7,76.98
2018,11,24,16,45,150.0,14.0,1.75,13.1,22.0,91.76,0.0
2018,11,24,17,0,18.0,3.0,1.7,12.5,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,1.7,12.25,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,25,6,45,22.5,3.0,1.3,9.85,3.0,0.0,0.0
2018,11,25,7,0,45.0,6.0,1.3,9.9,6.0,5.46,0.0
2018,11,25,7,15,193.5,18.0,1.2,10.4,33.0,15.09,0.0
2018,11,25,7,30,342.0,30.0,1.1,10.9,60.0,24.93,14.19
2018,11,25,7,45,451.5,36.5,1.05,11.4,100.0,29.34,20.07
2018,11,25,8,0,561.0,43.0,1.0,11.9,140.0,33.82,24.54
2018,11,25,8,15,621.0,47.5,0.95,12.35,182.0,39.85,30.18
2018,11,25,8,30,681.0,52.0,0.9,12.8,224.0,42.81,32.94
2018,11,25,8,45,720.5,55.5,0.9,13.2,264.5,44.85,34.77
2018,11,25,9,0,760.0,59.0,0.9,13.6,305.0,46.94,36.57
2018,11,25,9,15,787.0,61.0,0.9,14.25,341.5,47.77,37.16
2018,11,25,9,30,814.0,63.0,0.9,14.9,378.0,48.67,37.8
2018,11,25,9,45,833.0,64.5,0.95,15.55,409.0,94.77,48.74
2018,11,25,10,0,852.0,66.0,1.0,16.2,440.0,148.41,82.14
2018,11,25,10,15,863.0,67.0,1.0,16.55,464.0,195.35,118.12
2018,11,25,10,30,874.0,68.0,1.0,16.9,488.0,242.07,157.74
2018,11,25,10,45,881.0,69.5,1.0,17.2,505.5,287.77,198.18
2018,11,25,11,0,888.0,71.0,1.0,17.5,523.0,332.5,238.01
2018,11,25,11,15,891.0,71.5,1.0,17.7,533.0,373.79,274.86
2018,11,25,11,30,894.0,72.0,1.0,17.9,543.0,413.35,309.6
2018,11,25,11,45,893.5,73.0,1.05,18.1,545.5,450.03,341.56
2018,11,25,12,0,893.0,74.0,1.1,18.3,548.0,484.44,371.03
2018,11,25,12,15,893.0,72.5,1.1,18.4,543.0,514.19,396.24
2018,11,25,12,30,893.0,71.0,1.1,18.5,538.0,541.35,418.94
2018,11,25,12,45,890.5,70.0,1.15,18.6,526.0,564.96,438.9
2018,11,25,13,0,888.0,69.0,1.2,18.7,514.0,585.68,456.4
2018,11,25,13,15,879.0,67.5,1.2,18.65,494.0,599.06,468.18
2018,11,25,13,30,870.0,66.0,1.2,18.6,474.0,609.19,477.41
2018,11,25,13,45,856.5,65.0,1.2,18.6,447.5,613.9,482.41
2018,11,25,14,0,843.0,64.0,1.2,18.6,421.0,615.38,484.91
2018,11,25,14,15,825.0,62.0,1.2,18.45,389.0,614.31,485.54
2018,11,25,14,30,807.0,60.0,1.2,18.3,357.0,605.79,480.57
2018,11,25,14,45,780.0,57.0,1.15,18.15,319.5,587.27,467.51
2018,11,25,15,0,753.0,54.0,1.1,18.0,282.0,565.99,451.89
2018,11,25,15,15,711.5,50.5,1.1,18.0,241.0,532.43,426.3
2018,11,25,15,30,670.0,47.0,1.1,18.0,200.0,496.92,398.0
2018,11,25,15,45,605.0,42.0,1.1,16.9,158.0,443.73,355.93
2018,11,25,16,0,540.0,37.0,1.1,15.8,116.0,389.93,310.7
2018,11,25,16,15,352.0,29.5,1.15,15.3,74.0,271.61,208.2
2018,11,25,16,30,164.0,22.0,1.2,14.8,32.0,140.49,43.9
2018,11,25,16,45,88.0,11.5,1.3,14.35,16.5,56.66,0.0
2018,11,25,17,0,12.0,1.0,1.4,13.9,1.0,0.0,0.0
2018,11,25,17,15,6.0,0.5,1.4,13.7,0.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.35,9.15,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.3,9.1,4.0,3.64,0.0
2018,11,26,7,15,74.0,16.5,1.35,9.85,21.5,15.01,0.0
2018,11,26,7,30,123.0,29.0,1.4,10.6,39.0,22.62,11.97
2018,11,26,7,45,199.5,43.0,1.45,11.3,71.5,33.14,23.31
2018,11,26,8,0,276.0,57.0,1.5,12.0,104.0,43.39,32.95
2018,11,26,8,15,312.0,69.5,1.4,12.55,136.5,52.1,41.03
2018,11,26,8,30,348.0,82.0,1.3,13.1,169.0,60.57,48.7
2018,11,26,8,45,365.0,94.5,1.25,13.65,199.5,68.7,55.91
2018,11,26,9,0,382.0,107.0,1.2,14.2,230.0,76.61,62.77
2018,11,26,9,15,365.5,124.0,1.1,14.9,252.5,87.29,71.89
2018,11,26,9,30,349.0,141.0,1.0,15.6,275.0,102.67,84.95
2018,11,26,9,45,382.5,148.0,0.95,16.25,305.5,125.51,88.25
2018,11,26,10,0,416.0,155.0,0.9,16.9,336.0,158.42,108.47
2018,11,26,10,15,456.5,156.0,0.8,17.3,365.0,190.9,131.54
2018,11,26,10,30,497.0,157.0,0.7,17.7,394.0,226.62,159.26
2018,11,26,10,45,480.0,167.0,0.6,18.1,403.0,258.18,186.67
2018,11,26,11,0,463.0,177.0,0.5,18.5,412.0,287.64,212.18
2018,11,26,11,15,448.0,184.0,0.45,18.75,415.0,313.18,234.33
2018,11,26,11,30,433.0,191.0,0.4,19.0,418.0,336.71,254.35
2018,11,26,11,45,405.0,198.5,0.35,19.25,411.5,353.27,268.64
2018,11,26,12,0,377.0,206.0,0.3,19.5,405.0,362.83,277.15
2018,11,26,12,15,464.0,181.0,0.3,19.65,423.5,404.02,309.13
2018,11,26,12,30,551.0,156.0,0.3,19.8,442.0,443.75,339.8
2018,11,26,12,45,587.0,143.5,0.3,19.95,442.0,474.45,363.51
2018,11,26,13,0,623.0,131.0,0.3,20.1,442.0,500.79,384.01
2018,11,26,13,15,578.0,135.0,0.3,20.05,414.5,495.22,381.05
2018,11,26,13,30,533.0,139.0,0.3,20.0,387.0,481.25,372.16
2018,11,26,13,45,363.0,157.5,0.35,20.0,322.0,407.19,317.65
2018,11,26,14,0,193.0,176.0,0.4,20.0,257.0,307.8,242.34
2018,11,26,14,15,113.5,142.5,0.45,19.7,189.0,224.52,178.42
2018,11,26,14,30,34.0,109.0,0.5,19.4,121.0,129.06,101.73
2018,11,26,14,45,100.0,105.5,0.55,19.1,136.5,180.02,145.1
2018,11,26,15,0,166.0,102.0,0.6,18.8,152.0,232.75,188.58
2018,11,26,15,15,246.0,88.5,0.6,18.8,150.5,269.33,218.37
2018,11,26,15,30,326.0,75.0,0.6,18.8,149.0,316.73,255.24
2018,11,26,15,45,284.0,62.5,0.8,17.95,117.0,275.0,221.22
2018,11,26,16,0,242.0,50.0,1.0,17.1,85.0,233.68,186.16
2018,11,26,16,15,177.5,35.5,1.1,16.75,56.5,177.73,134.56
2018,11,26,16,30,113.0,21.0,1.2,16.4,28.0,110.15,28.34
2018,11,26,16,45,56.5,10.5,1.3,16.05,14.0,39.12,0.0
2018,11,26,17,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,11.9,3.0,2.73,0.0
2018,11,27,7,15,10.0,13.0,1.05,12.1,13.0,11.82,0.0
2018,11,27,7,30,0.0,23.0,1.0,12.3,23.0,20.14,9.53
2018,11,27,7,45,0.5,38.0,0.95,12.55,38.0,32.7,22.74
2018,11,27,8,0,1.0,53.0,0.9,12.8,53.0,45.13,34.36
2018,11,27,8,15,5.5,70.0,0.85,13.15,71.0,58.92,46.95
2018,11,27,8,30,10.0,87.0,0.8,13.5,89.0,72.54,59.21
2018,11,27,8,45,6.5,90.0,0.8,13.85,91.5,75.98,62.26
2018,11,27,9,0,3.0,93.0,0.8,14.2,94.0,79.16,64.99
2018,11,27,9,15,2.0,101.0,0.8,14.4,101.5,85.95,70.83
2018,11,27,9,30,1.0,109.0,0.8,14.6,109.0,92.66,76.52
2018,11,27,9,45,10.5,131.5,0.85,14.8,136.0,111.28,88.07
2018,11,27,10,0,20.0,154.0,0.9,15.0,163.0,131.23,103.74
2018,11,27,10,15,32.5,173.5,0.9,15.15,188.5,146.93,115.71
2018,11,27,10,30,45.0,193.0,0.9,15.3,214.0,168.21,132.32
2018,11,27,10,45,30.5,181.5,0.95,15.45,196.0,160.79,126.8
2018,11,27,11,0,16.0,170.0,1.0,15.6,178.0,151.82,120.01
2018,11,27,11,15,9.0,149.5,1.0,15.65,154.0,133.79,105.51
2018,11,27,11,30,2.0,129.0,1.0,15.7,130.0,114.39,89.77
2018,11,27,11,45,6.0,150.0,1.05,15.7,153.0,134.8,106.49
2018,11,27,12,0,10.0,171.0,1.1,15.7,176.0,155.9,123.64
2018,11,27,12,15,7.5,165.5,1.15,15.75,169.5,150.86,119.55
2018,11,27,12,30,5.0,160.0,1.2,15.8,163.0,145.53,115.29
2018,11,27,12,45,15.5,169.5,1.25,15.8,177.5,160.85,128.0
2018,11,27,13,0,26.0,179.0,1.3,15.8,192.0,182.93,146.19
2018,11,27,13,15,53.5,180.0,1.35,15.8,205.5,202.8,162.86
2018,11,27,13,30,81.0,181.0,1.4,15.8,219.0,223.94,180.66
2018,11,27,13,45,58.0,166.0,1.45,15.8,192.5,197.86,159.59
2018,11,27,14,0,35.0,151.0,1.5,15.8,166.0,170.65,137.46
2018,11,27,14,15,20.0,134.0,1.5,15.75,142.5,137.75,110.47
2018,11,27,14,30,5.0,117.0,1.5,15.7,119.0,112.32,89.32
2018,11,27,14,45,16.0,112.5,1.5,15.65,117.5,116.71,93.43
2018,11,27,15,0,27.0,108.0,1.5,15.6,116.0,129.99,104.81
2018,11,27,15,15,18.5,88.5,1.5,15.6,93.5,97.01,76.98
2018,11,27,15,30,10.0,69.0,1.5,15.6,71.0,72.0,55.61
2018,11,27,15,45,6.0,49.5,1.45,15.25,50.5,49.39,36.22
2018,11,27,16,0,2.0,30.0,1.4,14.9,30.0,27.62,17.47
2018,11,27,16,15,2.0,19.5,1.4,14.7,19.5,18.3,8.96
2018,11,27,16,30,2.0,9.0,1.4,14.5,9.0,9.0,0.0
2018,11,27,16,45,1.0,4.5,1.35,14.35,4.5,4.61,0.0
2018,11,27,17,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,28,6,45,5.0,1.0,0.95,14.05,1.0,0.0,0.0
2018,11,28,7,0,10.0,2.0,0.9,14.1,2.0,0.0,0.0
2018,11,28,7,15,5.0,5.5,0.85,14.25,5.5,5.0,0.0
2018,11,28,7,30,0.0,9.0,0.8,14.4,9.0,7.9,0.06
2018,11,28,7,45,0.0,17.0,0.75,14.55,17.0,14.95,7.23
