Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,8,0,0.0,25.0,0.7,14.7,25.0,22.0,13.78
2018,11,28,8,15,0.0,17.0,0.65,14.8,17.0,14.94,7.69
2018,11,28,8,30,0.0,9.0,0.6,14.9,9.0,7.9,1.45
2018,11,28,8,45,4.0,35.0,0.6,15.0,36.5,30.85,22.07
2018,11,28,9,0,8.0,61.0,0.6,15.1,64.0,53.94,42.59
2018,11,28,9,15,4.0,56.0,0.6,15.2,57.5,49.47,38.54
2018,11,28,9,30,0.0,51.0,0.6,15.3,51.0,45.01,34.52
2018,11,28,9,45,2.0,58.5,0.65,15.45,59.5,51.77,38.41
2018,11,28,10,0,4.0,66.0,0.7,15.6,68.0,58.73,44.06
2018,11,28,10,15,4.0,89.5,0.6,15.7,91.5,79.42,61.25
2018,11,28,10,30,4.0,113.0,0.5,15.8,115.0,99.46,77.68
2018,11,28,10,45,10.0,125.0,0.4,15.9,130.0,111.52,87.16
2018,11,28,11,0,16.0,137.0,0.3,16.0,145.0,124.24,97.21
2018,11,28,11,15,30.0,150.5,0.5,16.05,166.0,141.55,111.07
2018,11,28,11,30,44.0,164.0,0.7,16.1,187.0,160.85,126.66
2018,11,28,11,45,23.0,127.0,0.9,16.15,139.0,122.85,96.28
2018,11,28,12,0,2.0,90.0,1.1,16.2,91.0,80.6,61.83
2018,11,28,12,15,21.5,128.5,1.2,16.25,139.5,126.71,99.96
2018,11,28,12,30,41.0,167.0,1.3,16.3,188.0,174.0,138.54
2018,11,28,12,45,50.5,166.5,1.35,16.4,192.0,181.34,144.63
2018,11,28,13,0,60.0,166.0,1.4,16.5,196.0,189.12,151.27
2018,11,28,13,15,41.5,151.5,1.45,16.45,172.0,167.01,133.47
2018,11,28,13,30,23.0,137.0,1.5,16.4,148.0,143.68,114.5
2018,11,28,13,45,14.5,125.0,1.55,16.35,132.0,122.41,97.15
2018,11,28,14,0,6.0,113.0,1.6,16.3,116.0,106.34,83.92
2018,11,28,14,15,22.0,112.5,1.55,16.25,121.0,123.11,98.41
2018,11,28,14,30,38.0,112.0,1.5,16.2,126.0,134.9,108.69
2018,11,28,14,45,30.0,89.5,1.5,16.15,100.0,106.78,85.31
2018,11,28,15,0,22.0,67.0,1.5,16.1,74.0,78.28,61.36
2018,11,28,15,15,34.5,70.0,1.5,16.1,79.0,91.32,72.54
2018,11,28,15,30,47.0,73.0,1.5,16.1,84.0,106.36,85.01
2018,11,28,15,45,36.0,57.0,1.3,15.7,64.5,82.54,64.38
2018,11,28,16,0,25.0,41.0,1.1,15.3,45.0,58.2,43.16
2018,11,28,16,15,13.5,27.5,1.15,15.0,29.5,36.7,23.63
2018,11,28,16,30,2.0,14.0,1.2,14.7,14.0,13.41,0.0
2018,11,28,16,45,1.0,7.0,1.25,14.45,7.0,6.89,0.0
2018,11,28,17,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.3,14.0,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.3,14.0,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,4.35,14.0,2.5,2.27,0.0
2018,11,29,7,30,0.0,4.0,4.4,14.0,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.5,4.5,14.0,5.5,4.82,0.0
2018,11,29,8,0,0.0,7.0,4.6,14.0,7.0,6.14,0.0
2018,11,29,8,15,0.0,9.0,4.6,14.0,9.0,7.9,1.39
2018,11,29,8,30,0.0,11.0,4.6,14.0,11.0,9.66,3.01
2018,11,29,8,45,0.0,13.0,4.6,14.0,13.0,11.42,4.62
2018,11,29,9,0,0.0,15.0,4.6,14.0,15.0,13.19,6.21
2018,11,29,9,15,0.0,17.0,4.5,14.0,17.0,14.95,7.79
2018,11,29,9,30,0.0,19.0,4.4,14.0,19.0,16.72,9.36
2018,11,29,9,45,0.0,25.5,4.35,14.0,25.5,22.46,13.62
2018,11,29,10,0,0.0,32.0,4.3,14.0,32.0,28.21,18.51
2018,11,29,10,15,0.0,30.5,4.2,14.0,30.5,26.89,17.35
2018,11,29,10,30,0.0,29.0,4.1,14.0,29.0,25.57,16.19
2018,11,29,10,45,0.0,26.5,3.95,14.05,26.5,23.36,14.29
2018,11,29,11,0,0.0,24.0,3.8,14.1,24.0,21.16,12.39
2018,11,29,11,15,0.5,54.5,3.75,14.1,55.0,48.32,35.4
2018,11,29,11,30,1.0,85.0,3.7,14.1,86.0,75.63,58.38
2018,11,29,11,45,4.5,97.0,3.65,14.15,99.5,87.68,68.4
2018,11,29,12,0,8.0,109.0,3.6,14.2,113.0,100.06,78.74
2018,11,29,12,15,4.5,89.5,3.55,14.2,92.0,81.41,63.17
2018,11,29,12,30,1.0,70.0,3.5,14.2,71.0,62.42,47.26
2018,11,29,12,45,4.5,79.5,3.4,14.2,82.0,72.76,56.05
2018,11,29,13,0,8.0,89.0,3.3,14.2,93.0,83.34,65.05
2018,11,29,13,15,22.5,104.5,3.25,14.15,115.0,109.85,87.62
2018,11,29,13,30,37.0,120.0,3.2,14.1,137.0,134.92,108.96
2018,11,29,13,45,128.5,120.0,3.15,14.1,174.0,200.63,165.39
2018,11,29,14,0,220.0,120.0,3.1,14.1,211.0,270.55,224.61
2018,11,29,14,15,299.0,115.0,3.1,14.05,228.5,331.89,276.04
2018,11,29,14,30,378.0,110.0,3.1,14.0,246.0,380.95,317.16
2018,11,29,14,45,258.5,91.5,3.05,13.95,180.0,287.14,239.83
2018,11,29,15,0,139.0,73.0,3.0,13.9,114.0,177.85,148.02
2018,11,29,15,15,114.5,46.0,3.0,13.9,76.5,129.88,107.48
2018,11,29,15,30,90.0,19.0,3.0,13.9,39.0,87.63,71.03
2018,11,29,15,45,97.5,17.5,2.95,13.65,35.0,90.97,73.36
2018,11,29,16,0,105.0,16.0,2.9,13.4,31.0,94.55,75.08
2018,11,29,16,15,119.0,20.0,2.95,13.35,31.0,115.02,86.77
2018,11,29,16,30,133.0,24.0,3.0,13.3,31.0,124.64,18.0
2018,11,29,16,45,66.5,12.0,3.05,13.2,15.5,45.42,0.0
2018,11,29,17,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,30,6,45,1.5,0.5,2.95,11.45,0.5,0.0,0.0
2018,11,30,7,0,3.0,1.0,2.9,11.5,1.0,0.0,0.0
2018,11,30,7,15,30.5,13.0,2.95,11.75,15.0,11.82,0.0
2018,11,30,7,30,58.0,25.0,3.0,12.0,29.0,20.25,7.69
2018,11,30,7,45,78.5,41.0,3.05,12.25,51.0,33.53,23.15
2018,11,30,8,0,99.0,57.0,3.1,12.5,73.0,45.89,34.87
2018,11,30,8,15,119.0,73.5,3.15,12.75,98.0,58.32,46.37
2018,11,30,8,30,139.0,90.0,3.2,13.0,123.0,70.47,57.44
2018,11,30,8,45,203.0,103.5,3.25,13.25,161.0,77.57,63.86
2018,11,30,9,0,267.0,117.0,3.3,13.5,199.0,86.89,72.09
2018,11,30,9,15,404.5,112.0,3.3,13.7,253.5,79.54,65.47
2018,11,30,9,30,542.0,107.0,3.3,13.9,308.0,76.77,62.89
2018,11,30,9,45,687.5,88.5,3.3,14.15,365.5,90.13,53.98
2018,11,30,10,0,833.0,70.0,3.3,14.4,423.0,131.75,71.76
2018,11,30,10,15,822.0,77.0,3.3,14.5,442.0,179.93,108.84
2018,11,30,10,30,811.0,84.0,3.3,14.6,461.0,226.12,149.02
2018,11,30,10,45,648.5,118.5,3.25,14.75,427.5,254.0,181.64
2018,11,30,11,0,486.0,153.0,3.2,14.9,394.0,268.35,201.92
2018,11,30,11,15,467.0,153.0,3.2,14.95,388.5,287.34,220.77
2018,11,30,11,30,448.0,153.0,3.2,15.0,383.0,303.68,237.03
2018,11,30,11,45,667.0,114.5,3.25,15.05,459.0,381.58,299.19
2018,11,30,12,0,886.0,76.0,3.3,15.1,535.0,469.9,370.11
2018,11,30,12,15,884.0,75.5,3.3,15.1,530.0,499.65,396.66
2018,11,30,12,30,882.0,75.0,3.3,15.1,525.0,526.77,420.83
2018,11,30,12,45,877.0,74.0,3.3,15.05,513.0,549.07,440.9
2018,11,30,13,0,872.0,73.0,3.3,15.0,501.0,568.41,458.3
2018,11,30,13,15,863.0,72.0,3.3,14.95,481.5,582.46,471.32
2018,11,30,13,30,854.0,71.0,3.3,14.9,462.0,596.71,484.17
2018,11,30,13,45,841.5,69.0,3.25,14.85,436.0,601.66,489.59
2018,11,30,14,0,829.0,67.0,3.2,14.8,410.0,603.36,492.34
2018,11,30,14,15,810.0,64.5,3.15,14.65,378.0,597.23,489.01
2018,11,30,14,30,791.0,62.0,3.1,14.5,346.0,587.96,482.99
2018,11,30,14,45,762.5,59.0,3.05,14.4,309.0,569.14,469.02
2018,11,30,15,0,734.0,56.0,3.0,14.3,272.0,547.59,452.32
2018,11,30,15,15,690.5,52.5,3.0,14.3,232.0,513.64,424.87
2018,11,30,15,30,647.0,49.0,3.0,14.3,192.0,477.69,394.57
2018,11,30,15,45,579.0,43.5,2.8,13.65,151.0,423.19,348.25
2018,11,30,16,0,511.0,38.0,2.6,13.0,110.0,375.35,304.64
2018,11,30,16,15,385.0,30.5,2.5,12.55,73.5,287.85,221.21
2018,11,30,16,30,259.0,23.0,2.4,12.1,37.0,188.54,23.22
2018,11,30,16,45,129.5,11.5,2.3,11.7,18.5,77.48,0.0
2018,11,30,17,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,2.75,12.3,2.0,1.82,0.0
2018,12,1,7,30,0.0,4.0,2.8,12.4,4.0,3.5,0.0
2018,12,1,7,45,0.0,6.0,2.85,12.5,6.0,5.26,0.0
2018,12,1,8,0,0.0,8.0,2.9,12.6,8.0,7.02,0.55
2018,12,1,8,15,7.5,11.5,2.95,12.7,13.5,10.33,3.6
2018,12,1,8,30,15.0,15.0,3.0,12.8,19.0,13.35,6.38
2018,12,1,8,45,7.5,18.0,3.0,12.85,20.0,16.19,8.97
2018,12,1,9,0,0.0,21.0,3.0,12.9,21.0,18.47,11.04
2018,12,1,9,15,0.0,27.5,3.1,12.95,27.5,24.21,16.2
2018,12,1,9,30,0.0,34.0,3.2,13.0,34.0,29.96,21.34
2018,12,1,9,45,0.0,55.0,3.25,13.05,55.0,48.56,36.1
2018,12,1,10,0,0.0,76.0,3.3,13.1,76.0,67.23,51.92
2018,12,1,10,15,0.0,73.0,3.35,13.15,73.0,64.56,49.54
2018,12,1,10,30,0.0,70.0,3.4,13.2,70.0,61.9,47.2
2018,12,1,10,45,3.5,98.0,3.45,13.2,99.5,87.12,68.32
2018,12,1,11,0,7.0,126.0,3.5,13.2,129.0,112.22,89.2
2018,12,1,11,15,83.0,171.5,3.5,13.3,213.5,175.76,140.15
2018,12,1,11,30,159.0,217.0,3.5,13.4,298.0,248.43,198.66
2018,12,1,11,45,192.0,209.5,3.55,13.5,308.0,265.06,212.53
2018,12,1,12,0,225.0,202.0,3.6,13.6,318.0,286.65,230.78
2018,12,1,12,15,228.0,194.0,3.6,13.65,310.5,292.38,236.47
2018,12,1,12,30,231.0,186.0,3.6,13.7,303.0,297.27,241.45
2018,12,1,12,45,342.0,168.0,3.6,13.7,337.0,348.46,284.32
2018,12,1,13,0,453.0,150.0,3.6,13.7,371.0,412.08,336.94
2018,12,1,13,15,625.0,118.0,3.55,13.65,410.5,496.53,406.2
2018,12,1,13,30,797.0,86.0,3.5,13.6,450.0,577.28,471.87
2018,12,1,13,45,797.5,81.5,3.5,13.5,428.0,586.9,480.86
2018,12,1,14,0,798.0,77.0,3.5,13.4,406.0,593.62,487.82
2018,12,1,14,15,679.5,83.0,3.5,13.3,348.0,537.65,444.61
2018,12,1,14,30,561.0,89.0,3.5,13.2,290.0,475.86,396.0
2018,12,1,14,45,577.5,83.0,3.45,13.05,270.5,482.54,402.5
2018,12,1,15,0,594.0,77.0,3.4,12.9,251.0,486.86,406.31
2018,12,1,15,15,542.5,71.5,3.4,12.9,212.5,447.04,373.44
2018,12,1,15,30,491.0,66.0,3.4,12.9,174.0,405.64,338.27
2018,12,1,15,45,415.0,57.0,3.2,12.45,134.5,344.92,286.16
2018,12,1,16,0,339.0,48.0,3.0,12.0,95.0,285.11,232.96
2018,12,1,16,15,244.5,36.5,2.9,11.8,64.0,216.06,165.85
2018,12,1,16,30,150.0,25.0,2.8,11.6,33.0,134.49,10.52
2018,12,1,16,45,75.0,12.5,2.75,11.4,16.5,50.09,0.0
2018,12,1,17,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,2,6,45,13.0,1.5,1.55,7.35,1.0,0.0,0.0
2018,12,2,7,0,26.0,3.0,1.5,7.4,2.0,0.0,0.0
2018,12,2,7,15,92.5,13.5,1.45,7.85,18.5,12.28,0.0
2018,12,2,7,30,159.0,24.0,1.4,8.3,35.0,18.89,5.08
2018,12,2,7,45,294.5,35.5,1.3,8.7,73.5,29.0,19.42
2018,12,2,8,0,430.0,47.0,1.2,9.1,112.0,37.92,28.23
2018,12,2,8,15,563.5,47.5,1.2,9.4,160.5,37.01,27.83
2018,12,2,8,30,697.0,48.0,1.2,9.7,209.0,40.02,30.75
2018,12,2,8,45,739.0,51.5,1.15,10.0,250.0,42.17,32.77
2018,12,2,9,0,781.0,55.0,1.1,10.3,291.0,44.36,34.74
2018,12,2,9,15,807.0,57.5,1.1,10.5,327.5,45.67,35.88
2018,12,2,9,30,833.0,60.0,1.1,10.7,364.0,47.03,37.03
2018,12,2,9,45,851.5,61.0,1.1,10.9,395.0,81.41,45.57
2018,12,2,10,0,870.0,62.0,1.1,11.1,426.0,129.15,69.75
2018,12,2,10,15,883.0,63.5,1.05,11.3,451.5,177.25,104.75
2018,12,2,10,30,896.0,65.0,1.0,11.5,477.0,225.34,145.02
2018,12,2,10,45,904.5,65.5,0.95,11.75,495.5,271.29,186.0
2018,12,2,11,0,913.0,66.0,0.9,12.0,514.0,316.36,226.84
2018,12,2,11,15,918.0,66.5,0.9,12.25,525.0,359.2,265.83
2018,12,2,11,30,923.0,67.0,0.9,12.5,536.0,400.47,302.86
2018,12,2,11,45,925.0,67.0,0.85,12.75,539.5,438.29,336.14
2018,12,2,12,0,927.0,67.0,0.8,13.0,543.0,473.95,366.76
2018,12,2,12,15,925.5,66.5,0.85,13.15,538.5,505.13,394.0
2018,12,2,12,30,924.0,66.0,0.9,13.3,534.0,533.62,418.6
2018,12,2,12,45,919.5,65.5,0.9,13.4,522.0,557.74,439.11
2018,12,2,13,0,915.0,65.0,0.9,13.5,510.0,578.83,456.94
2018,12,2,13,15,766.5,93.0,0.9,13.5,456.0,548.22,435.36
2018,12,2,13,30,618.0,121.0,0.9,13.5,402.0,508.58,406.52
2018,12,2,13,45,402.5,147.0,0.95,13.5,326.0,413.7,334.22
2018,12,2,14,0,187.0,173.0,1.0,13.5,250.0,297.95,242.55
2018,12,2,14,15,173.0,160.0,0.95,13.4,227.0,280.3,229.58
2018,12,2,14,30,159.0,147.0,0.9,13.3,204.0,261.68,214.99
2018,12,2,14,45,197.5,129.5,0.85,13.15,192.5,280.56,231.29
2018,12,2,15,0,236.0,112.0,0.8,13.0,181.0,287.29,237.4
2018,12,2,15,15,203.0,97.5,0.8,13.0,150.5,252.1,208.24
2018,12,2,15,30,170.0,83.0,0.8,13.0,120.0,216.51,178.25
2018,12,2,15,45,132.5,67.0,0.9,12.3,92.0,175.99,143.84
2018,12,2,16,0,95.0,51.0,1.0,11.6,64.0,125.07,99.89
2018,12,2,16,15,63.0,34.0,1.05,11.3,41.5,86.28,63.33
2018,12,2,16,30,31.0,17.0,1.1,11.0,19.0,40.02,0.0
2018,12,2,16,45,15.5,8.5,1.1,10.75,9.5,15.72,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.5,6.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.5,6.3,2.0,0.0,0.0
2018,12,3,7,15,72.0,13.5,1.5,6.95,17.0,12.28,0.0
2018,12,3,7,30,117.0,24.0,1.5,7.6,32.0,18.87,3.83
2018,12,3,7,45,181.5,37.0,1.55,8.25,59.5,28.73,19.08
2018,12,3,8,0,246.0,50.0,1.6,8.9,87.0,38.32,28.55
2018,12,3,8,15,375.5,56.5,1.55,9.4,132.5,42.95,33.14
2018,12,3,8,30,505.0,63.0,1.5,9.9,178.0,48.54,38.39
2018,12,3,8,45,617.0,60.5,1.5,10.4,227.0,45.3,35.52
2018,12,3,9,0,729.0,58.0,1.5,10.9,276.0,46.69,36.74
2018,12,3,9,15,754.5,61.5,1.45,11.35,312.0,48.71,38.48
2018,12,3,9,30,780.0,65.0,1.4,11.8,348.0,50.75,40.19
2018,12,3,9,45,781.0,70.0,1.4,12.25,374.0,77.93,45.08
2018,12,3,10,0,782.0,75.0,1.4,12.7,400.0,124.33,69.27
2018,12,3,10,15,810.5,74.0,1.4,12.85,428.5,168.73,100.5
2018,12,3,10,30,839.0,73.0,1.4,13.0,457.0,214.75,138.16
2018,12,3,10,45,871.0,69.5,1.4,13.15,481.5,264.45,181.14
2018,12,3,11,0,903.0,66.0,1.4,13.3,506.0,311.03,222.54
2018,12,3,11,15,908.5,66.5,1.4,13.45,517.5,353.61,261.56
2018,12,3,11,30,914.0,67.0,1.4,13.6,529.0,394.67,298.77
2018,12,3,11,45,915.5,67.0,1.4,13.7,532.5,431.98,332.38
2018,12,3,12,0,917.0,67.0,1.4,13.8,536.0,467.1,363.48
2018,12,3,12,15,913.0,67.5,1.35,13.9,531.0,497.85,390.26
2018,12,3,12,30,909.0,68.0,1.3,14.0,526.0,525.82,414.19
2018,12,3,12,45,870.5,75.5,1.25,14.05,506.0,540.24,427.32
2018,12,3,13,0,832.0,83.0,1.2,14.1,486.0,552.62,438.37
2018,12,3,13,15,630.0,122.0,1.2,14.1,420.5,500.11,399.55
2018,12,3,13,30,428.0,161.0,1.2,14.1,355.0,432.11,347.77
2018,12,3,13,45,355.5,162.5,1.15,14.1,317.5,390.62,316.49
2018,12,3,14,0,283.0,164.0,1.1,14.1,280.0,356.19,289.68
2018,12,3,14,15,253.5,153.5,1.05,13.95,251.5,332.73,271.83
2018,12,3,14,30,224.0,143.0,1.0,13.8,223.0,307.87,252.44
2018,12,3,14,45,136.0,117.0,0.95,13.65,164.0,215.24,177.11
2018,12,3,15,0,48.0,91.0,0.9,13.5,105.0,122.15,99.11
2018,12,3,15,15,51.5,72.5,0.9,13.5,85.5,104.75,84.76
2018,12,3,15,30,55.0,54.0,0.9,13.5,66.0,95.43,76.69
2018,12,3,15,45,46.0,40.5,1.0,12.85,49.0,74.77,58.69
2018,12,3,16,0,37.0,27.0,1.1,12.2,32.0,53.5,39.91
2018,12,3,16,15,28.0,20.5,1.15,12.05,23.5,42.01,28.01
2018,12,3,16,30,19.0,14.0,1.2,11.9,15.0,28.28,0.0
2018,12,3,16,45,9.5,7.0,1.25,11.7,7.5,11.25,0.0
2018,12,3,17,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,4,6,45,10.5,1.5,2.15,9.15,1.0,0.0,0.0
2018,12,4,7,0,21.0,3.0,2.1,9.1,2.0,0.0,0.0
2018,12,4,7,15,21.0,9.5,2.15,9.35,9.5,8.64,0.0
2018,12,4,7,30,21.0,16.0,2.2,9.6,17.0,13.85,0.12
2018,12,4,7,45,10.5,27.5,2.2,9.8,28.0,24.0,14.78
2018,12,4,8,0,0.0,39.0,2.2,10.0,39.0,33.97,24.51
2018,12,4,8,15,3.0,54.5,2.2,10.4,55.0,46.82,36.42
2018,12,4,8,30,6.0,70.0,2.2,10.8,71.0,59.51,48.06
2018,12,4,8,45,37.0,90.0,2.2,11.2,100.5,73.29,60.5
2018,12,4,9,0,68.0,110.0,2.2,11.6,130.0,87.93,73.53
2018,12,4,9,15,48.0,122.0,2.2,12.1,137.0,96.88,81.28
2018,12,4,9,30,28.0,134.0,2.2,12.6,144.0,105.59,88.72
2018,12,4,9,45,16.0,115.0,2.25,13.05,121.0,98.16,77.88
2018,12,4,10,0,4.0,96.0,2.3,13.5,98.0,83.99,65.85
2018,12,4,10,15,3.0,109.0,2.35,13.8,110.5,95.08,75.03
2018,12,4,10,30,2.0,122.0,2.4,14.1,123.0,106.18,84.16
2018,12,4,10,45,3.0,128.5,2.45,14.4,130.0,112.43,89.12
2018,12,4,11,0,4.0,135.0,2.5,14.7,137.0,118.81,94.2
2018,12,4,11,15,4.0,139.0,2.5,14.85,141.0,122.89,97.47
2018,12,4,11,30,4.0,143.0,2.5,15.0,145.0,126.99,100.76
2018,12,4,11,45,3.5,140.0,2.5,15.15,142.0,124.82,98.91
2018,12,4,12,0,3.0,137.0,2.5,15.3,139.0,122.52,96.97
2018,12,4,12,15,1.5,126.5,2.3,15.2,127.5,112.94,89.1
2018,12,4,12,30,0.0,116.0,2.1,15.1,116.0,103.08,80.99
2018,12,4,12,45,0.0,112.0,1.9,15.05,112.0,99.67,78.23
2018,12,4,13,0,0.0,108.0,1.7,15.0,108.0,96.23,75.44
2018,12,4,13,15,0.0,102.5,1.7,14.8,102.5,91.37,71.54
2018,12,4,13,30,0.0,97.0,1.7,14.6,97.0,86.48,67.61
2018,12,4,13,45,0.0,89.5,1.65,14.4,89.5,79.69,62.06
2018,12,4,14,0,0.0,82.0,1.6,14.2,82.0,72.85,56.46
2018,12,4,14,15,0.0,71.5,1.7,14.05,71.5,63.22,48.43
2018,12,4,14,30,0.0,61.0,1.8,13.9,61.0,53.89,40.6
2018,12,4,14,45,0.0,59.0,1.85,13.75,59.0,52.11,39.16
2018,12,4,15,0,0.0,57.0,1.9,13.6,57.0,50.34,37.68
2018,12,4,15,15,0.0,44.5,1.9,13.6,44.5,39.25,28.13
2018,12,4,15,30,0.0,32.0,1.9,13.6,32.0,28.18,18.54
2018,12,4,15,45,0.0,26.0,2.05,13.0,26.0,22.88,13.88
2018,12,4,16,0,0.0,20.0,2.2,12.4,20.0,17.59,9.14
2018,12,4,16,15,1.0,14.0,2.25,12.15,14.0,12.86,4.53
2018,12,4,16,30,2.0,8.0,2.3,11.9,8.0,8.1,0.0
2018,12,4,16,45,1.0,4.0,2.35,11.65,4.0,4.15,0.0
2018,12,4,17,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,5,7,15,18.0,10.0,1.6,11.85,11.0,9.1,0.0
2018,12,5,7,30,36.0,20.0,1.6,12.0,22.0,16.89,0.0
2018,12,5,7,45,35.0,25.0,1.6,12.15,28.5,21.4,12.31
2018,12,5,8,0,34.0,30.0,1.6,12.3,35.0,25.74,17.02
2018,12,5,8,15,70.5,52.0,1.65,12.5,66.5,42.93,32.64
2018,12,5,8,30,107.0,74.0,1.7,12.7,98.0,59.32,47.51
2018,12,5,8,45,134.5,94.0,1.75,12.95,130.0,73.75,60.48
2018,12,5,9,0,162.0,114.0,1.8,13.2,162.0,87.73,72.88
2018,12,5,9,15,101.0,93.0,1.85,13.45,124.0,74.17,60.77
2018,12,5,9,30,40.0,72.0,1.9,13.7,86.0,62.13,49.98
2018,12,5,9,45,32.0,99.5,1.9,14.0,111.5,84.16,65.6
2018,12,5,10,0,24.0,127.0,1.9,14.3,137.0,106.83,84.04
2018,12,5,10,15,49.5,149.5,1.9,14.5,171.5,129.8,101.63
2018,12,5,10,30,75.0,172.0,1.9,14.7,206.0,155.73,121.71
2018,12,5,10,45,38.0,132.5,1.9,14.95,149.5,122.33,95.67
2018,12,5,11,0,1.0,93.0,1.9,15.2,93.0,82.38,63.79
2018,12,5,11,15,0.5,86.5,1.85,15.3,86.5,76.71,59.05
2018,12,5,11,30,0.0,80.0,1.8,15.4,80.0,70.81,54.08
2018,12,5,11,45,0.0,71.5,1.75,15.45,71.5,63.25,47.73
2018,12,5,12,0,0.0,63.0,1.7,15.5,63.0,55.7,41.4
2018,12,5,12,15,0.0,69.5,1.6,15.5,69.5,61.47,46.25
2018,12,5,12,30,0.0,76.0,1.5,15.5,76.0,67.25,51.1
2018,12,5,12,45,2.0,85.5,1.45,15.5,86.5,76.74,59.08
2018,12,5,13,0,4.0,95.0,1.4,15.5,97.0,86.52,67.3
2018,12,5,13,15,23.0,130.0,1.3,15.35,140.5,134.57,107.49
2018,12,5,13,30,42.0,165.0,1.2,15.2,184.0,183.06,147.53
2018,12,5,13,45,49.0,157.0,1.15,15.05,178.0,181.95,146.93
2018,12,5,14,0,56.0,149.0,1.1,14.9,172.0,180.84,146.53
2018,12,5,14,15,45.0,130.5,1.0,14.75,148.0,156.85,126.99
2018,12,5,14,30,34.0,112.0,0.9,14.6,124.0,132.11,106.66
2018,12,5,14,45,24.5,102.0,0.85,14.45,110.0,117.5,94.54
2018,12,5,15,0,15.0,92.0,0.8,14.3,96.0,96.13,76.53
2018,12,5,15,15,8.0,74.5,0.8,14.3,76.5,74.64,58.23
2018,12,5,15,30,1.0,57.0,0.8,14.3,57.0,52.92,39.53
2018,12,5,15,45,0.5,45.0,0.85,13.75,45.0,41.18,29.34
2018,12,5,16,0,0.0,33.0,0.9,13.2,33.0,29.21,18.84
2018,12,5,16,15,4.5,22.5,0.95,13.0,22.5,22.33,12.02
2018,12,5,16,30,9.0,12.0,1.0,12.8,12.0,15.57,0.0
2018,12,5,16,45,4.5,6.0,1.05,12.6,6.0,7.76,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,6,7,15,111.0,10.0,1.9,9.6,16.5,9.1,0.0
2018,12,6,7,30,222.0,20.0,1.9,9.9,33.0,16.56,0.0
2018,12,6,7,45,294.0,31.5,1.95,10.15,63.5,25.75,15.93
2018,12,6,8,0,366.0,43.0,2.0,10.4,94.0,34.62,24.96
2018,12,6,8,15,479.0,47.0,1.95,10.75,137.5,36.71,27.29
2018,12,6,8,30,592.0,51.0,1.9,11.1,181.0,39.06,29.64
2018,12,6,8,45,507.5,69.0,1.85,11.45,195.5,52.18,41.54
2018,12,6,9,0,423.0,87.0,1.8,11.8,210.0,63.38,51.58
2018,12,6,9,15,474.5,92.0,1.7,12.25,247.0,66.32,54.09
2018,12,6,9,30,526.0,97.0,1.6,12.7,284.0,69.66,56.9
2018,12,6,9,45,677.0,80.0,1.55,13.15,342.5,71.61,44.88
2018,12,6,10,0,828.0,63.0,1.5,13.6,401.0,111.6,58.14
2018,12,6,10,15,840.5,65.0,1.4,13.95,426.0,163.22,94.53
2018,12,6,10,30,853.0,67.0,1.3,14.3,451.0,209.5,132.15
2018,12,6,10,45,861.0,68.0,1.2,14.65,469.0,253.77,170.95
2018,12,6,11,0,869.0,69.0,1.1,15.0,487.0,297.22,209.88
2018,12,6,11,15,873.5,70.0,1.0,15.2,498.5,338.58,247.15
2018,12,6,11,30,878.0,71.0,0.9,15.4,510.0,378.46,282.51
2018,12,6,11,45,878.5,72.0,0.8,15.6,513.5,415.13,314.5
2018,12,6,12,0,879.0,73.0,0.7,15.8,517.0,449.7,343.84
2018,12,6,12,15,878.5,72.5,0.6,15.95,513.5,480.08,369.15
2018,12,6,12,30,878.0,72.0,0.5,16.1,510.0,507.99,391.75
2018,12,6,12,45,873.5,71.0,0.4,16.2,498.5,530.72,409.91
2018,12,6,13,0,869.0,70.0,0.3,16.3,487.0,550.57,425.39
2018,12,6,13,15,859.5,69.0,0.35,16.3,468.5,564.67,438.1
2018,12,6,13,30,850.0,68.0,0.4,16.3,450.0,578.79,450.56
2018,12,6,13,45,779.5,74.0,0.4,16.3,409.0,558.8,437.25
2018,12,6,14,0,709.0,80.0,0.4,16.3,368.0,536.14,421.88
2018,12,6,14,15,745.0,71.0,0.45,16.2,352.5,554.4,437.79
2018,12,6,14,30,781.0,62.0,0.5,16.1,337.0,572.02,452.48
2018,12,6,14,45,751.5,59.0,0.5,16.0,301.0,553.33,439.21
2018,12,6,15,0,722.0,56.0,0.5,15.9,265.0,531.92,423.69
2018,12,6,15,15,665.0,53.5,0.5,15.9,224.0,491.78,392.99
2018,12,6,15,30,608.0,51.0,0.5,15.9,183.0,454.74,363.29
2018,12,6,15,45,545.5,45.0,0.6,15.2,144.0,405.36,324.11
2018,12,6,16,0,483.0,39.0,0.7,14.5,105.0,355.82,281.92
2018,12,6,16,15,366.5,30.5,0.8,14.25,70.0,274.19,204.8
2018,12,6,16,30,250.0,22.0,0.9,14.0,35.0,179.93,0.0
2018,12,6,16,45,125.0,11.0,1.0,13.7,17.5,73.93,0.0
2018,12,6,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,7,7,15,58.0,10.5,0.7,10.5,13.5,9.55,0.0
2018,12,7,7,30,116.0,21.0,0.8,10.6,27.0,16.58,0.0
2018,12,7,7,45,176.5,34.0,0.85,10.7,53.5,26.51,16.37
2018,12,7,8,0,237.0,47.0,0.9,10.8,80.0,36.16,26.26
2018,12,7,8,15,295.0,58.5,0.95,11.1,113.5,44.41,34.12
2018,12,7,8,30,353.0,70.0,1.0,11.4,147.0,52.47,41.61
2018,12,7,8,45,492.5,69.0,1.0,11.7,199.0,52.25,41.56
2018,12,7,9,0,632.0,68.0,1.0,12.0,251.0,50.43,39.94
2018,12,7,9,15,657.5,72.5,0.95,12.35,284.5,52.73,41.95
2018,12,7,9,30,683.0,77.0,0.9,12.7,318.0,55.05,43.91
2018,12,7,9,45,583.0,103.0,0.85,13.05,321.5,85.41,59.08
2018,12,7,10,0,483.0,129.0,0.8,13.4,325.0,129.92,86.64
2018,12,7,10,15,561.5,121.0,0.75,13.8,362.5,163.02,106.46
2018,12,7,10,30,640.0,113.0,0.7,14.2,400.0,200.75,133.62
2018,12,7,10,45,744.0,94.5,0.65,14.65,441.0,241.57,164.67
2018,12,7,11,0,848.0,76.0,0.6,15.1,482.0,292.47,205.39
2018,12,7,11,15,872.0,71.5,0.55,15.4,497.5,337.21,244.21
2018,12,7,11,30,896.0,67.0,0.5,15.7,513.0,378.76,280.07
2018,12,7,11,45,899.0,66.5,0.4,16.05,517.0,415.6,311.53
2018,12,7,12,0,902.0,66.0,0.3,16.4,521.0,450.4,340.38
2018,12,7,12,15,901.5,66.0,0.35,16.55,517.5,481.92,367.37
2018,12,7,12,30,901.0,66.0,0.4,16.7,514.0,510.94,391.92
2018,12,7,12,45,897.0,65.0,0.45,16.85,503.0,534.48,412.0
2018,12,7,13,0,893.0,64.0,0.5,17.0,492.0,555.08,429.57
2018,12,7,13,15,780.5,85.0,0.55,16.95,448.5,538.59,419.56
2018,12,7,13,30,668.0,106.0,0.6,16.9,405.0,514.51,403.62
2018,12,7,13,45,638.5,103.5,0.65,16.85,376.5,507.75,400.76
2018,12,7,14,0,609.0,101.0,0.7,16.8,348.0,497.87,395.1
2018,12,7,14,15,711.0,78.5,0.7,16.65,345.0,543.08,431.15
2018,12,7,14,30,813.0,56.0,0.7,16.5,342.0,583.15,462.44
2018,12,7,14,45,784.5,54.0,0.7,16.35,306.0,566.43,450.41
2018,12,7,15,0,756.0,52.0,0.7,16.2,270.0,546.93,436.32
2018,12,7,15,15,714.0,48.0,0.7,16.2,230.0,514.23,411.22
2018,12,7,15,30,672.0,44.0,0.7,16.2,190.0,479.55,383.38
2018,12,7,15,45,604.5,39.5,0.85,15.2,149.5,427.65,342.79
2018,12,7,16,0,537.0,35.0,1.0,14.2,109.0,375.02,298.38
2018,12,7,16,15,412.0,28.0,1.05,13.9,72.5,296.41,222.02
2018,12,7,16,30,287.0,21.0,1.1,13.6,36.0,198.91,0.0
2018,12,7,16,45,143.5,10.5,1.2,13.25,18.0,82.84,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,8,7,15,136.5,10.5,1.3,7.8,17.5,9.55,0.0
2018,12,8,7,30,273.0,21.0,1.3,8.4,35.0,17.79,0.0
2018,12,8,7,45,399.5,29.0,1.3,9.0,71.5,23.81,14.05
2018,12,8,8,0,526.0,37.0,1.3,9.6,108.0,29.78,20.71
2018,12,8,8,15,596.0,41.5,1.3,10.1,148.5,35.52,26.27
2018,12,8,8,30,666.0,46.0,1.3,10.6,189.0,38.6,29.28
2018,12,8,8,45,710.5,49.5,1.3,11.1,229.5,40.76,31.31
2018,12,8,9,0,755.0,53.0,1.3,11.6,270.0,42.98,33.3
2018,12,8,9,15,784.5,55.5,1.3,12.15,306.5,44.32,34.43
2018,12,8,9,30,814.0,58.0,1.3,12.7,343.0,45.72,35.57
2018,12,8,9,45,834.5,60.0,1.25,13.25,375.0,60.54,35.89
2018,12,8,10,0,855.0,62.0,1.2,13.8,407.0,113.77,60.12
2018,12,8,10,15,868.5,63.0,1.15,14.15,432.5,160.59,91.24
2018,12,8,10,30,882.0,64.0,1.1,14.5,458.0,207.46,128.79
2018,12,8,10,45,890.5,65.5,1.05,14.85,477.0,253.54,168.85
2018,12,8,11,0,899.0,67.0,1.0,15.2,496.0,298.82,209.24
2018,12,8,11,15,903.5,68.0,0.95,15.35,507.5,341.45,247.7
2018,12,8,11,30,908.0,69.0,0.9,15.5,519.0,382.54,284.33
2018,12,8,11,45,909.0,69.0,0.85,15.7,522.5,419.63,317.02
2018,12,8,12,0,910.0,69.0,0.8,15.9,526.0,454.54,347.13
2018,12,8,12,15,907.0,69.0,0.7,15.9,522.0,485.33,373.2
2018,12,8,12,30,904.0,69.0,0.6,15.9,518.0,513.43,396.4
2018,12,8,12,45,898.0,69.0,0.55,15.95,506.5,537.22,416.07
2018,12,8,13,0,892.0,69.0,0.5,16.0,495.0,558.04,433.03
2018,12,8,13,15,882.5,68.0,0.45,16.0,476.0,572.78,445.25
2018,12,8,13,30,873.0,67.0,0.4,16.0,457.0,584.32,454.86
2018,12,8,13,45,858.5,66.0,0.4,15.95,431.5,589.75,460.47
2018,12,8,14,0,844.0,65.0,0.4,15.9,406.0,595.87,466.31
2018,12,8,14,15,823.5,63.0,0.35,15.8,374.5,590.39,463.1
2018,12,8,14,30,803.0,61.0,0.3,15.7,343.0,581.73,457.4
2018,12,8,14,45,773.0,58.5,0.3,15.6,306.5,563.6,444.98
