Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,15,0,743.0,56.0,0.3,15.5,270.0,542.68,429.95
2018,12,8,15,15,700.0,52.0,0.3,15.5,230.0,509.53,404.79
2018,12,8,15,30,657.0,48.0,0.3,15.5,190.0,474.31,376.87
2018,12,8,15,45,571.0,43.0,0.35,14.8,147.5,416.5,331.17
2018,12,8,16,0,485.0,38.0,0.4,14.1,105.0,354.75,279.8
2018,12,8,16,15,374.0,30.0,0.45,13.8,70.5,277.11,206.18
2018,12,8,16,30,263.0,22.0,0.5,13.5,36.0,186.45,0.0
2018,12,8,16,45,131.5,11.0,0.6,13.15,18.0,77.09,0.0
2018,12,8,17,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,7,15,64.0,10.0,1.1,10.2,13.0,9.1,0.0
2018,12,9,7,30,128.0,20.0,1.0,10.4,26.0,15.83,0.0
2018,12,9,7,45,201.5,32.0,0.9,10.65,53.5,25.03,14.73
2018,12,9,8,0,275.0,44.0,0.8,10.9,81.0,34.0,24.26
2018,12,9,8,15,258.0,57.0,0.8,11.15,101.0,43.25,33.03
2018,12,9,8,30,241.0,70.0,0.8,11.4,121.0,52.15,41.31
2018,12,9,8,45,253.5,86.0,0.75,11.65,149.5,65.88,53.74
2018,12,9,9,0,266.0,102.0,0.7,11.9,178.0,76.9,63.58
2018,12,9,9,15,224.0,118.0,0.7,12.1,187.5,87.29,72.73
2018,12,9,9,30,182.0,134.0,0.7,12.3,197.0,101.88,85.45
2018,12,9,9,45,270.5,141.0,0.65,12.45,244.5,106.97,82.75
2018,12,9,10,0,359.0,148.0,0.6,12.6,292.0,136.09,97.0
2018,12,9,10,15,266.5,166.5,0.6,12.85,277.0,160.21,117.49
2018,12,9,10,30,174.0,185.0,0.6,13.1,262.0,178.0,135.66
2018,12,9,10,45,91.5,168.5,0.6,13.3,209.0,159.9,124.56
2018,12,9,11,0,9.0,152.0,0.6,13.5,156.0,133.95,106.49
2018,12,9,11,15,41.5,177.5,0.65,13.75,198.0,165.75,131.62
2018,12,9,11,30,74.0,203.0,0.7,14.0,240.0,201.95,160.22
2018,12,9,11,45,106.0,213.5,0.75,14.2,266.5,228.55,181.25
2018,12,9,12,0,138.0,224.0,0.8,14.4,293.0,260.9,207.04
2018,12,9,12,15,152.0,222.5,0.85,14.5,298.0,274.42,218.23
2018,12,9,12,30,166.0,221.0,0.9,14.6,303.0,288.36,229.9
2018,12,9,12,45,187.5,212.0,0.95,14.7,303.0,299.21,239.26
2018,12,9,13,0,209.0,203.0,1.0,14.8,303.0,310.26,248.89
2018,12,9,13,15,299.0,183.5,1.0,14.7,320.5,356.55,286.74
2018,12,9,13,30,389.0,164.0,1.0,14.6,338.0,406.63,327.14
2018,12,9,13,45,427.5,147.5,1.0,14.55,328.5,422.36,340.52
2018,12,9,14,0,466.0,131.0,1.0,14.5,319.0,436.83,353.18
2018,12,9,14,15,404.5,129.5,0.95,14.3,283.5,405.42,329.14
2018,12,9,14,30,343.0,128.0,0.9,14.1,248.0,360.41,294.43
2018,12,9,14,45,296.0,118.0,0.85,13.85,214.0,324.37,266.3
2018,12,9,15,0,249.0,108.0,0.8,13.6,180.0,287.32,236.59
2018,12,9,15,15,204.5,95.0,0.8,13.6,148.5,247.41,203.8
2018,12,9,15,30,160.0,82.0,0.8,13.6,117.0,207.39,170.07
2018,12,9,15,45,134.0,66.0,0.85,13.0,91.0,174.14,141.75
2018,12,9,16,0,108.0,50.0,0.9,12.4,65.0,140.71,112.22
2018,12,9,16,15,81.0,34.5,0.9,12.25,43.5,107.6,79.31
2018,12,9,16,30,54.0,19.0,0.9,12.1,22.0,62.68,0.0
2018,12,9,16,45,27.0,9.5,0.95,11.9,11.0,22.4,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,7,15,8.5,6.5,1.45,8.3,7.0,5.91,0.0
2018,12,10,7,30,17.0,13.0,1.5,8.5,14.0,11.3,0.0
2018,12,10,7,45,17.5,29.0,1.5,8.75,30.5,24.75,14.36
2018,12,10,8,0,18.0,45.0,1.5,9.0,47.0,37.56,27.51
2018,12,10,8,15,36.0,62.5,1.55,9.25,69.0,51.19,40.32
2018,12,10,8,30,54.0,80.0,1.6,9.5,91.0,64.55,52.71
2018,12,10,8,45,75.5,95.5,1.7,9.75,114.5,74.07,61.47
2018,12,10,9,0,97.0,111.0,1.8,10.0,138.0,85.12,71.44
2018,12,10,9,15,130.5,126.5,1.8,10.3,168.5,95.98,81.05
2018,12,10,9,30,164.0,142.0,1.8,10.6,199.0,106.58,90.3
2018,12,10,9,45,250.5,146.5,1.85,10.9,242.5,109.32,86.08
2018,12,10,10,0,337.0,151.0,1.9,11.2,286.0,135.59,98.49
2018,12,10,10,15,448.5,139.5,1.9,11.55,331.0,157.9,108.8
2018,12,10,10,30,560.0,128.0,1.9,11.9,376.0,193.42,132.82
2018,12,10,10,45,445.0,156.0,1.95,12.25,358.0,221.49,162.33
2018,12,10,11,0,330.0,184.0,2.0,12.6,340.0,239.35,183.0
2018,12,10,11,15,306.5,195.0,2.0,12.85,342.5,259.71,201.97
2018,12,10,11,30,283.0,206.0,2.0,13.1,345.0,277.88,218.7
2018,12,10,11,45,214.0,214.5,2.0,13.4,320.0,272.19,216.47
2018,12,10,12,0,145.0,223.0,2.0,13.7,295.0,262.49,210.2
2018,12,10,12,15,188.0,209.5,1.95,13.85,302.5,278.3,223.42
2018,12,10,12,30,231.0,196.0,1.9,14.0,310.0,300.81,242.12
2018,12,10,12,45,265.5,187.5,1.9,14.15,316.0,320.73,258.88
2018,12,10,13,0,300.0,179.0,1.9,14.3,322.0,341.29,276.23
2018,12,10,13,15,320.0,173.0,1.9,14.35,320.0,356.73,289.51
2018,12,10,13,30,340.0,167.0,1.9,14.4,318.0,371.78,302.49
2018,12,10,13,45,390.0,148.5,1.95,14.45,312.5,400.54,326.67
2018,12,10,14,0,440.0,130.0,2.0,14.5,307.0,419.33,343.03
2018,12,10,14,15,619.0,94.0,2.0,14.4,322.5,501.18,409.86
2018,12,10,14,30,798.0,58.0,2.0,14.3,338.0,572.68,467.33
2018,12,10,14,45,772.5,55.0,2.05,14.2,302.5,556.93,455.63
2018,12,10,15,0,747.0,52.0,2.1,14.1,267.0,538.42,441.77
2018,12,10,15,15,705.0,49.0,2.1,14.1,228.0,507.37,416.81
2018,12,10,15,30,663.0,46.0,2.1,14.1,189.0,474.26,388.96
2018,12,10,15,45,599.5,40.5,1.9,13.1,149.0,423.98,346.65
2018,12,10,16,0,536.0,35.0,1.7,12.1,109.0,373.01,301.22
2018,12,10,16,15,414.0,28.0,1.7,11.55,73.0,296.46,225.46
2018,12,10,16,30,292.0,21.0,1.7,11.0,37.0,201.27,6.14
2018,12,10,16,45,146.0,10.5,1.7,10.45,18.5,83.91,0.0
2018,12,10,17,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,7,15,133.5,9.5,1.3,6.55,15.5,8.64,0.0
2018,12,11,7,30,267.0,19.0,1.3,7.1,31.0,16.11,0.0
2018,12,11,7,45,415.5,26.5,1.25,7.65,68.5,23.8,13.4
2018,12,11,8,0,564.0,34.0,1.2,8.2,106.0,29.95,20.86
2018,12,11,8,15,631.5,38.5,1.25,8.65,147.0,33.04,24.14
2018,12,11,8,30,699.0,43.0,1.3,9.1,188.0,36.23,27.28
2018,12,11,8,45,742.0,46.0,1.3,9.55,228.5,38.05,29.04
2018,12,11,9,0,785.0,49.0,1.3,10.0,269.0,39.94,30.77
2018,12,11,9,15,811.0,52.0,1.4,10.5,306.0,41.78,32.38
2018,12,11,9,30,837.0,55.0,1.5,11.0,343.0,49.03,38.81
2018,12,11,9,45,853.5,57.5,1.55,11.55,374.5,58.38,47.05
2018,12,11,10,0,870.0,60.0,1.6,12.1,406.0,106.74,56.05
2018,12,11,10,15,881.5,61.5,1.65,12.5,431.0,154.35,86.72
2018,12,11,10,30,893.0,63.0,1.7,12.9,456.0,201.86,124.56
2018,12,11,10,45,901.0,64.0,1.75,13.3,475.0,247.89,164.87
2018,12,11,11,0,909.0,65.0,1.8,13.7,494.0,293.06,205.84
2018,12,11,11,15,912.5,66.0,1.85,13.95,505.5,335.84,245.33
2018,12,11,11,30,916.0,67.0,1.9,14.2,517.0,377.0,283.1
2018,12,11,11,45,916.0,67.5,1.95,14.45,520.5,414.58,317.42
2018,12,11,12,0,916.0,68.0,2.0,14.7,524.0,449.92,349.21
2018,12,11,12,15,914.0,68.0,2.05,14.8,520.5,481.52,377.58
2018,12,11,12,30,912.0,68.0,2.1,14.9,517.0,510.49,403.28
2018,12,11,12,45,906.5,66.5,2.1,15.0,505.0,533.4,423.65
2018,12,11,13,0,901.0,65.0,2.1,15.1,493.0,553.25,441.25
2018,12,11,13,15,892.5,64.0,2.1,15.1,474.5,568.92,455.44
2018,12,11,13,30,884.0,63.0,2.1,15.1,456.0,581.39,466.92
2018,12,11,13,45,870.5,62.0,2.15,15.05,431.0,587.78,473.84
2018,12,11,14,0,857.0,61.0,2.2,15.0,406.0,590.92,478.09
2018,12,11,14,15,837.0,59.0,2.15,14.85,374.5,585.8,475.54
2018,12,11,14,30,817.0,57.0,2.1,14.7,343.0,582.0,473.6
2018,12,11,14,45,789.0,54.0,2.05,14.55,306.5,564.86,461.09
2018,12,11,15,0,761.0,51.0,2.0,14.4,270.0,544.9,445.84
2018,12,11,15,15,718.5,48.0,2.0,14.4,230.5,513.62,420.81
2018,12,11,15,30,676.0,45.0,2.0,14.4,191.0,480.26,392.88
2018,12,11,15,45,607.0,40.0,1.8,13.15,150.0,427.35,348.92
2018,12,11,16,0,538.0,35.0,1.6,11.9,109.0,373.79,301.82
2018,12,11,16,15,410.0,28.0,1.65,11.55,72.5,293.98,223.76
2018,12,11,16,30,282.0,21.0,1.7,11.2,36.0,196.0,10.21
2018,12,11,16,45,141.0,10.5,1.75,10.8,18.0,81.32,0.0
2018,12,11,17,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,12,7,15,26.0,7.5,1.8,11.3,8.5,6.82,0.0
2018,12,12,7,30,52.0,15.0,1.8,11.5,17.0,13.64,0.0
2018,12,12,7,45,163.0,29.0,1.8,11.7,47.5,22.68,11.94
2018,12,12,8,0,274.0,43.0,1.8,11.9,78.0,33.33,23.37
2018,12,12,8,15,308.5,53.5,1.85,12.05,106.5,40.86,30.66
2018,12,12,8,30,343.0,64.0,1.9,12.2,135.0,48.18,37.54
2018,12,12,8,45,442.5,69.5,1.9,12.35,180.5,53.1,42.14
2018,12,12,9,0,542.0,75.0,1.9,12.5,226.0,56.27,45.06
2018,12,12,9,15,654.0,69.0,1.9,12.85,275.5,50.43,39.78
2018,12,12,9,30,766.0,63.0,1.9,13.2,325.0,49.71,39.06
2018,12,12,9,45,807.0,62.0,1.95,13.5,361.0,53.44,42.28
2018,12,12,10,0,848.0,61.0,2.0,13.8,397.0,104.02,54.82
2018,12,12,10,15,769.0,79.5,2.0,14.1,399.0,149.59,87.33
2018,12,12,10,30,690.0,98.0,2.0,14.4,401.0,188.1,121.5
2018,12,12,10,45,800.0,80.5,2.0,14.75,446.0,235.28,157.77
2018,12,12,11,0,910.0,63.0,2.0,15.1,491.0,289.46,201.84
2018,12,12,11,15,915.5,63.5,2.0,15.25,503.0,332.41,241.3
2018,12,12,11,30,921.0,64.0,2.0,15.4,515.0,373.87,279.23
2018,12,12,11,45,924.0,64.0,2.05,15.55,520.0,412.26,314.22
2018,12,12,12,0,927.0,64.0,2.1,15.7,525.0,448.61,346.87
2018,12,12,12,15,924.0,64.5,2.15,15.8,521.5,480.61,375.55
2018,12,12,12,30,921.0,65.0,2.2,15.9,518.0,509.91,401.5
2018,12,12,12,45,913.0,65.5,2.25,15.95,506.5,533.92,422.95
2018,12,12,13,0,905.0,66.0,2.3,16.0,495.0,554.83,441.58
2018,12,12,13,15,897.0,65.0,2.3,16.0,477.0,570.98,456.15
2018,12,12,13,30,889.0,64.0,2.3,16.0,459.0,583.94,468.01
2018,12,12,13,45,877.0,63.0,2.3,15.95,434.5,591.41,475.53
2018,12,12,14,0,865.0,62.0,2.3,15.9,410.0,595.66,480.4
2018,12,12,14,15,827.5,61.5,2.2,15.75,374.0,586.12,474.09
2018,12,12,14,30,790.0,61.0,2.1,15.6,338.0,569.33,462.07
2018,12,12,14,45,737.0,58.5,2.05,15.45,295.5,537.6,438.33
2018,12,12,15,0,684.0,56.0,2.0,15.3,253.0,503.17,411.81
2018,12,12,15,15,584.0,57.5,2.0,15.3,208.5,446.82,366.63
2018,12,12,15,30,484.0,59.0,2.0,15.3,164.0,386.32,316.85
2018,12,12,15,45,492.0,48.0,1.7,13.95,135.0,374.42,305.79
2018,12,12,16,0,500.0,37.0,1.4,12.6,106.0,360.57,290.26
2018,12,12,16,15,400.0,29.5,1.45,12.1,72.0,289.89,220.27
2018,12,12,16,30,300.0,22.0,1.5,11.6,38.0,206.27,16.53
2018,12,12,16,45,150.0,11.0,1.55,11.1,19.0,86.32,0.0
2018,12,12,17,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,13,7,15,121.5,8.5,1.75,7.35,13.5,7.73,0.0
2018,12,13,7,30,243.0,17.0,1.8,8.0,27.0,15.46,0.0
2018,12,13,7,45,388.0,25.0,1.8,8.65,63.0,22.39,11.59
2018,12,13,8,0,533.0,33.0,1.8,9.3,99.0,29.06,19.85
2018,12,13,8,15,599.5,38.0,1.8,9.8,139.0,32.61,23.58
2018,12,13,8,30,666.0,43.0,1.8,10.3,179.0,36.23,27.1
2018,12,13,8,45,715.0,46.0,1.75,10.8,219.5,38.04,28.85
2018,12,13,9,0,764.0,49.0,1.7,11.3,260.0,39.94,30.58
2018,12,13,9,15,794.0,51.5,1.7,11.9,297.0,41.37,31.81
2018,12,13,9,30,824.0,54.0,1.7,12.5,334.0,48.2,37.83
2018,12,13,9,45,844.5,55.0,1.65,13.05,365.5,52.35,41.4
2018,12,13,10,0,865.0,56.0,1.6,13.6,397.0,99.21,50.91
2018,12,13,10,15,878.5,57.5,1.6,14.1,423.0,146.66,80.33
2018,12,13,10,30,892.0,59.0,1.6,14.6,449.0,194.22,117.4
2018,12,13,10,45,900.5,60.0,1.55,15.1,468.0,240.22,157.07
2018,12,13,11,0,909.0,61.0,1.5,15.6,487.0,285.42,197.48
2018,12,13,11,15,914.0,61.5,1.45,15.9,499.0,328.15,236.32
2018,12,13,11,30,919.0,62.0,1.4,16.2,511.0,369.38,273.47
2018,12,13,11,45,920.5,62.5,1.35,16.45,515.5,407.61,307.61
2018,12,13,12,0,922.0,63.0,1.3,16.7,520.0,443.73,339.21
2018,12,13,12,15,918.5,64.0,1.25,16.85,517.0,475.88,367.08
2018,12,13,12,30,915.0,65.0,1.2,17.0,514.0,505.36,392.14
2018,12,13,12,45,907.5,65.5,1.2,17.15,503.0,529.54,412.87
2018,12,13,13,0,900.0,66.0,1.2,17.3,492.0,550.66,430.84
2018,12,13,13,15,890.0,65.5,1.15,17.35,473.5,566.25,444.15
2018,12,13,13,30,880.0,65.0,1.1,17.4,455.0,578.61,454.75
2018,12,13,13,45,865.5,64.0,1.05,17.4,430.0,584.61,460.47
2018,12,13,14,0,851.0,63.0,1.0,17.4,405.0,591.19,466.28
2018,12,13,14,15,830.0,61.5,0.95,17.2,374.0,586.6,464.04
2018,12,13,14,30,809.0,60.0,0.9,17.0,343.0,578.81,459.21
2018,12,13,14,45,778.5,58.0,0.85,16.8,307.0,561.59,446.97
2018,12,13,15,0,748.0,56.0,0.8,16.6,271.0,541.53,432.07
2018,12,13,15,15,705.0,51.5,0.8,16.6,231.0,508.4,406.64
2018,12,13,15,30,662.0,47.0,0.8,16.6,191.0,473.2,378.42
2018,12,13,15,45,591.0,42.5,0.75,15.25,150.5,419.88,336.01
2018,12,13,16,0,520.0,38.0,0.7,13.9,110.0,372.89,295.61
2018,12,13,16,15,392.5,30.0,0.75,13.5,73.5,286.1,215.1
2018,12,13,16,30,265.0,22.0,0.8,13.1,37.0,187.91,20.03
2018,12,13,16,45,132.5,11.0,0.9,12.7,18.5,77.39,0.0
2018,12,13,17,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.65,12.95,1.5,1.36,0.0
2018,12,14,7,30,0.0,3.0,2.7,13.1,3.0,2.73,0.0
2018,12,14,7,45,0.0,5.5,2.8,13.3,5.5,4.82,0.0
2018,12,14,8,0,0.0,8.0,2.9,13.5,8.0,7.02,0.4
2018,12,14,8,15,0.0,10.0,2.95,13.6,10.0,8.77,2.11
2018,12,14,8,30,0.0,12.0,3.0,13.7,12.0,10.54,3.76
2018,12,14,8,45,0.0,30.0,3.05,13.85,30.0,26.41,18.06
2018,12,14,9,0,0.0,48.0,3.1,14.0,48.0,42.35,32.37
2018,12,14,9,15,0.0,62.5,3.1,14.1,62.5,55.22,43.84
2018,12,14,9,30,0.0,77.0,3.1,14.2,77.0,67.24,54.47
2018,12,14,9,45,1.0,61.0,3.1,14.3,61.5,53.89,42.53
2018,12,14,10,0,2.0,45.0,3.1,14.4,46.0,39.82,28.38
2018,12,14,10,15,2.0,48.5,3.1,14.45,49.5,43.02,31.04
2018,12,14,10,30,2.0,52.0,3.1,14.5,53.0,46.22,33.7
2018,12,14,10,45,1.0,65.0,3.1,14.6,65.5,57.66,43.36
2018,12,14,11,0,0.0,78.0,3.1,14.7,78.0,69.01,52.9
2018,12,14,11,15,70.5,131.0,3.1,14.75,165.5,135.21,106.12
2018,12,14,11,30,141.0,184.0,3.1,14.8,253.0,208.24,164.89
2018,12,14,11,45,231.5,181.0,3.1,14.9,295.0,249.61,197.75
2018,12,14,12,0,322.0,178.0,3.1,15.0,337.0,296.07,235.39
2018,12,14,12,15,180.0,154.0,3.1,15.05,243.0,225.86,181.05
2018,12,14,12,30,38.0,130.0,3.1,15.1,149.0,136.25,108.57
2018,12,14,12,45,36.0,133.0,3.05,15.15,150.5,140.1,112.07
2018,12,14,13,0,34.0,136.0,3.0,15.2,152.0,143.92,115.38
2018,12,14,13,15,18.5,118.0,2.9,15.15,126.5,119.86,95.48
2018,12,14,13,30,3.0,100.0,2.8,15.1,101.0,90.99,71.35
2018,12,14,13,45,4.0,110.0,2.75,15.1,111.5,101.47,80.28
2018,12,14,14,0,5.0,120.0,2.7,15.1,122.0,112.63,89.74
2018,12,14,14,15,77.5,111.0,2.55,15.0,138.5,163.13,133.4
2018,12,14,14,30,150.0,102.0,2.4,14.9,155.0,209.93,173.55
2018,12,14,14,45,176.5,103.0,2.25,14.8,159.0,231.12,191.45
2018,12,14,15,0,203.0,104.0,2.1,14.7,163.0,252.6,209.31
2018,12,14,15,15,115.0,88.5,2.1,14.7,121.0,172.51,141.79
2018,12,14,15,30,27.0,73.0,2.1,14.7,79.0,93.88,74.37
2018,12,14,15,45,17.0,54.5,1.8,14.1,58.0,67.58,51.79
2018,12,14,16,0,7.0,36.0,1.5,13.5,37.0,36.78,25.23
2018,12,14,16,15,6.5,23.0,1.5,13.05,23.5,25.81,14.91
2018,12,14,16,30,6.0,10.0,1.5,12.6,10.0,12.14,0.0
2018,12,14,16,45,3.0,5.0,1.45,12.2,5.0,6.07,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,7,15,19.5,7.0,1.4,9.8,7.5,6.37,0.0
2018,12,15,7,30,39.0,14.0,1.4,10.2,15.0,12.73,0.0
2018,12,15,7,45,82.0,29.0,1.35,10.6,37.0,23.33,11.42
2018,12,15,8,0,125.0,44.0,1.3,11.0,59.0,34.86,24.63
2018,12,15,8,15,157.5,58.5,1.35,11.4,85.0,45.75,34.99
2018,12,15,8,30,190.0,73.0,1.4,11.8,111.0,56.37,44.85
2018,12,15,8,45,184.0,90.5,1.45,12.15,133.5,68.6,55.98
2018,12,15,9,0,178.0,108.0,1.5,12.5,156.0,80.45,66.57
2018,12,15,9,15,261.0,114.5,1.5,13.0,196.5,85.21,70.69
2018,12,15,9,30,344.0,121.0,1.5,13.5,237.0,85.77,71.0
2018,12,15,9,45,442.5,117.0,1.5,14.0,280.5,82.36,67.77
2018,12,15,10,0,541.0,113.0,1.5,14.5,324.0,111.31,72.14
2018,12,15,10,15,562.5,116.0,1.45,14.9,348.5,147.66,94.65
2018,12,15,10,30,584.0,119.0,1.4,15.3,373.0,184.38,122.36
2018,12,15,10,45,499.5,144.0,1.35,15.75,368.0,217.27,153.8
2018,12,15,11,0,415.0,169.0,1.3,16.2,363.0,243.62,180.03
2018,12,15,11,15,305.5,182.5,1.25,16.4,327.0,245.19,186.62
2018,12,15,11,30,196.0,196.0,1.2,16.6,291.0,235.99,183.34
2018,12,15,11,45,278.0,193.0,1.1,16.85,329.5,276.65,215.08
2018,12,15,12,0,360.0,190.0,1.0,17.1,368.0,321.53,250.11
2018,12,15,12,15,320.5,192.5,1.0,17.2,350.5,322.73,252.68
2018,12,15,12,30,281.0,195.0,1.0,17.3,333.0,320.63,252.44
2018,12,15,12,45,358.5,178.5,1.0,17.35,350.5,355.43,280.68
2018,12,15,13,0,436.0,162.0,1.0,17.4,368.0,400.24,316.32
2018,12,15,13,15,475.0,147.0,1.0,17.4,364.0,420.47,333.11
2018,12,15,13,30,514.0,132.0,1.0,17.4,360.0,439.98,349.5
2018,12,15,13,45,286.5,138.0,1.0,17.35,264.0,315.74,253.39
2018,12,15,14,0,59.0,144.0,1.0,17.3,168.0,176.07,140.77
2018,12,15,14,15,63.0,133.0,1.0,17.1,156.5,169.63,136.55
2018,12,15,14,30,67.0,122.0,1.0,16.9,145.0,162.92,131.55
2018,12,15,14,45,40.0,90.5,1.0,16.7,104.0,113.32,90.52
2018,12,15,15,0,13.0,59.0,1.0,16.5,63.0,63.68,48.69
2018,12,15,15,15,6.5,55.0,1.0,16.5,57.0,52.64,39.24
2018,12,15,15,30,0.0,51.0,1.0,16.5,51.0,45.64,33.04
2018,12,15,15,45,0.0,40.5,1.1,15.5,40.5,35.74,24.55
2018,12,15,16,0,0.0,30.0,1.2,14.5,30.0,26.45,16.44
2018,12,15,16,15,0.0,21.0,1.3,14.05,21.0,18.5,9.0
2018,12,15,16,30,0.0,12.0,1.4,13.6,12.0,10.55,0.0
2018,12,15,16,45,0.0,6.0,1.55,13.15,6.0,5.46,0.0
2018,12,15,17,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,7,15,7.5,1.5,2.05,12.95,2.0,0.0,0.0
2018,12,16,7,30,15.0,3.0,2.1,13.2,4.0,2.73,0.0
2018,12,16,7,45,7.5,7.5,2.15,13.45,8.0,6.72,0.0
2018,12,16,8,0,0.0,12.0,2.2,13.7,12.0,10.54,3.4
2018,12,16,8,15,0.0,11.0,2.25,13.95,11.0,9.65,2.87
2018,12,16,8,30,0.0,10.0,2.3,14.2,10.0,8.78,2.18
2018,12,16,8,45,0.0,18.5,2.4,14.45,18.5,16.26,8.92
2018,12,16,9,0,0.0,27.0,2.5,14.7,27.0,23.76,15.67
2018,12,16,9,15,0.0,35.5,2.55,14.9,35.5,31.28,22.39
2018,12,16,9,30,0.0,44.0,2.6,15.1,44.0,38.8,29.06
2018,12,16,9,45,0.0,51.0,2.65,15.3,51.0,45.01,34.51
2018,12,16,10,0,0.0,58.0,2.7,15.5,58.0,51.22,38.0
2018,12,16,10,15,2.0,68.0,2.7,15.55,69.0,60.32,45.53
2018,12,16,10,30,4.0,78.0,2.7,15.6,80.0,69.62,53.17
2018,12,16,10,45,2.5,84.5,2.7,15.65,85.5,75.15,57.8
2018,12,16,11,0,1.0,91.0,2.7,15.7,91.0,80.55,62.3
2018,12,16,11,15,6.0,123.5,2.65,15.7,126.0,109.92,86.55
2018,12,16,11,30,11.0,156.0,2.6,15.7,161.0,139.93,111.16
2018,12,16,11,45,11.0,149.0,2.55,15.7,154.0,135.04,107.11
2018,12,16,12,0,11.0,142.0,2.5,15.7,147.0,129.88,102.91
2018,12,16,12,15,7.5,103.5,2.45,15.65,107.0,94.97,74.13
2018,12,16,12,30,4.0,65.0,2.4,15.6,67.0,59.34,44.48
2018,12,16,12,45,5.0,83.5,2.35,15.6,86.0,76.4,58.86
2018,12,16,13,0,6.0,102.0,2.3,15.6,105.0,93.86,73.48
2018,12,16,13,15,3.0,80.5,2.3,15.55,82.0,72.87,55.99
2018,12,16,13,30,0.0,59.0,2.3,15.5,59.0,52.12,38.59
2018,12,16,13,45,0.0,57.5,2.3,15.5,57.5,50.79,37.53
2018,12,16,14,0,0.0,56.0,2.3,15.5,56.0,49.45,36.46
2018,12,16,14,15,0.0,59.5,2.35,15.45,59.5,52.55,39.16
2018,12,16,14,30,0.0,63.0,2.4,15.4,63.0,55.66,41.86
2018,12,16,14,45,0.0,45.5,2.4,15.3,45.5,40.13,28.7
2018,12,16,15,0,0.0,28.0,2.4,15.2,28.0,24.65,15.5
2018,12,16,15,15,0.0,24.5,2.4,15.2,24.5,21.55,12.82
2018,12,16,15,30,0.0,21.0,2.4,15.2,21.0,18.46,10.12
2018,12,16,15,45,0.0,17.0,2.5,14.95,17.0,14.94,7.01
2018,12,16,16,0,0.0,13.0,2.6,14.7,13.0,11.42,3.88
2018,12,16,16,15,0.0,9.5,2.6,14.65,9.5,8.34,0.95
2018,12,16,16,30,0.0,6.0,2.6,14.6,6.0,5.26,0.0
2018,12,16,16,45,0.0,3.0,2.65,14.55,3.0,2.73,0.0
2018,12,16,17,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,17,7,15,78.5,7.5,1.25,10.6,10.0,0.0,0.0
2018,12,17,7,30,157.0,15.0,1.2,11.0,20.0,13.64,0.0
2018,12,17,7,45,246.0,26.0,1.1,11.4,48.0,21.55,9.22
2018,12,17,8,0,335.0,37.0,1.0,11.8,76.0,30.16,20.39
2018,12,17,8,15,465.5,41.0,1.0,12.1,119.0,32.37,23.06
2018,12,17,8,30,596.0,45.0,1.0,12.4,162.0,38.06,28.46
2018,12,17,8,45,673.0,46.0,1.0,12.65,205.5,38.06,28.63
2018,12,17,9,0,750.0,47.0,1.0,12.9,249.0,38.35,28.96
2018,12,17,9,15,775.5,50.5,0.95,13.2,285.0,40.61,30.98
2018,12,17,9,30,801.0,54.0,0.9,13.5,321.0,42.86,32.94
2018,12,17,9,45,816.5,57.5,0.9,13.75,352.5,45.04,34.8
2018,12,17,10,0,832.0,61.0,0.9,14.0,384.0,88.32,45.4
2018,12,17,10,15,846.5,62.5,0.9,14.3,410.0,139.81,76.71
2018,12,17,10,30,861.0,64.0,0.9,14.6,436.0,186.12,111.66
2018,12,17,10,45,870.5,65.0,0.9,14.85,455.5,231.08,149.8
2018,12,17,11,0,880.0,66.0,0.9,15.1,475.0,275.4,189.12
2018,12,17,11,15,885.0,67.0,0.95,15.15,487.5,317.61,227.54
2018,12,17,11,30,890.0,68.0,1.0,15.2,500.0,358.41,264.6
2018,12,17,11,45,860.0,76.0,1.05,15.25,496.5,390.1,294.64
2018,12,17,12,0,830.0,84.0,1.1,15.3,493.0,419.86,322.26
2018,12,17,12,15,818.5,86.5,1.15,15.3,488.0,448.3,347.92
2018,12,17,12,30,807.0,89.0,1.2,15.3,483.0,473.84,370.74
2018,12,17,12,45,588.0,134.5,1.25,15.35,418.5,436.12,344.82
2018,12,17,13,0,369.0,180.0,1.3,15.4,354.0,374.16,298.65
2018,12,17,13,15,293.0,177.0,1.3,15.4,312.0,342.08,274.89
2018,12,17,13,30,217.0,174.0,1.3,15.4,270.0,305.92,246.94
2018,12,17,13,45,206.5,160.0,1.3,15.4,247.5,292.46,237.18
2018,12,17,14,0,196.0,146.0,1.3,15.4,225.0,277.45,225.92
2018,12,17,14,15,106.5,120.5,1.3,15.25,163.0,190.73,155.42
2018,12,17,14,30,17.0,95.0,1.3,15.1,101.0,96.91,76.81
2018,12,17,14,45,19.0,84.5,1.25,14.95,90.5,93.73,74.5
2018,12,17,15,0,21.0,74.0,1.2,14.8,80.0,84.96,67.22
2018,12,17,15,15,26.5,72.5,1.2,14.8,79.0,88.76,70.45
2018,12,17,15,30,32.0,71.0,1.2,14.8,78.0,93.79,74.45
2018,12,17,15,45,22.5,57.0,1.15,13.85,61.5,73.98,57.33
2018,12,17,16,0,13.0,43.0,1.1,12.9,45.0,53.92,39.75
2018,12,17,16,15,59.0,30.5,1.15,12.6,34.5,75.37,55.15
2018,12,17,16,30,105.0,18.0,1.2,12.3,24.0,97.53,22.91
2018,12,17,16,45,52.5,9.0,1.3,11.95,12.0,34.91,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,18,7,15,18.0,5.0,0.75,10.7,5.5,0.0,0.0
2018,12,18,7,30,36.0,10.0,0.7,11.0,11.0,9.1,0.0
2018,12,18,7,45,207.0,23.0,0.65,11.3,45.0,18.73,6.88
2018,12,18,8,0,378.0,36.0,0.6,11.6,79.0,29.4,19.73
2018,12,18,8,15,510.0,38.5,0.55,12.0,122.5,30.37,21.32
2018,12,18,8,30,642.0,41.0,0.5,12.4,166.0,34.6,25.39
2018,12,18,8,45,690.5,44.0,0.5,12.8,205.5,36.42,27.18
2018,12,18,9,0,739.0,47.0,0.5,13.2,245.0,38.34,28.94
2018,12,18,9,15,767.5,50.5,0.5,13.6,281.5,40.6,30.95
2018,12,18,9,30,796.0,54.0,0.5,14.0,318.0,42.87,32.9
2018,12,18,9,45,814.5,56.5,0.5,14.35,349.5,44.28,34.06
2018,12,18,10,0,833.0,59.0,0.5,14.7,381.0,90.59,47.84
2018,12,18,10,15,848.0,60.5,0.55,15.0,407.5,136.69,73.98
2018,12,18,10,30,863.0,62.0,0.6,15.3,434.0,183.1,108.6
2018,12,18,10,45,873.0,63.0,0.6,15.55,453.5,228.22,146.49
2018,12,18,11,0,883.0,64.0,0.6,15.8,473.0,272.75,185.63
2018,12,18,11,15,880.5,66.0,0.65,15.95,483.0,313.85,223.05
2018,12,18,11,30,878.0,68.0,0.7,16.1,493.0,352.98,258.6
2018,12,18,11,45,797.5,86.0,0.75,16.25,475.0,375.38,281.99
2018,12,18,12,0,717.0,104.0,0.8,16.4,457.0,390.87,298.82
2018,12,18,12,15,713.5,104.5,0.8,16.45,454.5,417.9,322.6
2018,12,18,12,30,710.0,105.0,0.8,16.5,452.0,442.78,344.08
2018,12,18,12,45,799.0,84.0,0.85,16.55,467.0,489.48,381.74
2018,12,18,13,0,888.0,63.0,0.9,16.6,482.0,534.83,418.07
2018,12,18,13,15,879.0,62.0,0.95,16.55,464.5,550.55,432.15
2018,12,18,13,30,870.0,61.0,1.0,16.5,447.0,563.11,443.89
2018,12,18,13,45,857.0,60.0,1.0,16.45,423.0,570.23,450.97
2018,12,18,14,0,844.0,59.0,1.0,16.4,399.0,574.17,455.49
2018,12,18,14,15,824.5,57.5,1.05,16.25,369.0,570.54,454.73
2018,12,18,14,30,805.0,56.0,1.1,16.1,339.0,568.22,454.57
2018,12,18,14,45,721.0,59.0,1.1,15.95,293.0,525.05,422.63
2018,12,18,15,0,637.0,62.0,1.1,15.8,247.0,482.25,390.23
2018,12,18,15,15,653.5,53.0,1.1,15.8,219.5,477.41,386.61
2018,12,18,15,30,670.0,44.0,1.1,15.8,192.0,473.25,381.94
2018,12,18,15,45,606.0,40.0,1.0,14.8,152.5,425.26,342.47
2018,12,18,16,0,542.0,36.0,0.9,13.8,113.0,376.26,300.1
2018,12,18,16,15,434.5,29.5,1.0,13.4,77.5,308.47,235.51
2018,12,18,16,30,327.0,23.0,1.1,13.0,42.0,223.82,67.58
2018,12,18,16,45,176.0,13.0,1.2,12.65,22.0,101.48,0.0
2018,12,18,17,0,25.0,3.0,1.3,12.3,2.0,0.0,0.0
2018,12,18,17,15,12.5,1.5,1.3,12.25,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
