Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,19,7,15,82.5,7.0,0.7,10.85,9.5,0.0,0.0
2018,12,19,7,30,165.0,14.0,0.6,11.1,19.0,12.73,0.0
2018,12,19,7,45,306.0,23.5,0.55,11.35,51.5,19.39,6.85
2018,12,19,8,0,447.0,33.0,0.5,11.6,84.0,26.83,17.48
2018,12,19,8,15,515.0,38.5,0.55,11.9,120.5,30.44,21.37
2018,12,19,8,30,583.0,44.0,0.6,12.2,157.0,37.2,27.72
2018,12,19,8,45,474.5,66.0,0.7,12.55,171.0,50.88,40.12
2018,12,19,9,0,366.0,88.0,0.8,12.9,185.0,64.58,52.38
2018,12,19,9,15,472.5,87.0,0.9,13.35,231.0,63.44,51.3
2018,12,19,9,30,579.0,86.0,1.0,13.8,277.0,62.58,50.42
2018,12,19,9,45,569.5,97.0,1.1,14.25,300.5,69.64,56.52
2018,12,19,10,0,560.0,108.0,1.2,14.7,324.0,104.63,67.75
2018,12,19,10,15,640.5,99.5,1.25,15.05,362.5,136.97,83.12
2018,12,19,10,30,721.0,91.0,1.3,15.4,401.0,176.41,109.71
2018,12,19,10,45,702.5,99.5,1.35,15.7,413.0,217.22,145.18
2018,12,19,11,0,684.0,108.0,1.4,16.0,425.0,255.49,179.9
2018,12,19,11,15,778.5,89.5,1.35,16.15,459.0,302.08,218.02
2018,12,19,11,30,873.0,71.0,1.3,16.3,493.0,352.67,259.92
2018,12,19,11,45,828.5,82.0,1.25,16.5,486.0,381.55,287.53
2018,12,19,12,0,784.0,93.0,1.2,16.7,479.0,407.5,311.79
2018,12,19,12,15,713.0,109.5,1.15,16.75,459.5,421.42,326.17
2018,12,19,12,30,642.0,126.0,1.1,16.8,440.0,430.55,335.9
2018,12,19,12,45,691.5,110.0,1.05,16.9,442.0,461.59,361.44
2018,12,19,13,0,741.0,94.0,1.0,17.0,444.0,492.21,386.23
2018,12,19,13,15,729.5,93.5,0.95,16.95,427.5,505.54,397.75
2018,12,19,13,30,718.0,93.0,0.9,16.9,411.0,516.02,406.98
2018,12,19,13,45,729.0,86.5,0.85,16.9,395.0,530.04,418.69
2018,12,19,14,0,740.0,80.0,0.8,16.9,379.0,539.79,427.02
2018,12,19,14,15,685.0,80.5,0.75,16.7,341.0,519.3,412.53
2018,12,19,14,30,630.0,81.0,0.7,16.5,303.0,493.7,394.11
2018,12,19,14,45,619.5,74.0,0.65,16.35,273.5,483.66,387.29
2018,12,19,15,0,609.0,67.0,0.6,16.2,244.0,471.18,377.98
2018,12,19,15,15,603.5,59.0,0.6,16.2,213.5,458.2,367.82
2018,12,19,15,30,598.0,51.0,0.6,16.2,183.0,442.99,354.9
2018,12,19,15,45,573.0,44.0,0.65,15.4,149.5,415.65,332.46
2018,12,19,16,0,548.0,37.0,0.7,14.6,116.0,380.72,301.97
2018,12,19,16,15,440.5,30.0,0.7,14.3,79.5,312.43,237.45
2018,12,19,16,30,333.0,23.0,0.7,14.0,43.0,227.75,77.28
2018,12,19,16,45,179.5,13.0,0.75,13.7,22.5,103.34,0.0
2018,12,19,17,0,26.0,3.0,0.8,13.4,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.8,13.2,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,20,7,15,6.5,4.0,1.15,10.95,4.0,0.0,0.0
2018,12,20,7,30,13.0,8.0,1.1,11.1,8.0,7.28,0.0
2018,12,20,7,45,11.5,23.0,1.05,11.25,23.5,19.78,6.58
2018,12,20,8,0,10.0,38.0,1.0,11.4,39.0,32.33,22.11
2018,12,20,8,15,32.5,54.5,1.0,11.7,60.5,44.98,34.15
2018,12,20,8,30,55.0,71.0,1.0,12.0,82.0,57.81,46.01
2018,12,20,8,45,90.0,86.5,1.0,12.35,108.5,67.75,55.12
2018,12,20,9,0,125.0,102.0,1.0,12.7,135.0,79.02,65.21
2018,12,20,9,15,164.5,115.5,1.0,12.95,165.5,88.81,73.86
2018,12,20,9,30,204.0,129.0,1.0,13.2,196.0,94.32,78.6
2018,12,20,9,45,221.0,142.0,0.95,13.45,221.5,102.65,85.72
2018,12,20,10,0,238.0,155.0,0.9,13.7,247.0,124.75,93.73
2018,12,20,10,15,182.5,169.0,0.95,13.9,242.0,149.09,112.4
2018,12,20,10,30,127.0,183.0,1.0,14.1,237.0,163.85,126.05
2018,12,20,10,45,145.0,186.5,1.0,14.3,251.0,179.99,138.49
2018,12,20,11,0,163.0,190.0,1.0,14.5,265.0,197.34,152.38
2018,12,20,11,15,181.5,201.5,1.0,14.55,287.5,222.35,172.79
2018,12,20,11,30,200.0,213.0,1.0,14.6,310.0,248.95,194.55
2018,12,20,11,45,150.0,215.0,1.0,14.7,288.0,244.3,192.67
2018,12,20,12,0,100.0,217.0,1.0,14.8,266.0,232.69,184.75
2018,12,20,12,15,156.0,213.5,0.95,14.8,290.0,263.79,209.68
2018,12,20,12,30,212.0,210.0,0.9,14.8,314.0,295.15,234.82
2018,12,20,12,45,301.5,194.5,0.85,14.75,339.0,339.96,270.66
2018,12,20,13,0,391.0,179.0,0.8,14.7,364.0,383.0,305.03
2018,12,20,13,15,318.5,183.0,0.75,14.65,330.0,360.74,288.25
2018,12,20,13,30,246.0,187.0,0.7,14.6,296.0,334.81,268.54
2018,12,20,13,45,200.5,178.0,0.65,14.55,264.0,298.6,240.72
2018,12,20,14,0,155.0,169.0,0.6,14.5,232.0,268.57,217.26
2018,12,20,14,15,117.0,157.0,0.6,14.35,202.5,238.0,193.17
2018,12,20,14,30,79.0,145.0,0.6,14.2,173.0,196.52,159.76
2018,12,20,14,45,63.0,123.5,0.55,14.0,144.5,165.54,134.69
2018,12,20,15,0,47.0,102.0,0.5,13.8,116.0,133.65,108.35
2018,12,20,15,15,38.0,92.5,0.5,13.8,102.5,120.61,97.35
2018,12,20,15,30,29.0,83.0,0.5,13.8,89.0,108.13,86.47
2018,12,20,15,45,18.5,66.5,0.55,13.5,70.0,85.07,66.57
2018,12,20,16,0,8.0,50.0,0.6,13.2,51.0,55.63,41.09
2018,12,20,16,15,16.0,35.0,0.55,13.15,36.0,50.12,34.86
2018,12,20,16,30,24.0,20.0,0.5,13.1,21.0,40.94,11.32
2018,12,20,16,45,24.0,11.5,0.45,13.05,11.5,22.71,0.0
2018,12,20,17,0,24.0,3.0,0.4,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,0.35,12.95,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.25,12.9,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.2,12.85,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.2,12.75,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.2,12.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.35,12.65,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,7,15,52.0,5.0,0.95,12.25,6.5,0.0,0.0
2018,12,21,7,30,104.0,10.0,0.9,12.5,13.0,9.1,0.0
2018,12,21,7,45,221.0,21.0,0.85,12.7,41.0,17.06,4.38
2018,12,21,8,0,338.0,32.0,0.8,12.9,69.0,25.82,16.37
2018,12,21,8,15,483.0,36.5,0.9,13.1,115.0,28.72,19.68
2018,12,21,8,30,628.0,41.0,1.0,13.3,161.0,34.68,25.3
2018,12,21,8,45,677.0,45.0,1.1,13.55,200.5,37.36,27.87
2018,12,21,9,0,726.0,49.0,1.2,13.8,240.0,40.07,30.37
2018,12,21,9,15,699.5,59.0,1.2,14.0,265.0,47.47,36.98
2018,12,21,9,30,673.0,69.0,1.2,14.2,290.0,49.86,39.06
2018,12,21,9,45,411.5,94.5,1.2,14.4,234.0,66.72,53.93
2018,12,21,10,0,150.0,120.0,1.2,14.6,178.0,101.3,76.47
2018,12,21,10,15,86.5,115.5,1.2,14.85,149.5,102.08,77.18
2018,12,21,10,30,23.0,111.0,1.2,15.1,121.0,98.0,76.11
2018,12,21,10,45,15.0,132.0,1.2,15.35,138.5,116.85,91.98
2018,12,21,11,0,7.0,153.0,1.2,15.6,156.0,133.57,105.87
2018,12,21,11,15,15.0,166.5,1.3,15.8,173.5,148.21,117.46
2018,12,21,11,30,23.0,180.0,1.4,16.0,191.0,163.76,129.86
2018,12,21,11,45,66.0,189.0,1.45,16.2,221.5,189.86,150.27
2018,12,21,12,0,109.0,198.0,1.5,16.4,252.0,222.22,175.99
2018,12,21,12,15,61.5,177.0,1.5,16.45,207.5,186.08,147.69
2018,12,21,12,30,14.0,156.0,1.5,16.5,163.0,145.46,115.17
2018,12,21,12,45,8.0,134.0,1.45,16.55,138.0,123.52,97.39
2018,12,21,13,0,2.0,112.0,1.4,16.6,113.0,100.87,78.81
2018,12,21,13,15,28.5,132.0,1.5,16.55,144.5,138.53,110.3
2018,12,21,13,30,55.0,152.0,1.6,16.5,176.0,175.38,140.91
2018,12,21,13,45,98.0,160.0,1.65,16.45,200.5,220.03,177.95
2018,12,21,14,0,141.0,168.0,1.7,16.4,225.0,259.01,210.23
2018,12,21,14,15,114.0,144.0,1.7,16.2,188.0,221.14,179.87
2018,12,21,14,30,87.0,120.0,1.7,16.0,151.0,181.51,147.79
2018,12,21,14,45,96.0,115.5,1.7,15.8,146.5,185.56,151.7
2018,12,21,15,0,105.0,111.0,1.7,15.6,142.0,189.94,155.61
2018,12,21,15,15,77.5,98.0,1.7,15.6,119.0,161.47,131.52
2018,12,21,15,30,50.0,85.0,1.7,15.6,96.0,123.26,99.03
2018,12,21,15,45,64.5,65.5,1.5,14.3,77.0,119.77,96.15
2018,12,21,16,0,79.0,46.0,1.3,13.0,58.0,104.53,82.8
2018,12,21,16,15,100.0,34.5,1.4,12.65,44.5,114.86,87.65
2018,12,21,16,30,121.0,23.0,1.5,12.3,31.0,116.19,47.0
2018,12,21,16,45,70.0,13.0,1.55,11.9,16.5,47.6,0.0
2018,12,21,17,0,19.0,3.0,1.6,11.5,2.0,0.0,0.0
2018,12,21,17,15,9.5,1.5,1.65,11.45,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,22,7,15,76.5,6.5,1.15,9.5,8.5,0.0,0.0
2018,12,22,7,30,153.0,13.0,1.1,9.8,17.0,11.82,0.0
2018,12,22,7,45,196.5,24.5,1.05,10.05,39.5,19.34,5.29
2018,12,22,8,0,240.0,36.0,1.0,10.3,62.0,28.03,18.41
2018,12,22,8,15,298.5,47.5,1.0,10.75,94.5,36.51,26.77
2018,12,22,8,30,357.0,59.0,1.0,11.2,127.0,44.79,34.55
2018,12,22,8,45,508.0,58.5,1.05,11.65,179.0,44.75,34.72
2018,12,22,9,0,659.0,58.0,1.1,12.1,231.0,43.58,33.74
2018,12,22,9,15,687.0,62.0,1.1,12.5,265.5,50.03,39.51
2018,12,22,9,30,715.0,66.0,1.1,12.9,300.0,52.41,41.56
2018,12,22,9,45,758.5,66.5,1.1,13.25,337.0,52.04,41.11
2018,12,22,10,0,802.0,67.0,1.1,13.6,374.0,84.02,45.97
2018,12,22,10,15,798.5,71.0,1.05,13.85,394.5,129.5,71.42
2018,12,22,10,30,795.0,75.0,1.0,14.1,415.0,173.75,104.71
2018,12,22,10,45,840.5,70.5,0.9,14.3,445.0,218.53,140.62
2018,12,22,11,0,886.0,66.0,0.8,14.5,475.0,269.43,183.54
2018,12,22,11,15,839.5,78.0,0.75,14.6,474.0,304.94,217.92
2018,12,22,11,30,793.0,90.0,0.7,14.7,473.0,338.71,250.14
2018,12,22,11,45,704.0,111.5,0.7,14.8,454.5,358.78,271.55
2018,12,22,12,0,615.0,133.0,0.7,14.9,436.0,373.29,287.28
2018,12,22,12,15,539.5,152.0,0.75,15.0,417.0,380.38,296.24
2018,12,22,12,30,464.0,171.0,0.8,15.1,398.0,384.63,302.08
2018,12,22,12,45,471.0,165.5,0.9,15.25,392.0,400.82,316.61
2018,12,22,13,0,478.0,160.0,1.0,15.4,386.0,415.73,329.9
2018,12,22,13,15,414.0,166.0,0.95,15.45,357.0,402.37,320.47
2018,12,22,13,30,350.0,172.0,0.9,15.5,328.0,376.66,301.38
2018,12,22,13,45,338.0,162.5,0.9,15.6,306.5,369.47,296.93
2018,12,22,14,0,326.0,153.0,0.9,15.7,285.0,360.53,290.82
2018,12,22,14,15,286.5,140.5,0.9,15.55,250.5,330.12,267.75
2018,12,22,14,30,247.0,128.0,0.9,15.4,216.0,297.7,242.73
2018,12,22,14,45,214.5,118.5,0.85,15.25,189.5,271.61,222.14
2018,12,22,15,0,182.0,109.0,0.8,15.1,163.0,244.7,200.38
2018,12,22,15,15,192.0,97.0,0.8,15.1,146.5,239.74,196.52
2018,12,22,15,30,202.0,85.0,0.8,15.1,130.0,234.03,191.39
2018,12,22,15,45,173.0,69.5,1.0,14.05,102.5,199.63,162.83
2018,12,22,16,0,144.0,54.0,1.2,13.0,75.0,165.01,132.94
2018,12,22,16,15,112.5,39.0,1.3,12.65,52.0,129.97,99.84
2018,12,22,16,30,81.0,24.0,1.4,12.3,29.0,87.05,37.11
2018,12,22,16,45,52.0,13.5,1.45,12.0,15.5,38.9,0.0
2018,12,22,17,0,23.0,3.0,1.5,11.7,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,11.6,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,23,7,15,11.0,3.5,1.4,9.15,4.0,0.0,0.0
2018,12,23,7,30,22.0,7.0,1.3,9.5,8.0,6.37,0.0
2018,12,23,7,45,13.5,18.5,1.2,9.85,19.5,16.28,3.09
2018,12,23,8,0,5.0,30.0,1.1,10.2,31.0,26.16,16.77
2018,12,23,8,15,10.5,44.0,1.05,10.6,46.0,37.9,28.0
2018,12,23,8,30,16.0,58.0,1.0,11.0,61.0,48.65,38.01
2018,12,23,8,45,80.5,75.0,1.0,11.35,95.5,59.97,48.38
2018,12,23,9,0,145.0,92.0,1.0,11.7,130.0,72.54,59.71
2018,12,23,9,15,311.0,95.0,1.0,12.15,192.0,68.47,56.03
2018,12,23,9,30,477.0,98.0,1.0,12.6,254.0,70.53,57.75
2018,12,23,9,45,602.0,86.0,1.0,13.0,303.0,61.32,49.41
2018,12,23,10,0,727.0,74.0,1.0,13.4,352.0,85.3,49.52
2018,12,23,10,15,664.5,92.5,1.0,13.75,360.0,128.88,76.55
2018,12,23,10,30,602.0,111.0,1.0,14.1,368.0,171.09,111.06
2018,12,23,10,45,645.0,107.0,1.05,14.5,394.0,207.92,140.12
2018,12,23,11,0,688.0,103.0,1.1,14.9,420.0,247.59,173.36
2018,12,23,11,15,783.0,82.5,1.15,15.05,453.0,292.21,210.06
2018,12,23,11,30,878.0,62.0,1.2,15.2,486.0,341.04,250.96
2018,12,23,11,45,880.5,62.0,1.25,15.4,491.5,378.17,284.73
2018,12,23,12,0,883.0,62.0,1.3,15.6,497.0,413.38,316.36
2018,12,23,12,15,760.0,94.0,1.3,15.7,467.5,424.07,329.3
2018,12,23,12,30,637.0,126.0,1.3,15.8,438.0,425.13,333.5
2018,12,23,12,45,585.0,136.0,1.3,15.95,418.0,431.7,340.78
2018,12,23,13,0,533.0,146.0,1.3,16.1,398.0,429.89,341.06
2018,12,23,13,15,663.5,110.0,1.3,16.05,413.0,484.73,385.33
2018,12,23,13,30,794.0,74.0,1.3,16.0,428.0,534.82,425.52
2018,12,23,13,45,793.5,70.0,1.3,16.0,408.0,545.77,435.17
2018,12,23,14,0,793.0,66.0,1.3,16.0,388.0,553.91,442.83
2018,12,23,14,15,650.5,84.0,1.25,15.85,335.5,501.57,403.41
2018,12,23,14,30,508.0,102.0,1.2,15.7,283.0,437.16,354.19
2018,12,23,14,45,369.5,103.5,1.2,15.5,228.0,359.89,293.93
2018,12,23,15,0,231.0,105.0,1.2,15.3,173.0,269.26,221.04
2018,12,23,15,15,190.0,96.0,1.2,15.3,147.0,237.08,194.74
2018,12,23,15,30,149.0,87.0,1.2,15.3,121.0,194.47,159.04
2018,12,23,15,45,186.5,68.5,1.15,14.15,102.0,205.86,168.42
2018,12,23,16,0,224.0,50.0,1.1,13.0,83.0,216.54,175.52
2018,12,23,16,15,208.0,37.0,1.15,12.65,60.0,191.49,149.24
2018,12,23,16,30,192.0,24.0,1.2,12.3,37.0,156.74,76.37
2018,12,23,16,45,109.5,13.5,1.3,12.0,19.5,68.42,0.0
2018,12,23,17,0,27.0,3.0,1.4,11.7,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.4,11.55,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,24,7,15,56.0,6.0,1.25,10.65,7.5,0.0,0.0
2018,12,24,7,30,112.0,12.0,1.2,11.1,15.0,10.91,0.0
2018,12,24,7,45,196.0,19.5,1.15,11.55,36.0,15.77,2.29
2018,12,24,8,0,280.0,27.0,1.1,12.0,57.0,21.34,12.49
2018,12,24,8,15,140.5,36.5,1.1,12.35,51.5,27.67,18.78
2018,12,24,8,30,1.0,46.0,1.1,12.7,46.0,40.26,30.3
2018,12,24,8,45,2.0,48.0,1.1,13.05,48.5,42.38,32.4
2018,12,24,9,0,3.0,50.0,1.1,13.4,51.0,44.15,34.06
2018,12,24,9,15,1.5,47.5,1.1,13.7,48.0,41.91,32.06
2018,12,24,9,30,0.0,45.0,1.1,14.0,45.0,39.69,30.03
2018,12,24,9,45,0.0,58.5,1.1,14.3,58.5,51.67,40.62
2018,12,24,10,0,0.0,72.0,1.1,14.6,72.0,63.67,48.73
2018,12,24,10,15,0.0,88.5,1.2,14.8,88.5,77.53,60.28
2018,12,24,10,30,0.0,105.0,1.3,15.0,105.0,91.4,71.74
2018,12,24,10,45,0.0,95.5,1.35,15.15,95.5,83.89,65.31
2018,12,24,11,0,0.0,86.0,1.4,15.3,86.0,76.0,58.61
2018,12,24,11,15,0.0,101.5,1.5,15.4,101.5,89.38,69.71
2018,12,24,11,30,0.0,117.0,1.6,15.5,117.0,102.89,80.83
2018,12,24,11,45,0.0,104.0,1.7,15.55,104.0,91.84,71.6
2018,12,24,12,0,0.0,91.0,1.8,15.6,91.0,80.54,62.18
2018,12,24,12,15,0.0,81.5,1.85,15.55,81.5,72.14,55.19
2018,12,24,12,30,0.0,72.0,1.9,15.5,72.0,63.69,48.15
2018,12,24,12,45,0.0,75.5,2.0,15.4,75.5,66.8,50.81
2018,12,24,13,0,0.0,79.0,2.1,15.3,79.0,69.91,53.48
2018,12,24,13,15,0.0,76.5,2.1,15.1,76.5,67.68,51.7
2018,12,24,13,30,0.0,74.0,2.1,14.9,74.0,65.45,49.93
2018,12,24,13,45,0.0,80.0,2.1,14.65,80.0,70.84,54.6
2018,12,24,14,0,0.0,86.0,2.1,14.4,86.0,76.6,59.59
2018,12,24,14,15,0.5,66.5,2.1,14.3,66.5,59.07,44.87
2018,12,24,14,30,1.0,47.0,2.1,14.2,47.0,42.07,30.48
2018,12,24,14,45,6.5,43.5,2.1,14.1,45.5,42.31,30.87
2018,12,24,15,0,12.0,40.0,2.1,14.0,44.0,43.46,32.0
2018,12,24,15,15,6.0,26.5,2.1,14.0,28.5,27.42,18.08
2018,12,24,15,30,0.0,13.0,2.1,14.0,13.0,11.42,4.16
2018,12,24,15,45,0.0,10.5,2.05,13.9,10.5,9.22,2.22
2018,12,24,16,0,0.0,8.0,2.0,13.8,8.0,7.02,0.26
2018,12,24,16,15,0.0,6.0,2.05,13.75,6.0,5.26,0.0
2018,12,24,16,30,0.0,4.0,2.1,13.7,4.0,3.5,0.0
2018,12,24,16,45,0.0,2.0,2.15,13.65,2.0,1.82,0.0
2018,12,24,17,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,51.0,5.0,2.2,8.75,6.0,0.0,0.0
2018,12,25,7,30,102.0,10.0,2.2,9.1,12.0,9.1,0.0
2018,12,25,7,45,234.0,19.0,2.2,9.45,39.5,15.39,1.69
2018,12,25,8,0,366.0,28.0,2.2,9.8,67.0,22.42,13.49
2018,12,25,8,15,489.0,35.5,2.25,10.2,112.0,28.01,19.22
2018,12,25,8,30,612.0,43.0,2.3,10.6,157.0,36.63,27.27
2018,12,25,8,45,666.0,46.5,2.35,11.0,197.0,38.77,29.4
2018,12,25,9,0,720.0,50.0,2.4,11.4,237.0,41.01,31.49
2018,12,25,9,15,749.0,54.0,2.45,11.8,274.0,43.6,33.81
2018,12,25,9,30,778.0,58.0,2.5,12.2,311.0,46.18,36.06
2018,12,25,9,45,796.5,61.5,2.55,12.55,343.5,48.29,37.86
2018,12,25,10,0,815.0,65.0,2.6,12.9,376.0,79.08,43.44
2018,12,25,10,15,832.5,66.5,2.7,13.15,403.5,125.09,67.39
2018,12,25,10,30,850.0,68.0,2.8,13.4,431.0,171.83,101.48
2018,12,25,10,45,862.5,69.5,2.85,13.65,452.5,218.13,140.48
2018,12,25,11,0,875.0,71.0,2.9,13.9,474.0,267.66,184.46
2018,12,25,11,15,883.0,71.5,2.95,14.0,488.0,310.56,224.1
2018,12,25,11,30,891.0,72.0,3.0,14.1,502.0,352.34,262.84
2018,12,25,11,45,894.5,72.0,3.05,14.2,508.0,390.72,298.52
2018,12,25,12,0,898.0,72.0,3.1,14.3,514.0,427.24,332.07
2018,12,25,12,15,898.5,71.5,3.1,14.35,513.0,459.97,361.97
2018,12,25,12,30,899.0,71.0,3.1,14.4,512.0,490.3,389.32
2018,12,25,12,45,895.5,71.0,3.15,14.4,503.5,516.69,413.22
2018,12,25,13,0,892.0,71.0,3.2,14.4,495.0,540.29,434.46
2018,12,25,13,15,885.0,70.0,3.2,14.4,478.5,558.06,450.71
2018,12,25,13,30,878.0,69.0,3.2,14.4,462.0,572.75,464.24
2018,12,25,13,45,867.5,67.5,3.2,14.4,439.0,585.03,475.57
2018,12,25,14,0,857.0,66.0,3.2,14.4,416.0,591.29,482.06
2018,12,25,14,15,839.5,63.5,3.15,14.3,386.0,588.99,481.75
2018,12,25,14,30,822.0,61.0,3.1,14.2,356.0,583.45,478.65
2018,12,25,14,45,795.0,59.0,3.05,14.1,321.0,569.63,468.68
2018,12,25,15,0,768.0,57.0,3.0,14.0,286.0,552.86,455.87
2018,12,25,15,15,727.5,53.5,3.0,14.0,246.5,523.44,432.3
2018,12,25,15,30,687.0,50.0,3.0,14.0,207.0,491.69,405.76
2018,12,25,15,45,625.0,45.0,2.8,13.3,166.5,443.64,365.27
2018,12,25,16,0,563.0,40.0,2.6,12.6,126.0,394.3,321.67
2018,12,25,16,15,457.5,33.0,2.5,12.25,88.0,326.75,258.31
2018,12,25,16,30,352.0,26.0,2.4,11.9,50.0,246.17,138.26
2018,12,25,16,45,190.5,15.0,2.3,11.5,26.5,111.69,0.0
2018,12,25,17,0,29.0,4.0,2.2,11.1,3.0,0.0,0.0
2018,12,25,17,15,14.5,2.0,2.15,10.85,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,26,7,15,38.5,5.0,1.85,7.9,6.0,0.0,0.0
2018,12,26,7,30,77.0,10.0,1.8,8.5,12.0,9.1,0.0
2018,12,26,7,45,102.5,17.5,1.75,9.1,25.0,13.69,0.48
2018,12,26,8,0,128.0,25.0,1.7,9.7,38.0,19.27,10.78
2018,12,26,8,15,235.0,42.0,1.75,10.2,80.0,32.17,22.9
2018,12,26,8,30,342.0,59.0,1.8,10.7,122.0,44.82,34.58
2018,12,26,8,45,387.0,59.5,1.9,11.2,147.0,45.29,35.23
2018,12,26,9,0,432.0,60.0,2.0,11.7,172.0,44.25,34.37
2018,12,26,9,15,436.0,61.0,2.1,11.95,188.5,43.71,33.89
2018,12,26,9,30,440.0,62.0,2.2,12.2,205.0,43.33,33.51
2018,12,26,9,45,226.5,86.0,2.35,12.45,160.0,65.32,53.12
2018,12,26,10,0,13.0,110.0,2.5,12.7,115.0,94.28,74.82
2018,12,26,10,15,184.5,127.0,2.55,12.85,205.5,113.82,84.0
2018,12,26,10,30,356.0,144.0,2.6,13.0,296.0,159.35,113.26
2018,12,26,10,45,556.0,119.0,2.65,13.1,369.0,198.89,137.83
2018,12,26,11,0,756.0,94.0,2.7,13.2,442.0,252.73,177.03
2018,12,26,11,15,749.5,97.5,2.7,13.3,451.0,290.65,212.45
2018,12,26,11,30,743.0,101.0,2.7,13.4,460.0,326.65,246.19
2018,12,26,11,45,824.0,85.5,2.7,13.45,488.0,376.08,288.54
2018,12,26,12,0,905.0,70.0,2.7,13.5,516.0,427.34,332.35
2018,12,26,12,15,903.0,70.5,2.65,13.5,514.5,460.25,362.31
2018,12,26,12,30,901.0,71.0,2.6,13.5,513.0,490.66,389.65
2018,12,26,12,45,894.0,71.5,2.6,13.5,503.5,516.0,412.58
2018,12,26,13,0,887.0,72.0,2.6,13.5,494.0,538.39,432.71
2018,12,26,13,15,879.5,71.0,2.6,13.45,477.5,555.91,448.77
2018,12,26,13,30,872.0,70.0,2.6,13.4,461.0,573.1,464.19
2018,12,26,13,45,859.0,69.0,2.6,13.35,438.0,581.75,472.8
2018,12,26,14,0,846.0,68.0,2.6,13.3,415.0,587.12,478.67
2018,12,26,14,15,826.5,66.0,2.55,13.15,385.0,584.23,477.93
2018,12,26,14,30,807.0,64.0,2.5,13.0,355.0,578.1,474.42
2018,12,26,14,45,778.0,62.0,2.45,12.85,320.0,563.1,463.61
2018,12,26,15,0,749.0,60.0,2.4,12.7,285.0,545.16,449.98
2018,12,26,15,15,692.0,57.5,2.4,12.7,243.5,506.94,419.5
2018,12,26,15,30,635.0,55.0,2.4,12.7,202.0,471.47,389.94
2018,12,26,15,45,492.0,51.5,2.2,11.9,152.0,379.01,313.69
2018,12,26,16,0,349.0,48.0,2.0,11.1,102.0,287.4,236.04
2018,12,26,16,15,334.0,37.5,2.05,10.7,76.0,262.71,209.5
2018,12,26,16,30,319.0,27.0,2.1,10.3,50.0,230.43,136.63
2018,12,26,16,45,172.0,15.5,2.1,9.95,26.5,102.83,0.0
2018,12,26,17,0,25.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.5,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,7,15,90.0,6.5,2.4,7.6,8.5,0.0,0.0
2018,12,27,7,30,180.0,13.0,2.5,8.0,17.0,11.82,0.0
2018,12,27,7,45,343.5,21.0,2.55,8.45,49.0,19.06,2.34
2018,12,27,8,0,507.0,29.0,2.6,8.9,81.0,25.81,16.34
2018,12,27,8,15,588.0,33.5,2.75,9.35,121.0,28.97,20.11
2018,12,27,8,30,669.0,38.0,2.9,9.8,161.0,32.25,23.41
2018,12,27,8,45,719.0,41.0,3.0,10.3,202.0,34.17,25.31
2018,12,27,9,0,769.0,44.0,3.1,10.8,243.0,39.98,30.62
2018,12,27,9,15,798.5,47.5,3.2,11.15,281.0,43.0,33.35
2018,12,27,9,30,828.0,51.0,3.3,11.5,319.0,45.94,35.94
2018,12,27,9,45,846.5,54.0,3.4,11.9,352.5,48.37,38.03
2018,12,27,10,0,865.0,57.0,3.5,12.3,386.0,77.95,42.65
2018,12,27,10,15,881.0,58.0,3.6,12.5,413.5,125.43,66.4
2018,12,27,10,30,897.0,59.0,3.7,12.7,441.0,173.31,101.05
2018,12,27,10,45,907.5,60.0,3.75,12.9,462.5,220.37,140.88
2018,12,27,11,0,918.0,61.0,3.8,13.1,484.0,266.9,182.92
2018,12,27,11,15,926.0,61.0,3.85,13.2,498.5,311.1,224.19
2018,12,27,11,30,934.0,61.0,3.9,13.3,513.0,354.08,264.49
2018,12,27,11,45,938.0,61.0,3.9,13.45,519.5,394.22,302.05
2018,12,27,12,0,942.0,61.0,3.9,13.6,526.0,432.44,337.36
2018,12,27,12,15,941.5,61.0,3.9,13.6,525.0,466.67,368.99
2018,12,27,12,30,941.0,61.0,3.9,13.6,524.0,498.35,397.92
2018,12,27,12,45,937.5,61.0,3.9,13.65,515.0,525.92,422.93
2018,12,27,13,0,934.0,61.0,3.9,13.7,506.0,550.58,445.12
2018,12,27,13,15,927.0,60.0,3.9,13.65,489.5,569.27,462.41
2018,12,27,13,30,920.0,59.0,3.9,13.6,473.0,584.75,476.86
2018,12,27,13,45,909.5,58.0,3.9,13.6,450.0,594.99,486.86
2018,12,27,14,0,899.0,57.0,3.9,13.6,427.0,601.93,494.03
2018,12,27,14,15,883.0,56.0,3.85,13.45,397.5,602.36,496.0
2018,12,27,14,30,867.0,55.0,3.8,13.3,368.0,599.59,495.18
2018,12,27,14,45,842.5,52.5,3.8,13.15,332.5,586.7,486.21
2018,12,27,15,0,818.0,50.0,3.8,13.0,297.0,570.9,474.38
2018,12,27,15,15,781.5,47.5,3.8,13.0,257.5,549.82,457.13
2018,12,27,15,30,745.0,45.0,3.8,13.0,218.0,521.64,433.23
2018,12,27,15,45,687.0,40.5,3.6,12.4,176.0,476.28,394.6
2018,12,27,16,0,629.0,36.0,3.4,11.8,134.0,429.73,352.84
2018,12,27,16,15,528.5,30.5,3.35,11.45,95.0,357.5,285.89
2018,12,27,16,30,428.0,25.0,3.3,11.1,56.0,280.14,173.89
2018,12,27,16,45,249.5,15.5,3.25,10.75,30.5,143.11,0.0
2018,12,27,17,0,71.0,6.0,3.2,10.4,5.0,0.0,0.0
2018,12,27,17,15,35.5,3.0,3.2,10.15,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.15,8.7,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.6,7.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.6,6.35,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.5,6.05,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,5.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,7,15,71.0,6.0,2.4,5.95,7.5,0.0,0.0
2018,12,28,7,30,142.0,12.0,2.4,6.3,15.0,10.91,0.0
2018,12,28,7,45,220.0,22.5,2.4,6.65,39.5,18.78,1.76
2018,12,28,8,0,298.0,33.0,2.4,7.0,64.0,26.99,17.46
2018,12,28,8,15,346.0,44.0,2.4,7.5,95.5,35.32,25.95
2018,12,28,8,30,394.0,55.0,2.4,8.0,127.0,43.4,33.66
2018,12,28,8,45,515.0,57.0,2.4,8.45,175.0,43.72,34.19
2018,12,28,9,0,636.0,59.0,2.4,8.9,223.0,44.44,34.93
2018,12,28,9,15,650.5,65.0,2.4,9.35,254.5,48.02,38.17
2018,12,28,9,30,665.0,71.0,2.4,9.8,286.0,51.53,41.27
2018,12,28,9,45,697.0,75.0,2.4,10.25,321.0,53.58,43.0
2018,12,28,10,0,729.0,79.0,2.4,10.7,356.0,79.17,47.37
2018,12,28,10,15,826.0,65.5,2.35,11.0,401.0,120.49,64.92
2018,12,28,10,30,923.0,52.0,2.3,11.3,446.0,170.02,97.5
2018,12,28,10,45,932.5,52.5,2.25,11.6,467.0,217.56,137.67
2018,12,28,11,0,942.0,53.0,2.2,11.9,488.0,264.42,179.93
2018,12,28,11,15,948.0,53.5,2.2,12.1,502.0,309.44,221.76
2018,12,28,11,30,954.0,54.0,2.2,12.3,516.0,353.06,262.36
2018,12,28,11,45,956.0,54.5,2.2,12.45,522.5,393.68,300.1
2018,12,28,12,0,958.0,55.0,2.2,12.6,529.0,432.22,335.38
2018,12,28,12,15,953.0,57.0,2.2,12.7,527.5,467.05,367.05
2018,12,28,12,30,948.0,59.0,2.2,12.8,526.0,499.11,395.75
2018,12,28,12,45,939.0,61.0,2.15,12.9,516.5,526.37,419.86
2018,12,28,13,0,930.0,63.0,2.1,13.0,507.0,550.48,440.92
2018,12,28,13,15,922.5,62.0,2.05,13.0,490.5,568.97,457.39
2018,12,28,13,30,915.0,61.0,2.0,13.0,474.0,584.23,471.02
2018,12,28,13,45,904.5,60.0,1.95,13.05,451.0,594.54,480.48
2018,12,28,14,0,894.0,59.0,1.9,13.1,428.0,601.57,487.18
2018,12,28,14,15,878.0,57.0,1.9,12.95,398.0,600.88,488.42
2018,12,28,14,30,862.0,55.0,1.9,12.8,368.0,596.95,486.93
2018,12,28,14,45,838.0,53.0,1.85,12.65,333.0,585.07,478.69
2018,12,28,15,0,814.0,51.0,1.8,12.5,298.0,574.95,471.18
2018,12,28,15,15,777.0,48.0,1.8,12.5,258.5,548.34,450.28
2018,12,28,15,30,740.0,45.0,1.8,12.5,219.0,519.33,426.44
2018,12,28,15,45,681.0,41.5,1.65,11.2,177.5,474.64,390.02
2018,12,28,16,0,622.0,38.0,1.5,9.9,136.0,428.54,350.2
2018,12,28,16,15,521.5,31.5,1.5,9.45,96.5,355.17,283.94
2018,12,28,16,30,421.0,25.0,1.5,9.0,57.0,278.13,179.25
2018,12,28,16,45,245.5,16.0,1.5,8.5,31.5,141.83,0.0
2018,12,28,17,0,70.0,7.0,1.5,8.0,6.0,0.0,0.0
2018,12,28,17,15,35.0,3.5,1.55,8.0,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
