Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,29,7,15,34.0,5.0,1.3,7.15,5.5,0.0,0.0
2018,12,29,7,30,68.0,10.0,1.2,7.5,11.0,9.1,0.0
2018,12,29,7,45,139.5,23.0,1.1,7.85,34.5,18.14,1.0
2018,12,29,8,0,211.0,36.0,1.0,8.2,58.0,28.07,18.28
2018,12,29,8,15,285.5,46.0,1.0,8.7,90.0,35.42,25.93
2018,12,29,8,30,360.0,56.0,1.0,9.2,122.0,42.63,32.84
2018,12,29,8,45,397.5,67.0,1.0,9.75,156.0,50.31,39.98
2018,12,29,9,0,435.0,78.0,1.0,10.3,190.0,57.79,46.79
2018,12,29,9,15,523.5,78.5,1.05,10.75,233.5,58.34,47.26
2018,12,29,9,30,612.0,79.0,1.1,11.2,277.0,57.52,46.43
2018,12,29,9,45,732.0,67.0,1.15,11.7,328.0,52.39,41.69
2018,12,29,10,0,852.0,55.0,1.2,12.2,379.0,73.93,40.59
2018,12,29,10,15,866.0,56.5,1.25,12.6,406.5,120.99,63.48
2018,12,29,10,30,880.0,58.0,1.3,13.0,434.0,168.32,97.15
2018,12,29,10,45,888.5,59.5,1.35,13.4,454.5,214.71,135.78
2018,12,29,11,0,897.0,61.0,1.4,13.8,475.0,260.46,176.37
2018,12,29,11,15,901.5,62.0,1.4,14.0,488.5,303.82,216.06
2018,12,29,11,30,906.0,63.0,1.4,14.2,502.0,345.77,254.48
2018,12,29,11,45,907.5,63.5,1.35,14.4,508.0,384.6,289.77
2018,12,29,12,0,909.0,64.0,1.3,14.6,514.0,421.43,322.65
2018,12,29,12,15,906.5,65.0,1.3,14.7,513.0,454.9,352.42
2018,12,29,12,30,904.0,66.0,1.3,14.8,512.0,485.84,379.5
2018,12,29,12,45,898.0,66.5,1.3,14.9,503.0,511.94,402.27
2018,12,29,13,0,892.0,67.0,1.3,15.0,494.0,535.12,422.31
2018,12,29,13,15,884.0,66.5,1.3,14.95,478.0,553.2,438.32
2018,12,29,13,30,876.0,66.0,1.3,14.9,462.0,568.16,451.69
2018,12,29,13,45,862.5,64.5,1.3,14.9,438.5,575.74,459.21
2018,12,29,14,0,849.0,63.0,1.3,14.9,415.0,580.05,464.09
2018,12,29,14,15,830.5,62.0,1.25,14.7,386.0,582.79,467.41
2018,12,29,14,30,812.0,61.0,1.2,14.5,357.0,578.7,465.43
2018,12,29,14,45,785.0,58.5,1.15,14.3,322.0,564.57,455.6
2018,12,29,15,0,758.0,56.0,1.1,14.1,287.0,547.52,443.11
2018,12,29,15,15,694.5,55.0,1.1,14.1,245.0,507.36,412.13
2018,12,29,15,30,631.0,54.0,1.1,14.1,203.0,469.44,381.73
2018,12,29,15,45,519.5,51.0,1.1,12.95,158.0,396.12,323.57
2018,12,29,16,0,408.0,48.0,1.1,11.8,113.0,322.87,263.1
2018,12,29,16,15,314.5,38.5,1.15,11.55,79.5,254.22,202.48
2018,12,29,16,30,221.0,29.0,1.2,11.3,46.0,185.2,121.34
2018,12,29,16,45,127.0,16.5,1.3,11.1,25.0,81.03,0.0
2018,12,29,17,0,33.0,4.0,1.4,10.9,4.0,0.0,0.0
2018,12,29,17,15,16.5,2.0,1.4,10.85,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,30,7,15,30.0,5.0,2.05,8.6,5.5,0.0,0.0
2018,12,30,7,30,60.0,10.0,2.1,8.9,11.0,9.1,0.0
2018,12,30,7,45,119.0,23.0,2.15,9.15,32.5,18.13,0.5
2018,12,30,8,0,178.0,36.0,2.2,9.4,54.0,28.02,18.06
2018,12,30,8,15,223.0,49.5,2.2,9.45,83.0,37.99,28.07
2018,12,30,8,30,268.0,63.0,2.2,9.5,112.0,47.67,37.27
2018,12,30,8,45,302.5,75.0,2.2,9.55,143.0,55.93,45.04
2018,12,30,9,0,337.0,87.0,2.2,9.6,174.0,63.97,52.48
2018,12,30,9,15,375.0,96.0,2.15,9.65,206.5,69.66,57.67
2018,12,30,9,30,413.0,105.0,2.1,9.7,239.0,75.25,62.67
2018,12,30,9,45,598.0,87.5,2.05,9.8,303.5,62.61,51.2
2018,12,30,10,0,783.0,70.0,2.0,9.9,368.0,76.94,45.41
2018,12,30,10,15,821.0,67.5,1.95,10.2,400.0,119.95,65.19
2018,12,30,10,30,859.0,65.0,1.9,10.5,432.0,170.41,100.96
2018,12,30,10,45,873.0,65.5,1.8,10.8,454.0,216.21,139.2
2018,12,30,11,0,887.0,66.0,1.7,11.1,476.0,261.84,179.84
2018,12,30,11,15,895.5,66.0,1.7,11.45,490.5,305.15,219.68
2018,12,30,11,30,904.0,66.0,1.7,11.8,505.0,347.36,258.52
2018,12,30,11,45,826.0,84.5,1.65,12.2,489.5,373.51,285.53
2018,12,30,12,0,748.0,103.0,1.6,12.6,474.0,392.91,305.74
2018,12,30,12,15,822.5,86.0,1.7,12.85,493.5,439.27,344.96
2018,12,30,12,30,897.0,69.0,1.8,13.1,513.0,485.48,383.76
2018,12,30,12,45,898.0,68.0,1.9,13.3,506.0,513.4,408.43
2018,12,30,13,0,899.0,67.0,2.0,13.5,499.0,538.72,430.73
2018,12,30,13,15,891.0,66.5,2.1,13.6,483.0,557.06,447.47
2018,12,30,13,30,883.0,66.0,2.2,13.7,467.0,572.26,461.51
2018,12,30,13,45,869.0,65.0,2.3,13.75,443.5,580.34,469.93
2018,12,30,14,0,855.0,64.0,2.4,13.8,420.0,585.13,475.62
2018,12,30,14,15,836.5,63.0,2.4,13.7,391.0,588.02,479.36
2018,12,30,14,30,818.0,62.0,2.4,13.6,362.0,584.07,477.64
2018,12,30,14,45,790.0,60.0,2.4,13.5,327.0,570.04,467.82
2018,12,30,15,0,762.0,58.0,2.4,13.4,292.0,553.03,455.2
2018,12,30,15,15,712.5,55.5,2.4,13.4,251.5,519.61,428.77
2018,12,30,15,30,663.0,53.0,2.4,13.4,211.0,483.85,399.47
2018,12,30,15,45,609.5,48.0,2.2,12.5,172.0,446.3,367.9
2018,12,30,16,0,556.0,43.0,2.0,11.6,133.0,403.6,330.35
2018,12,30,16,15,447.5,36.0,2.1,11.4,94.5,327.16,262.35
2018,12,30,16,30,339.0,29.0,2.2,11.2,56.0,248.98,169.51
2018,12,30,16,45,192.0,17.5,2.25,10.95,31.0,116.02,0.0
2018,12,30,17,0,45.0,6.0,2.3,10.7,6.0,5.46,0.0
2018,12,30,17,15,22.5,3.0,2.35,10.8,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.5,3.05,7.2,5.5,0.0,0.0
2018,12,31,7,30,105.0,9.0,3.1,7.3,11.0,8.19,0.0
2018,12,31,7,45,200.0,19.5,3.1,7.4,35.5,15.97,0.0
2018,12,31,8,0,295.0,30.0,3.1,7.5,60.0,24.26,14.99
2018,12,31,8,15,313.0,44.0,3.1,7.85,89.0,33.96,24.66
2018,12,31,8,30,331.0,58.0,3.1,8.2,118.0,44.07,34.21
2018,12,31,8,45,513.5,55.5,3.1,8.55,175.0,42.49,33.05
2018,12,31,9,0,696.0,53.0,3.1,8.9,232.0,43.6,34.16
2018,12,31,9,15,778.0,51.0,3.15,9.3,279.5,41.3,32.06
2018,12,31,9,30,860.0,49.0,3.2,9.7,327.0,44.62,35.02
2018,12,31,9,45,879.5,51.0,3.25,10.05,361.0,46.35,36.49
2018,12,31,10,0,899.0,53.0,3.3,10.4,395.0,72.22,39.46
2018,12,31,10,15,914.0,54.0,3.35,10.65,423.5,121.34,62.88
2018,12,31,10,30,929.0,55.0,3.4,10.9,452.0,170.76,98.22
2018,12,31,10,45,938.5,56.0,3.4,11.15,474.0,219.28,139.22
2018,12,31,11,0,948.0,57.0,3.4,11.4,496.0,267.15,182.59
2018,12,31,11,15,954.0,57.5,3.45,11.5,510.5,312.77,225.39
2018,12,31,11,30,960.0,58.0,3.5,11.6,525.0,356.98,267.1
2018,12,31,11,45,962.5,58.5,3.5,11.75,532.0,398.38,306.0
2018,12,31,12,0,965.0,59.0,3.5,11.9,539.0,437.72,342.48
2018,12,31,12,15,961.5,60.0,3.5,11.95,537.5,472.81,374.96
2018,12,31,12,30,958.0,61.0,3.5,12.0,536.0,505.17,404.51
2018,12,31,12,45,951.0,62.5,3.5,12.1,527.5,533.51,430.14
2018,12,31,13,0,944.0,64.0,3.5,12.2,519.0,558.77,452.76
2018,12,31,13,15,936.5,63.5,3.5,12.15,502.5,578.47,470.87
2018,12,31,13,30,929.0,63.0,3.5,12.1,486.0,594.91,486.09
2018,12,31,13,45,915.0,62.0,3.55,12.1,461.5,603.8,495.21
2018,12,31,14,0,901.0,61.0,3.6,12.1,437.0,609.25,501.41
2018,12,31,14,15,872.0,59.5,3.55,12.0,403.0,601.76,497.14
2018,12,31,14,30,843.0,58.0,3.5,11.9,369.0,590.82,489.89
2018,12,31,14,45,833.5,55.5,3.45,11.8,338.5,591.93,491.68
2018,12,31,15,0,824.0,53.0,3.4,11.7,308.0,585.74,487.29
2018,12,31,15,15,679.0,58.0,3.4,11.7,249.5,502.84,420.55
2018,12,31,15,30,534.0,63.0,3.4,11.7,191.0,423.22,354.7
2018,12,31,15,45,465.5,49.5,2.1,12.55,146.0,363.49,301.39
2018,12,31,16,0,397.0,36.0,0.8,13.4,101.0,302.79,245.83
2018,12,31,16,15,270.5,33.0,0.8,13.15,71.5,224.45,178.2
2018,12,31,16,30,144.0,30.0,0.8,12.9,42.0,146.86,99.84
2018,12,31,16,45,87.0,17.5,0.8,12.7,23.5,61.42,0.0
2018,12,31,17,0,30.0,5.0,0.8,12.5,5.0,4.55,0.0
2018,12,31,17,15,15.0,2.5,0.75,12.4,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
